Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,1,7,45,169.0,15.5,2.85,5.5,31.0,88.51,0.0
2017,1,1,8,0,338.0,31.0,3.1,6.0,62.0,193.49,142.72
2017,1,1,8,15,438.0,39.5,3.15,6.0,101.0,267.48,217.56
2017,1,1,8,30,538.0,48.0,3.2,6.0,140.0,351.31,293.92
2017,1,1,8,45,602.0,53.5,3.3,6.5,181.5,420.76,356.31
2017,1,1,9,0,666.0,59.0,3.4,7.0,223.0,494.79,420.6
2017,1,1,9,15,424.0,94.5,3.45,7.0,205.0,407.02,348.3
2017,1,1,9,30,182.0,130.0,3.5,7.0,187.0,278.07,237.93
2017,1,1,9,45,194.0,142.0,3.6,7.5,208.5,306.86,262.63
2017,1,1,10,0,206.0,154.0,3.7,8.0,230.0,336.21,286.9
2017,1,1,10,15,125.0,161.5,3.75,8.0,209.0,286.62,243.17
2017,1,1,10,30,44.0,169.0,3.8,8.0,188.0,217.34,182.38
2017,1,1,10,45,454.5,124.0,3.9,8.5,329.0,555.31,471.42
2017,1,1,11,0,865.0,79.0,4.0,9.0,470.0,867.54,711.96
2017,1,1,11,15,872.5,80.0,4.0,9.0,484.5,890.46,726.0
2017,1,1,11,30,880.0,81.0,4.0,9.0,499.0,910.17,739.91
2017,1,1,11,45,885.5,80.5,4.05,9.0,506.5,922.83,749.01
2017,1,1,12,0,891.0,80.0,4.1,9.0,514.0,931.98,755.73
2017,1,1,12,15,890.0,80.0,4.05,9.0,513.0,932.3,755.53
2017,1,1,12,30,889.0,80.0,4.0,9.0,512.0,929.0,752.92
2017,1,1,12,45,878.0,81.5,3.95,9.5,502.0,915.02,741.27
2017,1,1,13,0,867.0,83.0,3.9,10.0,492.0,897.66,727.38
2017,1,1,13,15,858.0,82.0,3.85,9.5,476.0,875.72,712.86
2017,1,1,13,30,849.0,81.0,3.8,9.0,460.0,850.7,696.06
2017,1,1,13,45,836.5,79.0,3.75,9.0,437.0,818.62,672.64
2017,1,1,14,0,824.0,77.0,3.7,9.0,414.0,783.99,647.21
2017,1,1,14,15,804.0,74.5,3.6,8.5,384.5,740.59,615.71
2017,1,1,14,30,784.0,72.0,3.5,8.0,355.0,695.57,582.49
2017,1,1,14,45,757.5,68.5,3.4,8.0,320.5,643.46,542.01
2017,1,1,15,0,731.0,65.0,3.3,8.0,286.0,590.84,499.76
2017,1,1,15,15,689.0,61.0,3.05,7.5,247.5,532.24,450.67
2017,1,1,15,30,647.0,57.0,2.8,7.0,209.0,471.06,398.08
2017,1,1,15,45,580.5,51.0,2.55,7.0,168.0,396.46,332.25
2017,1,1,16,0,514.0,45.0,2.3,7.0,127.0,326.92,269.12
2017,1,1,16,15,405.0,36.5,2.3,6.5,88.5,241.85,192.25
2017,1,1,16,30,296.0,28.0,2.3,6.0,50.0,164.91,107.38
2017,1,1,16,45,148.0,14.0,2.3,5.5,25.0,61.26,0.0
2017,1,1,17,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,7,45,7.0,15.5,1.1,4.5,16.5,17.32,0.0
2017,1,2,8,0,14.0,31.0,1.1,5.0,33.0,39.75,25.86
2017,1,2,8,15,37.0,49.0,1.35,5.0,55.0,71.51,55.56
2017,1,2,8,30,60.0,67.0,1.6,5.0,77.0,112.96,92.75
2017,1,2,8,45,77.5,84.5,1.85,5.5,101.0,145.41,121.89
2017,1,2,9,0,95.0,102.0,2.1,6.0,125.0,179.42,152.03
2017,1,2,9,15,105.0,118.0,2.2,6.0,148.0,208.02,177.21
2017,1,2,9,30,115.0,134.0,2.3,6.0,171.0,237.43,202.67
2017,1,2,9,45,133.0,145.5,2.45,6.5,192.0,267.25,228.01
2017,1,2,10,0,151.0,157.0,2.6,7.0,213.0,298.3,254.02
2017,1,2,10,15,254.0,158.0,2.75,7.0,260.5,398.5,339.34
2017,1,2,10,30,357.0,159.0,2.9,7.0,308.0,490.44,416.04
2017,1,2,10,45,563.0,128.5,3.05,7.5,377.0,652.18,547.06
2017,1,2,11,0,769.0,98.0,3.2,8.0,446.0,813.39,668.72
2017,1,2,11,15,715.5,106.5,3.25,8.0,438.5,790.61,649.84
2017,1,2,11,30,662.0,115.0,3.3,8.0,431.0,763.16,628.98
2017,1,2,11,45,641.5,128.0,3.4,8.0,437.5,766.58,631.96
2017,1,2,12,0,621.0,141.0,3.5,8.0,444.0,766.33,632.03
2017,1,2,12,15,391.5,180.5,3.55,8.0,371.5,598.99,499.07
2017,1,2,12,30,162.0,220.0,3.6,8.0,299.0,404.33,338.33
2017,1,2,12,45,119.5,213.5,3.65,8.0,271.5,356.86,299.23
2017,1,2,13,0,77.0,207.0,3.7,8.0,244.0,293.31,245.91
2017,1,2,13,15,68.5,198.5,3.65,8.0,230.5,274.84,230.64
2017,1,2,13,30,60.0,190.0,3.6,8.0,217.0,256.71,215.47
2017,1,2,13,45,30.5,165.0,3.6,8.0,178.5,200.3,167.4
2017,1,2,14,0,1.0,140.0,3.6,8.0,140.0,134.88,111.05
2017,1,2,14,15,32.5,145.0,3.4,7.5,156.5,178.51,149.91
2017,1,2,14,30,64.0,150.0,3.2,7.0,173.0,210.05,177.99
2017,1,2,14,45,57.5,137.0,3.0,7.0,156.0,189.19,160.0
2017,1,2,15,0,51.0,124.0,2.8,7.0,139.0,168.95,142.48
2017,1,2,15,15,44.5,108.0,2.5,6.5,120.0,145.31,122.05
2017,1,2,15,30,38.0,92.0,2.2,6.0,101.0,122.31,101.88
2017,1,2,15,45,29.0,75.0,1.9,6.0,81.0,97.21,79.4
2017,1,2,16,0,20.0,58.0,1.6,6.0,61.0,72.9,57.49
2017,1,2,16,15,10.0,41.0,1.55,5.5,42.5,44.71,32.28
2017,1,2,16,30,0.0,24.0,1.5,5.0,24.0,22.19,10.69
2017,1,2,16,45,0.0,12.0,1.45,5.0,12.0,10.91,0.0
2017,1,2,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,8.5,2.9,6.0,8.5,7.47,0.0
2017,1,3,8,0,0.0,17.0,3.1,6.0,17.0,14.96,6.19
2017,1,3,8,15,0.0,28.0,3.15,6.0,28.0,24.68,15.47
2017,1,3,8,30,0.0,39.0,3.2,6.0,39.0,34.42,24.34
2017,1,3,8,45,0.0,50.5,3.3,6.5,50.5,45.3,34.08
2017,1,3,9,0,0.0,62.0,3.4,7.0,62.0,56.28,43.79
2017,1,3,9,15,0.0,72.5,3.35,7.0,72.5,66.24,52.58
2017,1,3,9,30,0.0,83.0,3.3,7.0,83.0,76.26,61.33
2017,1,3,9,45,0.0,92.5,3.3,7.5,92.5,85.3,69.01
2017,1,3,10,0,0.0,102.0,3.3,8.0,102.0,94.42,76.66
2017,1,3,10,15,0.0,114.5,3.4,8.0,114.5,106.86,87.25
2017,1,3,10,30,0.0,127.0,3.5,8.0,127.0,119.43,97.89
2017,1,3,10,45,0.0,133.5,3.65,8.5,133.5,125.66,102.87
2017,1,3,11,0,0.0,140.0,3.8,9.0,140.0,132.0,107.94
2017,1,3,11,15,0.0,136.5,3.85,9.0,136.5,127.74,104.21
2017,1,3,11,30,0.0,133.0,3.9,9.0,133.0,123.7,100.71
2017,1,3,11,45,0.0,120.0,3.95,9.5,120.0,110.03,88.88
2017,1,3,12,0,0.0,107.0,4.0,10.0,107.0,96.82,77.48
2017,1,3,12,15,5.0,140.5,4.05,10.0,143.0,135.75,110.71
2017,1,3,12,30,10.0,174.0,4.1,10.0,179.0,176.74,145.34
2017,1,3,12,45,5.0,127.0,4.15,10.0,129.5,121.78,98.87
2017,1,3,13,0,0.0,80.0,4.2,10.0,80.0,70.8,55.35
2017,1,3,13,15,0.0,53.5,4.2,10.0,53.5,47.25,35.21
2017,1,3,13,30,0.0,27.0,4.2,10.0,27.0,23.8,14.99
2017,1,3,13,45,0.0,40.5,4.25,10.0,40.5,35.73,25.36
2017,1,3,14,0,0.0,54.0,4.3,10.0,54.0,47.68,35.74
2017,1,3,14,15,0.0,50.5,4.4,10.0,50.5,44.57,33.1
2017,1,3,14,30,0.0,47.0,4.5,10.0,47.0,41.46,30.45
2017,1,3,14,45,0.0,42.5,4.65,10.0,42.5,37.47,27.03
2017,1,3,15,0,0.0,38.0,4.8,10.0,38.0,33.49,23.57
2017,1,3,15,15,0.0,33.0,4.95,10.0,33.0,29.06,19.71
2017,1,3,15,30,0.0,28.0,5.1,10.0,28.0,24.64,15.81
2017,1,3,15,45,0.0,22.0,5.35,10.0,22.0,19.35,11.11
2017,1,3,16,0,0.0,16.0,5.6,10.0,16.0,14.06,6.39
2017,1,3,16,15,0.0,11.0,5.8,10.0,11.0,9.66,2.43
2017,1,3,16,30,0.0,6.0,6.0,10.0,6.0,5.26,0.0
2017,1,3,16,45,0.0,3.0,6.2,10.5,3.0,2.73,0.0
2017,1,3,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,8.5,2.25,9.0,8.5,7.47,0.0
2017,1,4,8,0,0.0,17.0,2.3,9.0,17.0,14.96,6.07
2017,1,4,8,15,0.0,29.0,2.3,9.0,29.0,25.57,16.01
2017,1,4,8,30,0.0,41.0,2.3,9.0,41.0,36.5,25.83
2017,1,4,8,45,0.0,53.0,2.3,9.5,53.0,47.99,36.0
2017,1,4,9,0,0.0,65.0,2.3,10.0,65.0,59.5,46.07
2017,1,4,9,15,0.0,76.5,2.25,9.5,76.5,70.52,55.77
2017,1,4,9,30,0.0,88.0,2.2,9.0,88.0,81.61,65.47
2017,1,4,9,45,0.0,98.0,2.2,9.0,98.0,91.16,73.63
2017,1,4,10,0,0.0,108.0,2.2,9.0,108.0,100.81,81.81
2017,1,4,10,15,0.0,105.5,2.3,9.0,105.5,97.26,78.63
2017,1,4,10,30,0.0,103.0,2.4,9.0,103.0,94.06,75.79
2017,1,4,10,45,0.0,82.5,2.55,9.5,82.5,73.25,57.73
2017,1,4,11,0,0.0,62.0,2.7,10.0,62.0,54.79,41.74
2017,1,4,11,15,4.0,115.5,2.8,9.5,117.5,109.29,88.59
2017,1,4,11,30,8.0,169.0,2.9,9.0,173.0,169.75,139.85
2017,1,4,11,45,4.0,163.5,3.0,9.0,166.0,159.73,131.09
2017,1,4,12,0,0.0,158.0,3.1,9.0,159.0,149.91,122.63
2017,1,4,12,15,0.0,131.0,3.05,9.0,131.5,121.19,98.38
2017,1,4,12,30,0.0,104.0,3.0,9.0,104.0,93.81,75.16
2017,1,4,12,45,0.0,120.0,2.95,9.0,120.0,110.01,89.01
2017,1,4,13,0,0.0,136.0,2.9,9.0,136.0,126.84,103.32
2017,1,4,13,15,0.0,104.5,2.85,9.0,104.5,94.65,76.0
2017,1,4,13,30,0.0,73.0,2.8,9.0,73.0,64.56,50.32
2017,1,4,13,45,0.0,53.5,2.75,9.0,53.5,47.24,35.45
2017,1,4,14,0,0.0,34.0,2.7,9.0,34.0,29.97,20.51
2017,1,4,14,15,0.0,56.0,2.5,8.5,56.0,49.45,37.57
2017,1,4,14,30,0.0,78.0,2.3,8.0,78.0,69.71,55.31
2017,1,4,14,45,0.0,70.5,2.15,8.0,70.5,62.67,49.25
2017,1,4,15,0,0.0,63.0,2.0,8.0,63.0,55.69,43.21
2017,1,4,15,15,0.0,54.5,1.8,8.0,54.5,48.13,36.6
2017,1,4,15,30,0.0,46.0,1.6,8.0,46.0,40.59,29.95
2017,1,4,15,45,0.0,37.5,1.4,8.0,37.5,33.06,23.23
2017,1,4,16,0,0.0,29.0,1.2,8.0,29.0,25.54,16.47
2017,1,4,16,15,0.0,20.5,1.15,8.0,20.5,18.04,9.65
2017,1,4,16,30,0.0,12.0,1.1,8.0,12.0,10.54,2.39
2017,1,4,16,45,0.0,6.0,1.05,8.0,6.0,5.26,0.0
2017,1,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,5,7,45,215.0,13.0,2.35,3.5,32.5,98.26,0.0
2017,1,5,8,0,430.0,26.0,2.7,4.0,65.0,217.77,161.15
2017,1,5,8,15,522.5,33.0,2.75,4.0,105.0,291.43,237.95
2017,1,5,8,30,615.0,40.0,2.8,4.0,145.0,373.85,314.02
2017,1,5,8,45,677.0,43.5,2.9,4.5,187.5,443.62,377.22
2017,1,5,9,0,739.0,47.0,3.0,5.0,230.0,517.47,441.71
2017,1,5,9,15,775.0,50.5,3.1,5.5,269.5,578.31,493.43
2017,1,5,9,30,811.0,54.0,3.2,6.0,309.0,640.03,543.45
2017,1,5,9,45,835.0,56.5,3.35,6.5,343.5,692.25,583.51
2017,1,5,10,0,859.0,59.0,3.5,7.0,378.0,736.8,616.8
2017,1,5,10,15,875.5,60.5,3.45,7.0,407.0,779.15,648.07
2017,1,5,10,30,892.0,62.0,3.4,7.0,436.0,819.52,677.35
2017,1,5,10,45,902.0,63.5,3.4,7.5,458.5,852.14,699.48
2017,1,5,11,0,912.0,65.0,3.4,8.0,481.0,881.92,719.32
2017,1,5,11,15,918.5,66.0,3.35,8.0,496.0,904.91,735.03
2017,1,5,11,30,925.0,67.0,3.3,8.0,511.0,924.58,748.35
2017,1,5,11,45,927.5,67.5,3.3,8.0,518.5,936.51,756.47
2017,1,5,12,0,930.0,68.0,3.3,8.0,526.0,944.83,762.17
2017,1,5,12,15,930.0,68.0,3.25,8.0,526.0,946.53,762.87
2017,1,5,12,30,930.0,68.0,3.2,8.0,526.0,944.53,761.11
2017,1,5,12,45,930.0,66.5,3.2,8.0,518.5,936.85,755.8
2017,1,5,13,0,930.0,65.0,3.2,8.0,511.0,925.5,748.03
2017,1,5,13,15,923.5,64.0,3.1,8.0,495.5,905.48,733.31
2017,1,5,13,30,917.0,63.0,3.0,8.0,480.0,882.13,716.31
2017,1,5,13,45,905.0,62.0,2.95,8.0,457.5,850.97,693.94
2017,1,5,14,0,893.0,61.0,2.9,8.0,435.0,817.08,669.48
2017,1,5,14,15,877.0,59.5,2.75,8.0,406.0,776.86,639.44
2017,1,5,14,30,861.0,58.0,2.6,8.0,377.0,734.64,607.63
2017,1,5,14,45,837.5,56.0,2.5,8.0,342.5,690.86,574.51
2017,1,5,15,0,814.0,54.0,2.4,8.0,308.0,639.39,534.76
2017,1,5,15,15,779.5,50.5,2.1,7.5,269.0,578.42,485.04
2017,1,5,15,30,745.0,47.0,1.8,7.0,230.0,518.22,433.85
2017,1,5,15,45,691.0,43.0,1.5,6.5,188.0,447.93,372.78
2017,1,5,16,0,637.0,39.0,1.2,6.0,146.0,381.02,312.57
2017,1,5,16,15,547.0,32.0,1.2,5.5,105.0,298.91,239.0
2017,1,5,16,30,457.0,25.0,1.2,5.0,64.0,225.38,161.51
2017,1,5,16,45,228.5,12.5,1.25,4.5,32.0,100.65,0.0
2017,1,5,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,45,207.5,14.0,2.5,0.0,32.5,98.25,0.0
2017,1,6,8,0,415.0,28.0,2.8,0.0,65.0,218.48,164.31
2017,1,6,8,15,506.0,35.5,2.75,0.0,105.0,290.58,240.62
2017,1,6,8,30,597.0,43.0,2.7,0.0,145.0,367.23,312.76
2017,1,6,8,45,647.5,48.5,2.65,0.5,186.0,432.36,372.54
2017,1,6,9,0,698.0,54.0,2.6,1.0,227.0,500.61,432.68
2017,1,6,9,15,734.0,57.5,2.45,1.5,265.5,560.01,482.91
2017,1,6,9,30,770.0,61.0,2.3,2.0,304.0,620.28,531.56
2017,1,6,9,45,794.5,63.5,2.15,2.5,338.0,671.56,569.52
2017,1,6,10,0,819.0,66.0,2.0,3.0,372.0,722.04,605.57
2017,1,6,10,15,835.5,68.0,1.85,3.5,400.5,764.47,634.26
2017,1,6,10,30,852.0,70.0,1.7,4.0,429.0,804.95,660.62
2017,1,6,10,45,610.0,124.0,1.6,4.5,387.5,693.16,573.22
2017,1,6,11,0,368.0,178.0,1.5,5.0,346.0,539.18,449.57
2017,1,6,11,15,623.0,127.5,1.5,5.0,423.0,734.61,604.29
2017,1,6,11,30,878.0,77.0,1.5,5.0,500.0,904.98,726.06
2017,1,6,11,45,885.5,75.5,1.55,5.5,507.5,909.58,726.05
2017,1,6,12,0,893.0,74.0,1.6,6.0,515.0,919.7,732.33
2017,1,6,12,15,891.0,74.0,1.65,6.0,514.5,919.61,732.74
2017,1,6,12,30,889.0,74.0,1.7,6.0,514.0,915.98,730.92
2017,1,6,12,45,866.5,79.0,1.8,6.5,502.5,905.84,723.98
2017,1,6,13,0,844.0,84.0,1.9,7.0,491.0,883.19,708.18
2017,1,6,13,15,834.0,83.0,1.9,7.0,475.0,861.1,693.04
2017,1,6,13,30,824.0,82.0,1.9,7.0,459.0,836.03,675.73
2017,1,6,13,45,804.5,81.5,1.9,7.0,435.5,800.75,650.88
2017,1,6,14,0,785.0,81.0,1.9,7.0,412.0,763.28,624.28
2017,1,6,14,15,667.0,93.0,1.75,7.0,361.0,666.54,551.14
2017,1,6,14,30,549.0,105.0,1.6,7.0,310.0,568.35,474.93
2017,1,6,14,45,510.0,103.0,1.45,7.0,280.0,511.59,429.71
2017,1,6,15,0,471.0,101.0,1.3,7.0,250.0,462.48,389.18
2017,1,6,15,15,442.5,91.5,1.2,6.5,217.0,412.65,348.35
2017,1,6,15,30,414.0,82.0,1.1,6.0,184.0,364.17,307.42
2017,1,6,15,45,372.0,70.0,1.05,6.0,149.5,306.92,257.63
2017,1,6,16,0,330.0,58.0,1.0,6.0,115.0,253.08,209.48
2017,1,6,16,15,263.5,45.0,1.0,5.5,82.5,190.9,153.7
2017,1,6,16,30,197.0,32.0,1.0,5.0,50.0,135.86,98.77
2017,1,6,16,45,98.5,16.0,1.0,5.0,25.0,61.35,0.0
2017,1,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,13.5,6.7,8.5,13.5,11.89,0.0
2017,1,7,8,0,0.0,27.0,7.0,9.0,27.0,25.1,14.02
2017,1,7,8,15,7.0,44.5,6.85,9.5,45.5,46.61,33.68
2017,1,7,8,30,14.0,62.0,6.7,10.0,64.0,68.34,53.0
2017,1,7,8,45,23.5,78.5,6.55,10.5,84.0,97.46,78.61
2017,1,7,9,0,33.0,95.0,6.4,11.0,104.0,121.93,100.08
2017,1,7,9,15,39.5,110.5,6.15,11.5,122.5,144.07,119.22
2017,1,7,9,30,46.0,126.0,5.9,12.0,141.0,166.87,138.61
2017,1,7,9,45,51.5,140.0,5.7,12.5,158.0,187.6,155.95
2017,1,7,10,0,57.0,154.0,5.5,13.0,175.0,208.85,173.47
2017,1,7,10,15,28.5,142.5,5.25,13.0,153.0,171.29,140.89
2017,1,7,10,30,0.0,131.0,5.0,13.0,131.0,123.49,99.49
2017,1,7,10,45,0.0,120.5,4.75,13.0,120.5,111.58,89.34
2017,1,7,11,0,0.0,110.0,4.5,13.0,110.0,100.32,79.75
2017,1,7,11,15,0.0,128.0,4.3,13.0,128.0,118.54,94.98
2017,1,7,11,30,0.0,146.0,4.1,13.0,146.0,137.19,110.46
2017,1,7,11,45,0.0,138.5,3.9,13.0,138.5,128.99,103.51
2017,1,7,12,0,0.0,131.0,3.7,13.0,131.0,121.05,96.83
2017,1,7,12,15,0.0,141.0,3.7,13.0,141.0,131.43,105.49
2017,1,7,12,30,0.0,151.0,3.7,13.0,151.0,142.07,114.36
2017,1,7,12,45,0.0,97.5,3.75,13.0,97.5,87.38,68.59
2017,1,7,13,0,0.0,44.0,3.8,13.0,44.0,38.84,27.56
2017,1,7,13,15,0.0,32.5,3.8,13.0,32.5,28.66,18.91
2017,1,7,13,30,0.0,21.0,3.8,13.0,21.0,18.5,10.23
2017,1,7,13,45,0.0,20.5,3.8,13.0,20.5,18.06,9.87
2017,1,7,14,0,0.0,20.0,3.8,13.0,20.0,17.61,9.51
2017,1,7,14,15,10.0,81.5,3.7,13.0,85.0,80.59,63.8
2017,1,7,14,30,20.0,143.0,3.6,13.0,150.0,154.92,126.89
2017,1,7,14,45,17.5,130.5,3.5,13.0,136.5,140.06,114.33
2017,1,7,15,0,15.0,118.0,3.4,13.0,123.0,125.52,102.06
2017,1,7,15,15,10.0,104.0,3.2,12.5,107.0,107.94,87.19
2017,1,7,15,30,5.0,90.0,3.0,12.0,91.0,90.92,72.6
2017,1,7,15,45,2.5,74.0,2.85,12.0,74.5,73.4,57.33
2017,1,7,16,0,0.0,58.0,2.7,12.0,58.0,56.11,42.14
2017,1,7,16,15,0.0,41.5,2.65,11.5,41.5,39.43,27.47
2017,1,7,16,30,0.0,25.0,2.6,11.0,25.0,22.38,11.94
2017,1,7,16,45,0.0,12.5,2.55,11.0,12.5,11.0,0.0
2017,1,7,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,7.0,14.0,1.0,0.87,0.0
2017,1,8,8,0,0.0,2.0,7.0,14.0,2.0,1.75,0.0
2017,1,8,8,15,0.0,4.0,7.0,14.0,4.0,3.5,0.0
2017,1,8,8,30,0.0,6.0,7.0,14.0,6.0,5.26,0.0
2017,1,8,8,45,0.0,8.0,7.0,14.0,8.0,7.02,0.35
2017,1,8,9,0,0.0,10.0,7.0,14.0,10.0,8.78,1.89
2017,1,8,9,15,0.0,12.0,7.05,14.0,12.0,10.54,3.42
2017,1,8,9,30,0.0,14.0,7.1,14.0,14.0,12.31,4.94
2017,1,8,9,45,0.0,16.0,7.15,14.0,16.0,14.07,6.45
2017,1,8,10,0,0.0,18.0,7.2,14.0,18.0,15.84,7.95
2017,1,8,10,15,0.0,20.5,7.35,14.0,20.5,18.05,9.82
2017,1,8,10,30,0.0,23.0,7.5,14.0,23.0,20.26,11.69
2017,1,8,10,45,0.0,18.0,7.7,14.0,18.0,15.85,7.9
2017,1,8,11,0,0.0,13.0,7.9,14.0,13.0,11.45,4.12
2017,1,8,11,15,0.0,21.0,7.95,14.0,21.0,18.51,10.13
2017,1,8,11,30,0.0,29.0,8.0,14.0,29.0,25.57,16.14
2017,1,8,11,45,0.0,37.5,8.1,14.0,37.5,33.09,22.52
2017,1,8,12,0,0.0,46.0,8.2,14.0,46.0,40.62,28.9
2017,1,8,12,15,0.0,31.5,8.05,14.0,31.5,27.79,18.0
2017,1,8,12,30,0.0,17.0,7.9,14.0,17.0,14.98,7.11
2017,1,8,12,45,0.0,32.5,7.8,14.0,32.5,28.67,18.76
2017,1,8,13,0,0.0,48.0,7.7,14.0,48.0,42.39,30.43
2017,1,8,13,15,0.0,32.5,7.4,14.0,32.5,28.66,18.79
2017,1,8,13,30,0.0,17.0,7.1,14.0,17.0,14.97,7.14
2017,1,8,13,45,0.0,21.5,6.8,14.0,21.5,18.94,10.54
2017,1,8,14,0,0.0,26.0,6.5,14.0,26.0,22.91,13.96
2017,1,8,14,15,0.0,40.0,6.2,13.5,40.0,35.27,24.63
2017,1,8,14,30,0.0,54.0,5.9,13.0,54.0,47.67,35.36
2017,1,8,14,45,0.0,49.0,5.65,13.0,49.0,43.24,31.6
2017,1,8,15,0,0.0,44.0,5.4,13.0,44.0,38.8,27.82
2017,1,8,15,15,0.0,38.5,5.3,13.0,38.5,33.93,23.63
2017,1,8,15,30,0.0,33.0,5.2,13.0,33.0,29.06,19.41
2017,1,8,15,45,0.0,27.0,5.15,13.0,27.0,23.76,14.76
2017,1,8,16,0,0.0,21.0,5.1,13.0,21.0,18.47,10.08
2017,1,8,16,15,0.0,15.0,5.2,13.0,15.0,13.18,5.38
2017,1,8,16,30,0.0,9.0,5.3,13.0,9.0,7.9,0.57
2017,1,8,16,45,0.0,4.5,5.4,13.0,4.5,3.94,0.0
2017,1,8,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,15.0,1.75,9.5,15.0,13.22,0.0
2017,1,9,8,0,0.0,30.0,1.9,10.0,30.0,29.02,17.18
2017,1,9,8,15,14.0,47.0,2.0,10.0,49.5,57.3,42.66
2017,1,9,8,30,28.0,64.0,2.1,10.0,69.0,83.37,65.89
2017,1,9,8,45,38.0,81.5,2.25,10.0,90.0,109.17,88.82
2017,1,9,9,0,48.0,99.0,2.4,10.0,111.0,135.89,112.34
2017,1,9,9,15,55.0,115.0,2.35,10.0,131.0,159.58,132.93
2017,1,9,9,30,62.0,131.0,2.3,10.0,151.0,183.96,153.79
2017,1,9,9,45,72.0,144.5,2.25,10.5,170.5,207.82,173.71
2017,1,9,10,0,82.0,158.0,2.2,11.0,190.0,232.5,193.99
2017,1,9,10,15,87.5,171.0,2.35,11.0,206.5,253.7,211.5
2017,1,9,10,30,93.0,184.0,2.5,11.0,223.0,275.25,229.16
2017,1,9,10,45,127.0,195.0,2.65,11.0,251.5,333.84,277.69
2017,1,9,11,0,161.0,206.0,2.8,11.0,280.0,379.09,314.9
2017,1,9,11,15,165.0,213.0,2.85,11.0,291.0,393.63,326.26
2017,1,9,11,30,169.0,220.0,2.9,11.0,302.0,407.88,337.51
2017,1,9,11,45,164.5,225.5,3.0,11.0,307.0,412.12,340.62
2017,1,9,12,0,160.0,231.0,3.1,11.0,312.0,415.85,343.4
2017,1,9,12,15,89.0,209.5,3.1,11.0,254.5,306.11,253.08
2017,1,9,12,30,18.0,188.0,3.1,11.0,197.0,198.85,162.79
2017,1,9,12,45,50.0,201.5,3.1,11.0,226.5,260.34,215.03
2017,1,9,13,0,82.0,215.0,3.1,11.0,256.0,306.56,253.81
2017,1,9,13,15,41.0,172.0,3.0,11.0,192.5,215.92,178.14
2017,1,9,13,30,0.0,129.0,2.9,11.0,129.0,119.78,96.55
2017,1,9,13,45,0.0,130.0,2.8,11.0,130.0,121.36,98.14
2017,1,9,14,0,0.0,131.0,2.7,11.0,131.0,123.17,99.8
2017,1,9,14,15,6.5,135.5,2.65,11.0,138.5,134.3,109.6
2017,1,9,14,30,13.0,140.0,2.6,11.0,146.0,145.68,119.55
2017,1,9,14,45,9.5,128.0,2.6,11.0,132.5,130.89,107.06
2017,1,9,15,0,6.0,116.0,2.6,11.0,119.0,116.51,94.85
2017,1,9,15,15,3.0,102.0,2.6,10.5,103.5,100.55,81.35
2017,1,9,15,30,0.0,88.0,2.6,10.0,88.0,84.97,67.98
2017,1,9,15,45,0.0,71.5,2.65,10.0,71.5,68.45,53.56
2017,1,9,16,0,0.0,55.0,2.7,10.0,55.0,51.93,38.99
2017,1,9,16,15,0.0,40.0,2.8,10.0,40.0,37.08,25.77
2017,1,9,16,30,0.0,25.0,2.9,10.0,25.0,22.05,12.09
2017,1,9,16,45,0.0,12.5,3.05,10.0,12.5,11.0,0.0
2017,1,9,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,3.9,10.5,0.5,0.44,0.0
2017,1,10,8,0,0.0,1.0,4.0,11.0,1.0,0.88,0.0
2017,1,10,8,15,0.0,1.5,4.1,11.0,1.5,1.31,0.0
2017,1,10,8,30,0.0,2.0,4.2,11.0,2.0,1.75,0.0
2017,1,10,8,45,0.0,2.5,4.3,11.0,2.5,2.19,0.0
2017,1,10,9,0,0.0,3.0,4.4,11.0,3.0,2.63,0.0
2017,1,10,9,15,0.0,4.0,4.5,11.0,4.0,3.51,0.0
2017,1,10,9,30,0.0,5.0,4.6,11.0,5.0,4.39,0.0
2017,1,10,9,45,0.0,5.5,4.7,11.0,5.5,4.83,0.0
2017,1,10,10,0,0.0,6.0,4.8,11.0,6.0,5.27,0.0
2017,1,10,10,15,0.0,20.0,4.9,11.0,20.0,17.61,9.62
2017,1,10,10,30,0.0,34.0,5.0,11.0,34.0,29.97,20.29
2017,1,10,10,45,0.0,49.0,5.15,11.5,49.0,43.26,31.62
2017,1,10,11,0,0.0,64.0,5.3,12.0,64.0,56.57,42.89
2017,1,10,11,15,0.0,50.5,5.35,12.0,50.5,44.6,32.61
2017,1,10,11,30,0.0,37.0,5.4,12.0,37.0,32.65,22.36
2017,1,10,11,45,0.0,33.0,5.5,12.0,33.0,29.11,19.32
2017,1,10,12,0,0.0,29.0,5.6,12.0,29.0,25.58,16.29
2017,1,10,12,15,0.0,36.5,5.7,12.0,36.5,32.21,21.96
2017,1,10,12,30,0.0,44.0,5.8,12.0,44.0,38.85,27.63
2017,1,10,12,45,0.0,43.5,5.95,12.5,43.5,38.4,27.2
2017,1,10,13,0,0.0,43.0,6.1,13.0,43.0,37.96,26.78
2017,1,10,13,15,0.0,34.0,6.2,13.0,34.0,29.99,20.01
2017,1,10,13,30,0.0,25.0,6.3,13.0,25.0,22.03,13.23
2017,1,10,13,45,0.0,18.5,6.45,13.0,18.5,16.29,8.33
2017,1,10,14,0,0.0,12.0,6.6,13.0,12.0,10.56,3.42
2017,1,10,14,15,0.0,10.0,6.6,13.0,10.0,8.8,1.91
2017,1,10,14,30,0.0,8.0,6.6,13.0,8.0,7.03,0.4
2017,1,10,14,45,0.0,7.0,6.6,13.0,7.0,6.15,0.0
2017,1,10,15,0,0.0,6.0,6.6,13.0,6.0,5.27,0.0
2017,1,10,15,15,0.0,5.5,6.55,12.5,5.5,4.83,0.0
2017,1,10,15,30,0.0,5.0,6.5,12.0,5.0,4.39,0.0
2017,1,10,15,45,0.0,4.0,6.5,12.0,4.0,3.51,0.0
2017,1,10,16,0,0.0,3.0,6.5,12.0,3.0,2.63,0.0
2017,1,10,16,15,0.0,2.0,6.5,12.0,2.0,1.75,0.0
2017,1,10,16,30,0.0,1.0,6.5,12.0,1.0,0.88,0.0
2017,1,10,16,45,0.0,0.5,6.55,12.0,0.5,0.44,0.0
2017,1,10,17,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,11,7,45,170.0,16.0,2.75,8.5,31.5,87.12,0.0
2017,1,11,8,0,340.0,32.0,3.0,9.0,63.0,190.43,140.01
2017,1,11,8,15,438.0,40.0,3.1,9.0,102.5,262.61,211.17
2017,1,11,8,30,536.0,48.0,3.2,9.0,142.0,344.5,285.06
2017,1,11,8,45,598.5,53.0,3.35,9.0,183.5,412.51,346.33
2017,1,11,9,0,661.0,58.0,3.5,9.0,225.0,485.1,409.82
2017,1,11,9,15,330.5,80.0,3.55,9.0,163.5,325.49,277.69
2017,1,11,9,30,0.0,102.0,3.6,9.0,102.0,96.53,78.1
2017,1,11,9,45,0.0,113.5,3.7,9.5,113.5,107.63,87.63
2017,1,11,10,0,0.0,125.0,3.8,10.0,125.0,118.85,96.91
2017,1,11,10,15,411.5,100.5,3.8,10.0,277.0,465.63,396.8
2017,1,11,10,30,823.0,76.0,3.8,10.0,429.0,789.28,651.14
2017,1,11,10,45,634.0,121.5,3.8,10.0,402.0,711.34,588.28
2017,1,11,11,0,445.0,167.0,3.8,10.0,375.0,609.5,506.47
2017,1,11,11,15,379.5,186.5,3.8,10.0,367.5,566.34,471.45
2017,1,11,11,30,314.0,206.0,3.8,10.0,360.0,537.33,446.53
2017,1,11,11,45,303.5,211.5,3.8,10.0,362.5,537.88,446.56
2017,1,11,12,0,293.0,217.0,3.8,10.0,365.0,537.1,445.43
2017,1,11,12,15,295.0,217.0,3.7,10.0,366.0,539.65,447.24
2017,1,11,12,30,297.0,217.0,3.6,10.0,367.0,541.05,448.18
2017,1,11,12,45,348.5,204.0,3.5,10.0,378.0,570.04,472.39
2017,1,11,13,0,400.0,191.0,3.4,10.0,389.0,596.93,494.62
2017,1,11,13,15,396.5,185.5,3.3,10.0,377.0,581.65,482.53
2017,1,11,13,30,393.0,180.0,3.2,10.0,365.0,565.01,469.62
2017,1,11,13,45,349.5,178.0,3.1,10.0,337.0,517.48,431.38
2017,1,11,14,0,306.0,176.0,3.0,10.0,309.0,470.8,393.59
2017,1,11,14,15,222.5,171.0,2.85,9.5,264.5,389.82,327.32
2017,1,11,14,30,139.0,166.0,2.7,9.0,220.0,299.37,252.1
2017,1,11,14,45,134.0,152.5,2.6,9.0,200.5,275.44,232.54
2017,1,11,15,0,129.0,139.0,2.5,9.0,181.0,251.71,212.64
2017,1,11,15,15,123.0,122.5,2.2,8.5,159.0,223.61,188.96
2017,1,11,15,30,117.0,106.0,1.9,8.0,137.0,195.89,165.15
2017,1,11,15,45,106.0,89.0,1.6,8.0,113.5,165.12,137.9
2017,1,11,16,0,95.0,72.0,1.3,8.0,90.0,135.29,111.06
2017,1,11,16,15,78.0,54.5,1.25,7.5,66.5,102.9,81.91
2017,1,11,16,30,61.0,37.0,1.2,7.0,43.0,71.82,52.91
2017,1,11,16,45,30.5,18.5,1.15,7.0,21.5,32.58,9.07
2017,1,11,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
