Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,7.0,2.5,5.0,7.0,6.14,0.0
2017,1,12,8,0,0.0,14.0,2.6,5.0,14.0,12.3,4.3
2017,1,12,8,15,0.0,24.0,2.7,5.0,24.0,21.13,12.57
2017,1,12,8,30,0.0,34.0,2.8,5.0,34.0,29.97,20.62
2017,1,12,8,45,0.0,44.5,2.9,5.0,44.5,39.27,29.04
2017,1,12,9,0,0.0,55.0,3.0,5.0,55.0,48.71,37.51
2017,1,12,9,15,0.0,64.5,3.1,5.0,64.5,57.6,45.4
2017,1,12,9,30,0.0,74.0,3.2,5.0,74.0,66.53,53.26
2017,1,12,9,45,0.0,83.0,3.3,5.5,83.0,75.02,60.52
2017,1,12,10,0,0.0,92.0,3.4,6.0,92.0,83.57,67.77
2017,1,12,10,15,13.0,130.0,3.35,6.0,135.5,133.19,111.08
2017,1,12,10,30,26.0,168.0,3.3,6.0,179.0,185.49,156.03
2017,1,12,10,45,115.0,187.5,3.3,6.5,240.5,313.26,265.78
2017,1,12,11,0,204.0,207.0,3.3,7.0,302.0,416.95,352.32
2017,1,12,11,15,202.0,215.0,3.25,7.0,312.0,428.31,360.58
2017,1,12,11,30,200.0,223.0,3.2,7.0,322.0,439.02,368.72
2017,1,12,11,45,204.5,226.0,3.15,7.5,328.5,448.58,375.56
2017,1,12,12,0,209.0,229.0,3.1,8.0,335.0,457.6,381.95
2017,1,12,12,15,238.5,226.0,3.0,8.0,347.0,481.3,401.52
2017,1,12,12,30,268.0,223.0,2.9,8.0,359.0,522.06,434.04
2017,1,12,12,45,270.5,219.0,2.8,8.0,355.0,517.91,430.49
2017,1,12,13,0,273.0,215.0,2.7,8.0,351.0,512.69,426.41
2017,1,12,13,15,273.5,208.5,2.6,8.0,341.0,501.46,417.64
2017,1,12,13,30,274.0,202.0,2.5,8.0,331.0,489.22,408.11
2017,1,12,13,45,273.0,192.5,2.4,8.5,316.5,470.94,393.1
2017,1,12,14,0,272.0,183.0,2.3,9.0,302.0,451.79,377.4
2017,1,12,14,15,270.5,171.0,2.15,8.5,283.0,428.25,359.35
2017,1,12,14,30,269.0,159.0,2.0,8.0,264.0,404.0,340.48
2017,1,12,14,45,265.5,145.0,1.9,8.0,241.0,375.08,317.03
2017,1,12,15,0,262.0,131.0,1.8,8.0,218.0,345.73,292.84
2017,1,12,15,15,254.0,116.0,1.55,7.5,192.0,311.81,264.51
2017,1,12,15,30,246.0,101.0,1.3,7.0,166.0,278.02,235.62
2017,1,12,15,45,223.0,86.0,1.05,7.0,137.5,236.1,198.64
2017,1,12,16,0,200.0,71.0,0.8,7.0,109.0,196.07,162.63
2017,1,12,16,15,174.5,54.0,0.8,7.0,81.0,154.11,124.68
2017,1,12,16,30,149.0,37.0,0.8,7.0,53.0,114.34,87.07
2017,1,12,16,45,74.5,23.0,0.8,7.0,31.0,59.84,25.43
2017,1,12,17,0,0.0,9.0,0.8,7.0,9.0,8.19,0.0
2017,1,12,17,15,0.0,4.5,0.75,6.5,4.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,45,235.5,13.0,2.4,2.5,35.0,103.51,1.55
2017,1,13,8,0,471.0,26.0,2.4,3.0,70.0,229.99,173.61
2017,1,13,8,15,558.0,32.5,2.4,3.5,112.0,302.56,247.35
2017,1,13,8,30,645.0,39.0,2.4,4.0,154.0,383.42,321.38
2017,1,13,8,45,699.5,43.0,2.45,4.5,196.5,451.28,382.62
2017,1,13,9,0,754.0,47.0,2.5,5.0,239.0,522.72,444.56
2017,1,13,9,15,787.5,49.5,2.55,5.5,278.5,581.97,494.42
2017,1,13,9,30,821.0,52.0,2.6,6.0,318.0,636.14,537.8
2017,1,13,9,45,846.0,53.5,2.65,6.5,353.5,688.32,577.01
2017,1,13,10,0,871.0,55.0,2.7,7.0,389.0,739.79,614.73
2017,1,13,10,15,886.5,56.5,2.8,7.5,418.5,782.66,645.46
2017,1,13,10,30,902.0,58.0,2.9,8.0,448.0,823.47,674.26
2017,1,13,10,45,912.5,59.0,3.0,8.5,471.0,857.04,697.36
2017,1,13,11,0,923.0,60.0,3.1,9.0,494.0,887.77,718.26
2017,1,13,11,15,929.5,61.0,3.05,9.0,510.0,911.9,734.49
2017,1,13,11,30,936.0,62.0,3.0,9.0,526.0,932.67,748.32
2017,1,13,11,45,938.5,62.5,2.95,9.5,534.0,945.61,755.21
2017,1,13,12,0,941.0,63.0,2.9,10.0,542.0,954.87,759.61
2017,1,13,12,15,941.0,63.0,2.85,10.0,543.0,957.43,760.78
2017,1,13,12,30,941.0,63.0,2.8,10.0,544.0,956.21,759.5
2017,1,13,12,45,937.0,63.0,2.75,10.5,536.5,947.56,751.75
2017,1,13,13,0,933.0,63.0,2.7,11.0,529.0,935.24,741.65
2017,1,13,13,15,926.5,62.5,2.65,11.0,514.5,916.44,728.46
2017,1,13,13,30,920.0,62.0,2.6,11.0,500.0,894.24,712.98
2017,1,13,13,45,909.5,61.0,2.55,11.0,478.0,864.7,692.27
2017,1,13,14,0,899.0,60.0,2.5,11.0,456.0,832.27,669.45
2017,1,13,14,15,884.5,58.5,2.35,11.0,427.5,793.3,640.93
2017,1,13,14,30,870.0,57.0,2.2,11.0,399.0,752.12,610.61
2017,1,13,14,45,847.5,55.5,2.05,11.0,364.5,703.17,574.11
2017,1,13,15,0,825.0,54.0,1.9,11.0,330.0,653.21,536.34
2017,1,13,15,15,794.0,51.0,1.65,10.0,291.5,600.33,496.06
2017,1,13,15,30,763.0,48.0,1.4,9.0,253.0,541.91,448.64
2017,1,13,15,45,714.0,44.0,1.2,8.5,210.5,472.88,390.63
2017,1,13,16,0,665.0,40.0,1.0,8.0,168.0,406.79,332.99
2017,1,13,16,15,586.0,34.5,1.05,7.5,126.5,328.55,264.7
2017,1,13,16,30,507.0,29.0,1.1,7.0,85.0,257.34,198.24
2017,1,13,16,45,358.0,20.0,1.15,7.0,50.0,161.92,84.66
2017,1,13,17,0,209.0,11.0,1.2,7.0,15.0,71.87,0.0
2017,1,13,17,15,104.5,5.5,1.2,6.5,7.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,7,45,206.5,14.5,1.65,3.5,34.5,97.17,6.18
2017,1,14,8,0,413.0,29.0,1.8,4.0,69.0,214.76,162.05
2017,1,14,8,15,504.0,36.5,1.8,4.5,110.0,286.65,233.28
2017,1,14,8,30,595.0,44.0,1.8,5.0,151.0,363.56,303.09
2017,1,14,8,45,653.5,48.5,1.8,5.5,193.5,432.17,364.01
2017,1,14,9,0,712.0,53.0,1.8,6.0,236.0,504.71,425.86
2017,1,14,9,15,747.5,56.5,1.8,6.5,275.5,564.9,475.5
2017,1,14,9,30,783.0,60.0,1.8,7.0,315.0,626.03,523.82
2017,1,14,9,45,808.0,62.5,1.85,7.5,350.0,678.88,562.87
2017,1,14,10,0,833.0,65.0,1.9,8.0,385.0,731.02,600.46
2017,1,14,10,15,850.0,66.5,1.9,8.0,415.0,774.49,631.5
2017,1,14,10,30,867.0,68.0,1.9,8.0,445.0,816.03,660.72
2017,1,14,10,45,879.0,69.0,1.95,8.5,468.0,842.42,677.88
2017,1,14,11,0,891.0,70.0,2.0,9.0,491.0,873.81,698.69
2017,1,14,11,15,898.0,71.0,2.0,9.5,507.0,897.89,713.54
2017,1,14,11,30,905.0,72.0,2.0,10.0,523.0,918.73,726.14
2017,1,14,11,45,909.0,72.5,2.05,10.5,531.5,932.81,734.6
2017,1,14,12,0,913.0,73.0,2.1,11.0,540.0,943.34,740.76
2017,1,14,12,15,913.5,73.0,2.1,11.0,541.0,946.38,742.64
2017,1,14,12,30,914.0,73.0,2.1,11.0,542.0,945.74,742.21
2017,1,14,12,45,910.5,72.5,2.1,11.0,535.0,937.11,736.39
2017,1,14,13,0,907.0,72.0,2.1,11.0,528.0,924.9,728.3
2017,1,14,13,15,900.5,71.5,2.1,11.0,513.5,906.5,715.99
2017,1,14,13,30,894.0,71.0,2.1,11.0,499.0,884.8,701.47
2017,1,14,13,45,883.0,70.0,2.1,11.0,477.0,855.43,681.48
2017,1,14,14,0,872.0,69.0,2.1,11.0,455.0,823.27,659.45
2017,1,14,14,15,857.0,67.0,2.0,11.0,427.0,791.4,636.61
2017,1,14,14,30,842.0,65.0,1.9,11.0,399.0,749.56,606.23
2017,1,14,14,45,819.0,63.0,1.8,11.0,364.5,699.95,569.77
2017,1,14,15,0,796.0,61.0,1.7,11.0,330.0,649.32,531.98
2017,1,14,15,15,763.5,57.5,1.5,10.5,291.0,589.95,485.95
2017,1,14,15,30,731.0,54.0,1.3,10.0,252.0,531.1,438.0
2017,1,14,15,45,680.0,49.5,1.15,9.5,210.5,461.56,380.24
2017,1,14,16,0,629.0,45.0,1.0,9.0,169.0,395.11,322.99
2017,1,14,16,15,548.5,38.5,1.05,8.5,127.0,316.48,254.85
2017,1,14,16,30,468.0,32.0,1.1,8.0,85.0,249.88,193.08
2017,1,14,16,45,234.0,24.0,1.15,7.5,50.5,127.06,71.83
2017,1,14,17,0,0.0,16.0,1.2,7.0,16.0,14.55,0.0
2017,1,14,17,15,0.0,8.0,1.2,6.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,7,45,189.5,15.5,2.15,2.5,34.0,92.81,10.81
2017,1,15,8,0,379.0,31.0,2.2,3.0,68.0,203.25,154.69
2017,1,15,8,15,470.5,39.0,2.2,3.0,108.5,274.33,225.14
2017,1,15,8,30,562.0,47.0,2.2,3.0,149.0,354.63,298.69
2017,1,15,8,45,622.5,52.0,2.25,3.5,191.0,422.9,360.08
2017,1,15,9,0,683.0,57.0,2.3,4.0,233.0,491.79,420.09
2017,1,15,9,15,364.0,94.0,2.25,4.5,189.5,363.4,312.34
2017,1,15,9,30,45.0,131.0,2.2,5.0,146.0,170.61,144.13
2017,1,15,9,45,50.5,145.0,2.2,5.5,163.5,191.21,162.07
2017,1,15,10,0,56.0,159.0,2.2,6.0,181.0,212.34,179.65
2017,1,15,10,15,149.5,172.0,2.2,6.5,236.0,316.29,268.7
2017,1,15,10,30,243.0,185.0,2.2,7.0,291.0,427.96,360.81
2017,1,15,10,45,568.5,127.0,2.2,7.5,392.5,663.16,551.45
2017,1,15,11,0,894.0,69.0,2.2,8.0,494.0,875.7,706.44
2017,1,15,11,15,901.0,70.0,2.1,8.0,510.0,899.94,719.83
2017,1,15,11,30,908.0,71.0,2.0,8.0,526.0,920.94,732.82
2017,1,15,11,45,912.5,71.0,1.9,8.5,534.5,934.95,739.5
2017,1,15,12,0,917.0,71.0,1.8,9.0,543.0,945.41,743.75
2017,1,15,12,15,917.5,71.0,1.85,9.0,544.0,948.55,746.34
2017,1,15,12,30,918.0,71.0,1.9,9.0,545.0,947.99,746.6
2017,1,15,12,45,917.5,70.0,2.0,9.0,538.5,941.51,743.51
2017,1,15,13,0,917.0,69.0,2.1,9.0,532.0,931.37,737.99
2017,1,15,13,15,911.5,68.5,2.15,9.0,518.0,913.79,726.72
2017,1,15,13,30,906.0,68.0,2.2,9.0,504.0,892.83,713.14
2017,1,15,13,45,896.5,66.5,2.3,9.0,482.5,863.87,694.23
2017,1,15,14,0,887.0,65.0,2.4,9.0,461.0,832.0,673.04
2017,1,15,14,15,873.0,63.5,2.35,9.0,433.0,793.8,645.71
2017,1,15,14,30,859.0,62.0,2.3,9.0,405.0,753.39,616.51
2017,1,15,14,45,837.5,60.0,2.25,9.0,371.0,711.29,585.63
2017,1,15,15,0,816.0,58.0,2.2,9.0,337.0,661.05,547.98
2017,1,15,15,15,784.5,55.0,1.9,8.5,298.0,602.15,501.62
2017,1,15,15,30,753.0,52.0,1.6,8.0,259.0,543.62,452.95
2017,1,15,15,45,706.5,47.5,1.35,7.5,217.0,475.58,395.37
2017,1,15,16,0,660.0,43.0,1.1,7.0,175.0,410.21,338.06
2017,1,15,16,15,582.5,37.0,1.05,6.5,132.5,331.9,269.32
2017,1,15,16,30,505.0,31.0,1.0,6.0,90.0,260.46,203.27
2017,1,15,16,45,365.0,22.0,1.0,5.5,54.5,169.09,103.26
2017,1,15,17,0,225.0,13.0,1.0,5.0,19.0,79.18,0.0
2017,1,15,17,15,112.5,6.5,0.95,5.0,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,16,7,45,238.5,13.5,2.1,1.5,37.0,104.9,18.62
2017,1,16,8,0,477.0,27.0,2.4,2.0,74.0,232.09,177.74
2017,1,16,8,15,562.0,33.5,2.35,2.5,116.0,304.23,249.96
2017,1,16,8,30,647.0,40.0,2.3,3.0,158.0,384.45,323.44
2017,1,16,8,45,698.0,44.5,2.3,3.5,201.0,451.32,383.78
2017,1,16,9,0,749.0,49.0,2.3,4.0,244.0,521.5,444.5
2017,1,16,9,15,782.0,52.0,2.2,4.5,284.0,581.16,493.97
2017,1,16,9,30,815.0,55.0,2.1,5.0,324.0,641.5,541.33
2017,1,16,9,45,835.5,58.0,2.05,5.5,359.0,693.12,579.04
2017,1,16,10,0,856.0,61.0,2.0,6.0,394.0,736.92,609.76
2017,1,16,10,15,871.0,62.5,1.95,6.0,423.5,779.23,639.8
2017,1,16,10,30,886.0,64.0,1.9,6.0,453.0,819.5,667.78
2017,1,16,10,45,894.0,66.0,1.85,6.5,475.5,852.2,688.58
2017,1,16,11,0,902.0,68.0,1.8,7.0,498.0,881.98,707.04
2017,1,16,11,15,908.0,69.0,1.85,7.0,514.0,905.6,723.43
2017,1,16,11,30,914.0,70.0,1.9,7.0,530.0,925.9,737.59
2017,1,16,11,45,916.0,70.5,1.95,7.5,538.5,938.45,745.05
2017,1,16,12,0,918.0,71.0,2.0,8.0,547.0,947.38,750.16
2017,1,16,12,15,918.0,71.0,2.0,8.0,547.5,950.14,751.87
2017,1,16,12,30,918.0,71.0,2.0,8.0,548.0,949.2,751.22
2017,1,16,12,45,909.5,72.5,2.05,8.5,540.0,938.72,743.3
2017,1,16,13,0,901.0,74.0,2.1,9.0,532.0,924.7,733.13
2017,1,16,13,15,894.5,73.5,2.05,9.0,518.0,906.49,720.34
2017,1,16,13,30,888.0,73.0,2.0,9.0,504.0,884.98,705.33
2017,1,16,13,45,881.5,70.5,2.0,9.0,483.0,857.72,686.79
2017,1,16,14,0,875.0,68.0,2.0,9.0,462.0,827.44,666.04
2017,1,16,14,15,860.0,66.5,1.95,8.5,433.5,796.22,645.18
2017,1,16,14,30,845.0,65.0,1.9,8.0,405.0,754.95,616.58
2017,1,16,14,45,827.0,62.0,1.85,8.0,371.5,707.64,581.95
2017,1,16,15,0,809.0,59.0,1.8,8.0,338.0,658.94,545.68
2017,1,16,15,15,778.0,56.0,1.55,7.5,299.0,600.59,500.02
2017,1,16,15,30,747.0,53.0,1.3,7.0,260.0,542.58,452.04
2017,1,16,15,45,703.0,48.0,1.1,6.5,218.5,475.54,395.62
2017,1,16,16,0,659.0,43.0,0.9,6.0,177.0,410.97,339.27
2017,1,16,16,15,584.0,37.0,0.9,5.5,134.5,333.75,271.75
2017,1,16,16,30,509.0,31.0,0.9,5.0,92.0,263.19,206.8
2017,1,16,16,45,374.0,22.0,0.9,4.5,56.5,173.93,111.96
2017,1,16,17,0,239.0,13.0,0.9,4.0,21.0,83.76,0.0
2017,1,16,17,15,119.5,6.5,0.9,4.0,10.5,0.0,0.0
2017,1,16,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,17,7,45,73.5,17.5,2.0,1.5,25.0,48.84,8.58
2017,1,17,8,0,147.0,35.0,2.2,2.0,50.0,116.61,89.06
2017,1,17,8,15,179.0,52.0,2.2,2.0,79.0,149.98,123.33
2017,1,17,8,30,211.0,69.0,2.2,2.0,108.0,194.95,165.32
2017,1,17,8,45,233.5,84.5,2.25,2.5,137.5,235.67,202.61
2017,1,17,9,0,256.0,100.0,2.3,3.0,167.0,278.27,240.59
2017,1,17,9,15,267.0,115.0,2.4,3.5,195.0,314.54,272.13
2017,1,17,9,30,278.0,130.0,2.5,4.0,223.0,351.22,303.21
2017,1,17,9,45,272.5,144.5,2.6,4.5,243.0,375.62,323.04
2017,1,17,10,0,267.0,159.0,2.7,5.0,263.0,398.9,341.5
2017,1,17,10,15,326.5,162.5,2.75,5.0,299.5,458.64,391.64
2017,1,17,10,30,386.0,166.0,2.8,5.0,336.0,537.08,455.44
2017,1,17,10,45,303.0,188.5,2.9,5.0,326.5,488.88,414.18
2017,1,17,11,0,220.0,211.0,3.0,5.0,317.0,434.9,368.3
2017,1,17,11,15,291.5,207.5,2.9,5.0,352.5,514.59,434.2
2017,1,17,11,30,363.0,204.0,2.8,5.0,388.0,579.21,486.39
2017,1,17,11,45,412.0,197.0,2.75,5.5,409.0,637.1,530.87
2017,1,17,12,0,461.0,190.0,2.7,6.0,430.0,677.52,561.55
2017,1,17,12,15,261.5,208.0,2.5,6.0,344.5,497.75,415.34
2017,1,17,12,30,62.0,226.0,2.3,6.0,259.0,299.83,249.77
2017,1,17,12,45,106.0,229.5,2.1,6.5,284.5,344.82,288.34
2017,1,17,13,0,150.0,233.0,1.9,7.0,310.0,406.19,338.03
2017,1,17,13,15,379.0,183.5,1.7,7.0,370.5,565.67,469.73
2017,1,17,13,30,608.0,134.0,1.5,7.0,431.0,727.34,593.54
2017,1,17,13,45,520.5,148.5,1.3,7.0,395.0,648.58,530.87
2017,1,17,14,0,433.0,163.0,1.1,7.0,359.0,579.09,475.68
2017,1,17,14,15,387.0,159.5,0.9,7.0,327.0,524.64,432.56
2017,1,17,14,30,341.0,156.0,0.7,7.0,295.0,457.02,378.83
2017,1,17,14,45,323.5,146.5,0.55,7.0,269.5,420.86,349.94
2017,1,17,15,0,306.0,137.0,0.4,7.0,244.0,385.14,320.67
2017,1,17,15,15,294.0,122.5,0.5,6.5,216.0,347.34,291.44
2017,1,17,15,30,282.0,108.0,0.6,6.0,188.0,309.91,261.35
2017,1,17,15,45,256.5,93.0,0.7,6.0,157.0,264.67,223.02
2017,1,17,16,0,231.0,78.0,0.8,6.0,126.0,221.48,185.24
2017,1,17,16,15,199.5,61.5,0.85,5.5,95.5,175.69,144.44
2017,1,17,16,30,168.0,45.0,0.9,5.0,65.0,132.91,105.08
2017,1,17,16,45,84.0,30.0,1.0,5.0,40.0,75.54,49.17
2017,1,17,17,0,0.0,15.0,1.1,5.0,15.0,13.64,0.0
2017,1,17,17,15,0.0,7.5,1.15,4.5,7.5,6.82,0.0
2017,1,17,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.0,2.1,7.5,1.0,0.87,0.0
2017,1,18,8,0,0.0,2.0,2.3,8.0,2.0,1.75,0.0
2017,1,18,8,15,0.0,3.5,2.4,8.0,3.5,3.07,0.0
2017,1,18,8,30,0.0,5.0,2.5,8.0,5.0,4.38,0.0
2017,1,18,8,45,0.0,6.5,2.65,8.5,6.5,5.7,0.0
2017,1,18,9,0,0.0,8.0,2.8,9.0,8.0,7.02,0.51
2017,1,18,9,15,0.0,9.5,3.0,9.0,9.5,8.35,1.67
2017,1,18,9,30,0.0,11.0,3.2,9.0,11.0,9.67,2.83
2017,1,18,9,45,0.0,17.5,3.45,9.0,17.5,15.4,7.84
2017,1,18,10,0,0.0,24.0,3.7,9.0,24.0,21.13,12.83
2017,1,18,10,15,0.0,21.0,3.95,9.0,21.0,18.49,10.5
2017,1,18,10,30,0.0,18.0,4.2,9.0,18.0,15.85,8.17
2017,1,18,10,45,0.0,48.5,4.45,9.5,48.5,42.82,31.48
2017,1,18,11,0,0.0,79.0,4.7,10.0,79.0,69.91,54.61
2017,1,18,11,15,0.0,58.5,4.75,10.0,58.5,51.7,38.93
2017,1,18,11,30,0.0,38.0,4.8,10.0,38.0,33.54,23.29
2017,1,18,11,45,0.0,37.0,4.9,10.0,37.0,32.66,22.52
2017,1,18,12,0,0.0,36.0,5.0,10.0,36.0,31.78,21.75
2017,1,18,12,15,0.0,41.5,5.1,10.0,41.5,36.65,25.93
2017,1,18,12,30,0.0,47.0,5.2,10.0,47.0,41.52,30.11
2017,1,18,12,45,0.0,46.0,5.3,10.0,46.0,40.63,29.36
2017,1,18,13,0,0.0,45.0,5.4,10.0,45.0,39.74,28.61
2017,1,18,13,15,0.0,41.5,5.85,10.0,41.5,36.64,25.96
2017,1,18,13,30,0.0,38.0,6.3,10.0,38.0,33.53,23.32
2017,1,18,13,45,0.0,41.5,6.75,10.0,41.5,36.62,26.01
2017,1,18,14,0,0.0,45.0,7.2,10.0,45.0,39.72,28.72
2017,1,18,14,15,0.0,34.5,7.35,10.0,34.5,30.42,20.73
2017,1,18,14,30,0.0,24.0,7.5,10.0,24.0,21.14,12.72
2017,1,18,14,45,0.0,22.0,7.7,10.0,22.0,19.37,11.21
2017,1,18,15,0,0.0,20.0,7.9,10.0,20.0,17.6,9.69
2017,1,18,15,15,0.0,17.5,7.95,10.0,17.5,15.39,7.78
2017,1,18,15,30,0.0,15.0,8.0,10.0,15.0,13.18,5.85
2017,1,18,15,45,0.0,12.5,8.1,10.0,12.5,10.98,3.91
2017,1,18,16,0,0.0,10.0,8.2,10.0,10.0,8.78,1.95
2017,1,18,16,15,0.0,7.5,8.15,10.0,7.5,6.58,0.0
2017,1,18,16,30,0.0,5.0,8.1,10.0,5.0,4.38,0.0
2017,1,18,16,45,0.0,3.0,8.05,10.0,3.0,2.63,0.0
2017,1,18,17,0,0.0,1.0,8.0,10.0,1.0,0.91,0.0
2017,1,18,17,15,0.0,0.5,7.85,10.0,0.5,0.45,0.0
2017,1,18,17,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,7,45,8.0,18.5,1.3,7.5,19.5,20.66,2.51
2017,1,19,8,0,16.0,37.0,1.4,8.0,39.0,46.7,32.5
2017,1,19,8,15,40.0,57.0,1.6,8.0,64.0,80.7,63.12
2017,1,19,8,30,64.0,77.0,1.8,8.0,89.0,116.62,95.18
2017,1,19,8,45,79.5,96.5,2.0,8.5,115.0,158.13,131.59
2017,1,19,9,0,95.0,116.0,2.2,9.0,141.0,193.25,162.08
2017,1,19,9,15,127.5,127.5,2.3,9.0,167.0,229.89,194.05
2017,1,19,9,30,160.0,139.0,2.4,9.0,193.0,269.58,228.18
2017,1,19,9,45,192.0,152.5,2.5,9.5,224.0,314.1,265.35
2017,1,19,10,0,224.0,166.0,2.6,10.0,255.0,374.66,314.71
2017,1,19,10,15,117.0,163.5,2.7,10.0,210.5,278.65,233.32
2017,1,19,10,30,10.0,161.0,2.8,10.0,166.0,162.97,133.68
2017,1,19,10,45,377.0,137.5,2.9,10.0,320.5,506.79,425.75
2017,1,19,11,0,744.0,114.0,3.0,10.0,475.0,816.88,665.04
2017,1,19,11,15,572.0,157.0,3.0,10.0,440.0,721.45,590.09
2017,1,19,11,30,400.0,200.0,3.0,10.0,405.0,608.0,500.07
2017,1,19,11,45,399.0,208.0,3.05,10.5,415.0,621.51,510.04
2017,1,19,12,0,398.0,216.0,3.1,11.0,425.0,633.43,517.93
2017,1,19,12,15,607.5,159.5,3.05,10.5,480.5,786.42,638.23
2017,1,19,12,30,817.0,103.0,3.0,10.0,536.0,908.62,727.65
2017,1,19,12,45,833.5,96.0,2.95,10.0,533.0,911.46,728.37
2017,1,19,13,0,850.0,89.0,2.9,10.0,530.0,910.41,727.56
2017,1,19,13,15,587.0,147.5,2.85,10.0,448.5,736.56,599.6
2017,1,19,13,30,324.0,206.0,2.8,10.0,367.0,539.44,444.58
2017,1,19,13,45,357.0,190.5,2.8,10.0,361.0,542.15,449.35
2017,1,19,14,0,390.0,175.0,2.8,10.0,355.0,542.09,450.66
2017,1,19,14,15,591.0,126.5,2.75,10.0,380.0,658.56,545.41
2017,1,19,14,30,792.0,78.0,2.7,10.0,405.0,734.31,603.14
2017,1,19,14,45,774.5,73.5,2.65,10.0,372.0,687.26,567.32
2017,1,19,15,0,757.0,69.0,2.6,10.0,339.0,638.91,530.93
2017,1,19,15,15,724.5,65.5,2.3,9.5,300.5,580.73,484.93
2017,1,19,15,30,692.0,62.0,2.0,9.0,262.0,523.09,437.33
2017,1,19,15,45,642.5,57.0,1.75,9.0,220.5,458.83,382.34
2017,1,19,16,0,593.0,52.0,1.5,9.0,179.0,394.05,325.56
2017,1,19,16,15,515.5,45.5,1.45,8.5,137.5,317.93,259.22
2017,1,19,16,30,438.0,39.0,1.4,8.0,96.0,248.93,196.83
2017,1,19,16,45,219.0,31.5,1.35,7.5,60.0,135.21,94.79
2017,1,19,17,0,0.0,24.0,1.3,7.0,24.0,25.56,0.0
2017,1,19,17,15,0.0,12.0,1.3,7.0,12.0,10.91,0.0
2017,1,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,7.55,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,6.75,8.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,3.0,3.25,8.5,3.0,2.63,0.0
2017,1,20,8,0,0.0,6.0,3.5,9.0,6.0,5.26,0.0
2017,1,20,8,15,0.0,9.5,3.5,9.0,9.5,8.34,1.48
2017,1,20,8,30,0.0,13.0,3.5,9.0,13.0,11.41,4.26
2017,1,20,8,45,0.0,16.5,3.55,9.0,16.5,14.5,7.02
2017,1,20,9,0,0.0,20.0,3.6,9.0,20.0,17.59,9.77
2017,1,20,9,15,0.0,23.5,3.65,9.0,23.5,20.68,12.49
2017,1,20,9,30,0.0,27.0,3.7,9.0,27.0,23.77,15.19
2017,1,20,9,45,297.0,66.5,3.8,9.5,185.0,309.26,266.75
2017,1,20,10,0,594.0,106.0,3.9,10.0,343.0,604.43,509.19
2017,1,20,10,15,297.0,108.5,4.0,10.0,227.0,384.98,326.42
2017,1,20,10,30,0.0,111.0,4.1,10.0,111.0,101.36,81.34
2017,1,20,10,45,15.0,152.5,4.25,10.0,160.0,156.97,129.21
2017,1,20,11,0,30.0,194.0,4.4,10.0,209.0,230.77,191.27
2017,1,20,11,15,15.0,146.5,4.5,9.5,154.0,150.07,123.23
2017,1,20,11,30,0.0,99.0,4.6,9.0,99.0,88.58,70.58
2017,1,20,11,45,215.5,151.0,4.75,9.0,265.5,382.24,324.56
2017,1,20,12,0,431.0,203.0,4.9,9.0,432.0,666.05,555.46
2017,1,20,12,15,402.5,210.0,4.9,9.0,424.5,631.69,526.63
2017,1,20,12,30,374.0,217.0,4.9,9.0,417.0,613.59,511.66
2017,1,20,12,45,291.0,227.5,4.9,9.0,382.0,548.05,457.45
2017,1,20,13,0,208.0,238.0,4.9,9.0,347.0,465.04,388.94
2017,1,20,13,15,104.0,181.5,4.8,9.0,236.0,298.24,250.32
2017,1,20,13,30,0.0,125.0,4.7,9.0,125.0,114.59,92.72
2017,1,20,13,45,38.5,163.5,4.65,9.0,181.5,201.34,168.03
2017,1,20,14,0,77.0,202.0,4.6,9.0,238.0,281.48,236.29
2017,1,20,14,15,173.5,187.5,4.5,8.5,261.5,356.08,301.75
2017,1,20,14,30,270.0,173.0,4.4,8.0,285.0,423.71,360.42
2017,1,20,14,45,135.0,133.0,4.3,8.0,189.0,250.2,213.13
2017,1,20,15,0,0.0,93.0,4.2,8.0,93.0,85.05,68.49
2017,1,20,15,15,0.0,82.5,4.2,8.0,82.5,75.08,60.05
2017,1,20,15,30,0.0,72.0,4.2,8.0,72.0,65.18,51.46
2017,1,20,15,45,0.0,60.5,4.25,8.0,60.5,54.3,41.91
2017,1,20,16,0,0.0,49.0,4.3,8.0,49.0,43.46,32.3
2017,1,20,16,15,0.0,37.5,4.3,7.5,37.5,33.08,23.05
2017,1,20,16,30,0.0,26.0,4.3,7.0,26.0,22.9,13.9
2017,1,20,16,45,0.0,16.0,4.35,7.0,16.0,14.07,5.47
2017,1,20,17,0,0.0,6.0,4.4,7.0,6.0,5.26,0.0
2017,1,20,17,15,0.0,3.0,4.35,7.0,3.0,2.73,0.0
2017,1,20,17,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,21,7,45,50.0,25.0,2.65,7.5,30.0,47.56,17.2
2017,1,21,8,0,100.0,50.0,2.8,8.0,60.0,105.42,79.84
2017,1,21,8,15,180.5,67.5,2.85,8.0,97.5,171.17,138.79
2017,1,21,8,30,261.0,85.0,2.9,8.0,135.0,239.88,199.89
2017,1,21,8,45,366.5,90.0,2.95,8.5,179.0,323.4,272.64
2017,1,21,9,0,472.0,95.0,3.0,9.0,223.0,410.27,346.88
2017,1,21,9,15,236.0,56.0,3.05,9.0,120.0,231.7,198.1
2017,1,21,9,30,0.0,17.0,3.1,9.0,17.0,14.95,7.43
2017,1,21,9,45,324.5,65.0,3.2,9.5,195.5,336.24,289.34
2017,1,21,10,0,649.0,113.0,3.3,10.0,374.0,654.21,546.81
2017,1,21,10,15,670.5,116.5,3.3,10.0,403.5,699.06,578.57
2017,1,21,10,30,692.0,120.0,3.3,10.0,433.0,742.75,610.75
2017,1,21,10,45,572.5,148.5,3.3,10.5,416.5,686.97,565.75
2017,1,21,11,0,453.0,177.0,3.3,11.0,400.0,630.09,518.23
2017,1,21,11,15,285.5,206.5,3.35,10.5,348.5,507.82,419.95
2017,1,21,11,30,118.0,236.0,3.4,10.0,297.0,379.05,313.23
2017,1,21,11,45,108.0,239.0,3.45,10.0,296.0,357.2,295.79
2017,1,21,12,0,98.0,242.0,3.5,10.0,295.0,352.0,291.22
2017,1,21,12,15,76.0,236.0,3.35,10.0,277.0,323.97,267.59
2017,1,21,12,30,54.0,230.0,3.2,10.0,259.0,295.9,243.93
2017,1,21,12,45,41.0,219.0,3.1,10.0,241.0,270.15,222.54
2017,1,21,13,0,28.0,208.0,3.0,10.0,223.0,228.17,187.74
2017,1,21,13,15,17.0,189.5,2.95,10.0,199.0,197.79,162.41
2017,1,21,13,30,6.0,171.0,2.9,10.0,175.0,168.1,137.44
2017,1,21,13,45,34.5,185.0,2.85,10.0,202.0,223.41,184.83
2017,1,21,14,0,63.0,199.0,2.8,10.0,229.0,265.46,220.56
2017,1,21,14,15,45.0,181.5,2.7,9.5,202.0,228.86,190.19
2017,1,21,14,30,27.0,164.0,2.6,9.0,175.0,193.49,160.71
2017,1,21,14,45,13.5,138.0,2.55,9.0,143.5,142.17,117.27
2017,1,21,15,0,0.0,112.0,2.5,9.0,112.0,105.03,85.4
2017,1,21,15,15,0.0,99.0,2.45,8.5,99.0,92.41,74.85
2017,1,21,15,30,0.0,86.0,2.4,8.0,86.0,79.88,64.2
2017,1,21,15,45,0.0,72.5,2.35,8.0,72.5,66.88,52.86
2017,1,21,16,0,0.0,59.0,2.3,8.0,59.0,53.94,41.43
2017,1,21,16,15,0.0,45.0,2.4,8.0,45.0,40.47,29.43
2017,1,21,16,30,0.0,31.0,2.5,8.0,31.0,27.34,17.67
2017,1,21,16,45,0.0,19.5,2.6,8.0,19.5,17.17,8.09
2017,1,21,17,0,0.0,8.0,2.7,8.0,8.0,7.02,0.0
2017,1,21,17,15,0.0,4.0,2.8,8.0,4.0,3.64,0.0
2017,1,21,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.6,7.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,7,45,124.0,21.5,2.7,8.5,35.0,77.37,33.92
2017,1,22,8,0,248.0,43.0,2.5,9.0,70.0,163.94,125.4
2017,1,22,8,15,343.0,54.0,2.4,9.0,110.0,231.6,187.45
2017,1,22,8,30,438.0,65.0,2.3,9.0,150.0,310.46,257.3
2017,1,22,8,45,523.0,69.0,2.2,9.5,194.0,386.62,323.2
