Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,0,608.0,73.0,2.1,10.0,238.0,469.24,392.25
2017,1,22,9,15,647.5,77.5,2.05,10.0,278.0,529.53,441.96
2017,1,22,9,30,687.0,82.0,2.0,10.0,318.0,591.41,491.38
2017,1,22,9,45,724.5,83.0,1.95,10.5,355.0,648.79,534.44
2017,1,22,10,0,762.0,84.0,1.9,11.0,392.0,706.59,575.39
2017,1,22,10,15,780.0,86.5,1.95,11.0,422.0,746.39,603.84
2017,1,22,10,30,798.0,89.0,2.0,11.0,452.0,788.99,634.19
2017,1,22,10,45,446.0,154.5,2.05,11.0,359.5,586.57,479.58
2017,1,22,11,0,94.0,220.0,2.1,11.0,267.0,318.65,261.33
2017,1,22,11,15,47.0,121.5,2.15,11.0,145.0,161.49,132.83
2017,1,22,11,30,0.0,23.0,2.2,11.0,23.0,20.28,11.78
2017,1,22,11,45,16.5,120.0,2.3,11.0,129.0,132.7,107.96
2017,1,22,12,0,33.0,217.0,2.4,11.0,235.0,259.86,213.03
2017,1,22,12,15,152.0,228.5,2.45,11.0,310.5,402.83,331.74
2017,1,22,12,30,271.0,240.0,2.5,11.0,386.0,546.41,446.42
2017,1,22,12,45,247.5,240.0,2.65,11.0,372.0,523.34,427.55
2017,1,22,13,0,224.0,240.0,2.8,11.0,358.0,482.0,395.64
2017,1,22,13,15,142.0,229.0,2.8,10.5,303.0,391.31,322.63
2017,1,22,13,30,60.0,218.0,2.8,10.0,248.0,286.15,236.19
2017,1,22,13,45,30.0,144.5,2.8,10.0,159.5,171.53,141.32
2017,1,22,14,0,0.0,71.0,2.8,10.0,71.0,62.79,48.47
2017,1,22,14,15,0.0,59.0,2.65,10.0,59.0,52.12,39.47
2017,1,22,14,30,0.0,47.0,2.5,10.0,47.0,41.48,30.36
2017,1,22,14,45,0.0,26.5,2.4,10.0,26.5,23.34,14.69
2017,1,22,15,0,0.0,6.0,2.3,10.0,6.0,5.27,0.0
2017,1,22,15,15,0.0,5.0,2.1,9.5,5.0,4.39,0.0
2017,1,22,15,30,0.0,4.0,1.9,9.0,4.0,3.51,0.0
2017,1,22,15,45,0.0,3.5,1.7,9.0,3.5,3.07,0.0
2017,1,22,16,0,0.0,3.0,1.5,9.0,3.0,2.63,0.0
2017,1,22,16,15,0.0,2.0,1.4,8.5,2.0,1.75,0.0
2017,1,22,16,30,0.0,1.0,1.3,8.0,1.0,0.88,0.0
2017,1,22,16,45,0.0,0.5,1.25,8.0,0.5,0.44,0.0
2017,1,22,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,4.0,1.3,5.0,4.0,0.0,0.0
2017,1,23,7,30,0.0,8.0,1.4,5.0,8.0,7.28,0.0
2017,1,23,7,45,83.0,28.0,1.5,5.5,37.0,67.54,32.24
2017,1,23,8,0,166.0,48.0,1.6,6.0,66.0,132.29,102.21
2017,1,23,8,15,252.0,62.5,1.75,6.0,104.5,201.65,164.91
2017,1,23,8,30,338.0,77.0,1.9,6.0,143.0,274.5,229.9
2017,1,23,8,45,420.0,83.5,2.1,6.5,185.5,344.47,291.5
2017,1,23,9,0,502.0,90.0,2.3,7.0,228.0,421.83,357.91
2017,1,23,9,15,592.5,80.0,2.35,7.0,267.0,497.32,421.9
2017,1,23,9,30,683.0,70.0,2.4,7.0,306.0,574.12,485.53
2017,1,23,9,45,450.5,121.0,2.5,7.5,283.5,489.17,413.52
2017,1,23,10,0,218.0,172.0,2.6,8.0,261.0,362.7,306.19
2017,1,23,10,15,475.5,140.5,2.6,8.0,353.0,566.24,475.78
2017,1,23,10,30,733.0,109.0,2.6,8.0,445.0,764.94,629.16
2017,1,23,10,45,376.5,149.0,2.6,8.0,322.0,520.86,434.84
2017,1,23,11,0,20.0,189.0,2.6,8.0,199.0,200.21,165.06
2017,1,23,11,15,10.0,107.5,2.6,8.0,112.5,105.84,85.92
2017,1,23,11,30,0.0,26.0,2.6,8.0,26.0,22.93,14.28
2017,1,23,11,45,0.0,80.0,2.65,8.0,80.0,70.82,55.62
2017,1,23,12,0,0.0,134.0,2.7,8.0,134.0,122.88,99.9
2017,1,23,12,15,401.0,124.5,2.7,8.0,342.0,545.84,459.38
2017,1,23,12,30,802.0,115.0,2.7,8.0,550.0,919.88,740.45
2017,1,23,12,45,683.5,140.0,2.75,8.0,508.0,835.67,675.84
2017,1,23,13,0,565.0,165.0,2.8,8.0,466.0,741.48,606.93
2017,1,23,13,15,282.5,131.5,2.75,8.0,282.0,435.88,365.64
2017,1,23,13,30,0.0,98.0,2.7,8.0,98.0,87.64,69.69
2017,1,23,13,45,0.0,122.0,2.7,8.0,122.0,111.58,90.63
2017,1,23,14,0,0.0,146.0,2.7,8.0,146.0,136.92,112.27
2017,1,23,14,15,3.5,148.5,2.55,8.0,150.5,143.32,117.96
2017,1,23,14,30,7.0,151.0,2.4,8.0,155.0,149.89,123.84
2017,1,23,14,45,369.0,116.0,2.25,8.0,253.5,435.23,370.36
2017,1,23,15,0,731.0,81.0,2.1,8.0,352.0,644.22,538.14
2017,1,23,15,15,697.0,77.0,1.9,7.5,313.0,585.11,489.31
2017,1,23,15,30,663.0,73.0,1.7,7.0,274.0,526.79,441.84
2017,1,23,15,45,606.5,68.5,1.55,7.0,231.5,455.96,382.31
2017,1,23,16,0,550.0,64.0,1.4,7.0,189.0,388.83,324.25
2017,1,23,16,15,471.5,56.0,1.4,6.5,146.5,311.66,257.41
2017,1,23,16,30,393.0,48.0,1.4,6.0,104.0,241.62,194.78
2017,1,23,16,45,259.0,36.0,1.4,6.0,67.5,155.61,116.82
2017,1,23,17,0,125.0,24.0,1.4,6.0,31.0,77.71,17.2
2017,1,23,17,15,62.5,12.0,1.4,6.0,15.5,26.93,0.0
2017,1,23,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,3.0,1.1,4.0,3.0,0.0,0.0
2017,1,24,7,30,0.0,6.0,1.3,4.0,6.0,5.46,0.0
2017,1,24,7,45,4.0,22.5,1.55,4.5,23.0,22.23,8.03
2017,1,24,8,0,8.0,39.0,1.8,5.0,40.0,41.16,28.98
2017,1,24,8,15,23.0,57.5,1.95,5.0,61.5,71.77,56.53
2017,1,24,8,30,38.0,76.0,2.1,5.0,83.0,100.13,82.15
2017,1,24,8,45,48.5,94.0,2.25,5.5,106.0,126.82,105.99
2017,1,24,9,0,59.0,112.0,2.4,6.0,129.0,154.56,130.4
2017,1,24,9,15,69.5,128.0,2.5,6.5,150.5,180.74,153.05
2017,1,24,9,30,80.0,144.0,2.6,7.0,172.0,207.92,176.18
2017,1,24,9,45,85.5,161.0,2.75,7.5,193.5,233.67,197.62
2017,1,24,10,0,91.0,178.0,2.9,8.0,215.0,259.85,219.09
2017,1,24,10,15,147.5,190.0,2.95,8.0,255.5,334.81,282.42
2017,1,24,10,30,204.0,202.0,3.0,8.0,296.0,399.85,336.53
2017,1,24,10,45,170.0,214.5,3.05,8.0,295.5,390.88,327.59
2017,1,24,11,0,136.0,227.0,3.1,8.0,295.0,379.76,317.15
2017,1,24,11,15,130.0,234.5,3.1,8.0,301.0,385.68,321.44
2017,1,24,11,30,124.0,242.0,3.1,8.0,307.0,391.06,325.25
2017,1,24,11,45,203.5,240.5,3.15,8.5,350.0,463.79,385.44
2017,1,24,12,0,283.0,239.0,3.2,9.0,393.0,555.54,458.65
2017,1,24,12,15,591.5,160.5,3.15,9.0,483.0,776.93,634.97
2017,1,24,12,30,900.0,82.0,3.1,9.0,573.0,956.97,765.16
2017,1,24,12,45,907.5,78.0,3.05,9.0,568.5,954.82,761.67
2017,1,24,13,0,915.0,74.0,3.0,9.0,564.0,948.85,757.37
2017,1,24,13,15,910.0,73.5,2.95,9.0,550.5,932.15,745.54
2017,1,24,13,30,905.0,73.0,2.9,9.0,537.0,911.98,731.42
2017,1,24,13,45,898.5,71.0,2.85,9.5,516.5,885.22,711.33
2017,1,24,14,0,892.0,69.0,2.8,10.0,496.0,855.33,689.08
2017,1,24,14,15,879.0,67.5,2.7,9.5,468.0,817.79,663.27
2017,1,24,14,30,866.0,66.0,2.6,9.0,440.0,777.89,635.48
2017,1,24,14,45,848.5,63.5,2.55,9.0,406.0,737.81,606.4
2017,1,24,15,0,831.0,61.0,2.5,9.0,372.0,689.04,570.25
2017,1,24,15,15,803.5,58.0,2.15,8.5,333.0,631.65,526.11
2017,1,24,15,30,776.0,55.0,1.8,8.0,294.0,574.2,478.94
2017,1,24,15,45,737.5,51.0,1.45,8.0,251.5,509.44,423.62
2017,1,24,16,0,699.0,47.0,1.1,8.0,209.0,446.46,368.17
2017,1,24,16,15,635.0,41.5,1.1,7.5,165.0,371.68,303.84
2017,1,24,16,30,571.0,36.0,1.1,7.0,121.0,302.25,241.51
2017,1,24,16,45,462.5,27.5,1.1,6.5,80.5,219.35,164.97
2017,1,24,17,0,354.0,19.0,1.1,6.0,40.0,142.99,50.65
2017,1,24,17,15,177.0,9.5,1.1,6.0,20.0,54.21,0.0
2017,1,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,1.15,4.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,1.2,4.0,15.0,13.64,0.0
2017,1,25,7,45,206.5,25.5,1.25,4.5,49.0,111.06,62.73
2017,1,25,8,0,413.0,36.0,1.3,5.0,83.0,218.73,170.62
2017,1,25,8,15,497.5,43.5,1.25,5.0,125.5,288.68,235.8
2017,1,25,8,30,582.0,51.0,1.2,5.0,168.0,367.02,305.71
2017,1,25,8,45,638.0,56.0,1.2,5.5,211.5,434.62,364.51
2017,1,25,9,0,694.0,61.0,1.2,6.0,255.0,502.79,421.61
2017,1,25,9,15,728.5,64.5,1.2,6.5,295.5,562.72,469.9
2017,1,25,9,30,763.0,68.0,1.2,7.0,336.0,623.58,517.07
2017,1,25,9,45,789.5,70.5,1.25,7.5,372.5,677.98,556.5
2017,1,25,10,0,816.0,73.0,1.3,8.0,409.0,731.86,594.57
2017,1,25,10,15,832.5,75.0,1.25,8.0,440.0,776.26,624.84
2017,1,25,10,30,849.0,77.0,1.2,8.0,471.0,818.77,653.23
2017,1,25,10,45,858.5,79.0,1.15,8.5,494.5,853.11,674.13
2017,1,25,11,0,868.0,81.0,1.1,9.0,518.0,884.67,692.81
2017,1,25,11,15,875.5,82.0,1.0,9.0,535.5,910.18,707.46
2017,1,25,11,30,883.0,83.0,0.9,9.0,553.0,932.46,719.75
2017,1,25,11,45,893.0,81.5,0.85,9.5,563.5,941.12,722.46
2017,1,25,12,0,903.0,80.0,0.8,10.0,574.0,955.54,729.32
2017,1,25,12,15,904.0,80.0,0.7,10.0,576.0,959.86,729.63
2017,1,25,12,30,905.0,80.0,0.6,10.0,578.0,960.47,727.72
2017,1,25,12,45,901.0,80.5,0.55,10.5,571.5,953.35,720.74
2017,1,25,13,0,897.0,81.0,0.5,11.0,565.0,942.61,711.69
2017,1,25,13,15,892.0,80.0,0.5,11.0,551.0,925.52,701.07
2017,1,25,13,30,887.0,79.0,0.5,11.0,537.0,905.03,688.37
2017,1,25,13,45,879.5,77.5,0.5,11.0,516.5,886.91,677.36
2017,1,25,14,0,872.0,76.0,0.5,11.0,496.0,856.89,658.27
2017,1,25,14,15,858.0,74.0,0.5,10.5,468.0,817.97,634.26
2017,1,25,14,30,844.0,72.0,0.5,10.0,440.0,776.75,608.34
2017,1,25,14,45,825.0,69.5,0.55,10.0,405.5,729.07,577.07
2017,1,25,15,0,806.0,67.0,0.6,10.0,371.0,679.99,544.04
2017,1,25,15,15,776.5,64.0,0.55,9.5,332.0,622.11,502.94
2017,1,25,15,30,747.0,61.0,0.5,9.0,293.0,564.36,458.94
2017,1,25,15,45,705.0,56.5,0.5,9.0,250.0,498.08,406.41
2017,1,25,16,0,663.0,52.0,0.5,9.0,207.0,433.94,353.49
2017,1,25,16,15,595.5,46.0,0.5,8.5,163.5,361.98,292.77
2017,1,25,16,30,528.0,40.0,0.5,8.0,120.0,292.74,232.07
2017,1,25,16,45,413.0,30.5,0.55,7.5,80.0,208.52,156.94
2017,1,25,17,0,298.0,21.0,0.6,7.0,40.0,131.41,57.31
2017,1,25,17,15,149.0,10.5,0.6,6.5,20.0,48.08,0.0
2017,1,25,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.2,4.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.5,0.85,3.0,7.5,0.0,0.0
2017,1,26,7,30,0.0,15.0,0.9,3.0,15.0,13.64,0.0
2017,1,26,7,45,209.0,25.0,1.0,3.5,49.5,111.99,66.59
2017,1,26,8,0,418.0,35.0,1.1,4.0,84.0,219.52,172.15
2017,1,26,8,15,501.5,42.5,1.25,4.5,126.5,289.21,236.88
2017,1,26,8,30,585.0,50.0,1.4,5.0,169.0,367.28,306.68
2017,1,26,8,45,641.0,55.0,1.55,5.5,213.0,435.06,366.36
2017,1,26,9,0,697.0,60.0,1.7,6.0,257.0,503.69,424.91
2017,1,26,9,15,732.0,63.5,1.7,6.5,298.0,564.11,474.16
2017,1,26,9,30,767.0,67.0,1.7,7.0,339.0,625.53,522.34
2017,1,26,9,45,801.5,67.5,1.75,7.5,377.0,683.54,564.89
2017,1,26,10,0,836.0,68.0,1.8,8.0,415.0,741.53,606.39
2017,1,26,10,15,852.5,70.0,1.85,8.0,446.5,786.64,638.62
2017,1,26,10,30,869.0,72.0,1.9,8.0,478.0,829.81,669.16
2017,1,26,10,45,881.5,73.0,2.0,8.5,502.5,857.9,687.8
2017,1,26,11,0,894.0,74.0,2.1,9.0,527.0,891.06,710.15
2017,1,26,11,15,901.5,75.0,2.15,9.0,544.5,916.83,727.87
2017,1,26,11,30,909.0,76.0,2.2,9.0,562.0,939.33,743.4
2017,1,26,11,45,914.5,76.0,2.3,9.5,572.5,955.27,753.61
2017,1,26,12,0,920.0,76.0,2.4,10.0,583.0,967.63,761.46
2017,1,26,12,15,921.5,76.0,2.45,10.0,585.0,972.53,765.13
2017,1,26,12,30,923.0,76.0,2.5,10.0,587.0,973.67,766.41
2017,1,26,12,45,923.5,75.0,2.55,10.0,581.5,968.8,763.68
2017,1,26,13,0,924.0,74.0,2.6,10.0,576.0,960.17,758.5
2017,1,26,13,15,919.0,73.5,2.6,10.0,562.5,943.4,747.25
2017,1,26,13,30,914.0,73.0,2.6,10.0,549.0,923.12,733.68
2017,1,26,13,45,907.0,71.5,2.65,10.0,528.0,896.4,716.0
2017,1,26,14,0,900.0,70.0,2.7,10.0,507.0,866.54,696.0
2017,1,26,14,15,887.0,68.5,2.6,10.0,479.0,828.74,668.93
2017,1,26,14,30,874.0,67.0,2.5,10.0,451.0,788.53,639.97
2017,1,26,14,45,857.0,64.5,2.4,10.0,417.0,748.51,610.9
2017,1,26,15,0,840.0,62.0,2.3,10.0,383.0,699.68,574.79
2017,1,26,15,15,813.0,59.0,2.05,9.5,343.0,642.12,531.48
2017,1,26,15,30,786.0,56.0,1.8,9.0,303.0,584.41,485.25
2017,1,26,15,45,748.0,52.0,1.55,8.5,260.0,519.28,431.38
2017,1,26,16,0,710.0,48.0,1.3,8.0,217.0,455.84,377.05
2017,1,26,16,15,647.0,42.5,1.3,7.5,172.5,380.69,312.42
2017,1,26,16,30,584.0,37.0,1.3,7.0,128.0,310.78,249.73
2017,1,26,16,45,477.5,29.0,1.3,6.5,87.0,227.9,174.08
2017,1,26,17,0,371.0,21.0,1.3,6.0,46.0,152.65,77.55
2017,1,26,17,15,185.5,10.5,1.35,5.5,23.0,57.74,0.0
2017,1,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,7,15,113.0,6.5,1.25,1.5,9.5,0.0,0.0
2017,1,27,7,30,226.0,13.0,1.3,2.0,19.0,72.37,0.0
2017,1,27,7,45,375.5,23.0,1.4,3.0,57.0,161.11,100.32
2017,1,27,8,0,525.0,33.0,1.5,4.0,95.0,254.09,199.45
2017,1,27,8,15,603.5,39.0,1.4,4.5,140.5,326.48,267.04
2017,1,27,8,30,682.0,45.0,1.3,5.0,186.0,406.08,337.68
2017,1,27,8,45,731.5,49.0,1.25,5.5,231.0,474.37,396.76
2017,1,27,9,0,781.0,53.0,1.2,6.0,276.0,545.8,455.68
2017,1,27,9,15,812.0,56.5,1.2,6.5,318.0,607.43,504.73
2017,1,27,9,30,843.0,60.0,1.2,7.0,360.0,669.57,551.53
2017,1,27,9,45,865.0,62.0,1.25,7.5,397.5,717.17,585.11
2017,1,27,10,0,887.0,64.0,1.3,8.0,435.0,769.35,621.43
2017,1,27,10,15,901.5,65.5,1.45,8.0,466.5,813.53,653.58
2017,1,27,10,30,916.0,67.0,1.6,8.0,498.0,855.55,683.99
2017,1,27,10,45,928.0,67.5,1.75,8.5,523.0,891.67,708.76
2017,1,27,11,0,940.0,68.0,1.9,9.0,548.0,924.93,731.42
2017,1,27,11,15,946.0,69.0,1.9,9.0,565.0,950.35,748.02
2017,1,27,11,30,952.0,70.0,1.9,9.0,582.0,972.28,762.29
2017,1,27,11,45,955.0,70.5,1.9,9.5,591.5,987.13,770.38
2017,1,27,12,0,958.0,71.0,1.9,10.0,601.0,998.17,776.04
2017,1,27,12,15,958.0,71.0,1.85,10.0,602.5,1001.86,777.56
2017,1,27,12,30,958.0,71.0,1.8,10.0,604.0,1001.63,776.65
2017,1,27,12,45,950.0,72.5,1.75,10.5,597.0,991.91,768.07
2017,1,27,13,0,942.0,74.0,1.7,11.0,590.0,978.4,757.22
2017,1,27,13,15,936.0,73.5,1.6,11.0,575.5,960.52,744.23
2017,1,27,13,30,930.0,73.0,1.5,11.0,561.0,939.07,728.96
2017,1,27,13,45,919.5,72.0,1.4,11.0,539.0,909.6,708.27
2017,1,27,14,0,909.0,71.0,1.3,11.0,517.0,877.07,685.57
2017,1,27,14,15,895.5,69.5,1.2,11.0,488.0,838.59,658.66
2017,1,27,14,30,882.0,68.0,1.1,11.0,459.0,797.68,629.94
2017,1,27,14,45,861.5,66.0,1.05,11.0,424.0,755.31,600.6
2017,1,27,15,0,841.0,64.0,1.0,11.0,389.0,704.35,564.59
2017,1,27,15,15,813.5,61.5,0.9,10.5,349.0,646.92,523.52
2017,1,27,15,30,786.0,59.0,0.8,10.0,309.0,589.35,479.45
2017,1,27,15,45,745.0,55.0,0.75,10.0,265.5,522.28,425.92
2017,1,27,16,0,704.0,51.0,0.7,10.0,222.0,457.16,371.99
2017,1,27,16,15,640.0,45.5,0.75,9.5,176.5,381.57,308.91
2017,1,27,16,30,576.0,40.0,0.8,9.0,131.0,311.22,247.46
2017,1,27,16,45,464.0,31.5,0.85,8.5,89.5,225.81,171.67
2017,1,27,17,0,352.0,23.0,0.9,8.0,48.0,153.18,85.18
2017,1,27,17,15,176.0,11.5,0.9,7.5,24.0,56.38,0.0
2017,1,27,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,7,15,88.5,7.0,1.85,2.5,9.5,0.0,0.0
2017,1,28,7,30,177.0,14.0,2.0,3.0,19.0,60.1,0.0
2017,1,28,7,45,329.0,24.5,2.2,4.0,56.5,151.71,97.65
2017,1,28,8,0,481.0,35.0,2.4,5.0,94.0,243.41,191.8
2017,1,28,8,15,563.5,42.0,2.65,5.0,139.0,315.69,259.96
2017,1,28,8,30,646.0,49.0,2.9,5.0,184.0,392.67,330.56
2017,1,28,8,45,613.5,61.0,3.2,5.5,212.0,427.37,363.82
2017,1,28,9,0,581.0,73.0,3.5,6.0,240.0,453.81,388.4
2017,1,28,9,15,618.0,76.0,3.45,6.5,277.0,509.86,435.78
2017,1,28,9,30,655.0,79.0,3.4,7.0,314.0,567.38,482.64
2017,1,28,9,45,759.5,74.5,3.35,7.5,374.5,662.41,557.22
2017,1,28,10,0,864.0,70.0,3.3,8.0,435.0,766.76,635.12
2017,1,28,10,15,880.0,72.0,3.15,8.5,466.5,812.66,665.87
2017,1,28,10,30,896.0,74.0,3.0,9.0,498.0,848.76,689.04
2017,1,28,10,45,905.0,76.0,2.95,9.5,523.0,883.77,711.71
2017,1,28,11,0,914.0,78.0,2.9,10.0,548.0,915.85,731.97
2017,1,28,11,15,921.0,79.0,2.8,10.0,565.5,941.73,748.55
2017,1,28,11,30,928.0,80.0,2.7,10.0,583.0,964.24,762.69
2017,1,28,11,45,931.0,80.5,2.6,10.5,592.5,978.87,769.86
2017,1,28,12,0,934.0,81.0,2.5,11.0,602.0,989.79,774.53
2017,1,28,12,15,934.5,81.0,2.45,11.0,604.0,993.92,776.58
2017,1,28,12,30,935.0,81.0,2.4,11.0,606.0,994.21,776.19
2017,1,28,12,45,932.5,81.0,2.35,11.5,599.5,987.84,769.98
2017,1,28,13,0,930.0,81.0,2.3,12.0,593.0,977.69,761.42
2017,1,28,13,15,924.0,80.0,2.25,12.0,579.0,959.33,748.78
2017,1,28,13,30,918.0,79.0,2.2,12.0,565.0,937.45,733.87
2017,1,28,13,45,911.0,77.5,2.15,12.0,543.5,910.67,715.63
2017,1,28,14,0,904.0,76.0,2.1,12.0,522.0,880.71,695.19
2017,1,28,14,15,890.5,74.0,2.0,12.0,493.0,841.7,667.77
2017,1,28,14,30,877.0,72.0,1.9,12.0,464.0,807.47,643.71
2017,1,28,14,45,858.5,69.5,1.8,12.0,429.0,758.89,608.96
2017,1,28,15,0,840.0,67.0,1.7,12.0,394.0,708.77,572.72
2017,1,28,15,15,812.5,64.0,1.5,11.5,354.0,650.64,530.03
2017,1,28,15,30,785.0,61.0,1.3,11.0,314.0,592.38,484.43
2017,1,28,15,45,745.0,57.0,1.15,10.5,270.0,525.8,431.01
2017,1,28,16,0,705.0,53.0,1.0,10.0,226.0,461.05,377.15
2017,1,28,16,15,641.5,47.0,1.05,9.0,181.0,384.9,313.78
2017,1,28,16,30,578.0,41.0,1.1,8.0,136.0,314.0,251.89
2017,1,28,16,45,469.5,32.5,1.15,7.5,93.5,233.49,179.59
2017,1,28,17,0,361.0,24.0,1.2,7.0,51.0,158.45,95.13
2017,1,28,17,15,180.5,12.0,1.2,6.5,25.5,58.21,0.0
2017,1,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,7,15,115.5,7.5,2.6,2.5,11.0,0.0,0.0
2017,1,29,7,30,231.0,15.0,2.6,3.0,22.0,75.42,0.0
2017,1,29,7,45,381.5,24.5,2.6,3.5,61.5,165.4,109.67
2017,1,29,8,0,532.0,34.0,2.6,4.0,101.0,257.81,204.2
2017,1,29,8,15,610.0,40.5,2.5,4.5,146.5,331.03,272.88
2017,1,29,8,30,688.0,47.0,2.4,5.0,192.0,411.51,345.25
2017,1,29,8,45,738.5,51.0,2.35,5.5,238.5,480.93,406.3
2017,1,29,9,0,789.0,55.0,2.3,6.0,285.0,553.57,467.44
2017,1,29,9,15,534.0,98.5,2.4,6.5,264.5,480.9,407.73
2017,1,29,9,30,279.0,142.0,2.5,7.0,244.0,364.21,309.5
2017,1,29,9,45,382.5,140.0,2.6,7.5,294.5,462.43,391.69
2017,1,29,10,0,486.0,138.0,2.7,8.0,345.0,555.18,466.53
2017,1,29,10,15,608.5,116.5,2.7,8.5,394.5,653.32,543.43
2017,1,29,10,30,731.0,95.0,2.7,9.0,444.0,749.8,614.43
2017,1,29,10,45,830.0,85.5,2.75,9.5,500.5,840.2,679.07
2017,1,29,11,0,929.0,76.0,2.8,10.0,557.0,927.67,739.89
2017,1,29,11,15,935.5,77.0,2.8,10.5,575.0,953.48,755.22
2017,1,29,11,30,942.0,78.0,2.8,11.0,593.0,975.84,768.68
2017,1,29,11,45,754.0,126.5,2.85,11.5,543.5,886.35,703.33
2017,1,29,12,0,566.0,175.0,2.9,12.0,494.0,764.35,613.98
2017,1,29,12,15,758.5,127.0,2.9,12.0,555.0,900.76,714.24
2017,1,29,12,30,951.0,79.0,2.9,12.0,616.0,1008.26,788.93
2017,1,29,12,45,740.5,132.0,2.9,12.0,547.5,886.3,701.78
2017,1,29,13,0,530.0,185.0,2.9,12.0,479.0,737.29,593.33
2017,1,29,13,15,575.5,165.5,2.85,12.0,478.0,749.0,604.25
2017,1,29,13,30,621.0,146.0,2.8,12.0,477.0,764.91,616.27
2017,1,29,13,45,572.0,154.5,2.75,12.0,450.0,710.42,575.9
2017,1,29,14,0,523.0,163.0,2.7,12.0,423.0,663.79,540.56
2017,1,29,14,15,650.0,120.0,2.55,12.0,425.5,710.93,577.74
2017,1,29,14,30,777.0,77.0,2.4,12.0,428.0,735.17,595.63
2017,1,29,14,45,599.5,106.5,2.25,12.0,365.0,610.61,501.14
2017,1,29,15,0,422.0,136.0,2.1,12.0,302.0,485.28,401.12
2017,1,29,15,15,405.5,125.0,1.85,11.5,271.5,442.61,367.79
2017,1,29,15,30,389.0,114.0,1.6,11.0,241.0,400.21,333.35
2017,1,29,15,45,371.0,100.0,1.35,10.5,208.0,353.97,294.95
2017,1,29,16,0,353.0,86.0,1.1,10.0,175.0,308.64,256.22
2017,1,29,16,15,313.0,73.0,1.1,9.5,140.5,254.89,209.9
2017,1,29,16,30,273.0,60.0,1.1,9.0,106.0,205.02,165.58
2017,1,29,16,45,221.5,44.0,1.1,8.5,73.5,151.44,117.16
2017,1,29,17,0,170.0,28.0,1.1,8.0,41.0,101.63,63.67
2017,1,29,17,15,85.0,14.0,1.1,7.5,20.5,35.1,0.0
2017,1,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,10.5,2.05,3.5,10.5,9.55,0.0
2017,1,30,7,30,0.0,21.0,2.1,4.0,21.0,19.1,0.0
2017,1,30,7,45,201.0,30.5,2.15,4.5,56.5,116.84,79.15
2017,1,30,8,0,402.0,40.0,2.2,5.0,92.0,218.1,172.96
2017,1,30,8,15,481.0,47.0,2.25,5.0,133.0,285.02,235.3
2017,1,30,8,30,560.0,54.0,2.3,5.0,174.0,359.67,302.94
2017,1,30,8,45,607.0,59.0,2.35,5.5,215.5,421.72,358.03
2017,1,30,9,0,654.0,64.0,2.4,6.0,257.0,487.07,413.94
2017,1,30,9,15,693.0,65.0,2.45,6.5,295.5,542.22,459.93
2017,1,30,9,30,732.0,66.0,2.5,7.0,334.0,602.08,508.08
2017,1,30,9,45,705.0,80.0,2.65,8.0,359.5,633.85,530.53
2017,1,30,10,0,678.0,94.0,2.8,9.0,385.0,658.3,547.05
2017,1,30,10,15,490.5,147.0,2.75,9.5,365.5,587.53,487.8
2017,1,30,10,30,303.0,200.0,2.7,10.0,346.0,494.06,409.1
2017,1,30,10,45,417.5,185.0,2.7,10.5,396.5,599.72,493.39
2017,1,30,11,0,532.0,170.0,2.7,11.0,447.0,694.86,566.3
2017,1,30,11,15,739.0,124.0,2.65,11.0,522.5,848.22,679.1
2017,1,30,11,30,946.0,78.0,2.6,11.0,598.0,980.81,771.15
2017,1,30,11,45,653.5,157.0,2.6,11.5,519.5,828.49,659.4
2017,1,30,12,0,361.0,236.0,2.6,12.0,441.0,625.51,503.93
2017,1,30,12,15,656.0,158.5,2.55,12.0,531.5,841.22,669.89
2017,1,30,12,30,951.0,81.0,2.5,12.0,622.0,1012.28,788.16
2017,1,30,12,45,942.0,83.0,2.45,12.0,614.0,1002.29,779.01
2017,1,30,13,0,933.0,85.0,2.4,12.0,606.0,988.53,769.43
2017,1,30,13,15,927.5,84.0,2.35,12.0,592.0,970.63,757.16
2017,1,30,13,30,922.0,83.0,2.3,12.0,578.0,949.16,742.57
2017,1,30,13,45,913.5,81.5,2.25,12.0,556.5,920.97,723.37
2017,1,30,14,0,905.0,80.0,2.2,12.0,535.0,897.83,707.82
2017,1,30,14,15,776.0,95.5,2.05,12.0,470.0,782.92,625.2
2017,1,30,14,30,647.0,111.0,1.9,12.0,405.0,677.31,548.22
2017,1,30,14,45,603.0,111.5,1.8,12.0,369.5,619.92,505.96
2017,1,30,15,0,559.0,112.0,1.7,12.0,334.0,563.29,462.05
2017,1,30,15,15,536.5,105.0,1.5,11.5,301.0,514.78,424.29
2017,1,30,15,30,514.0,98.0,1.3,11.0,268.0,461.92,382.2
2017,1,30,15,45,492.0,87.0,1.1,10.5,231.5,410.75,340.28
2017,1,30,16,0,470.0,76.0,0.9,10.0,195.0,364.18,300.63
2017,1,30,16,15,419.5,66.0,0.95,9.5,157.0,298.97,245.44
2017,1,30,16,30,369.0,56.0,1.0,9.0,119.0,242.16,195.4
2017,1,30,16,45,303.0,42.0,1.05,8.5,83.0,179.79,139.49
2017,1,30,17,0,237.0,28.0,1.1,8.0,47.0,125.06,81.97
2017,1,30,17,15,118.5,14.0,1.1,8.0,23.5,44.04,0.0
2017,1,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,7,15,95.0,8.5,1.15,4.0,12.0,27.81,0.0
2017,1,31,7,30,190.0,17.0,1.2,4.0,24.0,66.23,0.0
2017,1,31,7,45,330.0,28.5,1.25,4.5,62.5,157.74,109.16
2017,1,31,8,0,470.0,40.0,1.3,5.0,101.0,244.23,193.12
2017,1,31,8,15,550.5,47.5,1.25,5.0,146.5,316.2,259.23
2017,1,31,8,30,631.0,55.0,1.2,5.0,192.0,396.05,329.96
2017,1,31,8,45,681.0,60.0,1.2,5.5,237.5,463.58,388.08
2017,1,31,9,0,731.0,65.0,1.2,6.0,283.0,531.07,443.95
2017,1,31,9,15,764.5,69.0,1.25,6.5,325.5,593.31,493.74
2017,1,31,9,30,798.0,73.0,1.3,7.0,368.0,656.33,542.26
2017,1,31,9,45,734.5,85.0,1.4,7.5,377.5,662.13,544.92
2017,1,31,10,0,671.0,97.0,1.5,8.0,387.0,657.08,539.85
2017,1,31,10,15,633.5,116.0,1.6,8.5,405.5,673.95,551.46
2017,1,31,10,30,596.0,135.0,1.7,9.0,424.0,685.34,558.66
2017,1,31,10,45,748.0,110.0,1.8,9.5,491.0,805.64,646.27
2017,1,31,11,0,900.0,85.0,1.9,10.0,558.0,924.13,728.45
2017,1,31,11,15,907.0,86.0,1.9,10.0,575.5,950.33,744.49
2017,1,31,11,30,914.0,87.0,1.9,10.0,593.0,963.8,752.82
2017,1,31,11,45,766.5,124.5,1.95,10.5,553.5,897.67,705.23
2017,1,31,12,0,619.0,162.0,2.0,11.0,514.0,808.15,641.16
2017,1,31,12,15,543.5,188.0,1.95,11.5,498.0,762.21,606.49
2017,1,31,12,30,468.0,214.0,1.9,12.0,482.0,720.62,573.03
2017,1,31,12,45,405.5,226.5,1.9,12.5,457.0,656.06,523.94
2017,1,31,13,0,343.0,239.0,1.9,13.0,432.0,609.34,487.3
2017,1,31,13,15,295.0,241.0,1.85,13.0,404.5,563.11,451.8
2017,1,31,13,30,247.0,243.0,1.8,13.0,377.0,499.86,403.26
2017,1,31,13,45,252.5,232.0,1.75,13.0,364.5,503.53,406.69
2017,1,31,14,0,258.0,221.0,1.7,13.0,352.0,488.79,395.87
2017,1,31,14,15,260.0,208.0,1.6,13.0,334.0,467.5,379.84
2017,1,31,14,30,262.0,195.0,1.5,13.0,316.0,445.25,362.98
2017,1,31,14,45,377.5,161.0,1.45,13.0,320.5,483.59,395.9
2017,1,31,15,0,493.0,127.0,1.4,13.0,325.0,527.57,431.4
2017,1,31,15,15,474.0,117.5,1.2,12.5,293.0,481.88,395.07
2017,1,31,15,30,455.0,108.0,1.0,12.0,261.0,436.47,358.9
2017,1,31,15,45,432.0,96.0,0.85,12.0,225.5,386.3,317.67
2017,1,31,16,0,409.0,84.0,0.7,12.0,190.0,337.39,276.38
2017,1,31,16,15,366.5,72.0,0.75,11.5,153.5,280.43,228.51
2017,1,31,16,30,324.0,60.0,0.8,11.0,117.0,227.5,182.38
2017,1,31,16,45,265.0,45.0,0.85,10.5,82.0,169.08,130.63
2017,1,31,17,0,206.0,30.0,0.9,10.0,47.0,117.48,78.75
2017,1,31,17,15,103.0,15.0,0.9,9.5,23.5,40.96,0.0
2017,1,31,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,0.5,6.0,2.0,1.82,0.0
2017,2,1,7,30,0.0,4.0,0.5,6.0,4.0,3.5,0.0
2017,2,1,7,45,0.0,11.0,0.55,6.5,11.0,9.66,1.97
2017,2,1,8,0,0.0,18.0,0.6,7.0,18.0,15.83,7.94
2017,2,1,8,15,0.0,26.5,0.5,7.0,26.5,23.33,14.75
2017,2,1,8,30,0.0,35.0,0.4,7.0,35.0,30.84,21.55
2017,2,1,8,45,0.0,43.5,0.35,7.5,43.5,38.36,28.21
2017,2,1,9,0,0.0,52.0,0.3,8.0,52.0,45.9,34.78
2017,2,1,9,15,0.0,59.5,0.3,8.5,59.5,52.55,40.46
2017,2,1,9,30,0.0,67.0,0.3,9.0,67.0,59.22,46.06
2017,2,1,9,45,0.0,44.0,0.35,9.5,44.0,38.82,28.23
2017,2,1,10,0,0.0,21.0,0.4,10.0,21.0,18.5,10.49
2017,2,1,10,15,0.0,53.5,0.5,10.0,53.5,47.25,35.35
2017,2,1,10,30,0.0,86.0,0.6,10.0,86.0,76.23,59.98
2017,2,1,10,45,6.5,138.5,0.75,10.5,142.5,133.35,107.94
2017,2,1,11,0,13.0,191.0,0.9,11.0,199.0,193.88,157.47
2017,2,1,11,15,6.5,115.5,1.0,11.0,119.5,110.18,87.94
2017,2,1,11,30,0.0,40.0,1.1,11.0,40.0,35.33,24.63
2017,2,1,11,45,0.0,30.5,1.2,11.5,30.5,26.93,17.43
2017,2,1,12,0,0.0,21.0,1.3,12.0,21.0,18.53,10.21
2017,2,1,12,15,26.0,135.0,1.3,12.0,150.0,157.14,127.71
2017,2,1,12,30,52.0,249.0,1.3,12.0,279.0,312.68,253.24
2017,2,1,12,45,26.0,132.5,1.3,12.5,147.5,154.38,124.34
2017,2,1,13,0,0.0,16.0,1.3,13.0,16.0,14.11,6.36
2017,2,1,13,15,0.0,13.0,1.25,13.0,13.0,11.46,4.15
2017,2,1,13,30,0.0,10.0,1.2,13.0,10.0,8.81,1.89
2017,2,1,13,45,0.0,41.5,1.2,13.0,41.5,36.65,25.67
2017,2,1,14,0,0.0,73.0,1.2,13.0,73.0,64.58,49.37
2017,2,1,14,15,0.0,40.0,1.1,13.0,40.0,35.3,24.58
2017,2,1,14,30,0.0,7.0,1.0,13.0,7.0,6.16,0.0
2017,2,1,14,45,0.0,12.0,0.9,13.0,12.0,10.56,3.47
2017,2,1,15,0,0.0,17.0,0.8,13.0,17.0,14.96,7.29
2017,2,1,15,15,0.0,15.5,0.8,12.5,15.5,13.64,6.19
2017,2,1,15,30,0.0,14.0,0.8,12.0,14.0,12.31,5.07
2017,2,1,15,45,0.0,12.0,0.8,12.0,12.0,10.54,3.54
2017,2,1,16,0,0.0,10.0,0.8,12.0,10.0,8.78,1.99
2017,2,1,16,15,0.0,8.0,0.85,11.5,8.0,7.02,0.44
2017,2,1,16,30,0.0,6.0,0.9,11.0,6.0,5.26,0.0
2017,2,1,16,45,0.0,4.0,1.0,10.5,4.0,3.5,0.0
2017,2,1,17,0,0.0,2.0,1.1,10.0,2.0,1.75,0.0
2017,2,1,17,15,0.0,1.0,1.1,10.0,1.0,0.87,0.0
2017,2,1,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
