Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,2,7,15,67.0,9.5,4.9,10.0,12.0,22.75,0.0
2017,2,2,7,30,134.0,19.0,4.9,10.0,24.0,64.52,0.0
2017,2,2,7,45,265.0,30.5,4.9,10.0,60.5,138.24,97.15
2017,2,2,8,0,396.0,42.0,4.9,10.0,97.0,217.86,171.63
2017,2,2,8,15,475.5,50.0,4.8,10.0,140.0,286.0,234.29
2017,2,2,8,30,555.0,58.0,4.7,10.0,183.0,362.1,302.69
2017,2,2,8,45,279.0,83.0,4.65,10.5,146.0,265.55,223.92
2017,2,2,9,0,3.0,108.0,4.6,11.0,109.0,104.87,84.84
2017,2,2,9,15,7.0,122.5,4.5,11.0,125.5,121.47,99.18
2017,2,2,9,30,11.0,137.0,4.4,11.0,142.0,138.55,113.64
2017,2,2,9,45,115.5,163.0,4.35,11.5,214.0,266.98,223.75
2017,2,2,10,0,220.0,189.0,4.3,12.0,286.0,382.64,320.07
2017,2,2,10,15,137.0,198.5,4.2,12.0,260.0,333.73,277.24
2017,2,2,10,30,54.0,208.0,4.1,12.0,234.0,263.91,217.27
2017,2,2,10,45,45.5,213.0,4.05,12.5,236.0,262.63,215.33
2017,2,2,11,0,37.0,218.0,4.0,13.0,238.0,261.01,212.96
2017,2,2,11,15,23.0,205.5,3.9,13.0,218.0,218.0,177.16
2017,2,2,11,30,9.0,193.0,3.8,13.0,198.0,191.4,154.69
2017,2,2,11,45,9.5,196.5,3.75,13.5,202.0,195.36,157.59
2017,2,2,12,0,10.0,200.0,3.7,14.0,206.0,199.4,160.52
2017,2,2,12,15,25.0,221.0,3.6,14.0,236.0,236.23,190.99
2017,2,2,12,30,40.0,242.0,3.5,14.0,266.0,292.28,236.49
2017,2,2,12,45,26.5,222.5,3.45,14.0,238.5,239.33,193.32
2017,2,2,13,0,13.0,203.0,3.4,14.0,211.0,205.58,165.58
2017,2,2,13,15,20.0,209.5,3.2,14.0,221.0,219.33,177.18
2017,2,2,13,30,27.0,216.0,3.0,14.0,231.0,233.11,188.68
2017,2,2,13,45,24.5,206.5,2.85,14.0,220.0,220.71,178.65
2017,2,2,14,0,22.0,197.0,2.7,14.0,209.0,208.5,168.82
2017,2,2,14,15,29.0,192.5,2.45,14.0,207.0,224.07,181.95
2017,2,2,14,30,36.0,188.0,2.2,14.0,205.0,224.95,183.02
2017,2,2,14,45,21.5,166.5,2.0,14.0,176.5,176.47,143.1
2017,2,2,15,0,7.0,145.0,1.8,14.0,148.0,143.02,115.3
2017,2,2,15,15,3.5,131.5,1.65,13.5,133.5,127.25,102.51
2017,2,2,15,30,0.0,118.0,1.5,13.0,119.0,111.9,89.88
2017,2,2,15,45,0.0,101.5,1.4,13.0,102.0,95.79,76.38
2017,2,2,16,0,0.0,85.0,1.3,13.0,85.0,79.77,62.77
2017,2,2,16,15,0.0,68.5,1.35,12.5,68.5,63.8,49.12
2017,2,2,16,30,0.0,52.0,1.4,12.0,52.0,47.83,35.24
2017,2,2,16,45,0.0,36.5,1.45,12.0,36.5,32.91,22.04
2017,2,2,17,0,0.0,21.0,1.5,12.0,21.0,18.5,8.88
2017,2,2,17,15,0.0,10.5,1.5,12.0,10.5,9.23,0.0
2017,2,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,13.5,3.75,11.0,13.5,12.28,0.0
2017,2,3,7,30,0.0,27.0,3.7,11.0,27.0,28.42,0.0
2017,2,3,7,45,216.5,34.0,3.7,11.5,64.5,125.37,88.72
2017,2,3,8,0,433.0,41.0,3.7,12.0,102.0,231.17,180.74
2017,2,3,8,15,510.0,48.5,3.85,12.0,145.5,299.71,243.18
2017,2,3,8,30,587.0,56.0,4.0,12.0,189.0,375.91,311.03
2017,2,3,8,45,627.0,62.5,4.2,12.5,231.5,437.68,365.22
2017,2,3,9,0,667.0,69.0,4.4,13.0,274.0,502.11,419.89
2017,2,3,9,15,359.5,112.0,4.6,13.0,224.5,380.39,319.52
2017,2,3,9,30,52.0,155.0,4.8,13.0,175.0,197.97,163.39
2017,2,3,9,45,50.5,169.0,5.0,13.0,190.0,213.62,176.51
2017,2,3,10,0,49.0,183.0,5.2,13.0,205.0,229.23,189.17
2017,2,3,10,15,24.5,111.5,5.25,13.0,122.5,128.15,104.02
2017,2,3,10,30,0.0,40.0,5.3,13.0,40.0,35.3,24.5
2017,2,3,10,45,115.0,141.5,5.35,13.0,203.0,253.6,211.69
2017,2,3,11,0,230.0,243.0,5.4,13.0,366.0,479.85,396.73
2017,2,3,11,15,147.0,246.0,5.35,13.0,326.0,411.8,338.72
2017,2,3,11,30,64.0,249.0,5.3,13.0,286.0,322.86,264.09
2017,2,3,11,45,32.0,198.0,5.3,13.0,216.5,232.37,189.47
2017,2,3,12,0,0.0,147.0,5.3,13.0,147.0,134.95,107.77
2017,2,3,12,15,2.0,165.0,5.3,13.0,166.0,155.02,124.57
2017,2,3,12,30,4.0,183.0,5.3,13.0,185.0,175.49,141.56
2017,2,3,12,45,2.0,107.0,5.35,13.0,108.0,97.69,76.86
2017,2,3,13,0,0.0,31.0,5.4,13.0,31.0,27.37,17.6
2017,2,3,13,15,0.0,77.5,5.2,13.0,77.5,68.62,52.52
2017,2,3,13,30,0.0,124.0,5.0,13.0,124.0,112.48,89.38
2017,2,3,13,45,0.0,102.5,4.85,13.0,102.5,91.71,72.04
2017,2,3,14,0,0.0,81.0,4.7,13.0,81.0,71.7,55.3
2017,2,3,14,15,0.0,114.0,4.6,13.0,114.0,103.29,82.04
2017,2,3,14,30,0.0,147.0,4.5,13.0,147.0,137.41,110.8
2017,2,3,14,45,0.0,106.0,4.45,13.0,106.0,96.12,76.26
2017,2,3,15,0,0.0,65.0,4.4,13.0,65.0,57.44,43.6
2017,2,3,15,15,0.0,58.5,4.15,12.5,58.5,51.67,38.86
2017,2,3,15,30,0.0,52.0,3.9,12.0,52.0,45.9,34.05
2017,2,3,15,45,315.5,57.0,3.65,12.0,142.5,276.47,234.58
2017,2,3,16,0,631.0,62.0,3.4,12.0,233.0,439.77,366.95
2017,2,3,16,15,571.0,56.0,3.2,11.5,189.0,368.4,304.29
2017,2,3,16,30,511.0,50.0,3.0,11.0,145.0,302.21,245.26
2017,2,3,16,45,416.5,40.5,2.8,11.0,103.5,224.63,175.78
2017,2,3,17,0,322.0,31.0,2.6,11.0,62.0,157.59,112.16
2017,2,3,17,15,161.0,15.5,2.6,11.0,31.0,69.67,0.0
2017,2,3,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,7.5,2.0,9.5,7.5,6.82,0.0
2017,2,4,7,30,0.0,15.0,2.2,10.0,15.0,13.22,0.0
2017,2,4,7,45,11.0,32.5,2.45,10.5,34.5,37.23,24.02
2017,2,4,8,0,22.0,50.0,2.7,11.0,54.0,60.46,45.19
2017,2,4,8,15,33.0,69.0,2.8,11.0,76.5,86.56,68.37
2017,2,4,8,30,44.0,88.0,2.9,11.0,99.0,113.72,92.39
2017,2,4,8,45,51.0,106.5,3.0,11.5,121.5,139.21,114.49
2017,2,4,9,0,58.0,125.0,3.1,12.0,144.0,165.43,136.81
2017,2,4,9,15,63.0,142.0,3.2,12.0,165.0,189.22,156.94
2017,2,4,9,30,68.0,159.0,3.3,12.0,186.0,213.52,177.22
2017,2,4,9,45,63.5,173.5,3.4,12.5,200.5,228.22,188.7
2017,2,4,10,0,59.0,188.0,3.5,13.0,215.0,242.61,199.75
2017,2,4,10,15,29.5,156.0,3.5,13.0,169.5,181.34,148.1
2017,2,4,10,30,0.0,124.0,3.5,13.0,124.0,113.16,90.13
2017,2,4,10,45,4.0,154.5,3.5,13.0,156.5,147.2,118.57
2017,2,4,11,0,8.0,185.0,3.5,13.0,189.0,182.25,147.43
2017,2,4,11,15,7.5,187.0,3.45,13.0,191.0,183.51,148.2
2017,2,4,11,30,7.0,189.0,3.4,13.0,193.0,184.86,149.12
2017,2,4,11,45,9.5,197.5,3.35,13.5,203.0,195.96,157.9
2017,2,4,12,0,12.0,206.0,3.3,14.0,213.0,207.23,166.76
2017,2,4,12,15,14.5,212.0,3.25,13.5,220.5,215.96,174.19
2017,2,4,12,30,17.0,218.0,3.2,13.0,228.0,224.79,181.76
2017,2,4,12,45,26.5,228.0,3.2,13.0,244.0,244.75,198.35
2017,2,4,13,0,36.0,238.0,3.2,13.0,260.0,282.81,229.41
2017,2,4,13,15,39.5,235.5,3.05,13.0,259.0,283.15,229.78
2017,2,4,13,30,43.0,233.0,2.9,13.0,258.0,283.43,230.24
2017,2,4,13,45,71.5,234.5,2.75,13.0,273.0,310.89,253.48
2017,2,4,14,0,100.0,236.0,2.6,13.0,288.0,337.19,275.51
2017,2,4,14,15,50.0,123.5,2.45,13.0,149.5,162.83,133.04
2017,2,4,14,30,0.0,11.0,2.3,13.0,11.0,9.69,2.64
2017,2,4,14,45,23.0,90.5,2.2,13.0,100.5,104.2,84.01
2017,2,4,15,0,46.0,170.0,2.1,13.0,190.0,210.94,173.37
2017,2,4,15,15,41.5,154.5,1.85,12.5,171.5,189.46,155.61
2017,2,4,15,30,37.0,139.0,1.6,12.0,153.0,168.48,138.43
2017,2,4,15,45,32.0,122.0,1.4,12.0,132.5,145.89,119.43
2017,2,4,16,0,27.0,105.0,1.2,12.0,112.0,123.9,100.68
2017,2,4,16,15,255.5,80.0,1.15,11.5,129.5,225.4,186.13
2017,2,4,16,30,484.0,55.0,1.1,11.0,147.0,296.05,238.92
2017,2,4,16,45,389.0,45.0,1.05,10.5,105.5,218.93,170.89
2017,2,4,17,0,294.0,35.0,1.0,10.0,64.0,152.25,109.72
2017,2,4,17,15,147.0,17.5,1.0,9.5,32.0,68.81,6.52
2017,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.5,0.95,8.0,8.5,7.73,0.0
2017,2,5,7,30,0.0,17.0,0.9,8.0,17.0,15.07,0.0
2017,2,5,7,45,27.0,35.5,0.9,8.5,39.5,46.2,31.53
2017,2,5,8,0,54.0,54.0,0.9,9.0,62.0,83.68,64.91
2017,2,5,8,15,71.0,74.0,1.1,9.0,88.5,116.35,94.11
2017,2,5,8,30,88.0,94.0,1.3,9.0,115.0,150.72,124.57
2017,2,5,8,45,102.0,113.5,1.5,9.5,142.0,184.53,153.87
2017,2,5,9,0,116.0,133.0,1.7,10.0,169.0,219.7,183.75
2017,2,5,9,15,126.5,149.5,1.8,10.5,194.0,250.11,209.0
2017,2,5,9,30,137.0,166.0,1.9,11.0,219.0,281.39,234.48
2017,2,5,9,45,201.5,178.0,2.05,11.5,264.5,347.64,289.21
2017,2,5,10,0,266.0,190.0,2.2,12.0,310.0,432.84,357.5
2017,2,5,10,15,357.5,187.0,2.35,12.0,360.0,512.66,421.78
2017,2,5,10,30,449.0,184.0,2.5,12.0,410.0,613.99,500.95
2017,2,5,10,45,358.0,213.0,2.7,12.5,399.0,565.89,460.76
2017,2,5,11,0,267.0,242.0,2.9,13.0,388.0,528.18,428.66
2017,2,5,11,15,267.0,250.5,3.0,13.0,400.5,544.02,440.83
2017,2,5,11,30,267.0,259.0,3.1,13.0,413.0,558.81,451.89
2017,2,5,11,45,193.5,268.0,3.25,13.0,380.5,485.54,393.5
2017,2,5,12,0,120.0,277.0,3.4,13.0,348.0,427.9,346.45
2017,2,5,12,15,199.0,273.0,3.45,13.0,391.5,499.07,404.93
2017,2,5,12,30,278.0,269.0,3.5,13.0,435.0,588.37,475.45
2017,2,5,12,45,169.0,263.0,3.55,13.0,363.5,457.47,371.27
2017,2,5,13,0,60.0,257.0,3.6,13.0,292.0,327.99,266.01
2017,2,5,13,15,58.0,252.0,3.45,12.5,285.5,319.9,260.44
2017,2,5,13,30,56.0,247.0,3.3,12.0,279.0,311.85,254.51
2017,2,5,13,45,31.5,214.0,3.2,12.0,232.0,249.94,203.84
2017,2,5,14,0,7.0,181.0,3.1,12.0,185.0,177.35,143.76
2017,2,5,14,15,6.0,171.5,3.05,12.0,175.0,167.03,135.54
2017,2,5,14,30,5.0,162.0,3.0,12.0,165.0,156.87,127.32
2017,2,5,14,45,2.5,116.5,3.0,12.0,118.0,108.38,86.87
2017,2,5,15,0,0.0,71.0,3.0,12.0,71.0,62.78,48.3
2017,2,5,15,15,0.0,64.0,3.05,11.5,64.0,56.55,43.2
2017,2,5,15,30,0.0,57.0,3.1,11.0,57.0,50.33,38.01
2017,2,5,15,45,0.0,49.5,3.15,11.0,49.5,43.68,32.31
2017,2,5,16,0,0.0,42.0,3.2,11.0,42.0,37.03,26.55
2017,2,5,16,15,0.0,34.0,3.35,11.0,34.0,29.95,20.34
2017,2,5,16,30,0.0,26.0,3.5,11.0,26.0,22.88,14.08
2017,2,5,16,45,0.0,18.5,3.65,11.0,18.5,16.26,8.17
2017,2,5,17,0,0.0,11.0,3.8,11.0,11.0,9.66,2.2
2017,2,5,17,15,0.0,5.5,3.95,10.5,5.5,4.82,0.0
2017,2,5,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.5,2.2,10.5,6.5,5.91,0.0
2017,2,6,7,30,0.0,13.0,2.5,11.0,13.0,11.44,0.0
2017,2,6,7,45,0.0,29.0,2.8,11.5,29.0,26.2,15.65
2017,2,6,8,0,0.0,45.0,3.1,12.0,45.0,41.7,29.61
2017,2,6,8,15,0.0,62.5,3.3,12.0,62.5,58.7,44.62
2017,2,6,8,30,0.0,80.0,3.5,12.0,80.0,75.64,59.45
2017,2,6,8,45,2.5,97.0,3.7,12.0,97.5,93.43,74.84
2017,2,6,9,0,5.0,114.0,3.9,12.0,115.0,111.54,90.33
2017,2,6,9,15,9.0,128.5,4.05,12.0,132.0,128.2,104.46
2017,2,6,9,30,13.0,143.0,4.2,12.0,149.0,145.35,118.88
2017,2,6,9,45,21.5,161.0,4.4,12.5,171.0,170.12,139.47
2017,2,6,10,0,30.0,179.0,4.6,13.0,193.0,208.28,170.92
2017,2,6,10,15,16.5,172.5,4.55,13.0,180.0,177.26,144.4
2017,2,6,10,30,3.0,166.0,4.5,13.0,167.0,158.51,128.08
2017,2,6,10,45,23.5,198.0,4.5,13.0,211.0,209.78,171.07
2017,2,6,11,0,44.0,230.0,4.5,13.0,255.0,279.88,228.7
2017,2,6,11,15,22.0,199.0,4.55,13.0,212.0,209.09,169.85
2017,2,6,11,30,0.0,168.0,4.6,13.0,169.0,156.15,125.28
2017,2,6,11,45,0.0,141.5,4.65,13.0,142.0,129.29,103.02
2017,2,6,12,0,0.0,115.0,4.7,13.0,115.0,103.36,81.43
2017,2,6,12,15,0.0,123.0,4.65,13.0,123.0,111.06,87.85
2017,2,6,12,30,0.0,131.0,4.6,13.0,131.0,118.85,94.31
2017,2,6,12,45,0.0,130.5,4.55,13.0,130.5,118.39,93.94
2017,2,6,13,0,0.0,130.0,4.5,13.0,130.0,117.95,93.62
2017,2,6,13,15,0.0,109.5,4.4,13.0,109.5,98.17,77.18
2017,2,6,13,30,0.0,89.0,4.3,13.0,89.0,78.85,61.08
2017,2,6,13,45,0.0,124.0,4.2,13.0,124.0,112.44,89.32
2017,2,6,14,0,0.0,159.0,4.1,13.0,159.0,147.98,119.02
2017,2,6,14,15,6.0,166.5,3.85,12.5,169.5,161.51,130.86
2017,2,6,14,30,12.0,174.0,3.6,12.0,180.0,175.14,142.85
2017,2,6,14,45,6.0,147.5,3.4,12.0,150.5,142.91,115.96
2017,2,6,15,0,0.0,121.0,3.2,12.0,121.0,111.57,89.67
2017,2,6,15,15,0.0,109.5,3.05,12.0,109.5,100.63,80.63
2017,2,6,15,30,0.0,98.0,2.9,12.0,98.0,89.78,71.56
2017,2,6,15,45,0.0,85.5,2.8,12.0,85.5,77.97,61.58
2017,2,6,16,0,0.0,73.0,2.7,12.0,73.0,66.23,51.53
2017,2,6,16,15,0.0,59.5,2.7,11.5,59.5,53.51,40.6
2017,2,6,16,30,0.0,46.0,2.7,11.0,46.0,40.84,29.53
2017,2,6,16,45,0.0,33.5,2.7,11.0,33.5,29.54,19.48
2017,2,6,17,0,0.0,21.0,2.7,11.0,21.0,18.49,9.5
2017,2,6,17,15,0.0,10.5,2.85,11.0,10.5,9.23,0.0
2017,2,6,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.5,6.8,13.0,3.5,3.18,0.0
2017,2,7,7,30,0.0,7.0,6.6,13.0,7.0,6.14,0.0
2017,2,7,7,45,0.0,15.0,6.4,13.0,15.0,13.18,5.06
2017,2,7,8,0,0.0,23.0,6.2,13.0,23.0,20.24,11.43
2017,2,7,8,15,0.0,32.5,6.1,13.0,32.5,28.63,18.85
2017,2,7,8,30,0.0,42.0,6.0,13.0,42.0,37.04,26.23
2017,2,7,8,45,0.0,51.5,5.9,13.5,51.5,45.46,33.47
2017,2,7,9,0,0.0,61.0,5.8,14.0,61.0,53.89,40.61
2017,2,7,9,15,0.0,70.0,5.65,14.0,70.0,61.89,47.38
2017,2,7,9,30,0.0,79.0,5.5,14.0,79.0,70.21,54.35
2017,2,7,9,45,0.0,78.0,5.35,14.0,78.0,69.01,53.2
2017,2,7,10,0,0.0,77.0,5.2,14.0,77.0,68.12,52.33
2017,2,7,10,15,0.0,67.0,5.05,14.0,67.0,59.24,44.71
2017,2,7,10,30,0.0,57.0,4.9,14.0,57.0,50.38,37.13
2017,2,7,10,45,0.0,101.5,4.8,14.0,101.5,90.74,71.01
2017,2,7,11,0,0.0,146.0,4.7,14.0,146.0,134.23,107.08
2017,2,7,11,15,15.0,189.5,4.65,14.0,198.5,192.39,155.46
2017,2,7,11,30,30.0,233.0,4.6,14.0,251.0,269.98,218.85
2017,2,7,11,45,17.0,209.0,4.55,14.0,219.5,214.57,173.13
2017,2,7,12,0,4.0,185.0,4.5,14.0,188.0,176.92,141.81
2017,2,7,12,15,27.5,223.0,4.45,13.5,240.0,255.76,207.37
2017,2,7,12,30,51.0,261.0,4.4,13.0,292.0,323.37,262.89
2017,2,7,12,45,52.5,259.5,4.4,13.0,291.0,322.96,262.51
2017,2,7,13,0,54.0,258.0,4.4,13.0,290.0,322.51,262.32
2017,2,7,13,15,45.5,246.0,4.15,13.0,273.0,299.96,243.86
2017,2,7,13,30,37.0,234.0,3.9,13.0,256.0,277.72,225.72
2017,2,7,13,45,34.0,224.0,3.65,13.0,243.0,263.18,214.05
2017,2,7,14,0,31.0,214.0,3.4,13.0,230.0,248.85,202.52
2017,2,7,14,15,15.5,139.5,3.25,13.0,147.5,141.53,114.19
2017,2,7,14,30,0.0,65.0,3.1,13.0,65.0,57.47,43.34
2017,2,7,14,45,0.0,57.0,3.0,13.0,57.0,50.35,37.44
2017,2,7,15,0,0.0,49.0,2.9,13.0,49.0,43.25,31.47
2017,2,7,15,15,0.0,63.0,2.65,12.5,63.0,55.66,42.26
2017,2,7,15,30,0.0,77.0,2.4,12.0,77.0,68.64,53.54
2017,2,7,15,45,0.0,67.0,2.2,12.0,67.0,59.37,45.66
2017,2,7,16,0,0.0,57.0,2.0,12.0,57.0,50.35,37.92
2017,2,7,16,15,0.0,46.5,1.8,11.5,46.5,41.03,29.89
2017,2,7,16,30,0.0,36.0,1.6,11.0,36.0,31.73,21.76
2017,2,7,16,45,0.0,26.5,1.45,11.0,26.5,23.33,14.27
2017,2,7,17,0,0.0,17.0,1.3,11.0,17.0,14.95,6.7
2017,2,7,17,15,0.0,8.5,1.25,11.0,8.5,7.46,0.0
2017,2,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,3.5,13.0,1.5,1.36,0.0
2017,2,8,7,30,0.0,3.0,3.5,13.0,3.0,2.63,0.0
2017,2,8,7,45,0.0,7.0,3.55,13.0,7.0,6.14,0.0
2017,2,8,8,0,0.0,11.0,3.6,13.0,11.0,9.65,2.52
2017,2,8,8,15,0.0,15.5,3.55,13.0,15.5,13.62,6.03
2017,2,8,8,30,0.0,20.0,3.5,13.0,20.0,17.58,9.53
2017,2,8,8,45,0.0,24.5,3.5,13.5,24.5,21.56,12.96
2017,2,8,9,0,0.0,29.0,3.5,14.0,29.0,25.53,16.34
2017,2,8,9,15,0.0,33.0,3.5,14.0,33.0,29.08,19.35
2017,2,8,9,30,0.0,37.0,3.5,14.0,37.0,32.62,22.33
2017,2,8,9,45,0.0,66.0,3.5,14.0,66.0,58.34,44.16
2017,2,8,10,0,0.0,95.0,3.5,14.0,95.0,85.01,66.56
2017,2,8,10,15,0.0,63.0,3.45,14.0,63.0,55.69,41.69
2017,2,8,10,30,0.0,31.0,3.4,14.0,31.0,27.35,17.63
2017,2,8,10,45,0.0,50.0,3.4,14.5,50.0,44.18,31.78
2017,2,8,11,0,0.0,69.0,3.4,15.0,69.0,61.05,45.8
2017,2,8,11,15,0.0,73.5,3.35,15.0,73.5,65.06,49.08
2017,2,8,11,30,0.0,78.0,3.3,15.0,78.0,69.07,52.37
2017,2,8,11,45,0.5,125.5,3.3,15.0,126.0,113.94,89.54
2017,2,8,12,0,1.0,173.0,3.3,15.0,174.0,161.57,128.52
2017,2,8,12,15,0.5,150.5,3.25,15.0,151.0,138.4,109.45
2017,2,8,12,30,0.0,128.0,3.2,15.0,128.0,115.82,90.91
2017,2,8,12,45,0.0,117.0,3.15,15.0,117.0,105.21,82.21
2017,2,8,13,0,0.0,106.0,3.1,15.0,106.0,94.74,73.6
2017,2,8,13,15,0.0,76.5,2.95,15.0,76.5,67.74,51.23
2017,2,8,13,30,0.0,47.0,2.8,15.0,47.0,41.54,29.38
2017,2,8,13,45,0.0,57.5,2.7,15.0,57.5,50.84,37.25
2017,2,8,14,0,0.0,68.0,2.6,15.0,68.0,60.16,45.12
2017,2,8,14,15,0.0,54.0,2.45,15.0,54.0,47.72,34.74
2017,2,8,14,30,0.0,40.0,2.3,15.0,40.0,35.3,24.33
2017,2,8,14,45,0.0,56.5,2.2,15.0,56.5,49.91,36.77
2017,2,8,15,0,0.0,73.0,2.1,15.0,73.0,64.56,49.22
2017,2,8,15,15,0.0,78.0,1.9,14.5,78.0,69.18,53.33
2017,2,8,15,30,0.0,83.0,1.7,14.0,83.0,74.46,58.02
2017,2,8,15,45,0.0,73.0,1.5,14.0,73.0,65.18,50.23
2017,2,8,16,0,0.0,63.0,1.3,14.0,63.0,55.96,42.4
2017,2,8,16,15,0.0,52.0,1.25,14.0,52.0,45.92,33.76
2017,2,8,16,30,0.0,41.0,1.2,14.0,41.0,36.17,25.27
2017,2,8,16,45,0.0,30.0,1.2,14.0,30.0,26.43,16.7
2017,2,8,17,0,0.0,19.0,1.2,14.0,19.0,16.71,8.08
2017,2,8,17,15,0.0,11.0,1.2,13.5,11.0,9.66,0.14
2017,2,8,17,30,0.0,3.0,1.2,13.0,3.0,2.73,0.0
2017,2,8,17,45,0.0,1.5,1.2,13.0,1.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,3.45,13.0,0.5,0.45,0.0
2017,2,9,7,30,0.0,1.0,3.6,13.0,1.0,0.87,0.0
2017,2,9,7,45,0.0,2.5,3.8,13.0,2.5,2.19,0.0
2017,2,9,8,0,0.0,4.0,4.0,13.0,4.0,3.51,0.0
2017,2,9,8,15,0.0,6.0,4.0,13.0,6.0,5.26,0.0
2017,2,9,8,30,0.0,8.0,4.0,13.0,8.0,7.02,0.41
2017,2,9,8,45,0.0,10.0,4.0,13.0,10.0,8.78,1.94
2017,2,9,9,0,0.0,12.0,4.0,13.0,12.0,10.55,3.47
2017,2,9,9,15,0.0,13.5,3.95,13.0,13.5,11.87,4.6
2017,2,9,9,30,0.0,15.0,3.9,13.0,15.0,13.2,5.73
2017,2,9,9,45,0.0,35.5,3.9,13.0,35.5,31.3,21.24
2017,2,9,10,0,0.0,56.0,3.9,13.0,56.0,49.47,36.68
2017,2,9,10,15,0.0,46.5,3.8,13.0,46.5,41.06,29.43
2017,2,9,10,30,0.0,37.0,3.7,13.0,37.0,32.66,22.23
2017,2,9,10,45,0.0,44.5,3.6,13.5,44.5,39.31,27.77
2017,2,9,11,0,0.0,52.0,3.5,14.0,52.0,45.97,33.28
2017,2,9,11,15,0.0,46.0,3.4,14.0,46.0,40.66,28.76
2017,2,9,11,30,0.0,40.0,3.3,14.0,40.0,35.35,24.25
2017,2,9,11,45,0.0,40.5,3.2,14.0,40.5,35.79,24.61
2017,2,9,12,0,0.0,41.0,3.1,14.0,41.0,36.24,24.97
2017,2,9,12,15,0.0,36.0,3.05,14.0,36.0,31.81,21.24
2017,2,9,12,30,0.0,31.0,3.0,14.0,31.0,27.39,17.51
2017,2,9,12,45,0.0,44.5,3.0,14.0,44.5,39.34,27.59
2017,2,9,13,0,0.0,58.0,3.0,14.0,58.0,51.31,37.66
2017,2,9,13,15,0.0,62.0,3.0,14.0,62.0,54.86,40.66
2017,2,9,13,30,0.0,66.0,3.0,14.0,66.0,58.4,43.68
2017,2,9,13,45,0.0,63.0,3.05,14.0,63.0,55.73,41.48
2017,2,9,14,0,0.0,60.0,3.1,14.0,60.0,53.05,39.3
2017,2,9,14,15,0.0,70.5,3.0,13.5,70.5,62.37,47.32
2017,2,9,14,30,0.0,81.0,2.9,13.0,81.0,71.69,55.4
2017,2,9,14,45,0.0,52.5,2.85,13.0,52.5,46.37,34.02
2017,2,9,15,0,0.0,24.0,2.8,13.0,24.0,21.14,12.53
2017,2,9,15,15,0.0,19.0,2.75,13.0,19.0,16.73,8.77
2017,2,9,15,30,0.0,14.0,2.7,13.0,14.0,12.31,4.99
2017,2,9,15,45,0.0,12.0,2.65,13.0,12.0,10.55,3.48
2017,2,9,16,0,0.0,10.0,2.6,13.0,10.0,8.78,1.95
2017,2,9,16,15,0.0,8.5,2.5,13.0,8.5,7.46,0.8
2017,2,9,16,30,0.0,7.0,2.4,13.0,7.0,6.14,0.0
2017,2,9,16,45,0.0,5.0,2.35,13.0,5.0,4.38,0.0
2017,2,9,17,0,0.0,3.0,2.3,13.0,3.0,2.63,0.0
2017,2,9,17,15,0.0,1.5,2.15,12.5,1.5,1.31,0.0
2017,2,9,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.5,1.05,10.0,10.5,9.55,0.0
2017,2,10,7,30,0.0,21.0,1.2,10.0,21.0,18.76,6.6
2017,2,10,7,45,7.0,40.0,1.4,10.5,41.0,40.33,27.82
2017,2,10,8,0,14.0,59.0,1.6,11.0,61.0,62.1,47.14
2017,2,10,8,15,24.0,78.0,1.75,11.0,83.5,91.06,72.54
2017,2,10,8,30,34.0,97.0,1.9,11.0,106.0,117.06,95.28
2017,2,10,8,45,41.5,116.5,2.05,11.5,129.0,143.4,117.82
2017,2,10,9,0,49.0,136.0,2.2,12.0,152.0,170.58,140.67
2017,2,10,9,15,55.0,152.5,2.3,12.0,173.0,193.93,160.21
2017,2,10,9,30,61.0,169.0,2.4,12.0,194.0,217.92,180.05
2017,2,10,9,45,58.0,183.5,2.55,12.0,209.0,233.39,192.42
2017,2,10,10,0,55.0,198.0,2.7,12.0,224.0,248.66,204.53
2017,2,10,10,15,190.0,209.0,2.75,12.0,307.5,387.01,319.96
2017,2,10,10,30,325.0,220.0,2.8,12.0,391.0,536.22,439.32
2017,2,10,10,45,396.5,215.0,2.85,12.5,433.0,602.53,489.95
2017,2,10,11,0,468.0,210.0,2.9,13.0,475.0,688.65,554.47
2017,2,10,11,15,679.5,150.0,2.95,13.0,548.0,834.02,663.67
2017,2,10,11,30,891.0,90.0,3.0,13.0,621.0,958.74,751.19
2017,2,10,11,45,899.0,89.0,3.05,13.5,632.0,976.44,760.88
2017,2,10,12,0,907.0,88.0,3.1,14.0,643.0,990.57,769.19
2017,2,10,12,15,908.0,88.0,3.15,14.0,645.5,995.47,772.69
2017,2,10,12,30,909.0,88.0,3.2,14.0,648.0,996.56,773.81
2017,2,10,12,45,901.5,90.0,3.25,14.0,641.0,988.09,768.48
2017,2,10,13,0,894.0,92.0,3.3,14.0,634.0,975.92,760.8
2017,2,10,13,15,889.0,91.0,3.35,14.0,620.0,958.89,749.85
2017,2,10,13,30,884.0,90.0,3.4,14.0,606.0,938.36,736.54
2017,2,10,13,45,876.5,88.5,3.45,14.0,585.0,920.48,725.19
2017,2,10,14,0,869.0,87.0,3.5,14.0,564.0,890.15,704.91
2017,2,10,14,15,856.5,85.0,3.4,13.5,535.5,851.95,679.28
2017,2,10,14,30,844.0,83.0,3.3,13.0,507.0,811.25,651.65
2017,2,10,14,45,828.5,80.0,3.2,13.0,472.5,764.76,618.24
2017,2,10,15,0,813.0,77.0,3.1,13.0,438.0,716.53,583.19
2017,2,10,15,15,753.5,76.0,2.9,12.5,386.5,638.22,525.13
2017,2,10,15,30,694.0,75.0,2.7,12.0,335.0,565.52,468.41
2017,2,10,15,45,649.5,74.5,2.5,12.0,294.5,503.29,417.45
2017,2,10,16,0,605.0,74.0,2.3,12.0,254.0,443.38,366.97
2017,2,10,16,15,555.0,66.5,2.1,11.5,210.5,375.7,309.61
2017,2,10,16,30,505.0,59.0,1.9,11.0,167.0,312.21,254.01
2017,2,10,16,45,443.0,48.0,1.75,10.5,125.5,245.01,194.19
2017,2,10,17,0,381.0,37.0,1.6,10.0,84.0,184.54,138.65
2017,2,10,17,15,190.5,26.0,1.6,9.5,49.5,92.78,53.93
2017,2,10,17,30,0.0,15.0,1.6,9.0,15.0,13.64,0.0
2017,2,10,17,45,0.0,7.5,1.6,9.0,7.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,11,7,15,182.5,11.5,2.55,5.5,25.5,48.98,0.0
2017,2,11,7,30,365.0,23.0,2.6,6.0,51.0,134.82,79.18
2017,2,11,7,45,473.5,31.5,2.7,6.5,94.5,205.36,156.13
2017,2,11,8,0,582.0,40.0,2.8,7.0,138.0,286.6,230.37
2017,2,11,8,15,644.5,45.5,2.85,7.5,185.5,355.81,293.97
2017,2,11,8,30,707.0,51.0,2.9,8.0,233.0,430.71,360.4
2017,2,11,8,45,748.0,54.5,3.0,8.5,279.5,496.51,417.38
2017,2,11,9,0,789.0,58.0,3.1,9.0,326.0,564.68,474.2
2017,2,11,9,15,816.0,61.0,3.1,9.0,368.5,624.97,523.43
2017,2,11,9,30,843.0,64.0,3.1,9.0,411.0,685.42,570.05
2017,2,11,9,45,860.0,66.5,3.15,9.5,449.0,731.33,602.79
2017,2,11,10,0,877.0,69.0,3.2,10.0,487.0,781.5,638.23
2017,2,11,10,15,890.5,71.0,3.2,10.5,519.0,826.47,668.85
2017,2,11,10,30,904.0,73.0,3.2,11.0,551.0,869.18,697.36
2017,2,11,10,45,913.5,74.0,3.2,11.5,576.5,904.6,720.23
2017,2,11,11,0,923.0,75.0,3.2,12.0,602.0,937.02,740.79
2017,2,11,11,15,929.5,75.5,3.25,12.0,620.0,962.85,758.35
2017,2,11,11,30,936.0,76.0,3.3,12.0,638.0,985.18,773.55
2017,2,11,11,45,940.5,76.0,3.4,12.5,648.5,1001.33,783.5
2017,2,11,12,0,945.0,76.0,3.5,13.0,659.0,1013.68,790.96
2017,2,11,12,15,946.0,76.5,3.55,13.0,661.5,1019.37,795.02
2017,2,11,12,30,947.0,77.0,3.6,13.0,664.0,1021.09,796.55
2017,2,11,12,45,944.5,77.0,3.65,13.0,658.0,1014.82,792.7
2017,2,11,13,0,942.0,77.0,3.7,13.0,652.0,1004.63,786.34
2017,2,11,13,15,938.0,76.5,3.7,13.0,638.5,988.54,775.63
2017,2,11,13,30,934.0,76.0,3.7,13.0,625.0,968.72,762.44
2017,2,11,13,45,929.0,74.0,3.7,13.0,604.0,942.51,744.8
2017,2,11,14,0,924.0,72.0,3.7,13.0,583.0,912.86,724.75
2017,2,11,14,15,913.5,70.5,3.6,13.0,554.5,875.86,698.74
2017,2,11,14,30,903.0,69.0,3.5,13.0,526.0,836.1,670.65
2017,2,11,14,45,889.5,66.5,3.4,13.0,491.5,790.22,637.84
2017,2,11,15,0,876.0,64.0,3.3,13.0,457.0,742.3,603.2
2017,2,11,15,15,854.5,61.5,3.0,12.5,416.5,686.99,562.62
2017,2,11,15,30,833.0,59.0,2.7,12.0,376.0,630.95,520.32
2017,2,11,15,45,803.0,56.0,2.4,12.0,331.0,573.21,472.68
2017,2,11,16,0,773.0,53.0,2.1,12.0,286.0,511.14,420.43
2017,2,11,16,15,725.0,48.5,1.95,11.5,238.5,439.32,360.06
2017,2,11,16,30,677.0,44.0,1.8,11.0,191.0,371.08,300.41
2017,2,11,16,45,597.5,38.0,1.7,10.5,144.0,292.75,231.12
2017,2,11,17,0,518.0,32.0,1.6,10.0,97.0,222.58,166.93
2017,2,11,17,15,371.5,22.5,1.65,9.5,58.5,138.49,84.46
2017,2,11,17,30,225.0,13.0,1.7,9.0,20.0,60.07,0.0
2017,2,11,17,45,112.5,6.5,1.75,9.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,12,7,15,189.5,12.5,2.7,5.5,27.5,51.45,0.0
2017,2,12,7,30,379.0,25.0,2.9,6.0,55.0,144.41,89.63
2017,2,12,7,45,488.0,33.5,3.1,6.5,100.0,212.39,162.29
2017,2,12,8,0,597.0,42.0,3.3,7.0,145.0,294.94,237.73
2017,2,12,8,15,659.0,47.5,3.25,7.5,193.5,365.01,302.1
2017,2,12,8,30,721.0,53.0,3.2,8.0,242.0,440.65,369.06
2017,2,12,8,45,763.0,57.0,3.2,8.5,289.5,508.5,427.47
2017,2,12,9,0,805.0,61.0,3.2,9.0,337.0,578.8,485.6
2017,2,12,9,15,831.5,64.0,3.1,9.5,380.5,639.69,533.82
2017,2,12,9,30,858.0,67.0,3.0,10.0,424.0,700.62,578.99
2017,2,12,9,45,875.5,69.5,2.95,10.5,462.5,747.65,611.66
2017,2,12,10,0,893.0,72.0,2.9,11.0,501.0,798.9,646.82
2017,2,12,10,15,906.0,73.5,2.8,11.5,533.5,843.47,675.94
