Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,10,30,919.0,75.0,2.7,12.0,566.0,885.7,702.77
2017,2,12,10,45,927.0,76.5,2.65,12.5,591.5,920.89,724.54
2017,2,12,11,0,935.0,78.0,2.6,13.0,617.0,952.96,743.89
2017,2,12,11,15,940.5,79.0,2.6,13.0,634.5,978.76,760.63
2017,2,12,11,30,946.0,80.0,2.6,13.0,652.0,1000.98,775.0
2017,2,12,11,45,948.0,81.0,2.6,13.5,662.0,1016.14,783.17
2017,2,12,12,0,950.0,82.0,2.6,14.0,672.0,1027.39,788.86
2017,2,12,12,15,950.5,82.0,2.55,14.0,674.0,1032.0,791.13
2017,2,12,12,30,951.0,82.0,2.5,14.0,676.0,1032.61,790.93
2017,2,12,12,45,945.5,83.0,2.5,14.0,669.5,1024.64,785.69
2017,2,12,13,0,940.0,84.0,2.5,14.0,663.0,1012.78,778.06
2017,2,12,13,15,725.0,146.0,2.45,14.0,586.5,887.13,691.22
2017,2,12,13,30,510.0,208.0,2.4,14.0,510.0,737.64,583.52
2017,2,12,13,45,712.0,144.0,2.35,14.0,550.0,844.34,664.2
2017,2,12,14,0,914.0,80.0,2.3,14.0,590.0,915.19,713.67
2017,2,12,14,15,902.5,78.5,2.15,14.0,561.0,877.56,686.19
2017,2,12,14,30,891.0,77.0,2.0,14.0,532.0,837.26,657.88
2017,2,12,14,45,873.0,75.5,1.95,14.0,496.5,796.28,629.86
2017,2,12,15,0,855.0,74.0,1.9,14.0,461.0,746.19,594.9
2017,2,12,15,15,831.5,71.0,1.65,13.5,420.0,689.0,553.68
2017,2,12,15,30,808.0,68.0,1.4,13.0,379.0,631.25,510.33
2017,2,12,15,45,774.0,64.5,1.15,13.0,333.5,566.28,458.31
2017,2,12,16,0,740.0,61.0,0.9,13.0,288.0,502.51,405.85
2017,2,12,16,15,690.0,56.0,0.9,12.0,240.5,430.53,348.32
2017,2,12,16,30,640.0,51.0,0.9,11.0,193.0,362.32,291.13
2017,2,12,16,45,560.0,44.0,0.95,10.5,146.0,287.27,226.04
2017,2,12,17,0,480.0,37.0,1.0,10.0,99.0,218.06,163.96
2017,2,12,17,15,333.0,26.0,1.05,9.5,60.0,135.02,85.69
2017,2,12,17,30,186.0,15.0,1.1,9.0,21.0,53.58,0.0
2017,2,12,17,45,93.0,7.5,1.15,9.0,10.5,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,7,15,52.5,14.5,1.1,7.0,19.0,24.32,0.0
2017,2,13,7,30,105.0,29.0,1.3,7.0,38.0,67.49,42.56
2017,2,13,7,45,150.0,47.5,1.55,7.5,69.5,109.98,84.22
2017,2,13,8,0,195.0,66.0,1.8,8.0,101.0,157.18,126.76
2017,2,13,8,15,222.0,84.5,1.55,8.5,135.0,201.3,166.29
2017,2,13,8,30,249.0,103.0,1.3,9.0,169.0,248.21,207.05
2017,2,13,8,45,276.5,117.0,1.1,9.5,203.0,292.59,244.46
2017,2,13,9,0,304.0,131.0,0.9,10.0,237.0,339.42,282.43
2017,2,13,9,15,300.0,150.0,1.0,10.0,265.0,373.54,310.05
2017,2,13,9,30,296.0,169.0,1.1,10.0,293.0,406.58,336.23
2017,2,13,9,45,266.0,190.0,1.25,10.5,309.5,421.42,346.65
2017,2,13,10,0,236.0,211.0,1.4,11.0,326.0,418.91,343.49
2017,2,13,10,15,335.0,207.0,1.55,11.0,381.5,518.37,422.98
2017,2,13,10,30,434.0,203.0,1.7,11.0,437.0,625.37,505.4
2017,2,13,10,45,489.5,196.0,1.9,11.5,471.0,680.41,546.49
2017,2,13,11,0,545.0,189.0,2.1,12.0,505.0,736.09,587.99
2017,2,13,11,15,462.5,222.0,2.0,12.0,495.5,709.15,564.17
2017,2,13,11,30,380.0,255.0,1.9,12.0,486.0,660.26,525.29
2017,2,13,11,45,369.5,262.0,1.85,12.5,490.0,663.51,526.16
2017,2,13,12,0,359.0,269.0,1.8,13.0,494.0,664.95,525.28
2017,2,13,12,15,387.0,263.0,1.7,13.0,506.0,686.67,541.07
2017,2,13,12,30,415.0,257.0,1.6,13.0,518.0,706.81,555.39
2017,2,13,12,45,355.0,268.5,1.5,13.0,490.5,660.6,519.41
2017,2,13,13,0,295.0,280.0,1.4,13.0,463.0,613.58,483.25
2017,2,13,13,15,576.0,193.0,1.35,13.0,541.0,792.64,619.92
2017,2,13,13,30,857.0,106.0,1.3,13.0,619.0,945.51,723.37
2017,2,13,13,45,850.5,104.0,1.3,13.0,597.5,919.03,704.19
2017,2,13,14,0,844.0,102.0,1.3,13.0,576.0,889.4,685.29
2017,2,13,14,15,675.0,138.0,1.3,13.0,505.5,766.42,600.85
2017,2,13,14,30,506.0,174.0,1.3,13.0,435.0,637.65,507.82
2017,2,13,14,45,407.5,180.0,1.3,13.0,381.0,547.05,440.29
2017,2,13,15,0,309.0,186.0,1.3,13.0,327.0,449.44,365.22
2017,2,13,15,15,289.5,170.5,1.2,12.5,293.5,404.35,331.1
2017,2,13,15,30,270.0,155.0,1.1,12.0,260.0,360.24,296.6
2017,2,13,15,45,253.0,140.0,1.05,12.0,229.0,319.5,263.69
2017,2,13,16,0,236.0,125.0,1.0,12.0,198.0,279.98,230.98
2017,2,13,16,15,217.0,106.5,0.95,11.5,165.5,236.66,194.75
2017,2,13,16,30,198.0,88.0,0.9,11.0,133.0,195.12,158.99
2017,2,13,16,45,171.0,68.5,0.9,10.5,100.5,151.11,120.38
2017,2,13,17,0,144.0,49.0,0.9,10.0,68.0,110.01,83.58
2017,2,13,17,15,72.0,32.0,0.9,10.0,41.5,62.78,40.52
2017,2,13,17,30,0.0,15.0,0.9,10.0,15.0,13.64,0.0
2017,2,13,17,45,0.0,7.5,0.95,10.0,7.5,6.82,0.0
2017,2,13,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,7,15,177.0,13.5,1.35,7.5,29.0,49.89,0.0
2017,2,14,7,30,354.0,27.0,1.6,8.0,58.0,141.19,93.01
2017,2,14,7,45,459.5,35.5,1.85,8.5,102.0,208.37,159.02
2017,2,14,8,0,565.0,44.0,2.1,9.0,146.0,288.0,230.53
2017,2,14,8,15,627.0,50.0,2.1,9.0,194.0,354.4,291.03
2017,2,14,8,30,689.0,56.0,2.1,9.0,242.0,429.09,356.57
2017,2,14,8,45,730.5,60.0,2.15,9.5,288.5,495.23,412.59
2017,2,14,9,0,772.0,64.0,2.2,10.0,335.0,563.82,468.47
2017,2,14,9,15,799.5,67.0,2.25,10.5,378.5,623.98,515.81
2017,2,14,9,30,827.0,70.0,2.3,11.0,422.0,684.37,560.69
2017,2,14,9,45,850.0,71.0,2.35,11.5,461.0,738.77,599.01
2017,2,14,10,0,873.0,72.0,2.4,12.0,500.0,785.39,630.86
2017,2,14,10,15,887.0,74.0,2.35,12.0,532.5,830.81,661.81
2017,2,14,10,30,901.0,76.0,2.3,12.0,565.0,874.01,690.68
2017,2,14,10,45,725.0,133.0,2.3,12.5,538.0,825.29,653.02
2017,2,14,11,0,549.0,190.0,2.3,13.0,511.0,741.44,589.67
2017,2,14,11,15,740.5,135.0,2.25,13.0,581.5,877.04,687.85
2017,2,14,11,30,932.0,80.0,2.2,13.0,652.0,990.47,764.05
2017,2,14,11,45,934.5,81.0,2.15,13.5,662.5,1005.94,770.72
2017,2,14,12,0,937.0,82.0,2.1,14.0,673.0,1017.58,775.98
2017,2,14,12,15,938.0,82.0,2.0,14.0,675.5,1022.61,777.72
2017,2,14,12,30,939.0,82.0,1.9,14.0,678.0,1023.68,777.0
2017,2,14,12,45,936.5,82.0,1.8,14.5,672.0,1017.39,770.11
2017,2,14,13,0,934.0,82.0,1.7,15.0,666.0,1007.19,760.86
2017,2,14,13,15,930.0,81.5,1.6,15.0,652.0,991.11,749.32
2017,2,14,13,30,926.0,81.0,1.5,15.0,638.0,971.31,735.5
2017,2,14,13,45,919.0,79.5,1.45,15.5,616.5,943.95,716.18
2017,2,14,14,0,912.0,78.0,1.4,16.0,595.0,913.26,694.8
2017,2,14,14,15,901.0,76.5,1.35,15.5,566.5,876.0,671.54
2017,2,14,14,30,890.0,75.0,1.3,15.0,538.0,836.03,646.25
2017,2,14,14,45,875.5,73.0,1.3,15.0,503.0,790.23,616.04
2017,2,14,15,0,861.0,71.0,1.3,15.0,468.0,748.78,588.52
2017,2,14,15,15,839.0,68.0,1.15,15.0,427.0,692.27,548.02
2017,2,14,15,30,817.0,65.0,1.0,15.0,386.0,635.08,505.8
2017,2,14,15,45,785.0,62.0,0.9,15.0,341.0,571.38,456.73
2017,2,14,16,0,753.0,59.0,0.8,15.0,296.0,508.67,406.89
2017,2,14,16,15,705.5,54.0,0.8,14.5,248.0,437.17,349.88
2017,2,14,16,30,658.0,49.0,0.8,14.0,200.0,369.21,293.2
2017,2,14,16,45,580.5,42.5,0.8,13.5,153.0,291.72,227.04
2017,2,14,17,0,503.0,36.0,0.8,13.0,106.0,224.89,167.72
2017,2,14,17,15,366.5,26.0,0.8,12.5,66.0,144.57,94.91
2017,2,14,17,30,230.0,16.0,0.8,12.0,26.0,73.06,0.0
2017,2,14,17,45,115.0,8.0,0.85,12.0,13.0,25.32,0.0
2017,2,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,10.0,1.0,9.5,10.0,8.79,0.0
2017,2,15,7,30,0.0,20.0,1.1,10.0,20.0,17.61,8.21
2017,2,15,7,45,0.0,35.0,1.2,10.5,35.0,31.17,20.76
2017,2,15,8,0,0.0,50.0,1.3,11.0,50.0,45.28,33.26
2017,2,15,8,15,0.0,66.0,1.25,11.0,66.0,60.4,46.58
2017,2,15,8,30,0.0,82.0,1.2,11.0,82.0,75.55,59.74
2017,2,15,8,45,0.0,97.5,1.2,11.5,97.5,90.23,72.14
2017,2,15,9,0,0.0,113.0,1.2,12.0,113.0,104.98,84.38
2017,2,15,9,15,0.0,95.0,1.35,12.5,95.0,85.76,67.8
2017,2,15,9,30,0.0,77.0,1.5,13.0,77.0,68.12,52.62
2017,2,15,9,45,25.0,141.5,1.65,13.5,154.0,158.6,128.84
2017,2,15,10,0,50.0,206.0,1.8,14.0,231.0,251.75,204.64
2017,2,15,10,15,76.0,227.0,1.8,14.0,267.5,298.28,241.9
2017,2,15,10,30,102.0,248.0,1.8,14.0,304.0,346.63,280.23
2017,2,15,10,45,71.5,247.0,1.85,14.5,287.0,319.98,257.26
2017,2,15,11,0,41.0,246.0,1.9,15.0,270.0,291.78,233.36
2017,2,15,11,15,20.5,164.5,1.85,15.0,176.5,181.38,144.69
2017,2,15,11,30,0.0,83.0,1.8,15.0,83.0,73.55,55.81
2017,2,15,11,45,2.5,139.0,1.8,15.5,141.0,128.59,101.12
2017,2,15,12,0,5.0,195.0,1.8,16.0,199.0,186.76,147.82
2017,2,15,12,15,3.5,186.0,1.75,16.0,188.5,176.1,138.99
2017,2,15,12,30,2.0,177.0,1.7,16.0,178.0,165.56,130.46
2017,2,15,12,45,5.5,193.0,1.7,16.0,196.5,185.19,146.44
2017,2,15,13,0,9.0,209.0,1.7,16.0,215.0,205.1,162.5
2017,2,15,13,15,32.5,237.0,1.65,16.0,257.0,273.59,217.68
2017,2,15,13,30,56.0,265.0,1.6,16.0,299.0,328.24,260.93
2017,2,15,13,45,44.0,247.5,1.6,16.0,274.0,296.23,235.61
2017,2,15,14,0,32.0,230.0,1.6,16.0,249.0,264.86,211.02
2017,2,15,14,15,123.5,232.5,1.55,16.0,298.5,362.04,290.55
2017,2,15,14,30,215.0,235.0,1.5,16.0,348.0,437.48,350.75
2017,2,15,14,45,320.5,201.5,1.5,16.0,357.5,488.7,392.32
2017,2,15,15,0,426.0,168.0,1.5,16.0,367.0,530.37,425.95
2017,2,15,15,15,345.0,164.0,1.35,15.5,316.0,435.77,352.64
2017,2,15,15,30,264.0,160.0,1.2,15.0,265.0,361.73,294.34
2017,2,15,15,45,256.0,142.5,1.05,15.0,234.5,323.8,264.13
2017,2,15,16,0,248.0,125.0,0.9,15.0,204.0,286.16,233.24
2017,2,15,16,15,234.0,106.0,0.95,14.5,171.5,244.08,198.75
2017,2,15,16,30,220.0,87.0,1.0,14.0,139.0,203.18,164.05
2017,2,15,16,45,196.5,68.5,1.05,13.5,106.5,160.41,126.78
2017,2,15,17,0,173.0,50.0,1.1,13.0,74.0,120.16,90.84
2017,2,15,17,15,86.5,34.5,1.1,12.5,46.5,69.03,46.15
2017,2,15,17,30,0.0,19.0,1.1,12.0,19.0,17.58,0.0
2017,2,15,17,45,0.0,9.5,1.1,12.0,9.5,8.64,0.0
2017,2,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,6.5,3.5,12.0,6.5,5.7,0.0
2017,2,16,7,30,0.0,13.0,3.5,12.0,13.0,11.42,3.39
2017,2,16,7,45,0.0,22.5,3.55,12.5,22.5,19.8,11.03
2017,2,16,8,0,0.0,32.0,3.6,13.0,32.0,28.19,18.45
2017,2,16,8,15,0.0,42.0,3.6,13.0,42.0,37.04,26.23
2017,2,16,8,30,0.0,52.0,3.6,13.0,52.0,45.9,33.94
2017,2,16,8,45,0.0,62.0,3.65,13.5,62.0,54.78,41.47
2017,2,16,9,0,0.0,72.0,3.7,14.0,72.0,63.79,49.0
2017,2,16,9,15,10.5,118.0,3.65,14.0,122.5,115.72,93.05
2017,2,16,9,30,21.0,164.0,3.6,14.0,173.0,170.63,138.84
2017,2,16,9,45,442.5,121.0,3.55,14.0,341.0,488.48,406.06
2017,2,16,10,0,864.0,78.0,3.5,14.0,509.0,794.72,641.02
2017,2,16,10,15,623.0,150.5,3.45,14.0,471.5,714.71,577.41
2017,2,16,10,30,382.0,223.0,3.4,14.0,434.0,588.79,476.52
2017,2,16,10,45,261.5,251.0,3.35,14.5,398.5,525.83,424.22
2017,2,16,11,0,141.0,279.0,3.3,15.0,363.0,438.59,352.27
2017,2,16,11,15,536.0,180.5,3.25,15.0,512.5,731.68,585.72
2017,2,16,11,30,931.0,82.0,3.2,15.0,662.0,994.66,771.69
2017,2,16,11,45,934.5,82.0,3.2,15.0,672.0,1009.87,779.19
2017,2,16,12,0,938.0,82.0,3.2,15.0,682.0,1021.24,786.51
2017,2,16,12,15,938.5,82.0,3.2,15.0,684.5,1025.77,789.33
2017,2,16,12,30,939.0,82.0,3.2,15.0,687.0,1026.33,789.66
2017,2,16,12,45,520.5,190.0,3.2,15.0,525.0,749.71,593.05
2017,2,16,13,0,102.0,298.0,3.2,15.0,363.0,411.94,328.37
2017,2,16,13,15,88.0,287.0,3.2,14.5,342.5,384.64,308.91
2017,2,16,13,30,74.0,276.0,3.2,14.0,322.0,357.62,288.16
2017,2,16,13,45,477.0,183.0,3.2,14.0,459.5,669.04,540.74
2017,2,16,14,0,880.0,90.0,3.2,14.0,597.0,910.08,718.03
2017,2,16,14,15,868.5,88.0,3.1,14.0,568.0,872.06,689.16
2017,2,16,14,30,857.0,86.0,3.0,14.0,539.0,831.42,660.73
2017,2,16,14,45,839.0,84.0,2.95,14.0,503.5,783.25,626.91
2017,2,16,15,0,821.0,82.0,2.9,14.0,468.0,733.47,591.51
2017,2,16,15,15,797.5,79.0,2.7,13.5,427.0,677.29,551.06
2017,2,16,15,30,774.0,76.0,2.5,13.0,386.0,620.63,508.29
2017,2,16,15,45,740.5,72.0,2.3,13.0,341.5,556.54,456.88
2017,2,16,16,0,707.0,68.0,2.1,13.0,297.0,496.23,407.02
2017,2,16,16,15,657.5,63.0,1.9,12.5,249.5,425.84,348.37
2017,2,16,16,30,608.0,58.0,1.7,12.0,202.0,359.36,291.01
2017,2,16,16,45,530.5,50.5,1.5,11.5,155.0,283.33,224.58
2017,2,16,17,0,453.0,43.0,1.3,11.0,108.0,215.48,163.83
2017,2,16,17,15,318.5,31.5,1.25,10.5,68.0,136.69,93.85
2017,2,16,17,30,184.0,20.0,1.2,10.0,28.0,67.88,0.0
2017,2,16,17,45,92.0,10.0,1.15,10.0,14.0,23.5,0.0
2017,2,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,4.85,9.0,6.0,5.26,0.0
2017,2,17,7,30,0.0,12.0,5.3,9.0,12.0,10.54,2.88
2017,2,17,7,45,0.0,20.5,5.75,9.5,20.5,18.03,9.72
2017,2,17,8,0,0.0,29.0,6.2,10.0,29.0,25.53,16.41
2017,2,17,8,15,0.0,38.0,6.6,10.0,38.0,33.49,23.48
2017,2,17,8,30,0.0,47.0,7.0,10.0,47.0,41.46,30.48
2017,2,17,8,45,0.0,55.5,7.45,10.5,55.5,49.0,36.95
2017,2,17,9,0,0.0,64.0,7.9,11.0,64.0,56.55,43.33
2017,2,17,9,15,0.0,45.5,8.05,11.0,45.5,40.14,29.08
2017,2,17,9,30,0.0,27.0,8.2,11.0,27.0,23.79,14.91
2017,2,17,9,45,0.0,41.5,8.4,11.5,41.5,36.62,25.85
2017,2,17,10,0,0.0,56.0,8.6,12.0,56.0,49.48,36.7
2017,2,17,10,15,0.0,40.0,8.65,12.0,40.0,35.32,24.54
2017,2,17,10,30,0.0,24.0,8.7,12.0,24.0,21.18,12.43
2017,2,17,10,45,0.0,79.0,8.8,12.0,79.0,69.96,53.81
2017,2,17,11,0,0.0,134.0,8.9,12.0,134.0,121.48,97.07
2017,2,17,11,15,2.5,160.5,8.95,12.0,162.0,149.68,120.62
2017,2,17,11,30,5.0,187.0,9.0,12.0,190.0,178.49,144.57
2017,2,17,11,45,2.5,137.5,9.1,12.0,139.0,127.02,101.5
2017,2,17,12,0,0.0,88.0,9.2,12.0,88.0,78.02,60.29
2017,2,17,12,15,3.0,141.5,9.15,12.0,144.0,131.36,105.11
2017,2,17,12,30,6.0,195.0,9.1,12.0,200.0,187.36,151.78
2017,2,17,12,45,7.5,201.0,9.1,12.0,207.0,194.96,158.15
2017,2,17,13,0,9.0,207.0,9.1,12.0,214.0,202.63,164.63
2017,2,17,13,15,4.5,173.0,8.9,12.0,176.5,163.91,132.39
2017,2,17,13,30,0.0,139.0,8.7,12.0,139.0,126.21,100.85
2017,2,17,13,45,0.0,122.0,8.55,12.0,122.0,109.89,87.31
2017,2,17,14,0,0.0,105.0,8.4,12.0,105.0,93.78,73.88
2017,2,17,14,15,0.0,73.0,8.15,12.0,73.0,64.61,49.35
2017,2,17,14,30,0.0,41.0,7.9,12.0,41.0,36.21,25.29
2017,2,17,14,45,0.0,33.0,7.7,12.0,33.0,29.12,19.3
2017,2,17,15,0,0.0,25.0,7.5,12.0,25.0,22.04,13.28
2017,2,17,15,15,0.0,39.5,7.0,12.0,39.5,34.84,24.34
2017,2,17,15,30,0.0,54.0,6.5,12.0,54.0,47.68,35.45
2017,2,17,15,45,0.0,47.5,6.0,12.0,47.5,41.91,30.56
2017,2,17,16,0,0.0,41.0,5.5,12.0,41.0,36.15,25.65
2017,2,17,16,15,0.0,34.5,5.1,11.5,34.5,30.39,20.73
2017,2,17,16,30,0.0,28.0,4.7,11.0,28.0,24.64,15.74
2017,2,17,16,45,0.0,21.0,4.35,11.0,21.0,18.47,10.27
2017,2,17,17,0,0.0,14.0,4.0,11.0,14.0,12.3,4.8
2017,2,17,17,15,0.0,9.0,3.7,10.5,9.0,7.9,0.75
2017,2,17,17,30,0.0,4.0,3.4,10.0,4.0,3.5,0.0
2017,2,17,17,45,0.0,2.0,3.15,10.0,2.0,1.82,0.0
2017,2,17,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,18,7,15,124.0,19.0,1.95,9.0,32.0,53.29,6.42
2017,2,18,7,30,248.0,38.0,2.2,9.0,64.0,122.72,87.04
2017,2,18,7,45,346.5,50.0,2.45,9.5,107.0,184.69,143.13
2017,2,18,8,0,445.0,62.0,2.7,10.0,150.0,260.81,210.44
2017,2,18,8,15,510.5,70.0,2.8,10.0,197.0,327.61,270.3
2017,2,18,8,30,576.0,78.0,2.9,10.0,244.0,400.73,334.15
2017,2,18,8,45,627.0,82.5,3.05,10.5,290.5,467.69,390.88
2017,2,18,9,0,678.0,87.0,3.2,11.0,337.0,538.28,448.83
2017,2,18,9,15,339.0,108.5,3.25,11.0,233.5,364.53,306.4
2017,2,18,9,30,0.0,130.0,3.3,11.0,130.0,119.71,96.49
2017,2,18,9,45,56.5,179.5,3.35,11.0,208.0,224.11,185.61
2017,2,18,10,0,113.0,229.0,3.4,11.0,286.0,327.48,271.14
2017,2,18,10,15,65.5,218.5,3.45,11.0,252.5,278.16,228.97
2017,2,18,10,30,18.0,208.0,3.5,11.0,219.0,212.58,173.41
2017,2,18,10,45,15.5,209.5,3.55,11.0,219.0,211.69,172.46
2017,2,18,11,0,13.0,211.0,3.6,11.0,219.0,210.77,171.38
2017,2,18,11,15,6.5,181.5,3.65,11.0,185.5,174.32,140.99
2017,2,18,11,30,0.0,152.0,3.7,11.0,152.0,138.72,111.18
2017,2,18,11,45,0.5,161.0,3.8,11.5,161.5,147.96,118.61
2017,2,18,12,0,1.0,170.0,3.9,12.0,171.0,157.28,126.04
2017,2,18,12,15,0.5,155.0,3.95,12.0,155.5,141.99,113.36
2017,2,18,12,30,0.0,140.0,4.0,12.0,140.0,126.91,100.9
2017,2,18,12,45,41.0,219.0,4.05,12.0,245.5,260.79,212.47
2017,2,18,13,0,82.0,298.0,4.1,12.0,351.0,391.47,318.03
2017,2,18,13,15,81.0,292.5,4.2,11.5,344.0,383.41,312.11
2017,2,18,13,30,80.0,287.0,4.3,11.0,337.0,375.22,306.56
2017,2,18,13,45,464.0,195.5,4.4,11.0,468.5,672.09,552.09
2017,2,18,14,0,848.0,104.0,4.5,11.0,600.0,900.1,726.44
2017,2,18,14,15,461.5,170.5,4.6,10.5,439.0,614.29,507.91
2017,2,18,14,30,75.0,237.0,4.7,10.0,278.0,307.67,254.35
2017,2,18,14,45,214.0,213.5,4.85,10.0,318.5,403.23,337.97
2017,2,18,15,0,353.0,190.0,5.0,10.0,359.0,486.61,409.06
2017,2,18,15,15,267.0,182.5,4.9,9.5,304.0,401.36,338.44
2017,2,18,15,30,181.0,175.0,4.8,9.0,249.0,311.64,263.42
2017,2,18,15,45,171.5,157.5,4.7,9.0,221.5,277.8,235.03
2017,2,18,16,0,162.0,140.0,4.6,9.0,194.0,244.69,206.64
2017,2,18,16,15,151.0,119.5,4.45,8.5,163.5,208.04,175.01
2017,2,18,16,30,140.0,99.0,4.3,8.0,133.0,172.44,143.58
2017,2,18,16,45,303.0,72.5,4.2,8.0,125.0,213.99,175.0
2017,2,18,17,0,466.0,46.0,4.1,8.0,117.0,222.96,173.8
2017,2,18,17,15,333.0,34.5,4.0,8.0,75.5,143.46,102.05
2017,2,18,17,30,200.0,23.0,3.9,8.0,34.0,75.08,16.2
2017,2,18,17,45,100.0,11.5,3.8,8.0,17.0,26.07,0.0
2017,2,18,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,7,15,64.5,19.5,2.45,7.0,26.5,37.62,8.56
2017,2,19,7,30,129.0,39.0,2.6,7.0,53.0,84.82,60.91
2017,2,19,7,45,170.5,57.5,2.8,7.5,86.0,127.15,99.76
2017,2,19,8,0,212.0,76.0,3.0,8.0,119.0,174.34,142.34
2017,2,19,8,15,236.5,94.5,3.1,8.0,154.0,218.46,182.34
2017,2,19,8,30,261.0,113.0,3.2,8.0,189.0,265.09,223.73
2017,2,19,8,45,281.0,128.5,3.3,8.5,223.0,307.96,260.65
2017,2,19,9,0,301.0,144.0,3.4,9.0,257.0,352.46,298.0
2017,2,19,9,15,191.5,168.5,3.55,9.0,243.5,310.72,261.96
2017,2,19,9,30,82.0,193.0,3.7,9.0,230.0,256.92,214.79
2017,2,19,9,45,65.5,203.5,3.9,9.5,235.0,258.28,214.93
2017,2,19,10,0,49.0,214.0,4.1,10.0,240.0,258.34,213.77
2017,2,19,10,15,139.0,236.0,4.1,10.0,314.0,374.01,310.58
2017,2,19,10,30,229.0,258.0,4.1,10.0,388.0,481.81,398.42
2017,2,19,10,45,152.5,266.5,4.15,10.5,355.0,429.56,353.1
2017,2,19,11,0,76.0,275.0,4.2,11.0,322.0,355.95,291.01
2017,2,19,11,15,52.0,263.5,4.15,11.0,296.0,320.73,261.77
2017,2,19,11,30,28.0,252.0,4.1,11.0,270.0,284.87,231.74
2017,2,19,11,45,14.0,172.5,4.05,11.0,181.5,172.33,139.41
2017,2,19,12,0,0.0,93.0,4.0,11.0,93.0,82.49,64.13
2017,2,19,12,15,4.5,153.5,4.0,11.0,156.5,144.38,116.05
2017,2,19,12,30,9.0,214.0,4.0,11.0,220.0,209.33,169.62
2017,2,19,12,45,8.0,209.0,4.0,11.0,214.5,203.26,164.52
2017,2,19,13,0,7.0,204.0,4.0,11.0,209.0,197.24,159.63
2017,2,19,13,15,3.5,179.5,4.1,11.0,182.0,169.2,136.55
2017,2,19,13,30,0.0,155.0,4.2,11.0,155.0,141.69,113.78
2017,2,19,13,45,38.0,210.0,4.3,11.0,232.5,246.22,201.86
2017,2,19,14,0,76.0,265.0,4.4,11.0,310.0,343.14,281.87
2017,2,19,14,15,38.0,166.5,4.2,10.5,189.0,197.15,161.98
2017,2,19,14,30,0.0,68.0,4.0,10.0,68.0,60.16,45.94
2017,2,19,14,45,0.0,99.5,3.85,10.0,99.5,88.85,70.6
2017,2,19,15,0,0.0,131.0,3.7,10.0,131.0,119.85,97.07
2017,2,19,15,15,0.0,81.5,3.8,10.0,81.5,72.17,56.64
2017,2,19,15,30,0.0,32.0,3.9,10.0,32.0,28.2,18.87
2017,2,19,15,45,0.0,28.5,4.05,10.0,28.5,25.1,16.23
2017,2,19,16,0,0.0,25.0,4.2,10.0,25.0,22.0,13.57
2017,2,19,16,15,0.0,21.0,4.15,10.0,21.0,18.47,10.49
2017,2,19,16,30,0.0,17.0,4.1,10.0,17.0,14.94,7.38
2017,2,19,16,45,0.0,13.0,4.05,10.0,13.0,11.42,4.25
2017,2,19,17,0,0.0,9.0,4.0,10.0,9.0,7.9,1.1
2017,2,19,17,15,0.0,5.5,4.0,9.5,5.5,4.82,0.0
2017,2,19,17,30,0.0,2.0,4.0,9.0,2.0,1.75,0.0
2017,2,19,17,45,0.0,1.0,4.05,9.0,1.0,0.91,0.0
2017,2,19,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,5.35,12.0,1.0,0.87,0.0
2017,2,20,7,30,0.0,2.0,5.3,12.0,2.0,1.75,0.0
2017,2,20,7,45,0.0,3.0,5.3,12.0,3.0,2.63,0.0
2017,2,20,8,0,0.0,4.0,5.3,12.0,4.0,3.51,0.0
2017,2,20,8,15,0.0,5.5,5.15,12.0,5.5,4.83,0.0
2017,2,20,8,30,0.0,7.0,5.0,12.0,7.0,6.15,0.0
2017,2,20,8,45,0.0,8.5,4.9,12.5,8.5,7.47,0.81
2017,2,20,9,0,0.0,10.0,4.8,13.0,10.0,8.79,1.93
2017,2,20,9,15,0.0,9.0,4.85,13.0,9.0,7.92,1.16
2017,2,20,9,30,0.0,8.0,4.9,13.0,8.0,7.04,0.39
2017,2,20,9,45,0.0,60.5,4.95,13.5,60.5,53.47,39.94
2017,2,20,10,0,0.0,113.0,5.0,14.0,113.0,101.74,80.32
2017,2,20,10,15,0.0,68.5,4.95,14.0,68.5,60.6,45.62
2017,2,20,10,30,0.0,24.0,4.9,14.0,24.0,21.18,12.3
2017,2,20,10,45,0.0,24.0,4.9,14.0,24.0,21.19,12.28
2017,2,20,11,0,0.0,24.0,4.9,14.0,24.0,21.2,12.26
2017,2,20,11,15,0.0,19.0,4.85,14.0,19.0,16.78,8.52
2017,2,20,11,30,0.0,14.0,4.8,14.0,14.0,12.36,4.78
2017,2,20,11,45,0.0,16.5,4.75,14.0,16.5,14.58,6.64
2017,2,20,12,0,0.0,19.0,4.7,14.0,19.0,16.79,8.5
2017,2,20,12,15,0.0,35.0,4.65,14.0,35.0,30.95,20.41
2017,2,20,12,30,0.0,51.0,4.6,14.0,51.0,45.14,32.3
2017,2,20,12,45,2.0,119.0,4.6,14.0,120.0,108.74,85.34
2017,2,20,13,0,4.0,187.0,4.6,14.0,189.0,176.98,141.47
2017,2,20,13,15,2.0,133.0,4.55,14.0,134.0,122.09,96.34
2017,2,20,13,30,0.0,79.0,4.5,14.0,79.0,70.0,53.15
2017,2,20,13,45,0.0,45.5,4.5,14.0,45.5,40.23,28.29
2017,2,20,14,0,0.0,12.0,4.5,14.0,12.0,10.59,3.31
2017,2,20,14,15,0.0,48.5,4.5,13.5,48.5,42.87,30.71
2017,2,20,14,30,0.0,85.0,4.5,13.0,85.0,75.28,58.22
2017,2,20,14,45,0.0,53.5,4.5,13.0,53.5,47.27,34.63
2017,2,20,15,0,0.0,22.0,4.5,13.0,22.0,19.39,10.95
2017,2,20,15,15,0.0,18.5,4.4,13.0,18.5,16.29,8.34
2017,2,20,15,30,0.0,15.0,4.3,13.0,15.0,13.2,5.71
2017,2,20,15,45,0.0,13.0,4.25,13.0,13.0,11.43,4.21
2017,2,20,16,0,0.0,11.0,4.2,13.0,11.0,9.67,2.7
2017,2,20,16,15,0.0,9.5,4.15,12.5,9.5,8.34,1.58
2017,2,20,16,30,0.0,8.0,4.1,12.0,8.0,7.02,0.43
2017,2,20,16,45,0.0,6.0,4.1,12.0,6.0,5.26,0.0
2017,2,20,17,0,0.0,4.0,4.1,12.0,4.0,3.51,0.0
2017,2,20,17,15,0.0,2.5,4.2,11.5,2.5,2.19,0.0
2017,2,20,17,30,0.0,1.0,4.3,11.0,1.0,0.87,0.0
2017,2,20,17,45,0.0,0.5,4.4,11.0,0.5,0.45,0.0
2017,2,20,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,7,15,64.5,21.5,3.15,10.0,29.5,40.32,16.74
2017,2,21,7,30,129.0,43.0,3.2,10.0,59.0,89.02,64.52
2017,2,21,7,45,181.0,61.5,3.25,10.5,94.0,134.95,105.42
2017,2,21,8,0,233.0,80.0,3.3,11.0,129.0,187.07,151.58
2017,2,21,8,15,260.5,98.0,3.3,11.0,166.0,233.24,192.89
2017,2,21,8,30,288.0,116.0,3.3,11.0,203.0,282.26,235.75
2017,2,21,8,45,317.0,129.0,3.35,11.0,239.0,328.91,275.87
2017,2,21,9,0,346.0,142.0,3.4,11.0,275.0,378.07,317.2
2017,2,21,9,15,319.0,165.0,3.35,11.0,298.0,403.34,337.24
2017,2,21,9,30,292.0,188.0,3.3,11.0,321.0,425.28,353.98
2017,2,21,9,45,146.0,105.0,3.25,11.5,171.5,231.24,193.39
2017,2,21,10,0,0.0,22.0,3.2,12.0,22.0,19.4,10.95
2017,2,21,10,15,74.5,145.0,3.15,12.0,188.0,215.81,178.43
2017,2,21,10,30,149.0,268.0,3.1,12.0,354.0,423.51,346.03
2017,2,21,10,45,116.5,275.5,3.1,12.0,344.5,407.04,330.6
2017,2,21,11,0,84.0,283.0,3.1,12.0,335.0,371.67,301.34
2017,2,21,11,15,42.0,148.5,3.1,12.0,174.5,183.93,149.48
2017,2,21,11,30,0.0,14.0,3.1,12.0,14.0,12.36,4.84
2017,2,21,11,45,1.5,98.5,3.1,12.5,99.5,89.01,69.39
2017,2,21,12,0,3.0,183.0,3.1,13.0,185.0,171.82,137.41
2017,2,21,12,15,1.5,110.0,3.1,13.0,111.0,99.76,77.96
2017,2,21,12,30,0.0,37.0,3.1,13.0,37.0,32.73,21.98
2017,2,21,12,45,96.0,176.0,3.15,13.0,239.0,282.54,231.52
2017,2,21,13,0,192.0,315.0,3.2,13.0,441.0,535.04,430.17
2017,2,21,13,15,96.0,174.5,3.2,13.0,237.5,278.69,227.12
2017,2,21,13,30,0.0,34.0,3.2,13.0,34.0,30.05,19.72
2017,2,21,13,45,217.5,133.5,3.2,13.0,263.5,354.78,294.84
2017,2,21,14,0,435.0,233.0,3.2,13.0,493.0,675.61,545.06
2017,2,21,14,15,217.5,196.0,3.05,12.5,326.0,414.81,339.43
2017,2,21,14,30,0.0,159.0,2.9,12.0,159.0,146.55,117.44
2017,2,21,14,45,0.0,141.5,2.75,12.0,141.5,129.54,103.99
2017,2,21,15,0,0.0,124.0,2.6,12.0,124.0,112.7,90.15
2017,2,21,15,15,171.0,142.5,2.5,11.5,215.0,285.57,238.77
2017,2,21,15,30,342.0,161.0,2.4,11.0,306.0,413.53,344.78
2017,2,21,15,45,321.0,147.0,2.3,11.0,271.0,367.66,306.4
2017,2,21,16,0,300.0,133.0,2.2,11.0,236.0,323.22,269.36
2017,2,21,16,15,282.0,114.5,2.05,10.5,200.0,276.78,230.26
2017,2,21,16,30,264.0,96.0,1.9,10.0,164.0,231.9,191.37
2017,2,21,16,45,231.5,78.0,1.8,10.0,128.5,183.52,148.4
2017,2,21,17,0,199.0,60.0,1.7,10.0,93.0,138.77,108.02
2017,2,21,17,15,139.5,42.0,1.65,9.5,61.5,90.31,65.19
2017,2,21,17,30,80.0,24.0,1.6,9.0,30.0,46.62,20.07
2017,2,21,17,45,40.0,12.0,1.6,9.0,15.0,17.12,0.0
2017,2,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,22,6,45,90.0,5.5,1.75,5.5,7.5,0.0,0.0
2017,2,22,7,0,180.0,11.0,1.9,6.0,15.0,38.45,0.0
2017,2,22,7,15,345.5,21.5,2.1,6.0,54.5,107.03,55.3
2017,2,22,7,30,511.0,32.0,2.3,6.0,94.0,189.68,138.35
2017,2,22,7,45,592.5,39.5,2.55,6.5,143.0,258.9,203.11
2017,2,22,8,0,674.0,47.0,2.8,7.0,192.0,337.14,274.65
2017,2,22,8,15,725.0,51.5,2.9,7.5,242.5,406.5,337.56
2017,2,22,8,30,776.0,56.0,3.0,8.0,293.0,480.13,401.82
2017,2,22,8,45,496.5,108.0,3.15,8.5,269.0,418.72,352.75
2017,2,22,9,0,217.0,160.0,3.3,9.0,245.0,318.38,267.87
2017,2,22,9,15,378.5,150.0,3.35,9.0,317.5,438.73,369.64
2017,2,22,9,30,540.0,140.0,3.4,9.0,390.0,562.67,471.08
2017,2,22,9,45,518.0,160.5,3.45,9.5,416.5,593.57,493.08
2017,2,22,10,0,496.0,181.0,3.5,10.0,443.0,620.85,512.22
2017,2,22,10,15,509.5,188.5,3.5,10.0,471.0,660.0,541.85
2017,2,22,10,30,523.0,196.0,3.5,10.0,499.0,698.16,570.26
2017,2,22,10,45,544.0,197.5,3.55,10.0,525.0,735.08,597.94
2017,2,22,11,0,565.0,199.0,3.6,10.0,551.0,770.84,624.53
2017,2,22,11,15,476.5,237.0,3.65,10.0,539.5,742.66,600.18
2017,2,22,11,30,388.0,275.0,3.7,10.0,528.0,692.14,559.68
2017,2,22,11,45,399.0,276.5,3.75,10.0,540.5,709.8,573.46
2017,2,22,12,0,410.0,278.0,3.8,10.0,553.0,725.92,585.67
2017,2,22,12,15,405.5,280.5,3.85,10.0,552.5,726.2,585.7
2017,2,22,12,30,401.0,283.0,3.9,10.0,552.0,724.63,584.53
2017,2,22,12,45,387.0,284.0,4.0,10.0,541.5,710.17,573.76
2017,2,22,13,0,373.0,285.0,4.1,10.0,531.0,694.14,561.92
2017,2,22,13,15,437.5,257.5,4.15,10.0,541.0,736.3,596.21
2017,2,22,13,30,502.0,230.0,4.2,10.0,551.0,758.46,615.38
2017,2,22,13,45,702.5,161.0,4.3,10.0,593.5,861.92,696.86
2017,2,22,14,0,903.0,92.0,4.4,10.0,636.0,929.73,747.9
2017,2,22,14,15,892.5,90.5,4.35,9.5,607.0,900.71,728.21
2017,2,22,14,30,882.0,89.0,4.3,9.0,578.0,860.3,700.66
2017,2,22,14,45,874.5,84.0,4.25,9.0,543.5,815.58,668.39
2017,2,22,15,0,867.0,79.0,4.2,9.0,509.0,768.36,633.93
2017,2,22,15,15,433.5,47.5,4.05,8.5,262.5,379.95,324.99
2017,2,22,15,30,0.0,16.0,3.9,8.0,16.0,14.09,6.64
2017,2,22,15,45,390.5,40.0,3.8,8.0,175.5,301.55,260.64
2017,2,22,16,0,781.0,64.0,3.7,8.0,335.0,533.15,450.14
2017,2,22,16,15,738.0,60.0,3.5,7.5,286.0,462.81,388.53
2017,2,22,16,30,695.0,56.0,3.3,7.0,237.0,395.42,328.89
2017,2,22,16,45,630.0,49.5,3.1,7.0,187.0,319.97,260.4
2017,2,22,17,0,565.0,43.0,2.9,7.0,137.0,253.27,198.05
2017,2,22,17,15,444.5,33.5,2.9,6.5,92.0,173.08,125.86
2017,2,22,17,30,324.0,24.0,2.9,6.0,47.0,105.11,53.42
2017,2,22,17,45,162.0,12.0,2.9,6.0,23.5,36.0,0.0
2017,2,22,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
