Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,18,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,23,6,45,79.0,6.5,1.1,3.5,8.5,0.0,0.0
2017,2,23,7,0,158.0,13.0,1.1,4.0,17.0,36.92,0.0
2017,2,23,7,15,317.5,24.5,1.3,4.5,56.0,106.6,60.42
2017,2,23,7,30,477.0,36.0,1.5,5.0,95.0,186.8,137.84
2017,2,23,7,45,563.5,43.0,1.75,5.5,144.5,255.13,201.1
2017,2,23,8,0,650.0,50.0,2.0,6.0,194.0,331.34,270.45
2017,2,23,8,15,702.0,55.5,2.05,6.0,244.5,401.08,333.67
2017,2,23,8,30,754.0,61.0,2.1,6.0,295.0,475.26,398.51
2017,2,23,8,45,789.0,64.5,2.15,6.5,343.5,541.42,454.0
2017,2,23,9,0,824.0,68.0,2.2,7.0,392.0,609.21,508.7
2017,2,23,9,15,848.0,71.0,2.15,7.0,436.5,670.21,556.58
2017,2,23,9,30,872.0,74.0,2.1,7.0,481.0,730.95,600.96
2017,2,23,9,45,886.0,77.0,2.05,7.5,520.0,777.13,631.93
2017,2,23,10,0,900.0,80.0,2.0,8.0,559.0,827.19,665.15
2017,2,23,10,15,912.0,81.5,1.95,8.0,592.0,871.69,694.83
2017,2,23,10,30,924.0,83.0,1.9,8.0,625.0,913.69,722.33
2017,2,23,10,45,933.5,84.0,1.85,8.0,651.0,950.07,745.55
2017,2,23,11,0,943.0,85.0,1.8,8.0,677.0,983.31,766.42
2017,2,23,11,15,948.5,86.0,1.8,8.0,695.0,1009.41,783.02
2017,2,23,11,30,954.0,87.0,1.8,8.0,713.0,1031.83,797.22
2017,2,23,11,45,958.5,86.5,1.85,8.5,723.5,1047.66,806.41
2017,2,23,12,0,963.0,86.0,1.9,9.0,734.0,1059.52,813.12
2017,2,23,12,15,963.0,86.0,1.9,9.0,736.0,1063.5,815.46
2017,2,23,12,30,963.0,86.0,1.9,9.0,738.0,1063.37,815.32
2017,2,23,12,45,958.5,87.0,1.95,9.0,731.0,1055.89,811.24
2017,2,23,13,0,954.0,88.0,2.0,9.0,724.0,1044.39,804.66
2017,2,23,13,15,949.5,87.5,2.0,9.0,709.5,1027.15,793.65
2017,2,23,13,30,945.0,87.0,2.0,9.0,695.0,1006.1,780.2
2017,2,23,13,45,939.0,85.5,2.05,9.0,672.5,978.75,763.17
2017,2,23,14,0,933.0,84.0,2.1,9.0,650.0,947.92,743.69
2017,2,23,14,15,922.0,82.5,2.1,9.0,620.0,909.43,718.15
2017,2,23,14,30,911.0,81.0,2.1,9.0,590.0,868.13,690.46
2017,2,23,14,45,896.5,78.5,2.1,9.0,553.5,820.27,657.74
2017,2,23,15,0,882.0,76.0,2.1,9.0,517.0,770.39,623.12
2017,2,23,15,15,861.5,73.5,1.95,8.5,475.0,720.11,587.55
2017,2,23,15,30,841.0,71.0,1.8,8.0,433.0,662.69,545.37
2017,2,23,15,45,811.5,68.0,1.65,8.0,386.0,598.51,494.24
2017,2,23,16,0,782.0,65.0,1.5,8.0,339.0,535.03,442.22
2017,2,23,16,15,739.0,60.5,1.35,7.5,289.5,463.98,383.25
2017,2,23,16,30,696.0,56.0,1.2,7.0,240.0,395.94,324.61
2017,2,23,16,45,631.0,49.5,1.05,6.5,190.0,320.39,258.06
2017,2,23,17,0,566.0,43.0,0.9,6.0,140.0,253.44,197.02
2017,2,23,17,15,450.5,34.0,0.95,5.5,94.5,175.06,127.37
2017,2,23,17,30,335.0,25.0,1.0,5.0,49.0,108.93,59.35
2017,2,23,17,45,167.5,12.5,1.05,5.0,24.5,37.25,0.0
2017,2,23,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,24,6,45,70.0,7.0,0.8,3.5,9.0,0.0,0.0
2017,2,24,7,0,140.0,14.0,0.8,4.0,18.0,35.08,0.0
2017,2,24,7,15,289.5,26.5,0.85,4.5,57.0,103.4,62.16
2017,2,24,7,30,439.0,39.0,0.9,5.0,96.0,179.42,133.13
2017,2,24,7,45,517.0,48.0,1.0,5.5,143.5,244.94,193.14
2017,2,24,8,0,595.0,57.0,1.1,6.0,191.0,319.3,259.8
2017,2,24,8,15,649.0,63.0,1.15,6.5,241.0,387.48,319.96
2017,2,24,8,30,703.0,69.0,1.2,7.0,291.0,460.53,381.91
2017,2,24,8,45,734.5,75.0,1.25,7.5,338.0,525.02,434.8
2017,2,24,9,0,766.0,81.0,1.3,8.0,385.0,588.51,485.0
2017,2,24,9,15,791.5,84.5,1.3,8.0,429.5,648.59,531.35
2017,2,24,9,30,817.0,88.0,1.3,8.0,474.0,708.65,575.33
2017,2,24,9,45,833.0,91.5,1.35,8.5,512.5,761.07,611.18
2017,2,24,10,0,849.0,95.0,1.4,9.0,551.0,811.98,645.33
2017,2,24,10,15,862.5,97.0,1.45,9.0,583.5,857.22,676.13
2017,2,24,10,30,876.0,99.0,1.5,9.0,616.0,900.17,705.1
2017,2,24,10,45,881.5,102.0,1.55,9.0,641.0,934.5,727.93
2017,2,24,11,0,887.0,105.0,1.6,9.0,666.0,965.62,748.61
2017,2,24,11,15,712.0,165.5,1.65,9.0,624.0,894.24,698.7
2017,2,24,11,30,537.0,226.0,1.7,9.0,582.0,798.45,629.96
2017,2,24,11,45,431.0,266.0,1.8,9.5,554.0,746.54,590.04
2017,2,24,12,0,325.0,306.0,1.9,10.0,526.0,674.76,534.73
2017,2,24,12,15,611.5,209.0,1.95,10.0,625.0,873.93,687.2
2017,2,24,12,30,898.0,112.0,2.0,10.0,724.0,1041.63,801.38
2017,2,24,12,45,899.5,110.0,2.15,10.0,718.5,1036.62,798.1
2017,2,24,13,0,901.0,108.0,2.3,10.0,713.0,1027.65,794.32
2017,2,24,13,15,896.0,107.0,2.4,9.5,698.0,1009.69,785.25
2017,2,24,13,30,891.0,106.0,2.5,9.0,683.0,988.05,773.67
2017,2,24,13,45,885.5,104.0,2.6,9.0,661.5,961.22,756.99
2017,2,24,14,0,880.0,102.0,2.7,9.0,640.0,931.01,737.83
2017,2,24,14,15,868.5,100.0,2.7,9.0,610.0,892.37,711.61
2017,2,24,14,30,857.0,98.0,2.7,9.0,580.0,851.09,683.34
2017,2,24,14,45,726.5,119.0,2.75,9.0,510.0,742.33,604.83
2017,2,24,15,0,596.0,140.0,2.8,9.0,440.0,635.27,524.07
2017,2,24,15,15,515.0,145.0,2.65,8.5,389.5,549.04,457.02
2017,2,24,15,30,434.0,150.0,2.5,8.0,339.0,474.68,397.48
2017,2,24,15,45,409.5,139.5,2.4,8.0,302.5,424.82,356.85
2017,2,24,16,0,385.0,129.0,2.3,8.0,266.0,376.39,316.33
2017,2,24,16,15,364.5,112.0,2.1,7.5,227.0,324.78,272.66
2017,2,24,16,30,344.0,95.0,1.9,7.0,188.0,274.78,229.06
2017,2,24,16,45,308.0,78.5,1.7,6.5,149.0,220.96,181.15
2017,2,24,17,0,272.0,62.0,1.5,6.0,110.0,171.1,135.76
2017,2,24,17,15,209.0,45.0,1.5,5.5,74.5,117.42,87.56
2017,2,24,17,30,146.0,28.0,1.5,5.0,39.0,70.39,40.85
2017,2,24,17,45,73.0,14.0,1.55,5.0,19.5,23.98,0.0
2017,2,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,6,45,85.5,7.5,0.65,4.5,10.5,0.0,0.0
2017,2,25,7,0,171.0,15.0,0.6,5.0,21.0,41.09,0.0
2017,2,25,7,15,314.5,26.5,0.55,5.0,60.5,109.9,68.45
2017,2,25,7,30,458.0,38.0,0.5,5.0,100.0,184.26,136.75
2017,2,25,7,45,539.0,46.0,0.45,5.5,148.0,250.95,196.98
2017,2,25,8,0,620.0,54.0,0.4,6.0,196.0,326.81,263.58
2017,2,25,8,15,671.0,59.5,0.45,6.0,246.0,394.45,322.88
2017,2,25,8,30,722.0,65.0,0.5,6.0,296.0,464.8,382.39
2017,2,25,8,45,758.0,68.5,0.55,6.5,344.0,530.05,435.08
2017,2,25,9,0,794.0,72.0,0.6,7.0,392.0,597.08,487.11
2017,2,25,9,15,818.0,75.0,0.7,7.0,436.0,656.78,533.33
2017,2,25,9,30,842.0,78.0,0.8,7.0,480.0,716.29,576.78
2017,2,25,9,45,862.0,79.0,0.9,7.5,519.0,769.78,613.6
2017,2,25,10,0,882.0,80.0,1.0,8.0,558.0,815.09,644.09
2017,2,25,10,15,894.5,82.0,1.05,8.0,591.0,860.0,674.45
2017,2,25,10,30,907.0,84.0,1.1,8.0,624.0,902.49,702.86
2017,2,25,10,45,715.5,152.0,1.2,8.5,589.0,848.26,663.83
2017,2,25,11,0,524.0,220.0,1.3,9.0,554.0,757.92,597.69
2017,2,25,11,15,273.5,237.5,1.35,9.0,412.0,533.29,428.44
2017,2,25,11,30,23.0,255.0,1.4,9.0,270.0,264.1,212.73
2017,2,25,11,45,143.5,288.5,1.45,9.5,386.0,455.15,367.72
2017,2,25,12,0,264.0,322.0,1.5,10.0,502.0,632.93,501.9
2017,2,25,12,15,326.0,308.0,1.45,10.0,531.5,679.35,535.52
2017,2,25,12,30,388.0,294.0,1.4,10.0,561.0,724.48,568.97
2017,2,25,12,45,330.5,305.0,1.4,10.0,531.0,678.61,533.87
2017,2,25,13,0,273.0,316.0,1.4,10.0,501.0,631.96,498.8
2017,2,25,13,15,603.5,200.5,1.2,10.0,597.5,839.74,655.65
2017,2,25,13,30,934.0,85.0,1.0,10.0,694.0,995.0,755.7
2017,2,25,13,45,926.5,84.0,0.85,10.0,671.5,966.97,732.44
2017,2,25,14,0,919.0,83.0,0.7,10.0,649.0,935.56,709.84
2017,2,25,14,15,563.0,171.5,0.8,10.0,513.5,704.75,553.25
2017,2,25,14,30,207.0,260.0,0.9,10.0,378.0,456.04,365.43
2017,2,25,14,45,130.0,236.5,1.0,10.0,309.5,359.9,292.45
2017,2,25,15,0,53.0,213.0,1.1,10.0,241.0,256.62,209.56
2017,2,25,15,15,38.5,190.0,1.1,9.5,209.5,219.14,179.99
2017,2,25,15,30,24.0,167.0,1.1,9.0,178.0,173.56,142.78
2017,2,25,15,45,21.0,150.5,1.15,9.0,159.0,154.7,127.41
2017,2,25,16,0,18.0,134.0,1.2,9.0,140.0,136.22,112.02
2017,2,25,16,15,13.0,115.5,1.1,8.5,120.0,114.98,94.16
2017,2,25,16,30,8.0,97.0,1.0,8.0,100.0,94.36,76.55
2017,2,25,16,45,4.0,78.0,0.95,8.0,79.5,74.24,58.97
2017,2,25,17,0,0.0,59.0,0.9,8.0,59.0,54.63,41.63
2017,2,25,17,15,0.0,40.5,0.9,7.5,40.5,37.1,25.93
2017,2,25,17,30,0.0,22.0,0.9,7.0,22.0,19.4,8.96
2017,2,25,17,45,0.0,11.0,0.95,7.0,11.0,10.01,0.0
2017,2,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,26,6,45,101.5,8.0,0.6,3.5,12.0,7.28,0.0
2017,2,26,7,0,203.0,16.0,0.6,4.0,24.0,53.61,0.0
2017,2,26,7,15,344.5,27.5,0.7,4.5,65.5,117.81,75.6
2017,2,26,7,30,486.0,39.0,0.8,5.0,107.0,193.76,144.53
2017,2,26,7,45,561.0,47.0,0.95,5.5,156.0,260.23,205.5
2017,2,26,8,0,636.0,55.0,1.1,6.0,205.0,335.12,272.74
2017,2,26,8,15,686.0,60.5,1.2,6.5,255.0,401.54,331.58
2017,2,26,8,30,736.0,66.0,1.3,7.0,305.0,474.15,393.32
2017,2,26,8,45,770.0,70.0,1.4,7.5,353.5,539.64,447.23
2017,2,26,9,0,804.0,74.0,1.5,8.0,402.0,606.69,500.47
2017,2,26,9,15,827.0,77.0,1.6,8.5,446.0,666.28,546.25
2017,2,26,9,30,850.0,80.0,1.7,9.0,490.0,725.55,588.9
2017,2,26,9,45,868.0,82.0,1.85,9.5,529.0,779.1,626.49
2017,2,26,10,0,886.0,84.0,2.0,10.0,568.0,824.24,657.48
2017,2,26,10,15,897.5,86.0,2.05,10.0,600.5,868.47,687.84
2017,2,26,10,30,909.0,88.0,2.1,10.0,633.0,910.2,716.17
2017,2,26,10,45,914.5,90.0,2.2,10.5,658.0,943.73,737.82
2017,2,26,11,0,920.0,92.0,2.3,11.0,683.0,973.96,757.17
2017,2,26,11,15,924.5,93.0,2.35,11.0,700.5,998.6,773.53
2017,2,26,11,30,929.0,94.0,2.4,11.0,718.0,1019.6,787.53
2017,2,26,11,45,930.5,95.0,2.5,11.0,727.5,1033.9,797.68
2017,2,26,12,0,932.0,96.0,2.6,11.0,737.0,1044.28,805.39
2017,2,26,12,15,932.0,96.0,2.7,11.0,738.5,1048.02,808.76
2017,2,26,12,30,932.0,96.0,2.8,11.0,740.0,1047.76,809.61
2017,2,26,12,45,923.0,98.5,2.95,11.0,731.5,1037.55,804.31
2017,2,26,13,0,914.0,101.0,3.1,11.0,723.0,1023.49,796.47
2017,2,26,13,15,909.0,100.5,3.2,11.0,708.0,1006.11,785.92
2017,2,26,13,30,904.0,100.0,3.3,11.0,693.0,985.06,772.86
2017,2,26,13,45,892.5,100.0,3.45,11.0,670.0,955.04,753.8
2017,2,26,14,0,881.0,100.0,3.6,11.0,647.0,930.75,738.74
2017,2,26,14,15,869.5,98.0,3.7,10.5,617.0,891.95,713.97
2017,2,26,14,30,858.0,96.0,3.8,10.0,587.0,850.51,686.97
2017,2,26,14,45,838.5,95.0,3.9,10.0,550.0,801.4,652.55
2017,2,26,15,0,819.0,94.0,4.0,10.0,513.0,750.74,616.43
2017,2,26,15,15,796.5,90.5,3.9,9.5,471.5,693.89,575.23
2017,2,26,15,30,774.0,87.0,3.8,9.0,430.0,636.49,531.45
2017,2,26,15,45,463.0,119.0,3.75,9.0,318.0,435.17,366.52
2017,2,26,16,0,152.0,151.0,3.7,9.0,206.0,248.0,208.16
2017,2,26,16,15,137.5,132.0,3.55,8.5,176.5,211.86,177.8
2017,2,26,16,30,123.0,113.0,3.4,8.0,147.0,177.24,147.72
2017,2,26,16,45,108.0,91.5,3.3,7.5,117.0,141.13,115.8
2017,2,26,17,0,93.0,70.0,3.2,7.0,87.0,106.76,84.89
2017,2,26,17,15,64.0,49.5,3.0,6.5,59.5,71.39,53.34
2017,2,26,17,30,35.0,29.0,2.8,6.0,32.0,39.35,23.53
2017,2,26,17,45,17.5,14.5,2.65,6.0,16.0,15.87,0.0
2017,2,26,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,6,45,117.5,8.5,1.05,4.5,14.0,19.79,0.0
2017,2,27,7,0,235.0,17.0,1.0,5.0,28.0,60.43,0.0
2017,2,27,7,15,378.5,27.5,1.15,5.0,70.5,125.71,82.13
2017,2,27,7,30,522.0,38.0,1.3,5.0,113.0,203.56,152.45
2017,2,27,7,45,600.0,44.5,1.45,5.5,163.5,270.14,214.01
2017,2,27,8,0,678.0,51.0,1.6,6.0,214.0,347.09,283.49
2017,2,27,8,15,725.5,56.0,1.6,6.5,265.0,416.11,344.62
2017,2,27,8,30,773.0,61.0,1.6,7.0,316.0,489.04,406.51
2017,2,27,8,45,802.5,65.0,1.65,7.5,364.5,553.83,459.78
2017,2,27,9,0,832.0,69.0,1.7,8.0,413.0,619.69,511.84
2017,2,27,9,15,854.5,72.0,1.65,8.0,457.5,680.25,558.25
2017,2,27,9,30,877.0,75.0,1.6,8.0,502.0,734.73,596.6
2017,2,27,9,45,892.5,77.0,1.6,8.5,541.0,786.88,631.68
2017,2,27,10,0,908.0,79.0,1.6,9.0,580.0,837.31,664.79
2017,2,27,10,15,919.5,80.5,1.55,9.0,613.0,881.74,693.66
2017,2,27,10,30,931.0,82.0,1.5,9.0,646.0,923.59,720.31
2017,2,27,10,45,937.5,83.5,1.5,9.0,671.0,958.06,742.32
2017,2,27,11,0,944.0,85.0,1.5,9.0,696.0,989.19,762.03
2017,2,27,11,15,949.0,86.0,1.5,9.0,714.0,1014.78,778.01
2017,2,27,11,30,954.0,87.0,1.5,9.0,732.0,1036.64,791.6
2017,2,27,11,45,958.0,87.0,1.5,9.5,742.5,1052.48,799.86
2017,2,27,12,0,962.0,87.0,1.5,10.0,753.0,1064.34,805.67
2017,2,27,12,15,962.0,87.0,1.55,10.0,754.5,1068.15,808.74
2017,2,27,12,30,962.0,87.0,1.6,10.0,756.0,1067.83,809.37
2017,2,27,12,45,965.5,84.0,1.7,10.0,750.5,1063.24,808.22
2017,2,27,13,0,969.0,81.0,1.8,10.0,745.0,1054.47,804.43
2017,2,27,13,15,965.0,80.5,1.85,10.0,730.0,1037.28,794.33
2017,2,27,13,30,961.0,80.0,1.9,10.0,715.0,1016.17,781.76
2017,2,27,13,45,599.0,185.5,2.0,10.0,577.0,794.56,629.02
2017,2,27,14,0,237.0,291.0,2.1,10.0,439.0,530.44,426.98
2017,2,27,14,15,583.0,183.0,2.1,10.0,524.5,735.48,592.64
2017,2,27,14,30,929.0,75.0,2.1,10.0,610.0,878.19,696.17
2017,2,27,14,45,912.5,74.0,2.15,10.0,572.5,829.55,661.61
2017,2,27,15,0,896.0,73.0,2.2,10.0,535.0,778.99,627.13
2017,2,27,15,15,877.0,70.5,2.05,9.5,493.0,723.24,587.75
2017,2,27,15,30,858.0,68.0,1.9,9.0,451.0,666.44,546.77
2017,2,27,15,45,828.5,65.5,1.8,9.0,403.5,606.68,499.41
2017,2,27,16,0,799.0,63.0,1.7,9.0,356.0,542.68,447.47
2017,2,27,16,15,759.0,59.0,1.55,8.5,306.0,472.62,389.54
2017,2,27,16,30,719.0,55.0,1.4,8.0,256.0,405.23,331.68
2017,2,27,16,45,658.0,49.0,1.3,7.5,205.5,330.33,266.02
2017,2,27,17,0,597.0,43.0,1.2,7.0,155.0,261.49,203.62
2017,2,27,17,15,491.0,35.0,1.2,6.5,108.0,186.25,136.44
2017,2,27,17,30,385.0,27.0,1.2,6.0,61.0,122.51,76.23
2017,2,27,17,45,192.5,13.5,1.3,6.0,30.5,41.69,0.0
2017,2,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,6,45,126.0,9.0,1.5,3.5,15.0,21.19,0.0
2017,2,28,7,0,252.0,18.0,1.7,4.0,30.0,64.9,0.0
2017,2,28,7,15,386.0,28.0,1.6,4.5,73.0,128.18,85.36
2017,2,28,7,30,520.0,38.0,1.5,5.0,116.0,203.47,153.03
2017,2,28,7,45,596.0,44.5,1.45,5.5,166.0,269.5,213.92
2017,2,28,8,0,672.0,51.0,1.4,6.0,216.0,345.48,282.09
2017,2,28,8,15,719.0,56.0,1.45,6.5,266.5,413.97,342.63
2017,2,28,8,30,766.0,61.0,1.5,7.0,317.0,486.34,404.03
2017,2,28,8,45,799.5,64.0,1.6,7.5,366.0,551.98,458.1
2017,2,28,9,0,833.0,67.0,1.7,8.0,415.0,619.07,511.38
2017,2,28,9,15,855.0,69.5,1.7,8.5,459.5,678.75,556.41
2017,2,28,9,30,877.0,72.0,1.7,9.0,504.0,732.34,593.38
2017,2,28,9,45,893.5,74.0,1.7,9.5,543.0,785.27,629.05
2017,2,28,10,0,910.0,76.0,1.7,10.0,582.0,836.57,662.76
2017,2,28,10,15,921.0,77.5,1.7,10.0,615.0,880.65,692.01
2017,2,28,10,30,932.0,79.0,1.7,10.0,648.0,922.11,719.16
2017,2,28,10,45,939.0,80.5,1.75,10.5,673.5,957.04,740.94
2017,2,28,11,0,946.0,82.0,1.8,11.0,699.0,988.66,760.39
2017,2,28,11,15,951.0,82.5,1.85,11.0,717.0,1013.67,776.77
2017,2,28,11,30,956.0,83.0,1.9,11.0,735.0,1034.94,790.8
2017,2,28,11,45,958.5,83.5,1.95,11.0,744.5,1049.89,800.75
2017,2,28,12,0,961.0,84.0,2.0,11.0,754.0,1060.82,808.25
2017,2,28,12,15,961.5,84.0,2.0,11.0,756.0,1065.08,810.79
2017,2,28,12,30,962.0,84.0,2.0,11.0,758.0,1065.2,810.83
2017,2,28,12,45,960.0,84.0,2.05,11.5,751.0,1058.72,805.93
2017,2,28,13,0,958.0,84.0,2.1,12.0,744.0,1048.16,798.53
2017,2,28,13,15,954.0,83.5,2.1,12.0,729.5,1031.04,787.71
2017,2,28,13,30,950.0,83.0,2.1,12.0,715.0,1010.06,774.45
2017,2,28,13,45,943.5,81.5,2.1,12.0,692.5,981.8,756.34
2017,2,28,14,0,937.0,80.0,2.1,12.0,670.0,950.05,735.89
2017,2,28,14,15,927.0,78.5,2.05,11.5,640.0,911.94,711.71
2017,2,28,14,30,917.0,77.0,2.0,11.0,610.0,870.93,685.33
2017,2,28,14,45,903.5,75.0,2.0,11.0,573.5,823.86,653.59
2017,2,28,15,0,890.0,73.0,2.0,11.0,537.0,774.67,619.92
2017,2,28,15,15,871.0,71.0,1.85,11.0,494.5,719.7,580.25
2017,2,28,15,30,852.0,69.0,1.7,11.0,452.0,668.59,542.67
2017,2,28,15,45,827.0,65.5,1.55,11.0,405.5,605.75,493.36
2017,2,28,16,0,802.0,62.0,1.4,11.0,359.0,543.18,442.91
2017,2,28,16,15,763.5,58.0,1.3,10.0,309.0,473.69,387.09
2017,2,28,16,30,725.0,54.0,1.2,9.0,259.0,406.72,330.93
2017,2,28,16,45,669.0,48.0,1.1,8.5,209.0,333.46,267.02
2017,2,28,17,0,613.0,42.0,1.0,8.0,159.0,265.7,205.79
2017,2,28,17,15,511.5,34.0,1.05,7.5,111.5,189.15,137.85
2017,2,28,17,30,410.0,26.0,1.1,7.0,64.0,124.81,78.08
2017,2,28,17,45,205.0,13.0,1.15,7.0,32.0,48.64,0.0
2017,2,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,3,1,6,45,137.0,9.5,0.5,3.5,17.0,22.88,0.0
2017,3,1,7,0,274.0,19.0,0.5,4.0,34.0,70.27,9.25
2017,3,1,7,15,405.5,29.0,0.55,4.5,78.0,133.97,90.2
2017,3,1,7,30,537.0,39.0,0.6,5.0,122.0,210.01,157.64
2017,3,1,7,45,613.0,45.5,0.65,5.5,173.0,277.29,218.92
2017,3,1,8,0,689.0,52.0,0.7,6.0,224.0,354.44,287.24
2017,3,1,8,15,735.0,57.0,0.9,6.5,275.5,423.56,348.06
2017,3,1,8,30,781.0,62.0,1.1,7.0,327.0,496.4,409.85
2017,3,1,8,45,815.0,64.5,1.3,7.5,376.5,562.64,464.49
2017,3,1,9,0,849.0,67.0,1.5,8.0,426.0,630.33,518.51
2017,3,1,9,15,870.5,69.5,1.6,8.5,471.0,685.48,560.39
2017,3,1,9,30,892.0,72.0,1.7,9.0,516.0,744.47,602.06
2017,3,1,9,45,904.5,75.5,1.85,10.0,554.5,796.76,637.32
2017,3,1,10,0,917.0,79.0,2.0,11.0,593.0,847.04,670.54
2017,3,1,10,15,928.0,80.5,2.1,11.0,626.0,891.39,701.09
2017,3,1,10,30,939.0,82.0,2.2,11.0,659.0,933.07,729.63
2017,3,1,10,45,946.5,83.0,2.35,11.5,685.0,968.06,752.59
2017,3,1,11,0,954.0,84.0,2.5,12.0,711.0,999.71,773.24
2017,3,1,11,15,959.0,85.0,2.55,12.0,729.0,1025.46,790.21
2017,3,1,11,30,964.0,86.0,2.6,12.0,747.0,1047.43,804.76
2017,3,1,11,45,966.5,86.5,2.65,12.5,757.0,1062.44,813.23
2017,3,1,12,0,969.0,87.0,2.7,13.0,767.0,1073.39,819.17
2017,3,1,12,15,969.0,87.0,2.65,13.0,768.5,1077.13,820.83
2017,3,1,12,30,969.0,87.0,2.6,13.0,770.0,1076.7,819.94
2017,3,1,12,45,968.0,86.0,2.6,13.5,763.5,1069.92,814.08
2017,3,1,13,0,967.0,85.0,2.6,14.0,757.0,1059.01,805.7
2017,3,1,13,15,963.0,84.5,2.55,14.0,742.0,1041.71,794.15
2017,3,1,13,30,959.0,84.0,2.5,14.0,727.0,1020.49,780.17
2017,3,1,13,45,952.0,83.0,2.45,14.0,704.0,992.1,761.42
2017,3,1,14,0,945.0,82.0,2.4,14.0,681.0,960.21,740.38
2017,3,1,14,15,935.0,80.5,2.3,14.0,650.5,921.78,714.3
2017,3,1,14,30,925.0,79.0,2.2,14.0,620.0,880.43,686.15
2017,3,1,14,45,911.0,77.0,2.1,14.0,583.0,832.58,653.26
2017,3,1,15,0,897.0,75.0,2.0,14.0,546.0,782.62,618.59
2017,3,1,15,15,878.0,73.0,1.8,13.5,503.5,727.25,579.84
2017,3,1,15,30,859.0,71.0,1.6,13.0,461.0,675.71,542.97
2017,3,1,15,45,832.0,67.5,1.4,13.0,413.5,611.18,492.54
2017,3,1,16,0,805.0,64.0,1.2,13.0,366.0,547.11,441.19
2017,3,1,16,15,766.5,60.0,1.1,12.5,315.5,477.35,385.21
2017,3,1,16,30,728.0,56.0,1.0,12.0,265.0,410.1,329.06
2017,3,1,16,45,668.0,50.5,0.95,11.5,214.0,335.5,265.31
2017,3,1,17,0,608.0,45.0,0.9,11.0,163.0,266.8,204.45
2017,3,1,17,15,506.5,36.5,0.95,10.5,115.0,191.43,138.45
2017,3,1,17,30,405.0,28.0,1.0,10.0,67.0,127.06,80.1
2017,3,1,17,45,202.5,14.0,1.05,9.5,33.5,49.37,0.0
2017,3,1,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,151.5,10.0,0.95,5.5,19.0,24.95,0.0
2017,3,2,7,0,303.0,20.0,0.9,6.0,38.0,76.89,20.75
2017,3,2,7,15,430.5,30.0,1.0,6.5,83.5,141.09,95.39
2017,3,2,7,30,558.0,40.0,1.1,7.0,129.0,216.22,161.96
2017,3,2,7,45,630.5,46.5,1.25,7.5,180.5,285.32,225.09
2017,3,2,8,0,703.0,53.0,1.4,8.0,232.0,362.22,293.68
2017,3,2,8,15,748.0,57.5,1.4,8.5,283.5,431.23,353.79
2017,3,2,8,30,793.0,62.0,1.4,9.0,335.0,503.79,414.28
2017,3,2,8,45,824.5,65.0,1.4,9.5,384.5,569.85,467.26
2017,3,2,9,0,856.0,68.0,1.4,10.0,434.0,637.08,518.97
2017,3,2,9,15,877.0,71.0,1.55,10.5,479.0,692.88,561.18
2017,3,2,9,30,898.0,74.0,1.7,11.0,524.0,752.42,603.24
2017,3,2,9,45,913.5,75.5,1.85,11.5,564.0,804.94,639.43
2017,3,2,10,0,929.0,77.0,2.0,12.0,604.0,855.66,673.88
2017,3,2,10,15,939.5,78.5,2.05,12.5,636.5,900.01,702.43
2017,3,2,10,30,950.0,80.0,2.1,13.0,669.0,941.61,728.77
2017,3,2,10,45,957.0,81.5,2.15,13.5,695.0,977.03,750.65
2017,3,2,11,0,964.0,83.0,2.2,14.0,721.0,1009.05,770.15
2017,3,2,11,15,968.0,84.0,2.25,14.0,738.5,1034.02,786.34
2017,3,2,11,30,972.0,85.0,2.3,14.0,756.0,1055.13,800.12
2017,3,2,11,45,974.0,85.5,2.35,14.0,765.5,1069.7,809.7
2017,3,2,12,0,976.0,86.0,2.4,14.0,775.0,1080.17,816.77
2017,3,2,12,15,976.0,86.0,2.45,14.0,776.5,1083.88,819.58
2017,3,2,12,30,976.0,86.0,2.5,14.0,778.0,1083.39,819.85
2017,3,2,12,45,972.5,86.5,2.55,14.5,771.0,1075.82,814.09
2017,3,2,13,0,969.0,87.0,2.6,15.0,764.0,1064.13,805.82
2017,3,2,13,15,964.5,86.0,2.6,15.0,748.5,1045.65,794.11
2017,3,2,13,30,960.0,85.0,2.6,15.0,733.0,1023.27,779.95
2017,3,2,13,45,954.0,84.0,2.6,15.0,710.5,995.72,762.36
2017,3,2,14,0,948.0,83.0,2.6,15.0,688.0,964.6,742.37
2017,3,2,14,15,938.5,81.5,2.5,15.0,657.5,926.44,716.54
2017,3,2,14,30,929.0,80.0,2.4,15.0,627.0,885.31,688.62
2017,3,2,14,45,916.0,77.5,2.35,15.0,590.0,837.45,656.21
2017,3,2,15,0,903.0,75.0,2.3,15.0,553.0,787.38,621.9
2017,3,2,15,15,884.5,73.0,2.1,14.5,510.0,732.03,583.3
2017,3,2,15,30,866.0,71.0,1.9,14.0,467.0,680.42,546.55
2017,3,2,15,45,841.5,67.5,1.7,14.0,420.0,617.03,497.07
2017,3,2,16,0,817.0,64.0,1.5,14.0,373.0,553.83,446.45
2017,3,2,16,15,779.5,60.0,1.35,13.5,322.5,483.88,390.05
2017,3,2,16,30,742.0,56.0,1.2,13.0,272.0,416.3,333.45
2017,3,2,16,45,686.0,50.0,1.05,12.5,220.5,341.92,269.57
2017,3,2,17,0,630.0,44.0,0.9,12.0,169.0,273.0,208.34
2017,3,2,17,15,531.5,36.0,0.9,11.5,120.0,196.15,141.16
2017,3,2,17,30,433.0,28.0,0.9,11.0,71.0,131.07,82.72
2017,3,2,17,45,216.5,14.0,0.9,10.5,35.5,51.52,0.0
2017,3,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,3,6,45,130.5,11.5,0.7,6.5,20.0,24.22,0.0
2017,3,3,7,0,261.0,23.0,0.7,7.0,40.0,73.6,27.3
2017,3,3,7,15,388.5,34.0,0.65,7.5,85.0,135.85,92.93
2017,3,3,7,30,516.0,45.0,0.6,8.0,130.0,211.27,158.34
2017,3,3,7,45,585.5,53.0,0.55,8.5,180.5,278.42,218.29
2017,3,3,8,0,655.0,61.0,0.5,9.0,231.0,353.22,283.0
2017,3,3,8,15,471.5,97.0,0.45,9.5,232.5,340.84,277.27
2017,3,3,8,30,288.0,133.0,0.4,10.0,234.0,301.09,246.75
2017,3,3,8,45,545.5,108.0,0.4,10.5,332.0,456.58,371.69
2017,3,3,9,0,803.0,83.0,0.4,11.0,430.0,621.44,496.01
2017,3,3,9,15,825.5,86.5,0.4,11.5,475.0,681.51,537.16
2017,3,3,9,30,848.0,90.0,0.4,12.0,520.0,741.2,576.51
2017,3,3,9,45,776.5,110.5,0.45,12.5,527.0,749.72,579.87
2017,3,3,10,0,705.0,131.0,0.5,13.0,534.0,747.0,576.3
2017,3,3,10,15,650.5,159.5,0.4,13.0,547.5,759.06,581.83
2017,3,3,10,30,596.0,188.0,0.3,13.0,561.0,763.82,581.49
2017,3,3,10,45,524.0,225.0,0.25,13.5,562.5,751.49,568.64
2017,3,3,11,0,452.0,262.0,0.2,14.0,564.0,738.51,555.51
2017,3,3,11,15,509.5,247.0,0.2,14.0,595.0,788.09,590.08
2017,3,3,11,30,567.0,232.0,0.2,14.0,626.0,836.98,622.72
2017,3,3,11,45,589.5,228.5,0.2,14.0,643.0,862.94,639.08
2017,3,3,12,0,612.0,225.0,0.2,14.0,660.0,892.02,657.65
2017,3,3,12,15,610.0,226.0,0.2,14.0,661.0,893.64,658.04
2017,3,3,12,30,608.0,227.0,0.2,14.0,662.0,892.26,657.07
2017,3,3,12,45,582.5,233.0,0.25,14.0,646.5,865.11,640.06
2017,3,3,13,0,557.0,239.0,0.3,14.0,631.0,840.83,625.15
2017,3,3,13,15,531.5,242.5,0.35,14.0,610.5,811.67,606.93
2017,3,3,13,30,506.0,246.0,0.4,14.0,590.0,780.76,587.43
2017,3,3,13,45,679.0,185.5,0.45,14.0,631.0,869.9,652.02
2017,3,3,14,0,852.0,125.0,0.5,14.0,672.0,935.19,695.32
2017,3,3,14,15,840.5,122.5,0.55,14.0,642.0,896.14,670.85
2017,3,3,14,30,829.0,120.0,0.6,14.0,612.0,854.51,646.02
2017,3,3,14,45,819.5,114.5,0.65,14.0,576.5,808.92,618.06
2017,3,3,15,0,810.0,109.0,0.7,14.0,541.0,761.14,588.03
2017,3,3,15,15,580.0,144.5,0.75,13.5,441.0,600.07,473.84
2017,3,3,15,30,350.0,180.0,0.8,13.0,341.0,437.14,351.65
2017,3,3,15,45,185.0,161.5,0.9,13.0,245.5,285.17,232.53
2017,3,3,16,0,20.0,143.0,1.0,13.0,150.0,145.05,117.06
2017,3,3,16,15,14.0,124.5,0.95,12.5,129.5,123.25,99.56
2017,3,3,16,30,8.0,106.0,0.9,12.0,109.0,102.19,82.01
2017,3,3,16,45,265.0,82.0,0.9,11.5,136.0,204.86,165.5
2017,3,3,17,0,522.0,58.0,0.9,11.0,163.0,251.83,194.97
2017,3,3,17,15,416.5,47.0,1.0,10.5,115.5,176.31,129.24
2017,3,3,17,30,311.0,36.0,1.1,10.0,68.0,113.7,74.53
2017,3,3,17,45,155.5,18.0,1.2,9.5,34.0,46.5,1.09
2017,3,3,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,4,6,45,122.5,12.5,2.45,8.5,20.5,24.4,0.0
2017,3,4,7,0,245.0,25.0,2.7,9.0,41.0,73.66,32.6
2017,3,4,7,15,366.5,35.5,2.8,9.0,85.0,132.6,91.48
2017,3,4,7,30,488.0,46.0,2.9,9.0,129.0,204.6,154.76
2017,3,4,7,45,566.0,52.5,3.05,9.5,179.0,271.57,215.63
2017,3,4,8,0,644.0,59.0,3.2,10.0,229.0,347.19,283.11
2017,3,4,8,15,689.0,64.0,3.25,10.0,279.0,412.11,341.12
2017,3,4,8,30,734.0,69.0,3.3,10.0,329.0,482.17,401.56
2017,3,4,8,45,367.0,84.0,3.35,10.5,214.0,319.5,268.89
2017,3,4,9,0,0.0,99.0,3.4,11.0,99.0,88.74,70.4
2017,3,4,9,15,20.0,153.5,3.45,11.0,164.0,155.36,127.17
2017,3,4,9,30,40.0,208.0,3.5,11.0,229.0,237.42,195.32
2017,3,4,9,45,20.0,172.0,3.6,11.5,182.5,174.3,141.87
2017,3,4,10,0,0.0,136.0,3.7,12.0,136.0,123.07,98.21
2017,3,4,10,15,2.0,161.0,3.75,12.0,162.5,148.77,119.48
2017,3,4,10,30,4.0,186.0,3.8,12.0,189.0,174.93,140.84
2017,3,4,10,45,118.0,252.5,3.9,12.5,332.0,377.57,307.85
2017,3,4,11,0,232.0,319.0,4.0,13.0,475.0,563.21,453.4
2017,3,4,11,15,125.0,287.5,4.1,13.0,372.0,429.38,346.1
2017,3,4,11,30,18.0,256.0,4.2,13.0,269.0,258.41,207.24
2017,3,4,11,45,60.5,300.0,4.35,13.0,344.0,365.49,294.48
2017,3,4,12,0,103.0,344.0,4.5,13.0,419.0,458.49,368.4
2017,3,4,12,15,215.5,336.5,4.6,13.0,492.0,581.23,466.69
2017,3,4,12,30,328.0,329.0,4.7,13.0,565.0,703.66,562.23
2017,3,4,12,45,208.0,331.5,4.8,13.0,481.0,566.76,455.09
2017,3,4,13,0,88.0,334.0,4.9,13.0,397.0,431.23,346.81
2017,3,4,13,15,89.0,327.0,4.95,13.0,389.0,423.25,341.33
2017,3,4,13,30,90.0,320.0,5.0,13.0,381.0,414.99,335.27
2017,3,4,13,45,148.0,313.5,5.05,13.0,410.5,476.89,386.33
2017,3,4,14,0,206.0,307.0,5.1,13.0,440.0,518.2,420.81
2017,3,4,14,15,203.0,292.5,5.1,12.5,419.0,492.89,402.16
2017,3,4,14,30,200.0,278.0,5.1,12.0,398.0,467.12,383.19
2017,3,4,14,45,135.0,256.0,5.1,12.0,334.5,382.42,314.46
2017,3,4,15,0,70.0,234.0,5.1,12.0,271.0,289.82,238.31
2017,3,4,15,15,44.5,204.0,4.95,11.5,227.0,235.93,194.3
2017,3,4,15,30,19.0,174.0,4.8,11.0,183.0,175.47,144.04
2017,3,4,15,45,9.5,132.5,4.65,11.0,137.0,127.51,103.79
2017,3,4,16,0,0.0,91.0,4.5,11.0,91.0,81.58,64.74
2017,3,4,16,15,0.0,79.0,4.25,10.5,79.0,70.55,55.54
2017,3,4,16,30,0.0,67.0,4.0,10.0,67.0,59.58,46.21
2017,3,4,16,45,0.0,54.0,3.8,10.0,54.0,47.71,35.86
2017,3,4,17,0,0.0,41.0,3.6,10.0,41.0,36.17,25.67
2017,3,4,17,15,0.0,29.5,3.55,10.0,29.5,25.99,16.57
2017,3,4,17,30,0.0,18.0,3.5,10.0,18.0,15.83,7.35
2017,3,4,17,45,0.0,9.0,3.5,10.0,9.0,7.9,0.0
2017,3,4,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
