Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,6,45,72.5,15.5,3.2,6.0,21.0,21.88,0.0
2017,3,5,7,0,145.0,31.0,3.3,6.0,42.0,62.88,32.78
2017,3,5,7,15,265.5,45.5,3.45,6.0,84.5,118.14,84.62
2017,3,5,7,30,386.0,60.0,3.6,6.0,127.0,187.16,145.01
2017,3,5,7,45,470.5,69.0,3.75,6.5,177.5,254.66,206.0
2017,3,5,8,0,555.0,78.0,3.9,7.0,228.0,330.58,273.84
2017,3,5,8,15,607.5,85.0,4.05,7.0,278.5,398.13,334.44
2017,3,5,8,30,660.0,92.0,4.2,7.0,329.0,470.38,397.52
2017,3,5,8,45,691.5,98.5,4.4,7.0,377.0,533.96,452.12
2017,3,5,9,0,723.0,105.0,4.6,7.0,425.0,599.07,506.68
2017,3,5,9,15,502.0,163.0,4.8,7.0,395.5,540.77,457.3
2017,3,5,9,30,281.0,221.0,5.0,7.0,366.0,453.57,382.55
2017,3,5,9,45,498.0,176.0,5.25,7.5,456.5,600.11,505.64
2017,3,5,10,0,715.0,131.0,5.5,8.0,547.0,756.74,631.14
2017,3,5,10,15,436.5,216.5,5.55,8.0,474.5,632.84,527.46
2017,3,5,10,30,158.0,302.0,5.6,8.0,402.0,465.32,385.54
2017,3,5,10,45,79.0,160.5,5.7,8.0,210.5,240.34,200.53
2017,3,5,11,0,0.0,19.0,5.8,8.0,19.0,16.79,8.76
2017,3,5,11,15,100.5,181.0,5.75,8.0,252.0,287.22,240.53
2017,3,5,11,30,201.0,343.0,5.7,8.0,485.0,568.8,468.69
2017,3,5,11,45,366.0,300.0,5.7,8.0,562.5,703.99,578.72
2017,3,5,12,0,531.0,257.0,5.7,8.0,640.0,841.95,688.36
2017,3,5,12,15,329.5,305.0,5.6,8.0,543.5,677.75,555.58
2017,3,5,12,30,128.0,353.0,5.5,8.0,447.0,512.03,418.99
2017,3,5,12,45,186.0,347.5,5.45,8.0,481.5,562.76,461.72
2017,3,5,13,0,244.0,342.0,5.4,8.0,516.0,611.85,502.05
2017,3,5,13,15,243.0,336.0,5.3,8.0,506.0,600.58,493.09
2017,3,5,13,30,242.0,330.0,5.2,8.0,496.0,588.32,483.64
2017,3,5,13,45,121.0,233.0,5.1,8.0,316.0,360.41,299.34
2017,3,5,14,0,0.0,136.0,5.0,8.0,136.0,122.66,98.75
2017,3,5,14,15,102.0,208.0,4.85,8.0,269.0,308.97,258.28
2017,3,5,14,30,204.0,280.0,4.7,8.0,402.0,472.19,392.85
2017,3,5,14,45,138.0,258.0,4.6,8.0,338.5,386.53,321.78
2017,3,5,15,0,72.0,236.0,4.5,8.0,275.0,293.06,244.06
2017,3,5,15,15,39.0,198.0,4.3,7.5,219.0,224.87,187.42
2017,3,5,15,30,6.0,160.0,4.1,7.0,163.0,152.17,125.87
2017,3,5,15,45,370.0,123.0,3.95,7.0,267.5,379.44,323.84
2017,3,5,16,0,734.0,86.0,3.8,7.0,372.0,532.02,449.07
2017,3,5,16,15,690.5,80.5,3.5,6.5,321.5,461.21,387.91
2017,3,5,16,30,647.0,75.0,3.2,6.0,271.0,393.69,328.8
2017,3,5,16,45,583.5,67.5,2.9,6.0,220.0,319.75,262.41
2017,3,5,17,0,520.0,60.0,2.6,6.0,169.0,252.38,200.54
2017,3,5,17,15,415.0,49.5,2.45,5.5,121.0,177.59,133.82
2017,3,5,17,30,310.0,39.0,2.3,5.0,73.0,115.58,78.72
2017,3,5,17,45,155.0,19.5,2.15,5.0,36.5,46.93,11.37
2017,3,5,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,6,6,45,52.0,17.0,2.1,5.5,21.0,21.1,0.0
2017,3,6,7,0,104.0,34.0,2.2,6.0,42.0,56.79,32.25
2017,3,6,7,15,211.0,51.5,2.3,6.0,84.0,111.63,81.46
2017,3,6,7,30,318.0,69.0,2.4,6.0,126.0,176.52,137.85
2017,3,6,7,45,407.5,78.5,2.5,6.5,175.0,240.06,194.44
2017,3,6,8,0,497.0,88.0,2.6,7.0,224.0,314.03,259.66
2017,3,6,8,15,549.0,95.5,2.65,7.0,273.5,381.37,318.99
2017,3,6,8,30,601.0,103.0,2.7,7.0,323.0,450.91,378.66
2017,3,6,8,45,655.0,104.0,2.8,7.5,372.5,519.11,435.18
2017,3,6,9,0,709.0,105.0,2.9,8.0,422.0,590.94,492.97
2017,3,6,9,15,734.0,109.0,2.9,8.0,466.0,649.25,538.89
2017,3,6,9,30,759.0,113.0,2.9,8.0,510.0,707.65,583.67
2017,3,6,9,45,576.0,174.0,2.95,8.5,488.0,659.25,541.7
2017,3,6,10,0,393.0,235.0,3.0,9.0,466.0,585.71,480.13
2017,3,6,10,15,273.5,269.0,3.0,9.0,434.0,536.41,438.6
2017,3,6,10,30,154.0,303.0,3.0,9.0,402.0,462.42,377.03
2017,3,6,10,45,174.5,315.0,3.0,9.0,431.5,499.34,406.29
2017,3,6,11,0,195.0,327.0,3.0,9.0,461.0,536.73,435.1
2017,3,6,11,15,102.0,272.5,3.0,9.0,343.0,389.58,317.39
2017,3,6,11,30,9.0,218.0,3.0,9.0,225.0,210.84,170.62
2017,3,6,11,45,459.0,162.0,3.0,9.5,495.5,668.11,545.8
2017,3,6,12,0,909.0,106.0,3.0,10.0,766.0,1040.22,811.49
2017,3,6,12,15,568.5,229.5,3.0,10.0,643.0,851.25,673.08
2017,3,6,12,30,228.0,353.0,3.0,10.0,520.0,611.61,487.79
2017,3,6,12,45,570.5,227.5,3.0,10.0,638.0,847.35,674.24
2017,3,6,13,0,913.0,102.0,3.0,10.0,756.0,1028.96,802.28
2017,3,6,13,15,908.5,101.0,3.0,10.0,741.0,1010.95,788.47
2017,3,6,13,30,904.0,100.0,3.0,10.0,726.0,989.27,774.22
2017,3,6,13,45,665.5,181.5,3.0,10.0,635.0,853.34,678.42
2017,3,6,14,0,427.0,263.0,3.0,10.0,544.0,699.6,561.74
2017,3,6,14,15,652.5,176.5,2.95,10.0,583.0,796.04,640.65
2017,3,6,14,30,878.0,90.0,2.9,10.0,622.0,854.69,683.72
2017,3,6,14,45,867.5,86.5,2.85,10.0,586.5,809.28,651.02
2017,3,6,15,0,857.0,83.0,2.8,10.0,551.0,767.73,621.81
2017,3,6,15,15,428.5,106.0,2.6,10.0,340.0,448.21,372.88
2017,3,6,15,30,0.0,129.0,2.4,10.0,129.0,117.21,94.24
2017,3,6,15,45,139.5,142.0,2.25,10.0,197.0,234.15,195.91
2017,3,6,16,0,279.0,155.0,2.1,10.0,265.0,330.51,275.71
2017,3,6,16,15,263.0,136.5,1.85,9.5,229.5,286.14,238.03
2017,3,6,16,30,247.0,118.0,1.6,9.0,194.0,243.19,201.29
2017,3,6,16,45,227.0,98.5,1.35,8.5,158.5,199.11,162.73
2017,3,6,17,0,207.0,79.0,1.1,8.0,123.0,157.26,125.27
2017,3,6,17,15,172.5,59.0,1.05,7.5,89.0,113.2,85.98
2017,3,6,17,30,138.0,39.0,1.0,7.0,55.0,73.42,50.31
2017,3,6,17,45,69.0,19.5,1.0,6.5,27.5,31.56,8.95
2017,3,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,6,45,137.0,14.5,0.5,6.5,26.0,28.2,0.0
2017,3,7,7,0,274.0,29.0,0.5,7.0,52.0,85.37,48.85
2017,3,7,7,15,383.5,39.5,0.5,7.0,96.5,141.76,100.14
2017,3,7,7,30,493.0,50.0,0.5,7.0,141.0,211.9,161.35
2017,3,7,7,45,559.0,57.5,0.5,7.5,190.5,276.37,218.88
2017,3,7,8,0,625.0,65.0,0.5,8.0,240.0,348.07,280.97
2017,3,7,8,15,669.0,70.0,0.5,8.5,289.5,413.15,335.89
2017,3,7,8,30,713.0,75.0,0.5,9.0,339.0,481.87,391.44
2017,3,7,8,45,655.0,97.0,0.5,9.5,364.5,512.38,414.98
2017,3,7,9,0,597.0,119.0,0.5,10.0,390.0,534.6,431.08
2017,3,7,9,15,476.0,165.5,0.5,10.0,394.5,526.26,422.91
2017,3,7,9,30,355.0,212.0,0.5,10.0,399.0,498.09,399.4
2017,3,7,9,45,218.0,238.5,0.5,10.5,356.0,422.92,339.04
2017,3,7,10,0,81.0,265.0,0.5,11.0,313.0,334.6,267.19
2017,3,7,10,15,168.0,281.5,0.5,11.0,387.5,444.63,353.85
2017,3,7,10,30,255.0,298.0,0.5,11.0,462.0,561.98,440.77
2017,3,7,10,45,214.0,314.5,0.55,11.5,456.0,534.62,417.59
2017,3,7,11,0,173.0,331.0,0.6,12.0,450.0,520.08,405.18
2017,3,7,11,15,153.5,339.0,0.6,12.0,447.0,514.08,399.92
2017,3,7,11,30,134.0,347.0,0.6,12.0,444.0,506.74,393.62
2017,3,7,11,45,82.5,322.0,0.65,12.0,382.0,410.67,321.54
2017,3,7,12,0,31.0,297.0,0.7,12.0,320.0,331.64,260.82
2017,3,7,12,15,57.5,321.0,0.7,12.0,363.5,385.21,303.09
2017,3,7,12,30,84.0,345.0,0.7,12.0,407.0,439.02,343.81
2017,3,7,12,45,90.5,344.5,0.75,12.0,410.5,444.59,348.07
2017,3,7,13,0,97.0,344.0,0.8,12.0,414.0,449.76,352.55
2017,3,7,13,15,110.5,339.5,0.85,12.0,418.0,456.69,358.71
2017,3,7,13,30,124.0,335.0,0.9,12.0,422.0,480.04,376.92
2017,3,7,13,45,217.5,315.5,0.95,12.0,461.5,542.35,426.65
2017,3,7,14,0,311.0,296.0,1.0,12.0,501.0,615.66,482.84
2017,3,7,14,15,436.0,244.0,1.0,12.0,517.5,672.32,526.9
2017,3,7,14,30,561.0,192.0,1.0,12.0,534.0,705.2,553.72
2017,3,7,14,45,454.5,208.5,1.05,12.0,475.0,614.3,486.47
2017,3,7,15,0,348.0,225.0,1.1,12.0,416.0,517.03,414.0
2017,3,7,15,15,548.0,160.5,1.05,12.0,434.5,587.6,471.69
2017,3,7,15,30,748.0,96.0,1.0,12.0,453.0,630.58,505.38
2017,3,7,15,45,643.5,104.0,0.95,12.0,389.5,535.02,431.25
2017,3,7,16,0,539.0,112.0,0.9,12.0,326.0,447.25,362.56
2017,3,7,16,15,499.0,104.5,0.85,11.5,282.5,382.2,310.89
2017,3,7,16,30,459.0,97.0,0.8,11.0,239.0,325.54,263.93
2017,3,7,16,45,479.0,78.0,0.8,10.5,203.0,287.58,230.11
2017,3,7,17,0,499.0,59.0,0.8,10.0,167.0,243.37,188.98
2017,3,7,17,15,406.0,48.5,0.85,9.5,121.0,173.33,128.08
2017,3,7,17,30,313.0,38.0,0.9,9.0,75.0,114.69,77.18
2017,3,7,17,45,156.5,19.0,1.0,8.5,37.5,47.97,17.57
2017,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,6,45,144.0,15.0,1.25,6.5,27.5,29.6,0.0
2017,3,8,7,0,288.0,30.0,1.3,7.0,55.0,89.13,52.84
2017,3,8,7,15,396.5,40.5,1.25,7.5,100.5,146.3,103.9
2017,3,8,7,30,505.0,51.0,1.2,8.0,146.0,217.15,165.88
2017,3,8,7,45,568.0,58.5,1.2,8.5,196.0,281.38,223.77
2017,3,8,8,0,631.0,66.0,1.2,9.0,246.0,352.46,286.04
2017,3,8,8,15,674.5,71.0,1.4,9.5,296.0,417.74,342.56
2017,3,8,8,30,718.0,76.0,1.6,10.0,346.0,486.58,400.16
2017,3,8,8,45,748.5,80.0,1.85,11.0,393.5,548.09,449.71
2017,3,8,9,0,779.0,84.0,2.1,12.0,441.0,612.36,499.71
2017,3,8,9,15,800.5,87.0,2.2,12.0,484.5,670.08,544.34
2017,3,8,9,30,822.0,90.0,2.3,12.0,528.0,727.35,586.04
2017,3,8,9,45,845.0,89.5,2.4,12.5,567.5,780.97,623.05
2017,3,8,10,0,868.0,89.0,2.5,13.0,607.0,826.49,653.66
2017,3,8,10,15,879.0,91.0,2.5,13.5,639.0,869.6,681.45
2017,3,8,10,30,890.0,93.0,2.5,14.0,671.0,910.17,707.08
2017,3,8,10,45,898.5,93.5,2.5,14.5,696.0,943.94,727.71
2017,3,8,11,0,907.0,94.0,2.5,15.0,721.0,974.58,746.08
2017,3,8,11,15,911.5,95.0,2.45,15.0,738.5,998.61,760.79
2017,3,8,11,30,916.0,96.0,2.4,15.0,756.0,1019.0,773.11
2017,3,8,11,45,919.0,96.5,2.35,15.5,765.0,1033.58,780.14
2017,3,8,12,0,922.0,97.0,2.3,16.0,774.0,1044.27,784.73
2017,3,8,12,15,922.0,96.5,2.3,16.0,775.0,1046.85,786.18
2017,3,8,12,30,922.0,96.0,2.3,16.0,776.0,1045.44,785.24
2017,3,8,12,45,922.5,94.5,2.3,16.0,769.5,1039.37,781.44
2017,3,8,13,0,923.0,93.0,2.3,16.0,763.0,1029.33,775.2
2017,3,8,13,15,918.5,92.5,2.25,16.0,748.0,1011.62,763.45
2017,3,8,13,30,914.0,92.0,2.2,16.0,733.0,990.19,749.4
2017,3,8,13,45,907.0,90.5,2.2,16.5,710.0,961.67,729.88
2017,3,8,14,0,900.0,89.0,2.2,17.0,687.0,929.81,708.21
2017,3,8,14,15,890.0,87.5,2.15,17.0,657.0,892.18,683.38
2017,3,8,14,30,880.0,86.0,2.1,17.0,627.0,851.78,656.57
2017,3,8,14,45,867.0,83.5,2.05,17.0,590.5,805.29,625.29
2017,3,8,15,0,854.0,81.0,2.0,17.0,554.0,756.78,592.28
2017,3,8,15,15,835.0,78.5,1.85,16.5,512.0,707.54,558.63
2017,3,8,15,30,816.0,76.0,1.7,16.0,470.0,651.4,518.69
2017,3,8,15,45,792.5,72.5,1.6,16.0,423.5,590.71,472.31
2017,3,8,16,0,769.0,69.0,1.5,16.0,377.0,530.26,424.76
2017,3,8,16,15,732.0,65.0,1.35,15.5,327.5,462.84,370.79
2017,3,8,16,30,695.0,61.0,1.2,15.0,278.0,397.88,316.87
2017,3,8,16,45,643.5,55.0,1.05,14.5,228.0,327.84,257.24
2017,3,8,17,0,592.0,49.0,0.9,14.0,178.0,263.8,200.81
2017,3,8,17,15,503.0,41.0,0.95,13.0,130.5,191.93,138.81
2017,3,8,17,30,414.0,33.0,1.0,12.0,83.0,130.85,85.8
2017,3,8,17,45,256.0,21.5,1.05,11.5,47.0,65.35,26.92
2017,3,8,18,0,98.0,10.0,1.1,11.0,11.0,17.41,0.0
2017,3,8,18,15,49.0,5.0,1.1,11.0,5.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,6,45,169.0,14.5,0.7,9.5,30.0,36.03,0.0
2017,3,9,7,0,338.0,29.0,0.7,10.0,60.0,97.3,57.86
2017,3,9,7,15,442.0,38.0,0.7,10.5,106.5,155.15,108.59
2017,3,9,7,30,546.0,47.0,0.7,11.0,153.0,226.04,170.03
2017,3,9,7,45,604.0,53.5,0.7,11.5,203.0,289.84,226.77
2017,3,9,8,0,662.0,60.0,0.7,12.0,253.0,359.83,287.01
2017,3,9,8,15,703.0,65.0,0.8,12.5,303.0,424.63,341.73
2017,3,9,8,30,744.0,70.0,0.9,13.0,353.0,493.6,397.71
2017,3,9,8,45,772.0,73.5,1.05,13.5,400.5,555.91,447.04
2017,3,9,9,0,800.0,77.0,1.2,14.0,448.0,619.12,495.51
2017,3,9,9,15,820.5,80.0,1.35,14.5,491.5,677.06,538.5
2017,3,9,9,30,841.0,83.0,1.5,15.0,535.0,734.42,578.29
2017,3,9,9,45,851.5,87.0,1.7,16.0,572.5,784.17,611.36
2017,3,9,10,0,862.0,91.0,1.9,17.0,610.0,831.87,642.5
2017,3,9,10,15,873.0,93.0,1.95,17.0,641.5,867.71,666.07
2017,3,9,10,30,884.0,95.0,2.0,17.0,673.0,908.07,692.72
2017,3,9,10,45,887.5,98.0,2.05,17.5,697.0,939.9,712.05
2017,3,9,11,0,891.0,101.0,2.1,18.0,721.0,968.36,729.12
2017,3,9,11,15,896.0,102.0,2.1,18.0,738.5,992.51,744.12
2017,3,9,11,30,901.0,103.0,2.1,18.0,756.0,1013.09,756.86
2017,3,9,11,45,899.0,105.5,2.1,18.0,764.0,1024.74,763.84
2017,3,9,12,0,897.0,108.0,2.1,18.0,772.0,1032.48,768.5
2017,3,9,12,15,897.5,108.0,2.1,18.0,773.5,1036.0,770.58
2017,3,9,12,30,898.0,108.0,2.1,18.0,775.0,1035.62,770.33
2017,3,9,12,45,891.0,110.5,2.1,18.5,766.5,1026.68,763.22
2017,3,9,13,0,884.0,113.0,2.1,19.0,758.0,1013.98,753.92
2017,3,9,13,15,672.0,194.5,2.0,18.5,679.5,902.8,680.72
2017,3,9,13,30,460.0,276.0,1.9,18.0,601.0,768.2,585.66
2017,3,9,13,45,659.0,192.5,1.85,18.0,642.0,858.86,654.52
2017,3,9,14,0,858.0,109.0,1.8,18.0,683.0,923.44,697.76
2017,3,9,14,15,708.0,153.0,1.7,18.0,612.5,819.05,625.82
2017,3,9,14,30,558.0,197.0,1.6,18.0,542.0,707.52,547.04
2017,3,9,14,45,482.5,206.5,1.55,18.0,492.5,634.0,494.19
2017,3,9,15,0,407.0,216.0,1.5,18.0,443.0,564.07,442.5
2017,3,9,15,15,382.0,202.5,1.4,17.5,403.0,499.46,395.74
2017,3,9,15,30,357.0,189.0,1.3,17.0,363.0,448.86,358.17
2017,3,9,15,45,374.5,166.0,1.2,16.5,332.5,415.94,333.86
2017,3,9,16,0,392.0,143.0,1.1,16.0,302.0,390.39,314.07
2017,3,9,16,15,361.5,130.0,1.05,15.5,262.0,337.15,271.62
2017,3,9,16,30,331.0,117.0,1.0,15.0,222.0,279.05,224.3
2017,3,9,16,45,299.5,99.5,0.95,14.5,181.5,227.59,181.02
2017,3,9,17,0,268.0,82.0,0.9,14.0,141.0,179.63,139.55
2017,3,9,17,15,217.5,63.5,0.9,13.5,103.5,129.09,95.96
2017,3,9,17,30,167.0,45.0,0.9,13.0,66.0,84.89,57.92
2017,3,9,17,45,83.5,27.0,0.95,13.0,37.5,41.73,19.21
2017,3,9,18,0,0.0,9.0,1.0,13.0,9.0,8.19,0.0
2017,3,9,18,15,0.0,4.5,1.0,12.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,11.5,0.75,9.5,11.5,10.12,0.0
2017,3,10,7,0,0.0,23.0,0.7,10.0,23.0,20.27,10.79
2017,3,10,7,15,0.0,40.0,0.75,10.0,40.0,35.67,24.82
2017,3,10,7,30,0.0,57.0,0.8,10.0,57.0,51.31,38.74
2017,3,10,7,45,0.0,75.5,0.85,10.5,75.5,68.47,53.7
2017,3,10,8,0,0.0,94.0,0.9,11.0,94.0,85.71,68.43
2017,3,10,8,15,0.5,112.5,0.9,11.0,112.5,103.28,83.28
2017,3,10,8,30,1.0,131.0,0.9,11.0,131.0,121.01,98.02
2017,3,10,8,45,197.5,152.0,0.95,11.5,244.5,284.0,234.62
2017,3,10,9,0,394.0,173.0,1.0,12.0,358.0,456.51,371.53
2017,3,10,9,15,412.5,187.5,1.0,12.0,397.0,506.27,408.13
2017,3,10,9,30,431.0,202.0,1.0,12.0,436.0,556.58,445.35
2017,3,10,9,45,345.0,238.0,1.05,12.5,434.0,535.07,426.14
2017,3,10,10,0,259.0,274.0,1.1,13.0,432.0,518.36,410.56
2017,3,10,10,15,199.0,294.0,1.25,13.5,419.0,484.2,383.28
2017,3,10,10,30,139.0,314.0,1.4,14.0,406.0,459.52,362.58
2017,3,10,10,45,137.0,327.5,1.55,14.5,421.0,477.02,375.19
2017,3,10,11,0,135.0,341.0,1.7,15.0,436.0,493.93,386.97
2017,3,10,11,15,119.0,345.5,1.8,15.0,431.0,486.48,380.79
2017,3,10,11,30,103.0,350.0,1.9,15.0,426.0,460.15,360.78
2017,3,10,11,45,128.0,358.5,2.0,15.5,453.5,513.88,401.1
2017,3,10,12,0,153.0,367.0,2.1,16.0,481.0,549.71,427.4
2017,3,10,12,15,176.0,367.0,2.1,16.5,498.5,573.41,444.39
2017,3,10,12,30,199.0,367.0,2.1,17.0,516.0,596.33,460.78
2017,3,10,12,45,247.0,356.0,2.15,17.5,538.5,630.66,486.5
2017,3,10,13,0,295.0,345.0,2.2,18.0,561.0,681.28,523.17
2017,3,10,13,15,324.5,330.0,2.25,18.0,563.5,688.52,529.53
2017,3,10,13,30,354.0,315.0,2.3,18.0,566.0,693.35,534.58
2017,3,10,13,45,211.0,309.5,2.35,18.0,458.0,527.83,411.63
2017,3,10,14,0,68.0,304.0,2.4,18.0,350.0,369.89,289.89
2017,3,10,14,15,256.0,273.0,2.4,18.0,434.0,529.69,417.59
2017,3,10,14,30,444.0,242.0,2.4,18.0,518.0,658.91,516.58
2017,3,10,14,45,643.0,165.5,2.4,18.5,539.5,725.26,567.91
2017,3,10,15,0,842.0,89.0,2.4,19.0,561.0,762.39,595.08
2017,3,10,15,15,822.5,86.0,2.25,18.5,518.5,706.55,556.1
2017,3,10,15,30,803.0,83.0,2.1,18.0,476.0,649.88,515.64
2017,3,10,15,45,781.5,78.5,1.95,18.0,430.0,589.79,469.59
2017,3,10,16,0,760.0,74.0,1.8,18.0,384.0,529.76,422.32
2017,3,10,16,15,723.5,69.5,1.6,17.5,334.5,462.4,368.47
2017,3,10,16,30,687.0,65.0,1.4,17.0,285.0,397.46,314.76
2017,3,10,16,45,636.5,58.5,1.25,16.5,234.5,328.62,256.48
2017,3,10,17,0,586.0,52.0,1.1,16.0,184.0,263.83,199.89
2017,3,10,17,15,499.0,44.0,1.1,15.0,136.0,192.85,138.96
2017,3,10,17,30,412.0,36.0,1.1,14.0,88.0,132.4,86.97
2017,3,10,17,45,264.0,23.5,1.15,13.5,51.0,68.48,32.27
2017,3,10,18,0,116.0,11.0,1.2,13.0,14.0,19.61,0.0
2017,3,10,18,15,58.0,5.5,1.2,12.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,6,45,121.0,17.0,0.8,10.5,29.5,32.94,0.19
2017,3,11,7,0,242.0,34.0,0.9,11.0,59.0,84.22,52.86
2017,3,11,7,15,305.5,49.5,1.1,11.5,100.0,132.55,95.15
2017,3,11,7,30,369.0,65.0,1.3,12.0,141.0,188.96,144.68
2017,3,11,7,45,404.5,79.5,1.5,12.5,184.0,241.68,191.84
2017,3,11,8,0,440.0,94.0,1.7,13.0,227.0,298.31,241.29
2017,3,11,8,15,472.0,105.0,1.7,13.5,270.0,353.09,287.68
2017,3,11,8,30,504.0,116.0,1.7,14.0,313.0,410.68,334.78
2017,3,11,8,45,566.5,116.5,1.7,14.5,364.0,483.12,392.11
2017,3,11,9,0,629.0,117.0,1.7,15.0,415.0,556.03,448.02
2017,3,11,9,15,494.5,169.0,1.65,15.5,416.5,544.42,435.65
2017,3,11,9,30,360.0,221.0,1.6,16.0,418.0,511.83,407.39
2017,3,11,9,45,446.0,212.0,1.55,16.5,473.0,599.92,473.1
2017,3,11,10,0,532.0,203.0,1.5,17.0,528.0,681.16,531.03
2017,3,11,10,15,552.0,208.0,1.45,17.0,560.5,724.69,560.4
2017,3,11,10,30,572.0,213.0,1.4,17.0,593.0,767.4,588.99
2017,3,11,10,45,572.0,223.0,1.4,17.5,615.0,795.99,606.34
2017,3,11,11,0,572.0,233.0,1.4,18.0,637.0,822.18,621.98
2017,3,11,11,15,511.0,263.5,1.4,18.0,631.0,809.02,610.41
2017,3,11,11,30,450.0,294.0,1.4,18.0,625.0,790.86,595.89
2017,3,11,11,45,426.5,309.0,1.4,18.0,626.0,789.53,594.08
2017,3,11,12,0,403.0,324.0,1.4,18.0,627.0,770.1,580.15
2017,3,11,12,15,667.0,211.5,1.4,18.0,712.5,938.27,699.71
2017,3,11,12,30,931.0,99.0,1.4,18.0,798.0,1059.41,775.94
2017,3,11,12,45,932.0,97.5,1.45,18.0,791.5,1053.6,771.66
2017,3,11,13,0,933.0,96.0,1.5,18.0,785.0,1043.75,766.67
2017,3,11,13,15,929.0,95.0,1.6,18.0,770.0,1025.59,757.26
2017,3,11,13,30,925.0,94.0,1.7,18.0,755.0,1003.65,745.42
2017,3,11,13,45,920.5,92.0,1.8,18.0,732.5,976.42,730.02
2017,3,11,14,0,916.0,90.0,1.9,18.0,710.0,945.68,712.14
2017,3,11,14,15,907.0,88.5,1.95,18.0,679.5,908.22,688.93
2017,3,11,14,30,898.0,87.0,2.0,18.0,649.0,867.87,663.54
2017,3,11,14,45,886.0,84.5,2.1,18.0,612.5,821.31,633.91
2017,3,11,15,0,874.0,82.0,2.2,18.0,576.0,772.57,602.19
2017,3,11,15,15,856.5,79.5,2.15,17.5,533.5,723.25,569.43
2017,3,11,15,30,839.0,77.0,2.1,17.0,491.0,666.92,530.23
2017,3,11,15,45,816.0,73.5,2.1,16.5,444.0,605.23,484.57
2017,3,11,16,0,793.0,70.0,2.1,16.0,397.0,543.67,437.29
2017,3,11,16,15,758.0,66.0,2.0,15.5,346.5,475.84,382.9
2017,3,11,16,30,723.0,62.0,1.9,15.0,296.0,410.21,328.26
2017,3,11,16,45,674.5,56.0,1.85,14.5,245.0,339.67,267.94
2017,3,11,17,0,626.0,50.0,1.8,14.0,194.0,273.8,209.6
2017,3,11,17,15,541.0,42.5,1.9,13.0,144.5,202.19,146.98
2017,3,11,17,30,456.0,35.0,2.0,12.0,95.0,140.11,92.65
2017,3,11,17,45,303.0,23.5,2.15,11.5,56.0,74.16,36.56
2017,3,11,18,0,150.0,12.0,2.3,11.0,17.0,23.2,0.0
2017,3,11,18,15,75.0,6.0,2.4,10.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,6,45,177.5,17.5,1.75,9.5,37.0,41.52,7.56
2017,3,12,7,0,355.0,35.0,1.9,10.0,74.0,107.27,67.74
2017,3,12,7,15,456.5,44.5,1.95,10.5,122.5,166.87,119.22
2017,3,12,7,30,558.0,54.0,2.0,11.0,171.0,239.08,182.5
2017,3,12,7,45,619.5,61.0,2.05,11.5,223.5,305.91,242.42
2017,3,12,8,0,681.0,68.0,2.1,12.0,276.0,379.31,306.38
2017,3,12,8,15,722.0,73.0,2.1,12.5,327.5,446.54,363.52
2017,3,12,8,30,763.0,78.0,2.1,13.0,379.0,515.63,420.02
2017,3,12,8,45,793.5,81.0,2.15,14.0,428.5,580.14,470.23
2017,3,12,9,0,824.0,84.0,2.2,15.0,478.0,645.71,519.27
2017,3,12,9,15,844.5,87.0,2.3,15.5,523.0,704.91,562.89
2017,3,12,9,30,865.0,90.0,2.4,16.0,568.0,763.44,603.15
2017,3,12,9,45,875.5,94.0,2.55,16.5,606.5,814.18,637.46
2017,3,12,10,0,886.0,98.0,2.7,17.0,645.0,862.76,669.85
2017,3,12,10,15,897.0,100.0,2.7,17.0,677.5,899.21,693.59
2017,3,12,10,30,908.0,102.0,2.7,17.0,710.0,940.24,720.41
2017,3,12,10,45,918.0,102.0,2.7,17.5,736.0,975.21,741.46
2017,3,12,11,0,928.0,102.0,2.7,18.0,762.0,1007.02,760.25
2017,3,12,11,15,933.0,103.0,2.65,18.0,779.5,1031.75,775.18
2017,3,12,11,30,938.0,104.0,2.6,18.0,797.0,1052.75,787.7
2017,3,12,11,45,942.0,103.5,2.6,18.5,806.5,1067.2,795.04
2017,3,12,12,0,946.0,103.0,2.6,19.0,816.0,1077.67,799.94
2017,3,12,12,15,946.0,103.0,2.6,19.0,817.0,1080.63,801.64
2017,3,12,12,30,946.0,103.0,2.6,19.0,818.0,1079.48,800.9
2017,3,12,12,45,954.0,97.5,2.6,19.0,813.0,1075.96,798.82
2017,3,12,13,0,962.0,92.0,2.6,19.0,808.0,1068.16,794.13
2017,3,12,13,15,958.5,91.5,2.55,19.0,792.5,1050.58,782.66
2017,3,12,13,30,955.0,91.0,2.5,19.0,777.0,1029.07,768.82
2017,3,12,13,45,949.0,90.0,2.45,19.0,753.5,1000.84,750.64
2017,3,12,14,0,943.0,89.0,2.4,19.0,730.0,969.07,730.17
2017,3,12,14,15,934.0,87.5,2.3,19.0,699.5,930.71,704.76
2017,3,12,14,30,925.0,86.0,2.2,19.0,669.0,889.38,677.3
2017,3,12,14,45,912.5,84.0,2.15,19.0,631.5,841.9,645.9
2017,3,12,15,0,900.0,82.0,2.1,19.0,594.0,792.2,612.65
2017,3,12,15,15,882.5,79.5,1.95,18.5,550.5,736.38,574.95
2017,3,12,15,30,865.0,77.0,1.8,18.0,507.0,683.99,538.55
2017,3,12,15,45,841.0,74.0,1.7,18.0,459.0,620.88,490.96
2017,3,12,16,0,817.0,71.0,1.6,18.0,411.0,557.93,442.12
2017,3,12,16,15,782.0,67.0,1.45,17.0,359.5,488.72,388.16
2017,3,12,16,30,747.0,63.0,1.3,16.0,308.0,421.67,333.7
2017,3,12,16,45,694.5,58.0,1.15,15.5,255.0,349.13,272.41
2017,3,12,17,0,642.0,53.0,1.0,15.0,202.0,282.46,214.09
2017,3,12,17,15,556.5,45.0,1.05,14.5,151.0,208.43,150.12
2017,3,12,17,30,471.0,37.0,1.1,14.0,100.0,144.68,94.97
2017,3,12,17,45,312.0,25.5,1.15,13.5,59.5,77.38,39.39
2017,3,12,18,0,153.0,14.0,1.2,13.0,19.0,25.1,0.0
2017,3,12,18,15,76.5,7.0,1.2,12.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,13,6,45,212.0,16.5,0.95,10.5,41.0,45.1,12.63
2017,3,13,7,0,424.0,33.0,1.0,11.0,82.0,118.38,74.18
2017,3,13,7,15,519.0,41.5,1.15,11.0,132.0,179.82,127.58
2017,3,13,7,30,614.0,50.0,1.3,11.0,182.0,252.98,192.2
2017,3,13,7,45,671.0,55.5,1.45,11.5,234.5,319.27,251.79
2017,3,13,8,0,728.0,61.0,1.6,12.0,287.0,392.13,315.31
2017,3,13,8,15,765.5,65.5,1.7,12.5,339.0,459.69,372.66
2017,3,13,8,30,803.0,70.0,1.8,13.0,391.0,529.89,429.97
2017,3,13,8,45,829.0,73.0,1.95,14.0,440.0,593.68,479.73
2017,3,13,9,0,855.0,76.0,2.1,15.0,489.0,658.0,528.07
2017,3,13,9,15,873.0,78.5,2.2,15.5,533.5,711.32,566.67
2017,3,13,9,30,891.0,81.0,2.3,16.0,578.0,767.97,605.46
2017,3,13,9,45,913.5,79.0,2.4,16.5,618.5,821.7,641.44
2017,3,13,10,0,936.0,77.0,2.5,17.0,659.0,874.08,675.94
2017,3,13,10,15,944.5,78.5,2.45,17.0,691.0,916.7,703.23
2017,3,13,10,30,953.0,80.0,2.4,17.0,723.0,956.35,728.25
2017,3,13,10,45,959.0,81.0,2.4,17.5,748.0,989.92,748.05
2017,3,13,11,0,965.0,82.0,2.4,18.0,773.0,1019.98,765.4
2017,3,13,11,15,969.0,83.0,2.4,18.0,790.0,1044.4,780.46
2017,3,13,11,30,973.0,84.0,2.4,18.0,807.0,1064.92,793.06
2017,3,13,11,45,974.5,84.0,2.4,18.5,815.5,1077.76,799.26
2017,3,13,12,0,976.0,84.0,2.4,19.0,824.0,1086.45,802.95
2017,3,13,12,15,976.0,84.0,2.35,19.0,825.0,1089.42,804.03
2017,3,13,12,30,976.0,84.0,2.3,19.0,826.0,1088.16,802.59
2017,3,13,12,45,973.5,84.0,2.25,19.5,818.0,1080.17,795.5
2017,3,13,13,0,971.0,84.0,2.2,20.0,810.0,1068.03,785.97
2017,3,13,13,15,966.5,83.5,2.15,20.0,794.0,1049.27,773.87
2017,3,13,13,30,962.0,83.0,2.1,20.0,778.0,1026.58,759.4
2017,3,13,13,45,956.0,82.0,2.05,20.5,754.5,998.12,739.85
2017,3,13,14,0,950.0,81.0,2.0,21.0,731.0,966.1,718.11
2017,3,13,14,15,940.5,79.5,1.9,21.0,700.0,927.02,692.53
2017,3,13,14,30,931.0,78.0,1.8,21.0,669.0,884.98,664.93
2017,3,13,14,45,918.0,76.5,1.7,21.0,631.0,837.39,633.43
2017,3,13,15,0,905.0,75.0,1.6,21.0,593.0,787.61,600.2
2017,3,13,15,15,888.0,73.0,1.45,20.5,550.0,732.47,563.45
2017,3,13,15,30,871.0,71.0,1.3,20.0,507.0,676.1,525.04
2017,3,13,15,45,847.0,68.0,1.2,20.0,459.0,613.31,478.39
2017,3,13,16,0,823.0,65.0,1.1,20.0,411.0,553.96,432.81
2017,3,13,16,15,790.0,61.5,1.05,19.5,360.0,486.09,380.46
2017,3,13,16,30,757.0,58.0,1.0,19.0,309.0,420.15,327.48
2017,3,13,16,45,707.5,53.0,0.95,18.5,256.5,348.33,267.96
2017,3,13,17,0,658.0,48.0,0.9,18.0,204.0,281.26,210.24
2017,3,13,17,15,578.5,41.5,0.9,17.5,153.5,209.58,148.6
2017,3,13,17,30,499.0,35.0,0.9,17.0,103.0,147.25,94.92
2017,3,13,17,45,355.0,24.0,0.95,16.5,62.0,81.75,41.4
2017,3,13,18,0,211.0,13.0,1.0,16.0,21.0,28.66,0.0
2017,3,13,18,15,105.5,6.5,0.95,16.0,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,6,45,185.0,18.5,0.5,12.5,40.5,44.53,16.02
2017,3,14,7,0,370.0,37.0,0.5,13.0,81.0,112.82,71.75
2017,3,14,7,15,461.5,46.5,0.55,13.0,129.5,171.25,121.54
2017,3,14,7,30,553.0,56.0,0.6,13.0,178.0,241.0,181.89
2017,3,14,7,45,608.5,63.5,0.65,13.5,229.5,306.01,238.68
2017,3,14,8,0,664.0,71.0,0.7,14.0,281.0,376.88,298.6
2017,3,14,8,15,703.5,76.0,0.65,14.5,332.0,442.52,351.97
2017,3,14,8,30,743.0,81.0,0.6,15.0,383.0,509.84,404.27
2017,3,14,8,45,767.5,86.0,0.6,16.0,430.5,571.88,449.93
2017,3,14,9,0,792.0,91.0,0.6,17.0,478.0,634.45,493.94
2017,3,14,9,15,812.5,94.0,0.6,17.5,522.0,692.18,533.71
2017,3,14,9,30,833.0,97.0,0.6,18.0,566.0,749.3,570.08
2017,3,14,9,45,862.0,93.5,0.65,18.5,607.5,804.82,605.2
2017,3,14,10,0,891.0,90.0,0.7,19.0,649.0,852.57,634.53
2017,3,14,10,15,901.5,92.0,0.65,19.5,681.0,895.87,658.73
2017,3,14,10,30,912.0,94.0,0.6,20.0,713.0,936.49,680.72
2017,3,14,10,45,919.5,94.5,0.6,20.5,738.0,969.7,698.73
2017,3,14,11,0,927.0,95.0,0.6,21.0,763.0,999.61,714.62
2017,3,14,11,15,931.5,96.0,0.6,21.0,780.0,1023.7,728.27
2017,3,14,11,30,936.0,97.0,0.6,21.0,797.0,1044.05,739.76
2017,3,14,11,45,939.0,97.0,0.65,21.5,806.5,1057.9,747.23
2017,3,14,12,0,942.0,97.0,0.7,22.0,816.0,1067.77,752.5
2017,3,14,12,15,942.5,97.0,0.75,22.0,817.0,1071.07,755.43
2017,3,14,12,30,943.0,97.0,0.8,22.0,818.0,1070.28,756.14
2017,3,14,12,45,939.5,97.5,0.85,22.5,810.0,1061.96,751.01
2017,3,14,13,0,936.0,98.0,0.9,23.0,802.0,1049.64,743.65
2017,3,14,13,15,932.0,97.5,0.9,23.0,786.5,1031.78,733.39
2017,3,14,13,30,928.0,97.0,0.9,23.0,771.0,1010.12,720.94
2017,3,14,13,45,922.0,95.5,0.9,23.0,747.5,981.77,704.41
2017,3,14,14,0,916.0,94.0,0.9,23.0,724.0,949.98,685.77
2017,3,14,14,15,906.5,92.5,0.8,23.0,693.5,911.85,661.18
2017,3,14,14,30,897.0,91.0,0.7,23.0,663.0,870.88,634.77
2017,3,14,14,45,884.0,88.5,0.65,23.0,625.5,823.34,604.87
2017,3,14,15,0,871.0,86.0,0.6,23.0,588.0,773.72,573.34
2017,3,14,15,15,853.0,83.5,0.6,22.5,545.0,723.95,543.07
2017,3,14,15,30,835.0,81.0,0.6,22.0,502.0,667.24,506.43
2017,3,14,15,45,810.0,78.0,0.65,22.0,454.5,604.87,462.92
2017,3,14,16,0,785.0,75.0,0.7,22.0,407.0,542.86,417.89
2017,3,14,16,15,750.0,70.5,0.75,21.0,356.0,474.77,367.84
2017,3,14,16,30,715.0,66.0,0.8,20.0,305.0,408.93,316.89
2017,3,14,16,45,662.0,60.5,0.85,19.5,253.0,338.23,259.3
2017,3,14,17,0,609.0,55.0,0.9,19.0,201.0,272.08,203.25
2017,3,14,17,15,527.5,47.0,1.05,18.0,151.5,201.25,143.42
2017,3,14,17,30,446.0,39.0,1.2,17.0,102.0,140.23,91.6
2017,3,14,17,45,303.0,27.0,1.35,16.0,61.5,76.71,40.6
2017,3,14,18,0,160.0,15.0,1.5,15.0,21.0,26.25,0.0
2017,3,14,18,15,80.0,7.5,1.55,14.5,10.5,6.82,0.0
2017,3,14,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,5.0,2.15,9.5,5.0,0.0,0.0
2017,3,15,6,30,0.0,10.0,2.4,10.0,10.0,9.1,0.0
2017,3,15,6,45,89.0,27.0,2.7,10.5,38.5,38.86,17.79
2017,3,15,7,0,178.0,44.0,3.0,11.0,67.0,83.0,56.18
2017,3,15,7,15,222.5,63.0,3.0,11.5,104.5,122.3,90.6
2017,3,15,7,30,267.0,82.0,3.0,12.0,142.0,170.55,133.18
2017,3,15,7,45,297.5,100.0,3.05,12.5,183.0,217.93,175.21
2017,3,15,8,0,328.0,118.0,3.1,13.0,224.0,268.78,219.36
2017,3,15,8,15,352.5,133.0,3.1,13.0,263.5,324.82,267.11
2017,3,15,8,30,377.0,148.0,3.1,13.0,303.0,376.02,309.88
2017,3,15,8,45,353.0,173.0,3.1,13.5,332.0,400.3,329.1
2017,3,15,9,0,329.0,198.0,3.1,14.0,361.0,430.55,352.13
2017,3,15,9,15,589.0,144.0,3.05,14.0,466.5,591.84,481.6
