Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,9,30,849.0,90.0,3.0,14.0,572.0,754.36,604.73
2017,3,15,9,45,848.5,98.0,3.0,14.5,607.0,800.12,634.33
2017,3,15,10,0,848.0,106.0,3.0,15.0,642.0,842.88,662.2
2017,3,15,10,15,489.0,216.5,2.9,15.0,529.0,680.28,538.71
2017,3,15,10,30,130.0,327.0,2.8,15.0,416.0,463.37,366.29
2017,3,15,10,45,89.0,321.5,2.75,15.5,383.5,407.03,322.05
2017,3,15,11,0,48.0,316.0,2.7,16.0,351.0,363.75,286.59
2017,3,15,11,15,171.0,335.5,2.75,16.0,463.5,523.1,411.72
2017,3,15,11,30,294.0,355.0,2.8,16.0,576.0,687.23,534.38
2017,3,15,11,45,349.5,343.5,2.85,16.0,609.5,733.88,568.46
2017,3,15,12,0,405.0,332.0,2.9,16.0,643.0,779.84,602.59
2017,3,15,12,15,318.0,354.5,2.9,16.0,599.0,718.31,555.61
2017,3,15,12,30,231.0,377.0,2.9,16.0,555.0,636.9,494.62
2017,3,15,12,45,233.0,372.5,2.95,16.0,551.0,632.38,492.28
2017,3,15,13,0,235.0,368.0,3.0,16.0,547.0,626.75,488.68
2017,3,15,13,15,230.0,361.0,2.95,16.0,532.5,610.35,476.73
2017,3,15,13,30,225.0,354.0,2.9,16.0,518.0,593.12,464.24
2017,3,15,13,45,305.5,324.5,2.9,16.0,540.0,646.76,506.65
2017,3,15,14,0,386.0,295.0,2.9,16.0,562.0,678.32,532.35
2017,3,15,14,15,272.0,299.5,2.75,15.5,483.5,569.99,450.21
2017,3,15,14,30,158.0,304.0,2.6,15.0,405.0,453.71,360.88
2017,3,15,14,45,98.0,270.0,2.5,15.0,331.5,348.34,278.98
2017,3,15,15,0,38.0,236.0,2.4,15.0,258.0,261.96,209.88
2017,3,15,15,15,235.0,210.0,2.3,14.5,330.5,398.0,323.5
2017,3,15,15,30,432.0,184.0,2.2,14.0,403.0,501.87,407.21
2017,3,15,15,45,216.0,123.5,2.15,14.0,233.0,267.92,219.89
2017,3,15,16,0,0.0,63.0,2.1,14.0,63.0,55.67,41.74
2017,3,15,16,15,0.0,55.0,2.0,13.5,55.0,48.56,36.06
2017,3,15,16,30,0.0,47.0,1.9,13.0,47.0,41.46,30.13
2017,3,15,16,45,0.0,39.0,1.8,12.5,39.0,34.37,24.11
2017,3,15,17,0,0.0,31.0,1.7,12.0,31.0,27.3,17.99
2017,3,15,17,15,0.0,23.5,1.65,11.5,23.5,20.67,12.17
2017,3,15,17,30,0.0,16.0,1.6,11.0,16.0,14.06,6.29
2017,3,15,17,45,0.0,9.5,1.55,11.0,9.5,8.34,0.94
2017,3,15,18,0,0.0,3.0,1.5,11.0,3.0,2.63,0.0
2017,3,15,18,15,0.0,1.5,1.45,10.5,1.5,1.36,0.0
2017,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,1.5,10.5,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,1.7,11.0,8.0,7.28,0.0
2017,3,16,6,45,33.5,27.5,1.9,11.5,32.0,31.11,15.67
2017,3,16,7,0,67.0,47.0,2.1,12.0,56.0,59.31,41.14
2017,3,16,7,15,94.5,69.0,2.15,12.0,87.5,92.77,70.07
2017,3,16,7,30,122.0,91.0,2.2,12.0,119.0,129.84,102.44
2017,3,16,7,45,141.5,113.0,2.25,12.5,153.5,167.38,135.07
2017,3,16,8,0,161.0,135.0,2.3,13.0,188.0,207.31,169.15
2017,3,16,8,15,177.0,155.0,2.15,13.0,221.5,245.61,201.45
2017,3,16,8,30,193.0,175.0,2.0,13.0,255.0,285.58,234.41
2017,3,16,8,45,206.0,196.0,1.95,13.5,290.5,326.31,266.81
2017,3,16,9,0,219.0,217.0,1.9,14.0,326.0,368.1,299.22
2017,3,16,9,15,223.0,237.5,1.95,14.0,357.0,403.86,326.84
2017,3,16,9,30,227.0,258.0,2.0,14.0,388.0,439.52,353.95
2017,3,16,9,45,251.0,273.0,2.05,14.5,425.5,498.04,397.7
2017,3,16,10,0,275.0,288.0,2.1,15.0,463.0,545.48,432.31
2017,3,16,10,15,272.0,304.5,2.2,15.0,484.5,571.91,451.24
2017,3,16,10,30,269.0,321.0,2.3,15.0,506.0,597.16,469.3
2017,3,16,10,45,452.5,271.0,2.45,15.5,595.5,737.38,575.5
2017,3,16,11,0,636.0,221.0,2.6,16.0,685.0,876.83,676.73
2017,3,16,11,15,751.0,177.0,2.65,16.0,737.0,956.15,730.28
2017,3,16,11,30,866.0,133.0,2.7,16.0,789.0,1027.05,777.43
2017,3,16,11,45,875.5,130.5,2.75,16.5,800.0,1043.97,786.63
2017,3,16,12,0,885.0,128.0,2.8,17.0,811.0,1057.15,793.99
2017,3,16,12,15,886.0,128.0,2.8,17.0,812.5,1060.72,796.11
2017,3,16,12,30,887.0,128.0,2.8,17.0,814.0,1060.32,795.87
2017,3,16,12,45,883.0,129.0,2.8,17.0,806.0,1052.07,790.61
2017,3,16,13,0,879.0,130.0,2.8,17.0,798.0,1039.96,783.0
2017,3,16,13,15,874.5,129.0,2.85,17.0,782.5,1021.34,771.67
2017,3,16,13,30,870.0,128.0,2.9,17.0,767.0,999.07,757.99
2017,3,16,13,45,660.5,201.0,2.95,17.0,677.5,867.52,668.8
2017,3,16,14,0,451.0,274.0,3.0,17.0,588.0,728.92,567.25
2017,3,16,14,15,639.0,198.5,3.0,16.5,622.5,804.16,629.02
2017,3,16,14,30,827.0,123.0,3.0,16.0,657.0,854.03,666.98
2017,3,16,14,45,594.5,181.5,3.0,16.0,554.0,699.78,554.32
2017,3,16,15,0,362.0,240.0,3.0,16.0,451.0,538.81,430.73
2017,3,16,15,15,291.0,232.0,2.9,15.5,394.0,461.56,372.0
2017,3,16,15,30,220.0,224.0,2.8,15.0,337.0,379.39,307.77
2017,3,16,15,45,330.0,184.5,2.75,15.0,335.5,403.93,329.25
2017,3,16,16,0,440.0,145.0,2.7,15.0,334.0,415.66,338.86
2017,3,16,16,15,401.5,135.5,2.55,14.5,292.0,359.24,292.67
2017,3,16,16,30,363.0,126.0,2.4,14.0,250.0,306.32,248.57
2017,3,16,16,45,338.0,107.5,2.3,13.5,208.0,253.61,203.63
2017,3,16,17,0,313.0,89.0,2.2,13.0,166.0,203.56,159.79
2017,3,16,17,15,340.5,68.5,2.2,12.5,134.0,168.61,126.18
2017,3,16,17,30,368.0,48.0,2.2,12.0,102.0,131.52,89.81
2017,3,16,17,45,241.5,33.0,2.25,11.5,62.5,71.56,41.09
2017,3,16,18,0,115.0,18.0,2.3,11.0,23.0,26.86,0.0
2017,3,16,18,15,57.5,9.0,2.25,10.5,11.5,9.09,0.0
2017,3,16,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,6,15,67.5,7.0,0.9,9.0,9.0,0.0,0.0
2017,3,17,6,30,135.0,14.0,0.9,9.0,18.0,20.83,0.0
2017,3,17,6,45,285.5,26.0,0.9,9.5,57.5,66.53,33.64
2017,3,17,7,0,436.0,38.0,0.9,10.0,97.0,127.67,83.27
2017,3,17,7,15,521.0,46.0,0.85,10.5,147.0,187.56,135.23
2017,3,17,7,30,606.0,54.0,0.8,11.0,197.0,257.81,196.73
2017,3,17,7,45,661.5,59.0,0.8,11.5,249.5,323.07,254.25
2017,3,17,8,0,717.0,64.0,0.8,12.0,302.0,394.47,314.93
2017,3,17,8,15,752.5,68.0,0.75,12.5,353.0,460.01,368.6
2017,3,17,8,30,788.0,72.0,0.7,13.0,404.0,527.94,421.66
2017,3,17,8,45,813.0,75.5,0.65,14.0,452.5,590.9,467.73
2017,3,17,9,0,838.0,79.0,0.6,15.0,501.0,654.33,511.86
2017,3,17,9,15,856.0,81.5,0.55,15.5,544.5,711.72,549.92
2017,3,17,9,30,874.0,84.0,0.5,16.0,588.0,762.59,580.97
2017,3,17,9,45,884.0,87.0,0.5,16.5,626.0,811.29,610.64
2017,3,17,10,0,894.0,90.0,0.5,17.0,664.0,857.74,638.25
2017,3,17,10,15,903.5,91.5,0.45,17.5,695.5,899.57,661.33
2017,3,17,10,30,913.0,93.0,0.4,18.0,727.0,938.62,682.21
2017,3,17,10,45,918.0,95.5,0.4,18.5,751.0,971.62,700.05
2017,3,17,11,0,923.0,98.0,0.4,19.0,775.0,1001.19,715.7
2017,3,17,11,15,927.0,98.5,0.45,19.0,792.0,1023.95,729.69
2017,3,17,11,30,931.0,99.0,0.5,19.0,809.0,1042.95,741.62
2017,3,17,11,45,930.5,101.0,0.55,19.5,817.0,1055.28,748.26
2017,3,17,12,0,930.0,103.0,0.6,20.0,825.0,1063.6,752.68
2017,3,17,12,15,930.0,103.5,0.6,20.0,825.5,1066.69,754.32
2017,3,17,12,30,930.0,104.0,0.6,20.0,826.0,1065.74,753.75
2017,3,17,12,45,925.5,104.5,0.65,20.0,818.0,1056.24,749.44
2017,3,17,13,0,921.0,105.0,0.7,20.0,810.0,1042.81,742.94
2017,3,17,13,15,916.5,104.5,0.65,20.0,794.0,1024.44,731.18
2017,3,17,13,30,912.0,104.0,0.6,20.0,778.0,1002.35,717.31
2017,3,17,13,45,663.0,198.0,0.55,20.5,680.5,866.33,630.17
2017,3,17,14,0,414.0,292.0,0.5,21.0,583.0,699.27,515.52
2017,3,17,14,15,644.5,195.5,0.4,21.0,625.0,805.46,592.67
2017,3,17,14,30,875.0,99.0,0.3,21.0,667.0,860.1,626.15
2017,3,17,14,45,860.0,97.0,0.25,21.0,629.5,818.8,598.98
2017,3,17,15,0,845.0,95.0,0.2,21.0,592.0,768.34,567.09
2017,3,17,15,15,699.0,124.5,0.3,20.5,515.5,658.99,496.68
2017,3,17,15,30,553.0,154.0,0.4,20.0,439.0,550.5,422.14
2017,3,17,15,45,532.5,143.0,0.55,19.5,396.5,496.04,385.7
2017,3,17,16,0,512.0,132.0,0.7,19.0,354.0,442.35,347.26
2017,3,17,16,15,480.5,122.0,0.75,18.0,310.5,385.14,304.2
2017,3,17,16,30,449.0,112.0,0.8,17.0,267.0,330.52,261.31
2017,3,17,16,45,516.0,86.0,0.85,16.5,236.5,304.64,237.84
2017,3,17,17,0,583.0,60.0,0.9,16.0,206.0,266.43,201.73
2017,3,17,17,15,503.5,51.5,1.0,15.5,156.5,197.31,142.42
2017,3,17,17,30,424.0,43.0,1.1,15.0,107.0,137.77,91.49
2017,3,17,17,45,212.0,34.5,1.25,14.5,66.5,68.36,39.67
2017,3,17,18,0,0.0,26.0,1.4,14.0,26.0,22.97,0.0
2017,3,17,18,15,0.0,13.0,1.45,13.5,13.0,11.82,0.0
2017,3,17,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,1.15,10.0,2.5,2.27,0.0
2017,3,18,6,30,0.0,5.0,1.1,10.0,5.0,4.55,0.0
2017,3,18,6,45,0.0,16.0,1.05,10.5,16.0,14.07,5.37
2017,3,18,7,0,0.0,27.0,1.0,11.0,27.0,23.78,14.52
2017,3,18,7,15,0.0,40.5,1.1,11.0,40.5,35.73,25.16
2017,3,18,7,30,0.0,54.0,1.2,11.0,54.0,47.78,35.8
2017,3,18,7,45,0.0,68.5,1.3,11.5,68.5,60.92,47.12
2017,3,18,8,0,0.0,83.0,1.4,12.0,83.0,74.13,58.29
2017,3,18,8,15,0.0,97.5,1.55,12.0,97.5,87.42,69.45
2017,3,18,8,30,0.0,112.0,1.7,12.0,112.0,100.78,80.53
2017,3,18,8,45,39.0,166.0,1.9,12.5,186.0,183.46,149.69
2017,3,18,9,0,78.0,220.0,2.1,13.0,260.0,267.58,218.13
2017,3,18,9,15,39.0,171.5,2.1,13.0,191.5,192.26,155.7
2017,3,18,9,30,0.0,123.0,2.1,13.0,123.0,110.27,87.0
2017,3,18,9,45,8.0,176.0,2.1,13.5,181.0,166.91,133.53
2017,3,18,10,0,16.0,229.0,2.1,14.0,239.0,225.53,180.36
2017,3,18,10,15,10.0,207.5,2.05,14.0,214.0,199.39,158.69
2017,3,18,10,30,4.0,186.0,2.0,14.0,189.0,173.29,137.26
2017,3,18,10,45,7.0,205.5,1.95,14.5,210.5,194.94,154.34
2017,3,18,11,0,10.0,225.0,1.9,15.0,232.0,216.88,171.34
2017,3,18,11,15,9.5,224.0,1.75,15.0,231.5,215.53,169.92
2017,3,18,11,30,9.0,223.0,1.6,15.0,231.0,214.15,168.59
2017,3,18,11,45,6.5,201.0,1.5,15.5,207.0,190.4,149.26
2017,3,18,12,0,4.0,179.0,1.4,16.0,183.0,166.84,130.17
2017,3,18,12,15,12.0,233.0,1.25,16.0,243.0,227.08,177.95
2017,3,18,12,30,20.0,287.0,1.1,16.0,303.0,288.68,225.43
2017,3,18,12,45,90.5,334.0,0.95,16.0,404.0,426.79,331.36
2017,3,18,13,0,161.0,381.0,0.8,16.0,505.0,565.73,431.78
2017,3,18,13,15,142.5,371.5,0.85,16.0,480.0,534.33,408.09
2017,3,18,13,30,124.0,362.0,0.9,16.0,455.0,502.92,385.92
2017,3,18,13,45,523.0,225.0,0.95,16.5,596.0,756.92,577.57
2017,3,18,14,0,922.0,88.0,1.0,17.0,737.0,947.59,704.42
2017,3,18,14,15,914.0,86.5,1.25,17.0,707.0,910.32,682.48
2017,3,18,14,30,906.0,85.0,1.5,17.0,677.0,870.11,660.65
2017,3,18,14,45,896.0,82.5,1.8,17.0,640.0,824.41,634.43
2017,3,18,15,0,886.0,80.0,2.1,17.0,603.0,776.38,605.21
2017,3,18,15,15,870.0,77.5,2.0,16.5,560.5,721.94,568.44
2017,3,18,15,30,854.0,75.0,1.9,16.0,518.0,666.27,529.59
2017,3,18,15,45,831.5,72.5,1.85,16.0,470.5,609.31,486.18
2017,3,18,16,0,809.0,70.0,1.8,16.0,423.0,548.11,438.31
2017,3,18,16,15,778.0,66.5,1.5,15.5,373.0,481.86,384.65
2017,3,18,16,30,747.0,63.0,1.2,15.0,323.0,417.36,330.64
2017,3,18,16,45,695.0,59.0,0.95,15.0,270.0,346.16,269.56
2017,3,18,17,0,643.0,55.0,0.7,15.0,217.0,280.34,211.56
2017,3,18,17,15,567.5,47.5,0.8,14.0,166.5,209.72,151.07
2017,3,18,17,30,492.0,40.0,0.9,13.0,116.0,148.12,97.96
2017,3,18,17,45,246.0,35.0,1.0,12.5,73.0,73.11,42.68
2017,3,18,18,0,0.0,30.0,1.1,12.0,30.0,26.49,0.0
2017,3,18,18,15,0.0,15.0,1.1,12.0,15.0,13.64,0.0
2017,3,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,8.0,0.5,11.0,8.0,7.28,0.0
2017,3,19,6,30,0.0,16.0,0.4,11.0,16.0,14.09,0.0
2017,3,19,6,45,62.5,34.5,0.3,11.0,43.5,41.64,24.97
2017,3,19,7,0,125.0,53.0,0.2,11.0,71.0,78.73,55.69
2017,3,19,7,15,150.5,74.5,0.35,11.0,105.0,115.84,88.04
2017,3,19,7,30,176.0,96.0,0.5,11.0,139.0,156.28,123.47
2017,3,19,7,45,199.0,115.0,0.7,11.5,174.5,196.37,158.19
2017,3,19,8,0,222.0,134.0,0.9,12.0,210.0,239.17,194.54
2017,3,19,8,15,332.5,139.5,1.1,12.5,273.0,314.17,256.35
2017,3,19,8,30,443.0,145.0,1.3,13.0,336.0,410.71,334.05
2017,3,19,8,45,625.5,117.5,1.55,13.5,420.5,525.09,424.9
2017,3,19,9,0,808.0,90.0,1.8,14.0,505.0,648.57,520.4
2017,3,19,9,15,533.5,176.0,1.8,14.0,459.5,582.28,465.87
2017,3,19,9,30,259.0,262.0,1.8,14.0,414.0,479.46,382.82
2017,3,19,9,45,302.5,271.5,1.85,14.5,460.0,536.78,426.65
2017,3,19,10,0,346.0,281.0,1.9,15.0,506.0,596.61,470.38
2017,3,19,10,15,260.5,310.5,1.8,15.0,485.0,567.41,444.93
2017,3,19,10,30,175.0,340.0,1.7,15.0,464.0,516.32,403.93
2017,3,19,10,45,136.0,348.0,1.6,15.0,446.0,494.06,385.67
2017,3,19,11,0,97.0,356.0,1.5,15.0,428.0,452.65,353.05
2017,3,19,11,15,48.5,247.5,1.3,15.0,283.5,290.1,228.25
2017,3,19,11,30,0.0,139.0,1.1,15.0,139.0,125.05,96.66
2017,3,19,11,45,19.5,236.5,0.9,15.5,252.0,237.82,186.87
2017,3,19,12,0,39.0,334.0,0.7,16.0,365.0,374.78,289.87
2017,3,19,12,15,45.0,342.0,0.55,16.0,377.5,389.7,299.2
2017,3,19,12,30,51.0,350.0,0.4,16.0,390.0,404.47,309.2
2017,3,19,12,45,98.0,366.5,0.3,16.0,443.0,469.62,357.22
2017,3,19,13,0,145.0,383.0,0.2,16.0,496.0,551.33,414.77
2017,3,19,13,15,111.0,366.0,0.25,16.0,451.5,479.45,362.94
2017,3,19,13,30,77.0,349.0,0.3,16.0,407.0,425.95,324.86
2017,3,19,13,45,62.5,327.5,0.35,16.0,374.0,387.06,297.27
2017,3,19,14,0,48.0,306.0,0.4,16.0,341.0,348.87,269.56
2017,3,19,14,15,173.0,300.5,0.45,16.0,416.5,466.28,361.26
2017,3,19,14,30,298.0,295.0,0.5,16.0,492.0,573.55,440.99
2017,3,19,14,45,260.5,283.0,0.6,16.0,448.0,517.54,400.33
2017,3,19,15,0,223.0,271.0,0.7,16.0,404.0,451.35,353.12
2017,3,19,15,15,166.0,251.5,0.7,15.5,346.5,378.88,299.33
2017,3,19,15,30,109.0,232.0,0.7,15.0,289.0,301.28,240.13
2017,3,19,15,45,54.5,178.0,0.75,15.0,206.5,205.44,164.56
2017,3,19,16,0,0.0,124.0,0.8,15.0,124.0,112.01,88.39
2017,3,19,16,15,0.0,109.0,0.8,14.5,109.0,98.14,77.54
2017,3,19,16,30,0.0,94.0,0.8,14.0,94.0,84.34,66.32
2017,3,19,16,45,0.0,78.5,0.85,13.5,78.5,70.14,54.54
2017,3,19,17,0,0.0,63.0,0.9,13.0,63.0,56.03,42.57
2017,3,19,17,15,0.0,48.0,0.95,12.5,48.0,42.46,30.82
2017,3,19,17,30,0.0,33.0,1.0,12.0,33.0,29.1,19.09
2017,3,19,17,45,0.0,20.5,1.1,12.0,20.5,18.05,9.08
2017,3,19,18,0,0.0,8.0,1.2,12.0,8.0,7.02,0.0
2017,3,19,18,15,0.0,4.0,1.2,12.0,4.0,3.64,0.0
2017,3,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.5,1.65,10.5,7.5,6.82,0.0
2017,3,20,6,30,0.0,15.0,1.9,11.0,15.0,13.22,0.0
2017,3,20,6,45,20.0,35.0,2.2,11.5,38.0,34.9,21.64
2017,3,20,7,0,40.0,55.0,2.5,12.0,61.0,59.11,42.65
2017,3,20,7,15,55.5,77.0,2.6,12.0,89.0,86.9,66.84
2017,3,20,7,30,71.0,99.0,2.7,12.0,117.0,116.82,92.95
2017,3,20,7,45,83.5,120.0,2.85,12.5,146.0,146.6,118.62
2017,3,20,8,0,96.0,141.0,3.0,13.0,175.0,183.99,150.26
2017,3,20,8,15,64.5,155.5,3.0,13.0,180.0,181.88,148.67
2017,3,20,8,30,33.0,170.0,3.0,13.0,185.0,182.21,148.52
2017,3,20,8,45,45.5,194.0,3.0,13.0,217.0,216.06,176.31
2017,3,20,9,0,58.0,218.0,3.0,13.0,249.0,251.38,204.9
2017,3,20,9,15,29.0,182.5,3.05,13.0,198.0,196.01,158.74
2017,3,20,9,30,0.0,147.0,3.1,13.0,147.0,132.78,105.66
2017,3,20,9,45,0.0,143.0,3.15,13.5,143.0,128.86,102.08
2017,3,20,10,0,0.0,139.0,3.2,14.0,139.0,125.03,98.51
2017,3,20,10,15,0.0,124.0,3.25,14.0,124.0,111.01,86.81
2017,3,20,10,30,0.0,109.0,3.3,14.0,109.0,97.17,75.29
2017,3,20,10,45,0.0,81.5,3.4,14.5,81.5,72.32,54.57
2017,3,20,11,0,0.0,54.0,3.5,15.0,54.0,47.87,34.21
2017,3,20,11,15,0.5,103.5,3.4,15.0,104.0,92.7,71.15
2017,3,20,11,30,1.0,153.0,3.3,15.0,154.0,139.12,108.88
2017,3,20,11,45,5.5,193.5,3.25,15.0,198.0,182.05,143.55
2017,3,20,12,0,10.0,234.0,3.2,15.0,242.0,225.76,178.47
2017,3,20,12,15,5.0,162.0,3.15,15.0,166.0,151.68,118.9
2017,3,20,12,30,0.0,90.0,3.1,15.0,90.0,79.97,60.47
2017,3,20,12,45,0.0,89.5,3.05,15.0,89.5,79.52,60.18
2017,3,20,13,0,0.0,89.0,3.0,15.0,89.0,79.06,59.84
2017,3,20,13,15,6.0,164.5,2.95,15.0,169.0,154.83,121.89
2017,3,20,13,30,12.0,240.0,2.9,15.0,249.0,233.22,184.84
2017,3,20,13,45,15.5,249.5,2.85,15.0,260.5,245.7,194.85
2017,3,20,14,0,19.0,259.0,2.8,15.0,272.0,258.1,204.98
2017,3,20,14,15,18.0,247.5,2.65,15.0,259.5,245.46,195.12
2017,3,20,14,30,17.0,236.0,2.5,15.0,247.0,232.9,185.39
2017,3,20,14,45,38.0,247.5,2.45,15.0,270.5,273.22,218.52
2017,3,20,15,0,59.0,259.0,2.4,15.0,294.0,300.32,240.79
2017,3,20,15,15,29.5,138.5,2.2,14.5,156.0,152.03,121.67
2017,3,20,15,30,0.0,18.0,2.0,14.0,18.0,15.87,7.85
2017,3,20,15,45,9.5,91.0,1.85,14.0,95.5,86.68,68.09
2017,3,20,16,0,19.0,164.0,1.7,14.0,173.0,161.45,130.48
2017,3,20,16,15,15.0,145.5,1.6,14.0,152.0,140.92,113.49
2017,3,20,16,30,11.0,127.0,1.5,14.0,131.0,120.93,97.01
2017,3,20,16,45,5.5,107.5,1.4,14.0,109.5,99.92,79.49
2017,3,20,17,0,0.0,88.0,1.3,14.0,88.0,79.68,62.41
2017,3,20,17,15,0.0,67.5,1.3,13.5,67.5,60.75,46.2
2017,3,20,17,30,0.0,47.0,1.3,13.0,47.0,41.95,29.84
2017,3,20,17,45,0.0,29.5,1.35,13.0,29.5,26.1,15.66
2017,3,20,18,0,0.0,12.0,1.4,13.0,12.0,10.55,0.0
2017,3,20,18,15,0.0,6.0,1.6,13.0,6.0,5.46,0.0
2017,3,20,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,2.0,2.5,12.0,2.0,1.82,0.0
2017,3,21,6,30,0.0,4.0,2.6,12.0,4.0,3.5,0.0
2017,3,21,6,45,0.0,9.5,2.75,12.5,9.5,8.34,1.12
2017,3,21,7,0,0.0,15.0,2.9,13.0,15.0,13.18,5.51
2017,3,21,7,15,0.0,21.5,2.9,13.0,21.5,18.91,10.59
2017,3,21,7,30,0.0,28.0,2.9,13.0,28.0,24.64,15.64
2017,3,21,7,45,0.0,35.5,2.9,13.5,35.5,31.28,21.34
2017,3,21,8,0,0.0,43.0,2.9,14.0,43.0,37.92,26.95
2017,3,21,8,15,67.0,116.5,2.95,14.0,146.5,143.24,116.31
2017,3,21,8,30,134.0,190.0,3.0,14.0,250.0,267.41,218.96
2017,3,21,8,45,454.0,144.0,3.05,14.0,376.5,443.05,363.7
2017,3,21,9,0,774.0,98.0,3.1,14.0,503.0,636.3,517.12
2017,3,21,9,15,551.0,176.5,3.2,14.0,477.0,595.95,481.97
2017,3,21,9,30,328.0,255.0,3.3,14.0,451.0,523.92,422.41
2017,3,21,9,45,577.0,186.0,3.4,14.0,557.0,679.06,546.08
2017,3,21,10,0,826.0,117.0,3.5,14.0,663.0,840.9,665.78
2017,3,21,10,15,513.5,231.0,3.65,14.0,575.5,717.89,570.79
2017,3,21,10,30,201.0,345.0,3.8,14.0,488.0,544.38,432.56
2017,3,21,10,45,191.0,358.0,4.0,14.0,497.5,555.37,441.26
2017,3,21,11,0,181.0,371.0,4.2,14.0,507.0,565.11,448.19
2017,3,21,11,15,98.5,318.5,4.3,14.0,393.0,413.91,330.35
2017,3,21,11,30,16.0,266.0,4.4,14.0,279.0,262.9,209.04
2017,3,21,11,45,155.0,323.0,4.5,14.0,446.0,495.69,396.55
2017,3,21,12,0,294.0,380.0,4.6,14.0,613.0,718.02,566.37
2017,3,21,12,15,299.0,377.0,4.6,14.0,614.0,720.62,567.24
2017,3,21,12,30,304.0,374.0,4.6,14.0,615.0,721.67,568.24
2017,3,21,12,45,620.5,238.5,4.6,14.5,725.0,913.11,716.31
2017,3,21,13,0,937.0,103.0,4.6,15.0,835.0,1056.0,815.24
2017,3,21,13,15,933.5,102.5,4.6,15.0,819.5,1038.07,802.23
2017,3,21,13,30,930.0,102.0,4.6,15.0,804.0,1016.32,787.91
2017,3,21,13,45,927.5,99.0,4.6,15.0,781.0,989.02,769.78
2017,3,21,14,0,925.0,96.0,4.6,15.0,758.0,958.1,749.11
2017,3,21,14,15,915.5,94.5,4.6,14.5,726.5,919.22,724.11
2017,3,21,14,30,906.0,93.0,4.6,14.0,695.0,877.48,696.79
2017,3,21,14,45,894.5,90.5,4.6,14.0,657.0,830.4,663.93
2017,3,21,15,0,883.0,88.0,4.6,14.0,619.0,781.11,629.09
2017,3,21,15,15,441.5,89.5,4.5,14.0,355.0,431.32,356.93
2017,3,21,15,30,0.0,91.0,4.4,14.0,91.0,80.69,62.35
2017,3,21,15,45,399.5,84.0,4.3,14.0,262.5,352.77,294.15
2017,3,21,16,0,799.0,77.0,4.2,14.0,434.0,547.68,449.23
2017,3,21,16,15,765.5,73.0,3.85,13.5,382.5,480.03,391.89
2017,3,21,16,30,732.0,69.0,3.5,13.0,331.0,414.46,335.82
2017,3,21,16,45,679.5,64.5,3.2,13.0,277.5,343.73,273.64
2017,3,21,17,0,627.0,60.0,2.9,13.0,224.0,277.79,214.29
2017,3,21,17,15,550.5,52.5,2.6,12.5,173.0,207.98,152.37
2017,3,21,17,30,474.0,45.0,2.3,12.0,122.0,147.31,99.06
2017,3,21,17,45,341.5,33.5,2.0,11.5,78.5,84.6,48.98
2017,3,21,18,0,209.0,22.0,1.7,11.0,35.0,37.62,7.76
2017,3,21,18,15,104.5,11.0,1.6,10.5,17.5,10.97,0.0
2017,3,21,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,22,6,15,76.5,11.5,1.35,10.0,16.5,10.82,0.0
2017,3,22,6,30,153.0,23.0,1.4,10.0,33.0,32.61,5.62
2017,3,22,6,45,284.0,36.5,1.45,10.0,75.0,77.91,46.28
2017,3,22,7,0,415.0,50.0,1.5,10.0,117.0,137.95,94.21
2017,3,22,7,15,493.5,59.0,1.65,10.0,167.0,196.72,145.78
2017,3,22,7,30,572.0,68.0,1.8,10.0,217.0,264.98,206.46
2017,3,22,7,45,629.5,73.0,2.0,10.0,270.5,330.09,264.87
2017,3,22,8,0,687.0,78.0,2.2,10.0,324.0,401.07,327.06
2017,3,22,8,15,602.0,106.5,2.35,10.0,345.5,429.93,353.92
2017,3,22,8,30,517.0,135.0,2.5,10.0,367.0,442.91,366.24
2017,3,22,8,45,667.0,113.5,2.65,10.5,445.5,548.25,451.62
2017,3,22,9,0,817.0,92.0,2.8,11.0,524.0,659.32,538.89
2017,3,22,9,15,477.0,185.5,2.9,11.0,443.0,552.71,451.6
2017,3,22,9,30,137.0,279.0,3.0,11.0,362.0,391.89,318.7
2017,3,22,9,45,176.5,296.0,3.15,11.5,409.5,448.19,363.71
2017,3,22,10,0,216.0,313.0,3.3,12.0,457.0,507.21,409.19
2017,3,22,10,15,207.5,330.0,3.35,12.0,473.5,526.35,422.77
2017,3,22,10,30,199.0,347.0,3.4,12.0,490.0,544.25,435.52
2017,3,22,10,45,357.5,312.0,3.45,12.5,578.5,676.54,538.5
2017,3,22,11,0,516.0,277.0,3.5,13.0,667.0,816.55,642.8
2017,3,22,11,15,381.0,330.0,3.5,13.0,621.5,736.45,579.39
2017,3,22,11,30,246.0,383.0,3.5,13.0,576.0,649.5,511.32
2017,3,22,11,45,137.5,351.0,3.55,13.0,459.0,508.25,402.92
2017,3,22,12,0,29.0,319.0,3.6,13.0,342.0,347.04,275.43
2017,3,22,12,15,62.0,353.0,3.65,13.0,402.5,417.4,331.89
2017,3,22,12,30,95.0,387.0,3.7,13.0,463.0,488.06,386.94
2017,3,22,12,45,264.5,356.0,3.8,13.0,564.5,659.24,521.58
2017,3,22,13,0,434.0,325.0,3.9,13.0,666.0,806.03,633.48
2017,3,22,13,15,218.5,246.0,4.0,13.0,418.0,485.51,390.22
2017,3,22,13,30,3.0,167.0,4.1,13.0,170.0,154.1,121.69
2017,3,22,13,45,153.5,249.0,4.2,13.0,359.5,401.98,326.57
2017,3,22,14,0,304.0,331.0,4.3,13.0,549.0,638.0,510.78
2017,3,22,14,15,200.5,321.0,4.35,12.5,462.5,510.73,411.49
2017,3,22,14,30,97.0,311.0,4.4,12.0,376.0,391.31,316.87
2017,3,22,14,45,51.5,251.0,4.45,12.0,285.5,286.95,233.23
2017,3,22,15,0,6.0,191.0,4.5,12.0,195.0,179.3,144.68
2017,3,22,15,15,151.0,207.5,4.45,11.5,288.5,319.58,264.42
2017,3,22,15,30,296.0,224.0,4.4,11.0,382.0,436.75,361.67
2017,3,22,15,45,277.0,204.5,4.4,11.0,342.0,387.98,321.77
2017,3,22,16,0,258.0,185.0,4.4,11.0,302.0,340.66,282.94
2017,3,22,16,15,235.5,164.5,4.2,10.5,261.5,292.16,242.7
2017,3,22,16,30,213.0,144.0,4.0,10.0,221.0,245.93,203.59
2017,3,22,16,45,414.5,104.0,3.85,10.0,224.5,276.05,224.82
2017,3,22,17,0,616.0,64.0,3.7,10.0,228.0,277.45,217.21
2017,3,22,17,15,540.0,56.0,3.55,9.5,176.5,207.93,154.68
2017,3,22,17,30,464.0,48.0,3.4,9.0,125.0,147.51,100.98
2017,3,22,17,45,337.5,36.0,3.3,9.0,81.5,85.87,50.95
2017,3,22,18,0,211.0,24.0,3.2,9.0,38.0,39.42,10.87
2017,3,22,18,15,105.5,12.0,3.2,8.5,19.0,11.76,0.0
2017,3,22,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,23,6,15,103.0,12.5,1.15,6.5,19.0,11.98,0.0
2017,3,23,6,30,206.0,25.0,1.3,7.0,38.0,39.46,11.52
2017,3,23,6,45,326.5,38.0,1.5,7.5,82.0,85.39,51.44
2017,3,23,7,0,447.0,51.0,1.7,8.0,126.0,145.84,100.52
2017,3,23,7,15,523.5,60.0,1.7,8.5,177.5,206.25,153.83
2017,3,23,7,30,600.0,69.0,1.7,9.0,229.0,275.86,215.61
2017,3,23,7,45,645.0,76.5,1.75,9.5,281.5,340.47,273.24
2017,3,23,8,0,690.0,84.0,1.8,10.0,334.0,409.51,332.82
2017,3,23,8,15,725.0,89.0,1.8,10.0,385.5,474.86,388.09
2017,3,23,8,30,760.0,94.0,1.8,10.0,437.0,542.58,443.36
2017,3,23,8,45,602.0,143.0,1.85,10.5,433.5,538.87,439.42
2017,3,23,9,0,444.0,192.0,1.9,11.0,430.0,512.05,416.57
2017,3,23,9,15,473.0,200.5,1.95,11.0,472.0,565.58,458.34
2017,3,23,9,30,502.0,209.0,2.0,11.0,514.0,620.32,499.65
2017,3,23,9,45,506.5,221.5,2.15,11.5,545.5,660.36,528.45
2017,3,23,10,0,511.0,234.0,2.3,12.0,577.0,699.0,555.87
2017,3,23,10,15,616.0,207.0,2.4,12.0,638.5,788.09,622.77
2017,3,23,10,30,721.0,180.0,2.5,12.0,700.0,876.85,686.26
2017,3,23,10,45,810.0,152.5,2.65,12.5,755.0,945.4,732.47
2017,3,23,11,0,899.0,125.0,2.8,13.0,810.0,1010.53,775.81
2017,3,23,11,15,903.5,126.0,2.8,13.0,826.5,1033.44,790.03
2017,3,23,11,30,908.0,127.0,2.8,13.0,843.0,1052.68,802.26
2017,3,23,11,45,895.0,136.5,2.85,13.0,848.0,1071.41,814.78
2017,3,23,12,0,882.0,146.0,2.9,13.0,853.0,1074.74,817.11
2017,3,23,12,15,881.0,146.0,3.05,12.5,852.5,1075.74,820.7
2017,3,23,12,30,880.0,146.0,3.2,12.0,852.0,1072.77,821.73
2017,3,23,12,45,889.0,138.5,3.35,12.0,846.0,1067.7,819.93
2017,3,23,13,0,898.0,131.0,3.5,12.0,840.0,1047.17,807.6
2017,3,23,13,15,893.0,130.0,3.55,12.0,823.0,1038.52,802.79
2017,3,23,13,30,888.0,129.0,3.6,12.0,806.0,1014.92,787.62
2017,3,23,13,45,894.5,120.0,3.7,12.0,784.5,980.11,765.06
2017,3,23,14,0,901.0,111.0,3.8,12.0,763.0,951.7,746.95
2017,3,23,14,15,890.5,109.5,3.7,12.0,730.5,912.53,719.76
2017,3,23,14,30,880.0,108.0,3.6,12.0,698.0,878.06,695.94
2017,3,23,14,45,876.5,101.0,3.5,12.0,662.0,832.57,663.97
2017,3,23,15,0,873.0,94.0,3.4,12.0,626.0,784.3,629.78
2017,3,23,15,15,570.0,162.0,3.25,12.0,499.5,600.86,488.73
2017,3,23,15,30,267.0,230.0,3.1,12.0,373.0,422.87,345.46
2017,3,23,15,45,301.5,202.5,3.0,12.0,350.5,400.3,328.89
2017,3,23,16,0,336.0,175.0,2.9,12.0,328.0,373.57,307.5
2017,3,23,16,15,244.5,162.5,2.55,11.5,266.5,293.99,241.92
2017,3,23,16,30,153.0,150.0,2.2,11.0,205.0,218.11,178.95
2017,3,23,16,45,133.0,129.0,1.9,10.5,171.5,179.4,146.19
2017,3,23,17,0,113.0,108.0,1.6,10.0,138.0,143.14,114.93
2017,3,23,17,15,95.0,85.5,1.55,9.5,107.0,108.46,84.73
2017,3,23,17,30,77.0,63.0,1.5,9.0,76.0,76.25,56.55
2017,3,23,17,45,38.5,43.0,1.5,9.0,49.5,44.67,30.03
2017,3,23,18,0,0.0,23.0,1.5,9.0,23.0,20.26,6.57
2017,3,23,18,15,0.0,11.5,1.5,9.0,11.5,10.46,0.0
2017,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,11.0,3.0,9.0,11.0,10.01,0.0
2017,3,24,6,30,0.0,22.0,3.3,9.0,22.0,19.39,6.74
2017,3,24,6,45,18.0,42.0,3.65,9.5,45.5,40.86,27.77
2017,3,24,7,0,36.0,62.0,4.0,10.0,69.0,64.55,48.19
2017,3,24,7,15,50.0,84.5,4.15,10.0,96.5,92.17,72.37
2017,3,24,7,30,64.0,107.0,4.3,10.0,124.0,121.75,98.29
2017,3,24,7,45,74.5,128.5,4.45,10.0,152.5,150.85,123.69
2017,3,24,8,0,85.0,150.0,4.6,10.0,181.0,181.3,149.96
2017,3,24,8,15,48.5,156.0,4.6,10.0,174.0,173.2,143.13
2017,3,24,8,30,12.0,162.0,4.6,10.0,167.0,154.78,126.97
2017,3,24,8,45,6.0,131.0,4.6,10.5,133.5,121.66,98.42
2017,3,24,9,0,0.0,100.0,4.6,11.0,100.0,88.93,70.22
2017,3,24,9,15,0.0,90.0,4.7,11.0,90.0,79.75,62.28
2017,3,24,9,30,0.0,80.0,4.8,11.0,80.0,70.87,54.62
2017,3,24,9,45,0.0,73.0,4.9,11.0,73.0,64.67,49.26
2017,3,24,10,0,0.0,66.0,5.0,11.0,66.0,58.47,43.92
2017,3,24,10,15,0.0,78.0,4.85,11.0,78.0,69.17,52.84
2017,3,24,10,30,0.0,90.0,4.7,11.0,90.0,79.89,61.72
2017,3,24,10,45,14.0,196.5,4.6,11.5,207.0,192.27,154.88
2017,3,24,11,0,28.0,303.0,4.5,12.0,324.0,326.46,262.47
2017,3,24,11,15,47.0,335.0,4.3,12.0,371.5,379.96,304.55
2017,3,24,11,30,66.0,367.0,4.1,12.0,419.0,434.35,346.84
2017,3,24,11,45,41.0,321.0,3.95,12.0,353.5,360.19,287.78
2017,3,24,12,0,16.0,275.0,3.8,12.0,288.0,271.47,216.84
2017,3,24,12,15,11.5,239.0,3.7,12.0,248.5,231.69,185.07
2017,3,24,12,30,7.0,203.0,3.6,12.0,209.0,192.42,153.34
2017,3,24,12,45,9.0,221.5,3.5,12.0,229.0,212.14,169.44
2017,3,24,13,0,11.0,240.0,3.4,12.0,249.0,231.96,185.45
2017,3,24,13,15,6.5,201.0,3.2,12.0,206.5,189.77,151.31
2017,3,24,13,30,2.0,162.0,3.0,12.0,164.0,148.34,117.6
2017,3,24,13,45,7.0,199.5,2.85,12.0,205.0,188.56,150.74
2017,3,24,14,0,12.0,237.0,2.7,12.0,246.0,229.26,183.83
2017,3,24,14,15,12.5,233.5,2.45,12.0,243.0,226.06,181.32
2017,3,24,14,30,13.0,230.0,2.2,12.0,240.0,222.83,178.93
2017,3,24,14,45,21.0,234.5,2.0,12.0,248.5,233.46,188.01
2017,3,24,15,0,29.0,239.0,1.8,12.0,257.0,254.39,205.25
2017,3,24,15,15,16.5,206.0,1.6,12.0,216.0,201.19,162.21
2017,3,24,15,30,4.0,173.0,1.4,12.0,175.0,160.37,129.0
2017,3,24,15,45,2.0,138.0,1.2,12.0,139.0,125.78,100.78
2017,3,24,16,0,0.0,103.0,1.0,12.0,103.0,91.93,72.76
2017,3,24,16,15,0.0,80.5,0.9,11.5,80.5,71.33,55.71
2017,3,24,16,30,0.0,58.0,0.8,11.0,58.0,51.22,38.77
2017,3,24,16,45,0.0,49.0,0.75,11.0,49.0,43.23,31.97
2017,3,24,17,0,0.0,40.0,0.7,11.0,40.0,35.26,25.07
2017,3,24,17,15,0.0,31.0,0.75,10.5,31.0,27.3,18.1
2017,3,24,17,30,0.0,22.0,0.8,10.0,22.0,19.35,11.05
2017,3,24,17,45,0.0,14.5,0.9,10.0,14.5,12.74,5.06
2017,3,24,18,0,0.0,7.0,1.0,10.0,7.0,6.14,0.0
2017,3,24,18,15,0.0,3.5,1.0,9.5,3.5,3.18,0.0
2017,3,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,6,15,105.0,13.5,1.1,8.5,21.5,13.16,0.0
2017,3,25,6,30,210.0,27.0,1.3,9.0,43.0,41.68,17.04
2017,3,25,6,45,323.5,40.0,1.5,9.5,87.0,87.69,53.63
2017,3,25,7,0,437.0,53.0,1.7,10.0,131.0,146.91,101.56
2017,3,25,7,15,509.5,62.0,1.75,10.0,181.5,205.81,153.55
2017,3,25,7,30,582.0,71.0,1.8,10.0,232.0,273.4,213.68
2017,3,25,7,45,632.5,77.0,1.9,10.5,284.5,337.61,270.59
2017,3,25,8,0,683.0,83.0,2.0,11.0,337.0,406.86,330.14
2017,3,25,8,15,440.5,140.0,2.05,11.0,313.0,378.92,310.71
2017,3,25,8,30,198.0,197.0,2.1,11.0,289.0,309.85,254.74
2017,3,25,8,45,229.5,216.0,2.2,11.5,333.0,360.23,295.64
2017,3,25,9,0,261.0,235.0,2.3,12.0,377.0,423.64,345.38
2017,3,25,9,15,299.0,248.5,2.25,12.0,423.5,479.26,388.57
2017,3,25,9,30,337.0,262.0,2.2,12.0,470.0,537.57,433.03
2017,3,25,9,45,376.0,269.0,2.2,12.5,514.0,592.04,473.2
2017,3,25,10,0,415.0,276.0,2.2,13.0,558.0,661.04,522.98
2017,3,25,10,15,479.0,264.0,2.2,13.0,604.0,722.1,567.92
2017,3,25,10,30,543.0,252.0,2.2,13.0,650.0,784.87,613.4
2017,3,25,10,45,271.5,200.5,2.2,13.5,399.5,490.89,391.5
2017,3,25,11,0,0.0,149.0,2.2,14.0,149.0,134.22,104.44
2017,3,25,11,15,108.5,271.5,2.2,14.0,358.5,388.29,309.92
2017,3,25,11,30,217.0,394.0,2.2,14.0,568.0,630.95,491.79
2017,3,25,11,45,327.0,365.0,2.25,14.5,629.0,730.11,563.63
2017,3,25,12,0,437.0,336.0,2.3,15.0,690.0,827.97,633.63
2017,3,25,12,15,680.5,224.5,2.3,15.0,775.5,964.1,732.65
