Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,12,30,924.0,113.0,2.3,15.0,861.0,1069.13,801.34
2017,3,25,12,45,913.0,117.5,2.35,15.0,850.5,1056.81,792.86
2017,3,25,13,0,902.0,122.0,2.4,15.0,840.0,1040.71,783.32
2017,3,25,13,15,897.5,121.0,2.45,15.0,823.5,1021.47,771.77
2017,3,25,13,30,893.0,120.0,2.5,15.0,807.0,998.6,757.84
2017,3,25,13,45,612.0,224.5,2.6,15.0,689.5,841.18,650.33
2017,3,25,14,0,331.0,329.0,2.7,15.0,572.0,657.96,513.9
2017,3,25,14,15,594.5,221.5,2.75,14.5,634.0,777.67,611.24
2017,3,25,14,30,858.0,114.0,2.8,14.0,696.0,864.58,676.87
2017,3,25,14,45,846.0,110.5,2.9,14.0,658.5,816.88,643.99
2017,3,25,15,0,834.0,107.0,3.0,14.0,621.0,767.18,610.29
2017,3,25,15,15,815.5,104.0,2.95,13.5,577.5,711.61,571.94
2017,3,25,15,30,797.0,101.0,2.9,13.0,534.0,655.19,530.17
2017,3,25,15,45,780.0,95.0,2.9,13.0,487.0,596.0,484.33
2017,3,25,16,0,763.0,89.0,2.9,13.0,440.0,536.51,436.8
2017,3,25,16,15,729.5,84.5,2.7,12.5,389.0,470.95,383.1
2017,3,25,16,30,696.0,80.0,2.5,12.0,338.0,406.68,328.75
2017,3,25,16,45,651.5,73.0,2.4,12.0,286.0,338.12,269.04
2017,3,25,17,0,607.0,66.0,2.3,12.0,234.0,273.92,211.58
2017,3,25,17,15,534.0,58.5,2.2,11.5,183.0,206.46,151.96
2017,3,25,17,30,461.0,51.0,2.1,11.0,132.0,147.69,100.44
2017,3,25,17,45,345.0,39.0,2.05,10.5,87.5,88.0,52.58
2017,3,25,18,0,229.0,27.0,2.0,10.0,43.0,42.77,16.84
2017,3,25,18,15,114.5,13.5,2.1,9.5,21.5,12.77,0.0
2017,3,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,5.0,1.4,8.5,5.0,4.55,0.0
2017,3,26,6,30,0.0,10.0,1.5,9.0,10.0,8.78,0.84
2017,3,26,6,45,0.0,20.0,1.6,9.5,20.0,17.59,9.26
2017,3,26,7,0,0.0,30.0,1.7,10.0,30.0,26.42,17.17
2017,3,26,7,15,0.0,41.5,1.7,10.0,41.5,36.6,26.22
2017,3,26,7,30,0.0,53.0,1.7,10.0,53.0,46.79,35.17
2017,3,26,7,45,0.0,64.5,1.75,10.0,64.5,57.0,44.0
2017,3,26,8,0,0.0,76.0,1.8,10.0,76.0,67.31,52.78
2017,3,26,8,15,41.5,137.0,1.8,10.0,156.5,150.09,123.27
2017,3,26,8,30,83.0,198.0,1.8,10.0,237.0,237.51,195.9
2017,3,26,8,45,148.5,221.0,1.8,10.5,299.5,314.9,258.75
2017,3,26,9,0,214.0,244.0,1.8,11.0,362.0,391.11,319.27
2017,3,26,9,15,136.5,257.0,1.8,11.0,334.5,359.8,292.21
2017,3,26,9,30,59.0,270.0,1.8,11.0,307.0,309.24,249.91
2017,3,26,9,45,299.0,250.0,1.8,11.5,453.0,509.48,411.28
2017,3,26,10,0,539.0,230.0,1.8,12.0,599.0,718.6,568.36
2017,3,26,10,15,493.5,261.0,1.9,12.0,610.0,731.68,574.48
2017,3,26,10,30,448.0,292.0,2.0,12.0,621.0,739.63,578.71
2017,3,26,10,45,327.0,336.5,2.1,12.0,581.0,672.99,527.38
2017,3,26,11,0,206.0,381.0,2.2,12.0,541.0,597.18,468.72
2017,3,26,11,15,138.0,377.5,2.25,12.0,486.0,531.12,418.02
2017,3,26,11,30,70.0,374.0,2.3,12.0,431.0,444.84,351.03
2017,3,26,11,45,108.0,391.0,2.4,12.0,479.0,502.44,396.52
2017,3,26,12,0,146.0,408.0,2.5,12.0,527.0,577.95,453.78
2017,3,26,12,15,83.0,351.5,2.55,12.0,419.0,435.05,355.27
2017,3,26,12,30,20.0,295.0,2.6,12.0,311.0,294.9,234.31
2017,3,26,12,45,20.0,292.0,2.65,12.5,308.5,291.81,232.06
2017,3,26,13,0,20.0,289.0,2.7,13.0,306.0,288.66,229.32
2017,3,26,13,15,98.0,335.5,2.75,13.0,412.5,429.37,341.82
2017,3,26,13,30,176.0,382.0,2.8,13.0,519.0,568.86,449.0
2017,3,26,13,45,155.5,369.0,2.9,13.0,487.0,530.73,419.72
2017,3,26,14,0,135.0,356.0,3.0,13.0,455.0,493.02,391.53
2017,3,26,14,15,118.0,337.5,3.0,13.0,421.5,453.18,361.34
2017,3,26,14,30,101.0,319.0,3.0,13.0,388.0,400.79,321.21
2017,3,26,14,45,60.0,273.0,3.05,13.0,314.0,315.15,253.68
2017,3,26,15,0,19.0,227.0,3.1,13.0,240.0,223.6,179.93
2017,3,26,15,15,52.5,233.5,3.0,13.0,263.5,263.57,213.76
2017,3,26,15,30,86.0,240.0,2.9,13.0,287.0,290.48,236.37
2017,3,26,15,45,43.0,131.0,2.85,13.0,154.5,149.13,120.69
2017,3,26,16,0,0.0,22.0,2.8,13.0,22.0,19.39,10.96
2017,3,26,16,15,0.0,26.5,2.6,12.5,26.5,23.35,14.49
2017,3,26,16,30,0.0,31.0,2.4,12.0,31.0,27.31,18.01
2017,3,26,16,45,0.0,26.0,2.2,12.0,26.0,22.89,14.22
2017,3,26,17,0,0.0,21.0,2.0,12.0,21.0,18.47,10.39
2017,3,26,17,15,0.0,16.0,2.05,11.5,16.0,14.06,6.54
2017,3,26,17,30,0.0,11.0,2.1,11.0,11.0,9.65,2.65
2017,3,26,17,45,0.0,7.0,2.2,11.0,7.0,6.14,0.0
2017,3,26,18,0,0.0,3.0,2.3,11.0,3.0,2.63,0.0
2017,3,26,18,15,0.0,1.5,2.45,11.0,1.5,1.36,0.0
2017,3,26,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,6,15,135.0,14.5,2.0,7.5,26.0,14.68,0.0
2017,3,27,6,30,270.0,29.0,2.2,8.0,52.0,50.17,23.68
2017,3,27,6,45,384.5,40.0,2.45,8.5,98.5,97.1,59.48
2017,3,27,7,0,499.0,51.0,2.7,9.0,145.0,158.88,110.13
2017,3,27,7,15,569.0,58.5,2.75,9.5,197.5,219.67,164.39
2017,3,27,7,30,639.0,66.0,2.8,10.0,250.0,288.72,226.23
2017,3,27,7,45,687.0,71.0,2.9,10.5,303.5,354.33,284.98
2017,3,27,8,0,735.0,76.0,3.0,11.0,357.0,424.25,345.72
2017,3,27,8,15,766.0,80.0,3.0,11.0,408.5,488.78,400.9
2017,3,27,8,30,797.0,84.0,3.0,11.0,460.0,555.08,455.71
2017,3,27,8,45,823.5,86.0,3.0,11.5,509.5,617.8,505.16
2017,3,27,9,0,850.0,88.0,3.0,12.0,559.0,680.98,553.29
2017,3,27,9,15,866.5,90.5,3.0,12.0,602.5,737.59,594.99
2017,3,27,9,30,883.0,93.0,3.0,12.0,646.0,787.41,629.88
2017,3,27,9,45,891.5,96.5,3.05,12.5,683.0,835.24,662.01
2017,3,27,10,0,900.0,100.0,3.1,13.0,720.0,880.64,691.93
2017,3,27,10,15,908.5,101.5,3.2,13.0,751.0,921.17,719.76
2017,3,27,10,30,917.0,103.0,3.3,13.0,782.0,958.8,745.47
2017,3,27,10,45,715.5,195.0,3.4,13.5,735.0,909.16,708.61
2017,3,27,11,0,514.0,287.0,3.5,14.0,688.0,824.09,642.99
2017,3,27,11,15,723.0,198.0,3.5,14.0,774.0,952.22,737.94
2017,3,27,11,30,932.0,109.0,3.5,14.0,860.0,1057.31,808.84
2017,3,27,11,45,929.0,112.0,3.55,14.0,866.5,1067.34,814.72
2017,3,27,12,0,926.0,115.0,3.6,14.0,873.0,1073.31,818.87
2017,3,27,12,15,925.5,115.0,3.5,14.0,872.5,1074.51,818.72
2017,3,27,12,30,925.0,115.0,3.4,14.0,872.0,1071.7,816.03
2017,3,27,12,45,923.0,114.5,3.35,14.0,863.0,1062.83,809.86
2017,3,27,13,0,921.0,114.0,3.3,14.0,854.0,1050.03,801.21
2017,3,27,13,15,559.0,248.5,3.25,14.0,695.0,836.86,651.2
2017,3,27,13,30,197.0,383.0,3.2,14.0,536.0,589.32,461.88
2017,3,27,13,45,232.5,365.5,3.2,14.5,540.5,598.24,470.79
2017,3,27,14,0,268.0,348.0,3.2,15.0,545.0,619.38,486.96
2017,3,27,14,15,567.5,229.0,3.15,14.5,625.0,760.26,600.16
2017,3,27,14,30,867.0,110.0,3.1,14.0,705.0,866.03,679.77
2017,3,27,14,45,853.0,108.0,3.1,14.0,666.5,817.98,645.71
2017,3,27,15,0,839.0,106.0,3.1,14.0,628.0,768.05,611.18
2017,3,27,15,15,820.5,103.0,2.9,14.0,584.0,712.22,570.82
2017,3,27,15,30,802.0,100.0,2.7,14.0,540.0,655.54,527.31
2017,3,27,15,45,774.5,97.0,2.5,14.0,491.5,592.79,478.16
2017,3,27,16,0,747.0,94.0,2.3,14.0,443.0,531.82,429.17
2017,3,27,16,15,712.5,89.5,2.05,13.5,391.5,465.68,375.43
2017,3,27,16,30,678.0,85.0,1.8,13.0,340.0,401.9,321.96
2017,3,27,16,45,631.0,78.0,1.6,12.5,288.0,333.45,263.48
2017,3,27,17,0,584.0,71.0,1.4,12.0,236.0,269.71,207.46
2017,3,27,17,15,510.5,62.5,1.4,11.5,185.0,202.64,149.02
2017,3,27,17,30,437.0,54.0,1.4,11.0,134.0,144.4,98.58
2017,3,27,17,45,321.0,41.5,1.45,10.5,90.0,86.03,52.24
2017,3,27,18,0,205.0,29.0,1.5,10.0,46.0,41.46,18.45
2017,3,27,18,15,102.5,14.5,1.6,9.5,23.0,13.39,0.0
2017,3,27,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,28,6,15,113.5,16.5,2.95,8.5,26.5,16.42,0.0
2017,3,28,6,30,227.0,33.0,3.2,9.0,53.0,49.73,25.44
2017,3,28,6,45,343.5,44.5,3.5,9.5,99.0,95.98,60.33
2017,3,28,7,0,460.0,56.0,3.8,10.0,145.0,156.23,109.39
2017,3,28,7,15,530.0,64.0,4.05,10.5,196.5,215.21,161.85
2017,3,28,7,30,600.0,72.0,4.3,11.0,248.0,282.49,222.1
2017,3,28,7,45,650.0,77.5,4.55,11.5,301.0,347.18,280.2
2017,3,28,8,0,700.0,83.0,4.8,12.0,354.0,416.79,341.17
2017,3,28,8,15,732.5,87.5,5.0,12.5,405.5,480.83,396.14
2017,3,28,8,30,765.0,92.0,5.2,13.0,457.0,546.03,450.5
2017,3,28,8,45,788.0,96.0,5.45,13.5,504.5,607.08,500.2
2017,3,28,9,0,811.0,100.0,5.7,14.0,552.0,668.36,548.82
2017,3,28,9,15,828.5,102.5,5.7,14.0,595.5,723.92,591.77
2017,3,28,9,30,846.0,105.0,5.7,14.0,639.0,778.44,631.71
2017,3,28,9,45,857.0,108.5,5.75,14.5,676.0,827.46,665.98
2017,3,28,10,0,868.0,112.0,5.8,15.0,713.0,874.33,698.24
2017,3,28,10,15,877.5,114.0,5.75,15.0,744.0,907.69,721.07
2017,3,28,10,30,887.0,116.0,5.7,15.0,775.0,945.75,747.27
2017,3,28,10,45,894.5,116.5,5.7,15.5,799.0,977.39,767.48
2017,3,28,11,0,902.0,117.0,5.7,16.0,823.0,1005.76,785.28
2017,3,28,11,15,906.0,118.0,5.7,16.0,839.0,1027.81,800.1
2017,3,28,11,30,910.0,119.0,5.7,16.0,855.0,1046.18,812.43
2017,3,28,11,45,911.5,119.0,5.7,16.5,863.0,1057.16,818.09
2017,3,28,12,0,913.0,119.0,5.7,17.0,871.0,1064.24,821.17
2017,3,28,12,15,912.5,119.0,5.7,17.0,870.0,1065.34,821.83
2017,3,28,12,30,912.0,119.0,5.7,17.0,869.0,1062.48,819.91
2017,3,28,12,45,917.0,114.5,5.75,17.0,862.0,1056.35,816.26
2017,3,28,13,0,922.0,110.0,5.8,17.0,855.0,1046.16,809.9
2017,3,28,13,15,917.5,109.0,5.7,17.0,838.0,1026.41,795.87
2017,3,28,13,30,913.0,108.0,5.6,17.0,821.0,1002.96,779.4
2017,3,28,13,45,905.0,107.5,5.5,17.0,796.0,973.22,758.55
2017,3,28,14,0,897.0,107.0,5.4,17.0,771.0,940.24,735.47
2017,3,28,14,15,887.0,105.5,5.2,17.0,739.5,901.39,707.53
2017,3,28,14,30,877.0,104.0,5.0,17.0,708.0,859.84,677.65
2017,3,28,14,45,864.0,101.5,4.8,17.0,669.5,818.68,648.01
2017,3,28,15,0,851.0,99.0,4.6,17.0,631.0,768.53,611.63
2017,3,28,15,15,834.0,96.5,4.3,17.0,588.0,713.84,571.15
2017,3,28,15,30,817.0,94.0,4.0,17.0,545.0,658.11,528.21
2017,3,28,15,45,794.0,90.0,3.7,17.0,497.0,596.38,479.58
2017,3,28,16,0,771.0,86.0,3.4,17.0,449.0,534.93,430.01
2017,3,28,16,15,739.0,82.0,3.1,16.5,398.0,469.56,376.81
2017,3,28,16,30,707.0,78.0,2.8,16.0,347.0,406.49,323.81
2017,3,28,16,45,659.5,72.5,2.55,15.5,294.0,337.84,265.06
2017,3,28,17,0,612.0,67.0,2.3,15.0,241.0,273.86,208.8
2017,3,28,17,15,542.5,59.0,2.2,14.5,190.0,206.73,150.11
2017,3,28,17,30,473.0,51.0,2.1,14.0,139.0,147.89,99.09
2017,3,28,17,45,356.0,40.0,2.05,13.5,94.0,88.63,52.4
2017,3,28,18,0,239.0,29.0,2.0,13.0,49.0,44.49,20.06
2017,3,28,18,15,119.5,14.5,2.0,12.5,24.5,13.28,0.0
2017,3,28,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,6,15,121.0,16.5,1.25,9.5,28.0,15.33,0.0
2017,3,29,6,30,242.0,33.0,1.4,10.0,56.0,51.13,26.46
2017,3,29,6,45,342.5,45.5,1.6,10.5,101.0,97.2,61.29
2017,3,29,7,0,443.0,58.0,1.8,11.0,146.0,155.15,108.68
2017,3,29,7,15,511.0,66.5,1.8,11.5,196.5,213.09,159.49
2017,3,29,7,30,579.0,75.0,1.8,12.0,247.0,279.11,217.41
2017,3,29,7,45,619.5,82.5,1.8,12.5,298.0,340.84,271.49
2017,3,29,8,0,660.0,90.0,1.8,13.0,349.0,406.46,327.08
2017,3,29,8,15,693.5,95.0,1.8,13.5,399.5,469.34,378.69
2017,3,29,8,30,727.0,100.0,1.8,14.0,450.0,534.46,430.16
2017,3,29,8,45,745.5,106.5,1.85,14.5,496.5,593.67,475.49
2017,3,29,9,0,764.0,113.0,1.9,15.0,543.0,652.8,519.3
2017,3,29,9,15,782.5,116.5,1.95,15.0,586.0,706.04,558.68
2017,3,29,9,30,801.0,120.0,2.0,15.0,629.0,760.43,596.75
2017,3,29,9,45,820.0,120.0,2.05,15.5,667.5,810.38,629.64
2017,3,29,10,0,839.0,120.0,2.1,16.0,706.0,858.84,661.01
2017,3,29,10,15,849.0,122.0,2.15,16.0,736.5,899.73,688.04
2017,3,29,10,30,859.0,124.0,2.2,16.0,767.0,937.99,713.17
2017,3,29,10,45,863.0,127.0,2.3,16.0,790.0,968.83,733.76
2017,3,29,11,0,867.0,130.0,2.4,16.0,813.0,996.31,752.18
2017,3,29,11,15,871.0,131.0,2.45,16.0,828.5,1007.22,759.07
2017,3,29,11,30,875.0,132.0,2.5,16.0,844.0,1024.99,770.85
2017,3,29,11,45,877.5,132.0,2.6,16.5,851.5,1036.55,777.62
2017,3,29,12,0,880.0,132.0,2.7,17.0,859.0,1044.37,782.06
2017,3,29,12,15,880.0,132.0,2.8,17.0,858.5,1045.84,783.92
2017,3,29,12,30,880.0,132.0,2.9,17.0,858.0,1043.49,783.42
2017,3,29,12,45,886.0,126.5,3.0,17.0,851.5,1037.54,780.66
2017,3,29,13,0,892.0,121.0,3.1,17.0,845.0,1027.63,775.36
2017,3,29,13,15,887.0,120.0,3.05,17.0,828.0,1007.79,762.19
2017,3,29,13,30,882.0,119.0,3.0,17.0,811.0,984.39,746.78
2017,3,29,13,45,875.0,117.5,3.0,17.0,786.5,955.17,727.9
2017,3,29,14,0,868.0,116.0,3.0,17.0,762.0,922.79,706.83
2017,3,29,14,15,857.5,114.0,2.85,17.0,730.5,891.78,685.58
2017,3,29,14,30,847.0,112.0,2.7,17.0,699.0,849.57,656.45
2017,3,29,14,45,820.0,115.5,2.6,17.0,658.5,797.75,620.8
2017,3,29,15,0,793.0,119.0,2.5,17.0,618.0,745.03,584.19
2017,3,29,15,15,774.0,115.5,2.2,16.5,574.5,690.25,544.77
2017,3,29,15,30,755.0,112.0,1.9,16.0,531.0,636.67,504.43
2017,3,29,15,45,729.5,108.0,1.65,16.0,484.0,576.12,457.36
2017,3,29,16,0,704.0,104.0,1.4,16.0,437.0,516.27,409.79
2017,3,29,16,15,670.0,98.0,1.5,15.5,386.5,451.12,359.25
2017,3,29,16,30,636.0,92.0,1.6,15.0,336.0,388.4,308.49
2017,3,29,16,45,595.0,83.5,1.75,14.5,285.5,323.28,253.99
2017,3,29,17,0,554.0,75.0,1.9,14.0,235.0,262.23,201.0
2017,3,29,17,15,484.0,66.0,2.0,13.5,185.0,197.58,144.92
2017,3,29,17,30,414.0,57.0,2.1,13.0,135.0,141.37,96.51
2017,3,29,17,45,303.0,44.0,2.25,12.5,91.5,83.38,50.7
2017,3,29,18,0,192.0,31.0,2.4,12.0,48.0,41.81,20.18
2017,3,29,18,15,96.0,15.5,2.7,11.5,24.0,14.1,0.0
2017,3,29,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,6,15,169.5,17.0,3.7,9.0,34.0,17.19,0.0
2017,3,30,6,30,339.0,34.0,3.8,9.0,68.0,61.37,31.6
2017,3,30,6,45,451.0,43.5,3.95,9.5,117.5,111.57,69.03
2017,3,30,7,0,563.0,53.0,4.1,10.0,167.0,176.19,122.57
2017,3,30,7,15,627.5,59.5,4.15,10.0,221.0,238.79,179.34
2017,3,30,7,30,692.0,66.0,4.2,10.0,275.0,308.84,243.09
2017,3,30,7,45,736.0,70.5,4.3,10.5,330.0,375.66,303.44
2017,3,30,8,0,780.0,75.0,4.4,11.0,385.0,446.37,365.39
2017,3,30,8,15,809.0,79.0,4.5,11.0,437.5,512.37,422.55
2017,3,30,8,30,838.0,83.0,4.6,11.0,490.0,579.82,479.22
2017,3,30,8,45,859.0,86.0,4.7,11.5,539.5,642.22,529.41
2017,3,30,9,0,880.0,89.0,4.8,12.0,589.0,704.45,577.98
2017,3,30,9,15,895.5,91.5,4.8,12.5,633.0,756.74,615.9
2017,3,30,9,30,911.0,94.0,4.8,13.0,677.0,811.82,654.33
2017,3,30,9,45,922.5,95.5,4.8,13.5,715.0,860.85,687.59
2017,3,30,10,0,934.0,97.0,4.8,14.0,753.0,907.56,718.69
2017,3,30,10,15,942.0,98.5,4.75,14.0,784.5,948.58,746.33
2017,3,30,10,30,950.0,100.0,4.7,14.0,816.0,986.53,771.57
2017,3,30,10,45,954.5,102.0,4.7,14.5,839.5,1018.46,791.32
2017,3,30,11,0,959.0,104.0,4.7,15.0,863.0,1046.75,808.46
2017,3,30,11,15,962.0,104.5,4.65,15.0,878.5,1068.16,821.9
2017,3,30,11,30,965.0,105.0,4.6,15.0,894.0,1085.62,832.7
2017,3,30,11,45,967.5,104.5,4.55,15.0,901.5,1097.44,839.75
2017,3,30,12,0,970.0,104.0,4.5,15.0,909.0,1105.15,844.14
2017,3,30,12,15,968.5,104.0,4.45,15.0,907.5,1105.16,843.46
2017,3,30,12,30,967.0,104.0,4.4,15.0,906.0,1100.99,840.15
2017,3,30,12,45,957.0,107.5,4.35,15.0,894.5,1087.93,830.99
2017,3,30,13,0,947.0,111.0,4.3,15.0,883.0,1070.92,819.34
2017,3,30,13,15,941.5,110.0,4.3,15.0,865.0,1049.67,805.49
2017,3,30,13,30,936.0,109.0,4.3,15.0,847.0,1024.67,789.13
2017,3,30,13,45,925.5,109.5,4.35,15.0,820.5,993.0,768.67
2017,3,30,14,0,915.0,110.0,4.4,15.0,794.0,958.15,745.89
2017,3,30,14,15,904.5,108.5,4.4,15.0,761.0,918.19,718.92
2017,3,30,14,30,894.0,107.0,4.4,15.0,728.0,875.51,689.82
2017,3,30,14,45,874.0,107.0,4.4,15.0,687.5,830.77,658.98
2017,3,30,15,0,854.0,107.0,4.4,15.0,647.0,777.5,621.51
2017,3,30,15,15,836.0,104.0,4.25,14.5,602.5,721.3,581.63
2017,3,30,15,30,818.0,101.0,4.1,14.0,558.0,664.17,538.45
2017,3,30,15,45,788.0,99.0,4.0,14.0,508.0,600.11,487.96
2017,3,30,16,0,758.0,97.0,3.9,14.0,458.0,537.98,437.67
2017,3,30,16,15,724.5,92.5,3.65,13.5,406.5,471.75,383.26
2017,3,30,16,30,691.0,88.0,3.4,13.0,355.0,407.74,329.0
2017,3,30,16,45,637.5,82.5,3.2,12.5,301.0,337.65,268.55
2017,3,30,17,0,584.0,77.0,3.0,12.0,247.0,272.97,211.34
2017,3,30,17,15,512.0,68.0,2.85,11.5,195.5,205.97,152.34
2017,3,30,17,30,440.0,59.0,2.7,11.0,144.0,147.62,101.52
2017,3,30,17,45,325.5,46.5,2.6,10.5,98.0,88.06,54.13
2017,3,30,18,0,211.0,34.0,2.5,10.0,52.0,45.29,22.94
2017,3,30,18,15,105.5,17.0,2.55,10.0,26.0,15.46,0.0
2017,3,30,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,31,6,15,192.5,16.5,3.8,7.0,37.0,17.37,0.0
2017,3,31,6,30,385.0,33.0,4.0,7.0,74.0,64.65,33.1
2017,3,31,6,45,485.5,42.5,4.25,7.5,124.0,116.29,72.21
2017,3,31,7,0,586.0,52.0,4.5,8.0,174.0,180.8,126.78
2017,3,31,7,15,647.5,58.0,4.85,8.5,228.0,243.56,184.23
2017,3,31,7,30,709.0,64.0,5.2,9.0,282.0,313.58,248.45
2017,3,31,7,45,748.5,69.0,5.55,9.5,336.5,379.99,309.41
2017,3,31,8,0,788.0,74.0,5.9,10.0,391.0,449.85,371.8
2017,3,31,8,15,815.5,78.0,6.0,10.5,443.5,515.49,428.78
2017,3,31,8,30,843.0,82.0,6.1,11.0,496.0,582.38,484.97
2017,3,31,8,45,862.0,85.5,6.2,11.5,544.0,644.28,535.48
2017,3,31,9,0,881.0,89.0,6.3,12.0,592.0,705.78,584.24
2017,3,31,9,15,895.5,91.0,6.3,12.0,636.0,756.82,623.13
2017,3,31,9,30,910.0,93.0,6.3,12.0,680.0,810.51,662.73
2017,3,31,9,45,918.0,96.0,6.35,12.5,717.0,858.21,696.24
2017,3,31,10,0,926.0,99.0,6.4,13.0,754.0,903.32,727.44
2017,3,31,10,15,933.5,100.5,6.4,13.5,784.5,943.54,754.44
2017,3,31,10,30,941.0,102.0,6.4,14.0,815.0,980.69,778.96
2017,3,31,10,45,945.5,103.5,6.45,14.5,838.0,1011.74,799.17
2017,3,31,11,0,950.0,105.0,6.5,15.0,861.0,1039.19,816.74
2017,3,31,11,15,953.0,106.0,6.45,15.0,876.5,1060.88,831.16
2017,3,31,11,30,956.0,107.0,6.4,15.0,892.0,1078.67,842.87
2017,3,31,11,45,956.0,108.0,6.4,15.0,899.0,1089.43,850.05
2017,3,31,12,0,956.0,109.0,6.4,15.0,906.0,1096.08,854.49
2017,3,31,12,15,955.5,108.5,6.3,15.0,905.0,1096.47,853.96
2017,3,31,12,30,955.0,108.0,6.2,15.0,904.0,1092.71,850.68
2017,3,31,12,45,956.0,106.0,6.15,15.5,895.5,1084.71,843.31
2017,3,31,13,0,957.0,104.0,6.1,16.0,887.0,1072.6,833.23
2017,3,31,13,15,952.5,103.0,6.0,16.0,869.5,1052.1,818.67
2017,3,31,13,30,948.0,102.0,5.9,16.0,852.0,1027.78,801.54
2017,3,31,13,45,942.5,100.5,5.8,16.0,827.0,998.29,780.84
2017,3,31,14,0,937.0,99.0,5.7,16.0,802.0,965.3,757.7
2017,3,31,14,15,927.5,97.5,5.5,16.0,769.5,925.5,729.03
2017,3,31,14,30,918.0,96.0,5.3,16.0,737.0,882.84,698.28
2017,3,31,14,45,907.0,93.5,5.15,16.5,698.5,835.27,662.88
2017,3,31,15,0,896.0,91.0,5.0,17.0,660.0,785.46,625.79
2017,3,31,15,15,879.5,88.5,4.8,16.5,615.5,729.76,586.18
2017,3,31,15,30,863.0,86.0,4.6,16.0,571.0,676.77,546.52
2017,3,31,15,45,843.0,82.5,4.4,16.0,522.0,615.15,497.52
2017,3,31,16,0,823.0,79.0,4.2,16.0,473.0,553.39,447.25
2017,3,31,16,15,793.5,75.0,3.95,15.5,421.0,486.53,392.44
2017,3,31,16,30,764.0,71.0,3.7,15.0,369.0,421.3,337.2
2017,3,31,16,45,716.5,67.0,3.5,15.0,314.5,351.17,276.03
2017,3,31,17,0,669.0,63.0,3.3,15.0,260.0,285.29,217.16
2017,3,31,17,15,603.5,56.0,3.1,14.0,207.0,216.92,157.0
2017,3,31,17,30,538.0,49.0,2.9,13.0,154.0,156.27,103.96
2017,3,31,17,45,428.5,39.5,2.75,12.5,106.5,95.62,55.61
2017,3,31,18,0,319.0,30.0,2.6,12.0,59.0,49.12,22.78
2017,3,31,18,15,159.5,15.0,2.55,11.5,29.5,12.18,0.0
2017,3,31,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,1,6,15,147.5,19.0,2.0,9.5,35.5,18.6,1.54
2017,4,1,6,30,295.0,38.0,2.3,10.0,71.0,62.24,34.37
2017,4,1,6,45,389.5,50.0,2.6,10.5,118.5,109.68,70.17
2017,4,1,7,0,484.0,62.0,2.9,11.0,166.0,169.33,119.7
2017,4,1,7,15,547.0,70.5,2.85,11.5,218.0,228.74,172.33
2017,4,1,7,30,610.0,79.0,2.8,12.0,270.0,295.53,231.37
2017,4,1,7,45,656.0,84.5,2.75,12.5,322.5,359.43,287.46
2017,4,1,8,0,702.0,90.0,2.7,13.0,375.0,427.72,345.48
2017,4,1,8,15,732.0,94.5,2.6,13.5,425.5,490.63,397.29
2017,4,1,8,30,762.0,99.0,2.5,14.0,476.0,555.25,448.44
2017,4,1,8,45,792.5,99.0,2.45,14.5,525.0,615.64,494.79
2017,4,1,9,0,823.0,99.0,2.4,15.0,574.0,677.81,540.83
2017,4,1,9,15,838.5,101.5,2.3,15.5,616.5,732.22,578.54
2017,4,1,9,30,854.0,104.0,2.2,16.0,659.0,785.38,613.04
2017,4,1,9,45,869.5,104.5,2.1,16.5,696.5,828.32,639.49
2017,4,1,10,0,885.0,105.0,2.0,17.0,734.0,875.23,668.12
2017,4,1,10,15,893.0,106.5,2.0,17.0,764.0,914.41,693.19
2017,4,1,10,30,901.0,108.0,2.0,17.0,794.0,950.71,716.18
2017,4,1,10,45,905.0,110.0,2.0,17.5,816.5,980.67,733.46
2017,4,1,11,0,909.0,112.0,2.0,18.0,839.0,1007.18,748.42
2017,4,1,11,15,912.5,112.5,2.05,18.0,854.0,1027.98,761.72
2017,4,1,11,30,916.0,113.0,2.1,18.0,869.0,1045.05,772.76
2017,4,1,11,45,916.5,114.0,2.15,18.5,875.5,1055.83,778.38
2017,4,1,12,0,917.0,115.0,2.2,19.0,882.0,1062.66,781.64
2017,4,1,12,15,916.5,114.5,2.2,19.0,881.0,1062.91,781.68
2017,4,1,12,30,916.0,114.0,2.2,19.0,880.0,1059.2,779.37
2017,4,1,12,45,915.5,112.5,2.2,19.5,871.5,1050.45,772.53
2017,4,1,13,0,915.0,111.0,2.2,20.0,863.0,1037.8,763.35
2017,4,1,13,15,910.5,110.5,2.1,20.0,846.0,1018.43,750.23
2017,4,1,13,30,906.0,110.0,2.0,20.0,829.0,995.42,734.9
2017,4,1,13,45,899.5,108.5,1.95,20.0,805.0,965.95,716.04
2017,4,1,14,0,893.0,107.0,1.9,20.0,781.0,933.2,695.08
2017,4,1,14,15,884.0,105.5,1.8,20.0,749.0,895.17,670.01
2017,4,1,14,30,875.0,104.0,1.7,20.0,717.0,854.41,643.06
2017,4,1,14,45,862.5,101.5,1.6,20.0,679.0,807.29,611.62
2017,4,1,15,0,850.0,99.0,1.5,20.0,641.0,763.61,582.37
2017,4,1,15,15,833.0,96.5,1.35,19.5,598.0,708.9,545.64
2017,4,1,15,30,816.0,94.0,1.2,19.0,555.0,653.2,505.74
2017,4,1,15,45,788.5,92.0,1.1,19.0,506.0,590.93,459.32
2017,4,1,16,0,761.0,90.0,1.0,19.0,457.0,529.38,412.2
2017,4,1,16,15,729.5,86.0,0.95,18.5,406.5,465.23,362.73
2017,4,1,16,30,698.0,82.0,0.9,18.0,356.0,402.54,312.52
2017,4,1,16,45,640.5,78.5,0.9,17.5,302.0,332.79,255.52
2017,4,1,17,0,583.0,75.0,0.9,17.0,248.0,268.88,201.62
2017,4,1,17,15,516.0,66.5,0.95,16.0,197.5,203.94,146.76
2017,4,1,17,30,449.0,58.0,1.0,15.0,147.0,147.01,98.7
2017,4,1,17,45,336.0,46.0,1.1,14.5,101.5,89.35,54.0
2017,4,1,18,0,223.0,34.0,1.2,14.0,56.0,45.13,22.86
2017,4,1,18,15,111.5,17.0,1.25,13.5,28.0,13.41,0.0
2017,4,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,6,15,132.0,20.5,0.95,9.5,36.0,19.81,4.19
2017,4,2,6,30,264.0,41.0,1.0,10.0,72.0,61.29,35.0
2017,4,2,6,45,363.0,53.0,1.1,10.5,119.0,107.18,69.3
2017,4,2,7,0,462.0,65.0,1.2,11.0,166.0,168.0,119.21
2017,4,2,7,15,525.5,74.0,1.1,11.5,217.5,226.73,170.39
2017,4,2,7,30,589.0,83.0,1.0,12.0,269.0,292.92,227.6
2017,4,2,7,45,636.0,88.5,0.9,12.5,322.0,356.03,281.33
2017,4,2,8,0,683.0,94.0,0.8,13.0,375.0,423.66,336.62
2017,4,2,8,15,714.0,99.0,0.85,13.5,425.5,486.55,387.0
2017,4,2,8,30,745.0,104.0,0.9,14.0,476.0,551.32,437.0
2017,4,2,8,45,772.0,106.0,0.95,14.5,524.0,610.56,481.28
2017,4,2,9,0,799.0,108.0,1.0,15.0,572.0,671.52,525.37
2017,4,2,9,15,815.5,111.0,1.1,15.5,614.5,726.08,563.85
2017,4,2,9,30,832.0,114.0,1.2,16.0,657.0,779.55,599.31
2017,4,2,9,45,852.5,112.5,1.3,16.5,696.0,830.0,632.16
2017,4,2,10,0,873.0,111.0,1.4,17.0,735.0,871.65,658.66
2017,4,2,10,15,881.5,112.5,1.5,17.5,765.5,910.8,683.34
2017,4,2,10,30,890.0,114.0,1.6,18.0,796.0,947.13,705.99
2017,4,2,10,45,896.5,115.0,1.7,18.5,819.0,978.0,724.96
2017,4,2,11,0,903.0,116.0,1.8,19.0,842.0,1005.57,741.78
2017,4,2,11,15,906.5,117.0,1.85,19.0,857.5,1026.71,755.21
2017,4,2,11,30,910.0,118.0,1.9,19.0,873.0,1044.15,766.42
2017,4,2,11,45,912.5,118.0,2.0,19.5,880.5,1055.72,773.23
2017,4,2,12,0,915.0,118.0,2.1,20.0,888.0,1063.41,777.69
2017,4,2,12,15,915.0,118.0,2.2,20.0,887.0,1064.62,779.64
2017,4,2,12,30,915.0,118.0,2.3,20.0,886.0,1061.88,779.2
2017,4,2,12,45,914.5,116.0,2.4,20.0,877.5,1052.55,774.63
2017,4,2,13,0,914.0,114.0,2.5,20.0,869.0,1039.3,767.63
2017,4,2,13,15,909.5,113.5,2.55,20.0,852.0,1019.89,756.12
2017,4,2,13,30,905.0,113.0,2.6,20.0,835.0,996.84,742.29
2017,4,2,13,45,899.0,111.5,2.7,20.5,810.5,967.8,723.54
2017,4,2,14,0,893.0,110.0,2.8,21.0,786.0,935.47,702.52
2017,4,2,14,15,884.0,108.0,2.8,20.5,754.5,896.87,678.97
2017,4,2,14,30,875.0,106.0,2.8,20.0,723.0,855.54,653.29
2017,4,2,14,45,864.5,103.0,2.8,20.0,685.5,809.45,622.73
2017,4,2,15,0,854.0,100.0,2.8,20.0,648.0,766.62,594.17
2017,4,2,15,15,838.5,97.5,2.65,20.0,605.0,712.78,556.49
2017,4,2,15,30,823.0,95.0,2.5,20.0,562.0,657.79,515.53
2017,4,2,15,45,803.0,91.0,2.4,20.0,514.5,597.61,469.91
2017,4,2,16,0,783.0,87.0,2.3,20.0,467.0,537.4,422.98
2017,4,2,16,15,754.5,83.0,2.1,19.0,416.5,473.24,372.71
2017,4,2,16,30,726.0,79.0,1.9,18.0,366.0,410.69,321.83
2017,4,2,16,45,687.0,73.0,1.75,17.5,314.0,343.86,265.48
2017,4,2,17,0,648.0,67.0,1.6,17.0,262.0,280.69,210.56
2017,4,2,17,15,585.5,60.0,1.55,16.0,210.0,214.51,153.52
2017,4,2,17,30,523.0,53.0,1.5,15.0,158.0,155.66,102.97
2017,4,2,17,45,421.0,42.5,1.45,14.5,111.0,96.19,56.08
2017,4,2,18,0,319.0,32.0,1.4,14.0,64.0,49.9,23.96
2017,4,2,18,15,159.5,16.0,1.4,13.5,32.0,12.93,0.0
2017,4,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,6.0,1.75,6.5,6.0,0.0,0.0
2017,4,3,6,0,0.0,12.0,1.8,7.0,12.0,10.91,0.0
2017,4,3,6,15,211.5,24.5,2.05,7.5,50.5,26.08,8.66
2017,4,3,6,30,423.0,37.0,2.3,8.0,89.0,73.17,39.01
2017,4,3,6,45,528.5,45.0,2.55,9.0,141.5,127.04,79.36
2017,4,3,7,0,634.0,53.0,2.8,10.0,194.0,194.33,135.65
2017,4,3,7,15,691.5,59.0,2.95,10.5,250.0,259.7,194.76
2017,4,3,7,30,749.0,65.0,3.1,11.0,306.0,330.84,258.81
2017,4,3,7,45,791.5,68.0,3.3,11.5,362.5,398.84,319.53
2017,4,3,8,0,834.0,71.0,3.5,12.0,419.0,470.48,381.5
2017,4,3,8,15,859.0,74.5,3.5,12.0,472.0,536.76,437.72
2017,4,3,8,30,884.0,78.0,3.5,12.0,525.0,601.25,490.75
2017,4,3,8,45,901.0,81.0,3.55,12.5,573.5,662.66,538.85
2017,4,3,9,0,918.0,84.0,3.6,13.0,622.0,723.33,584.81
2017,4,3,9,15,931.0,86.5,3.6,13.5,665.5,779.49,623.88
2017,4,3,9,30,944.0,89.0,3.6,14.0,709.0,833.9,660.59
2017,4,3,9,45,949.5,92.5,3.6,14.5,746.0,881.24,691.58
2017,4,3,10,0,955.0,96.0,3.6,15.0,783.0,925.68,720.09
2017,4,3,10,15,962.0,97.5,3.6,15.0,813.5,966.18,746.88
2017,4,3,10,30,969.0,99.0,3.6,15.0,844.0,1003.46,771.29
2017,4,3,10,45,973.0,100.0,3.6,15.5,867.0,1033.96,789.47
2017,4,3,11,0,977.0,101.0,3.6,16.0,890.0,1060.72,805.07
2017,4,3,11,15,979.5,101.5,3.6,16.0,905.0,1081.59,818.24
2017,4,3,11,30,982.0,102.0,3.6,16.0,920.0,1098.44,828.83
2017,4,3,11,45,983.5,102.0,3.6,16.5,927.0,1109.61,834.21
2017,4,3,12,0,985.0,102.0,3.6,17.0,934.0,1116.59,836.97
2017,4,3,12,15,984.5,102.0,3.55,17.0,933.0,1117.31,836.88
2017,4,3,12,30,984.0,102.0,3.5,17.0,932.0,1113.77,834.19
2017,4,3,12,45,983.0,100.5,3.5,17.5,922.5,1103.87,826.36
2017,4,3,13,0,982.0,99.0,3.5,18.0,913.0,1089.78,815.96
2017,4,3,13,15,977.5,98.5,3.5,18.0,895.0,1069.24,802.98
2017,4,3,13,30,973.0,98.0,3.5,18.0,877.0,1044.79,787.49
2017,4,3,13,45,966.5,97.0,3.5,18.0,851.5,1014.15,767.88
2017,4,3,14,0,960.0,96.0,3.5,18.0,826.0,979.99,745.87
2017,4,3,14,15,951.5,94.5,3.4,18.0,793.5,940.2,719.23
2017,4,3,14,30,943.0,93.0,3.3,18.0,761.0,897.42,690.43
2017,4,3,14,45,933.0,90.5,3.2,18.0,721.5,849.6,657.91
2017,4,3,15,0,923.0,88.0,3.1,18.0,682.0,799.38,623.45
2017,4,3,15,15,907.5,85.5,2.95,17.5,637.5,743.13,585.1
2017,4,3,15,30,892.0,83.0,2.8,17.0,593.0,685.55,543.7
2017,4,3,15,45,872.0,80.5,2.7,17.0,543.5,624.21,496.58
2017,4,3,16,0,852.0,78.0,2.6,17.0,494.0,565.04,449.66
2017,4,3,16,15,824.0,74.0,2.35,16.5,441.0,497.39,395.14
2017,4,3,16,30,796.0,70.0,2.1,16.0,388.0,431.16,339.94
2017,4,3,16,45,750.5,66.5,1.9,15.5,332.5,360.58,279.83
2017,4,3,17,0,705.0,63.0,1.7,15.0,277.0,294.23,221.64
2017,4,3,17,15,642.0,56.5,1.65,14.0,222.5,224.51,160.96
2017,4,3,17,30,579.0,50.0,1.6,13.0,168.0,162.61,107.22
2017,4,3,17,45,465.5,41.5,1.55,12.0,118.5,100.15,58.09
2017,4,3,18,0,352.0,33.0,1.5,11.0,69.0,52.28,25.48
2017,4,3,18,15,176.0,16.5,1.5,10.5,34.5,13.32,0.0
2017,4,3,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.0,1.95,7.5,6.0,0.0,0.0
2017,4,4,6,0,0.0,12.0,2.1,8.0,12.0,10.91,0.0
2017,4,4,6,15,166.5,26.5,2.15,8.5,47.5,26.2,10.39
2017,4,4,6,30,333.0,41.0,2.2,9.0,83.0,69.44,39.42
2017,4,4,6,45,419.5,52.0,2.3,9.5,131.0,117.57,76.18
2017,4,4,7,0,506.0,63.0,2.4,10.0,179.0,176.79,125.99
2017,4,4,7,15,565.5,70.5,2.35,10.5,231.0,235.77,178.5
2017,4,4,7,30,625.0,78.0,2.3,11.0,283.0,301.59,236.78
2017,4,4,7,45,666.0,83.5,2.3,11.5,335.0,364.35,291.9
2017,4,4,8,0,707.0,89.0,2.3,12.0,387.0,430.85,348.41
2017,4,4,8,15,736.0,93.5,2.3,12.5,437.5,493.4,399.96
2017,4,4,8,30,765.0,98.0,2.3,13.0,488.0,556.79,450.34
2017,4,4,8,45,585.0,163.5,2.3,13.5,478.0,548.61,442.07
2017,4,4,9,0,405.0,229.0,2.3,14.0,468.0,513.58,412.2
2017,4,4,9,15,624.5,168.5,2.3,14.0,567.5,649.67,518.69
2017,4,4,9,30,844.0,108.0,2.3,14.0,667.0,783.01,616.87
2017,4,4,9,45,855.5,110.0,2.3,14.5,703.5,830.2,646.74
2017,4,4,10,0,867.0,112.0,2.3,15.0,740.0,867.96,670.32
2017,4,4,10,15,875.5,114.0,2.3,15.5,770.0,907.26,694.76
2017,4,4,10,30,884.0,116.0,2.3,16.0,800.0,943.77,716.95
2017,4,4,10,45,887.5,118.5,2.3,16.5,822.0,973.07,734.1
2017,4,4,11,0,891.0,121.0,2.3,17.0,844.0,998.95,748.93
2017,4,4,11,15,894.5,122.0,2.3,17.0,859.0,1019.69,761.79
2017,4,4,11,30,898.0,123.0,2.3,17.0,874.0,1036.79,772.35
2017,4,4,11,45,889.5,129.0,2.35,17.0,878.5,1043.3,776.7
2017,4,4,12,0,881.0,135.0,2.4,17.0,883.0,1045.81,778.68
2017,4,4,12,15,685.5,235.0,2.45,17.0,816.5,974.34,731.76
2017,4,4,12,30,490.0,335.0,2.5,17.0,750.0,873.36,659.22
2017,4,4,12,45,692.5,229.0,2.55,17.0,809.0,967.13,729.98
2017,4,4,13,0,895.0,123.0,2.6,17.0,868.0,1028.43,770.91
2017,4,4,13,15,702.5,213.0,2.6,16.5,790.5,939.26,712.25
2017,4,4,13,30,510.0,303.0,2.6,16.0,713.0,827.81,633.55
2017,4,4,13,45,435.5,321.0,2.65,16.0,664.0,762.28,587.3
2017,4,4,14,0,361.0,339.0,2.7,16.0,615.0,686.72,532.75
2017,4,4,14,15,361.0,323.5,2.75,15.5,590.0,657.28,513.89
2017,4,4,14,30,361.0,308.0,2.8,15.0,565.0,626.5,493.37
2017,4,4,14,45,334.5,296.0,2.9,15.0,524.5,577.0,457.18
2017,4,4,15,0,308.0,284.0,3.0,15.0,484.0,528.53,421.24
