Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,15,15,375.0,247.5,3.0,14.5,474.5,522.55,419.67
2017,4,4,15,30,442.0,211.0,3.0,14.0,465.0,519.24,419.15
2017,4,4,15,45,443.0,190.5,3.0,14.0,426.5,473.93,383.9
2017,4,4,16,0,444.0,170.0,3.0,14.0,388.0,427.5,347.01
2017,4,4,16,15,509.5,136.5,2.85,13.5,361.0,399.29,323.98
2017,4,4,16,30,575.0,103.0,2.7,13.0,334.0,366.65,295.36
2017,4,4,16,45,522.5,99.0,2.6,13.0,286.0,305.41,242.38
2017,4,4,17,0,470.0,95.0,2.5,13.0,238.0,246.74,190.96
2017,4,4,17,15,418.0,82.0,2.3,12.5,191.0,188.93,140.37
2017,4,4,17,30,366.0,69.0,2.1,12.0,144.0,137.41,95.69
2017,4,4,17,45,286.5,53.5,1.95,11.5,101.5,86.73,54.98
2017,4,4,18,0,207.0,38.0,1.8,11.0,59.0,46.41,25.59
2017,4,4,18,15,103.5,19.0,1.8,11.0,29.5,14.93,0.0
2017,4,4,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,1.15,8.5,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,1.1,9.0,10.0,9.1,0.0
2017,4,5,6,15,53.0,29.0,1.15,9.5,36.0,26.22,12.86
2017,4,5,6,30,106.0,48.0,1.2,10.0,62.0,53.22,34.92
2017,4,5,6,45,141.0,69.5,1.25,10.5,97.0,87.13,62.61
2017,4,5,7,0,176.0,91.0,1.3,11.0,132.0,125.89,95.41
2017,4,5,7,15,196.0,113.0,1.35,11.5,169.5,165.5,129.85
2017,4,5,7,30,216.0,135.0,1.4,12.0,207.0,207.69,166.11
2017,4,5,7,45,238.5,153.0,1.5,12.5,244.5,249.41,201.38
2017,4,5,8,0,261.0,171.0,1.6,13.0,282.0,293.6,237.95
2017,4,5,8,15,405.5,161.0,1.4,13.5,358.0,383.89,310.08
2017,4,5,8,30,550.0,151.0,1.2,14.0,434.0,482.66,386.48
2017,4,5,8,45,461.5,195.0,1.05,14.5,447.5,502.26,398.39
2017,4,5,9,0,373.0,239.0,0.9,15.0,461.0,501.83,394.9
2017,4,5,9,15,487.0,218.5,0.95,15.5,530.0,594.78,464.31
2017,4,5,9,30,601.0,198.0,1.0,16.0,599.0,691.0,533.21
2017,4,5,9,45,547.5,232.0,1.05,16.5,612.0,704.23,539.21
2017,4,5,10,0,494.0,266.0,1.1,17.0,625.0,716.11,544.85
2017,4,5,10,15,436.5,305.0,1.2,17.0,632.0,723.56,548.59
2017,4,5,10,30,379.0,344.0,1.3,17.0,639.0,713.66,540.49
2017,4,5,10,45,339.5,365.5,1.45,17.5,635.5,710.47,537.04
2017,4,5,11,0,300.0,387.0,1.6,18.0,632.0,703.95,531.07
2017,4,5,11,15,325.5,387.5,1.6,18.0,657.5,736.17,553.73
2017,4,5,11,30,351.0,388.0,1.6,18.0,683.0,767.58,575.31
2017,4,5,11,45,355.0,392.0,1.65,18.5,692.5,779.91,582.6
2017,4,5,12,0,359.0,396.0,1.7,19.0,702.0,790.5,588.93
2017,4,5,12,15,345.0,398.5,1.7,19.0,692.5,779.43,580.91
2017,4,5,12,30,331.0,401.0,1.7,19.0,683.0,766.6,571.95
2017,4,5,12,45,297.5,405.0,1.7,19.0,656.5,734.22,549.16
2017,4,5,13,0,264.0,409.0,1.7,19.0,630.0,700.92,525.75
2017,4,5,13,15,325.5,382.5,1.65,19.0,649.5,727.46,546.35
2017,4,5,13,30,387.0,356.0,1.6,19.0,669.0,750.32,563.67
2017,4,5,13,45,350.5,355.0,1.6,19.0,632.0,704.52,531.46
2017,4,5,14,0,314.0,354.0,1.6,19.0,595.0,659.06,499.76
2017,4,5,14,15,237.0,349.0,1.65,18.5,527.0,561.6,430.89
2017,4,5,14,30,160.0,344.0,1.7,18.0,459.0,482.56,373.45
2017,4,5,14,45,224.5,317.0,1.75,18.0,468.5,498.42,388.26
2017,4,5,15,0,289.0,290.0,1.8,18.0,478.0,519.47,405.83
2017,4,5,15,15,237.0,275.5,1.8,17.5,423.0,442.53,348.56
2017,4,5,15,30,185.0,261.0,1.8,17.0,368.0,380.89,302.09
2017,4,5,15,45,293.5,221.0,1.8,16.5,373.5,404.04,322.61
2017,4,5,16,0,402.0,181.0,1.8,16.0,379.0,414.1,331.36
2017,4,5,16,15,284.0,174.5,1.9,15.5,307.0,316.78,254.43
2017,4,5,16,30,166.0,168.0,2.0,15.0,235.0,234.76,188.77
2017,4,5,16,45,147.5,148.0,2.1,14.5,201.5,197.26,158.02
2017,4,5,17,0,129.0,128.0,2.2,14.0,168.0,161.96,128.39
2017,4,5,17,15,112.5,105.0,2.25,13.5,135.0,126.69,98.34
2017,4,5,17,30,96.0,82.0,2.3,13.0,102.0,93.73,70.1
2017,4,5,17,45,70.0,60.0,2.35,12.5,72.0,62.93,44.43
2017,4,5,18,0,44.0,38.0,2.4,12.0,42.0,36.01,22.35
2017,4,5,18,15,22.0,19.0,2.25,11.5,21.0,16.15,0.0
2017,4,5,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.5,0.75,11.0,1.5,0.0,0.0
2017,4,6,6,0,0.0,3.0,0.8,11.0,3.0,2.73,0.0
2017,4,6,6,15,0.0,9.5,0.85,11.0,9.5,8.34,0.7
2017,4,6,6,30,0.0,16.0,0.9,11.0,16.0,14.06,6.26
2017,4,6,6,45,0.0,25.0,1.0,11.5,25.0,22.0,13.3
2017,4,6,7,0,0.0,34.0,1.1,12.0,34.0,29.95,20.3
2017,4,6,7,15,0.0,43.5,1.25,12.5,43.5,38.36,27.57
2017,4,6,7,30,0.0,53.0,1.4,13.0,53.0,46.78,34.72
2017,4,6,7,45,0.0,92.0,1.55,13.5,92.0,81.75,64.29
2017,4,6,8,0,0.0,131.0,1.7,14.0,131.0,117.46,93.83
2017,4,6,8,15,10.0,161.0,1.8,14.0,166.0,150.56,120.95
2017,4,6,8,30,20.0,191.0,1.9,14.0,201.0,185.06,148.95
2017,4,6,8,45,14.0,193.0,2.05,14.5,200.5,184.04,147.31
2017,4,6,9,0,8.0,195.0,2.2,15.0,200.0,182.4,145.23
2017,4,6,9,15,135.0,251.0,2.4,15.0,341.5,348.88,280.5
2017,4,6,9,30,262.0,307.0,2.6,15.0,483.0,523.03,415.69
2017,4,6,9,45,150.5,306.0,2.8,15.5,408.0,431.41,341.98
2017,4,6,10,0,39.0,305.0,3.0,16.0,333.0,329.0,259.39
2017,4,6,10,15,19.5,199.0,3.15,16.0,213.0,206.26,162.7
2017,4,6,10,30,0.0,93.0,3.3,16.0,93.0,82.66,62.42
2017,4,6,10,45,28.5,232.5,3.45,16.0,256.0,249.73,197.73
2017,4,6,11,0,57.0,372.0,3.6,16.0,419.0,421.68,330.97
2017,4,6,11,15,41.0,349.5,3.7,16.0,384.0,383.56,300.58
2017,4,6,11,30,25.0,327.0,3.8,16.0,349.0,328.82,257.95
2017,4,6,11,45,26.0,329.0,3.9,16.0,351.5,348.39,273.22
2017,4,6,12,0,27.0,331.0,4.0,16.0,354.0,351.7,275.77
2017,4,6,12,15,30.0,342.0,4.0,15.5,367.5,366.24,287.57
2017,4,6,12,30,33.0,353.0,4.0,15.0,381.0,380.62,299.25
2017,4,6,12,45,46.0,369.0,4.05,15.0,408.0,410.08,322.44
2017,4,6,13,0,59.0,385.0,4.1,15.0,435.0,439.12,345.16
2017,4,6,13,15,39.0,338.5,3.95,14.5,371.5,369.58,291.74
2017,4,6,13,30,19.0,292.0,3.8,14.0,308.0,287.74,228.02
2017,4,6,13,45,13.5,251.0,3.7,14.0,262.0,242.54,192.49
2017,4,6,14,0,8.0,210.0,3.6,14.0,216.0,198.11,157.09
2017,4,6,14,15,4.0,180.5,3.55,13.5,183.5,166.59,132.06
2017,4,6,14,30,0.0,151.0,3.5,13.0,151.0,135.62,107.13
2017,4,6,14,45,12.0,199.5,3.5,13.0,208.0,190.51,152.66
2017,4,6,15,0,24.0,248.0,3.5,13.0,265.0,245.4,197.62
2017,4,6,15,15,46.0,249.5,3.65,12.5,277.5,270.73,219.38
2017,4,6,15,30,68.0,251.0,3.8,12.0,290.0,284.3,231.67
2017,4,6,15,45,34.0,130.0,3.95,12.0,149.5,140.98,114.01
2017,4,6,16,0,0.0,9.0,4.1,12.0,9.0,7.93,1.15
2017,4,6,16,15,0.0,9.5,4.0,11.5,9.5,8.36,1.57
2017,4,6,16,30,0.0,10.0,3.9,11.0,10.0,8.8,1.98
2017,4,6,16,45,0.0,8.5,3.8,11.0,8.5,7.47,0.85
2017,4,6,17,0,0.0,7.0,3.7,11.0,7.0,6.15,0.0
2017,4,6,17,15,0.0,5.5,3.85,10.5,5.5,4.83,0.0
2017,4,6,17,30,0.0,4.0,4.0,10.0,4.0,3.51,0.0
2017,4,6,17,45,0.0,3.0,4.15,10.0,3.0,2.63,0.0
2017,4,6,18,0,0.0,2.0,4.3,10.0,2.0,1.75,0.0
2017,4,6,18,15,0.0,1.0,4.6,10.0,1.0,0.87,0.0
2017,4,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,1.6,10.5,1.5,1.36,0.0
2017,4,7,6,0,0.0,3.0,1.6,11.0,3.0,2.73,0.0
2017,4,7,6,15,0.0,11.5,1.7,11.0,11.5,10.1,2.24
2017,4,7,6,30,0.0,20.0,1.8,11.0,20.0,17.59,9.26
2017,4,7,6,45,0.0,31.5,1.95,11.0,31.5,27.75,18.28
2017,4,7,7,0,0.0,43.0,2.1,11.0,43.0,37.93,27.27
2017,4,7,7,15,0.0,55.0,2.15,11.0,55.0,48.57,36.56
2017,4,7,7,30,0.0,67.0,2.2,11.0,67.0,59.22,45.71
2017,4,7,7,45,0.0,85.5,2.3,11.5,85.5,75.83,59.72
2017,4,7,8,0,0.0,104.0,2.4,12.0,104.0,92.58,73.6
2017,4,7,8,15,0.0,99.5,2.45,12.0,99.5,88.41,69.81
2017,4,7,8,30,0.0,95.0,2.5,12.0,95.0,84.28,66.1
2017,4,7,8,45,0.0,89.5,2.6,12.5,89.5,79.3,61.58
2017,4,7,9,0,0.0,84.0,2.7,13.0,84.0,74.43,57.19
2017,4,7,9,15,11.5,168.5,2.75,13.0,176.5,160.26,128.38
2017,4,7,9,30,23.0,253.0,2.8,13.0,269.0,249.8,200.63
2017,4,7,9,45,30.0,278.5,2.9,13.0,300.0,292.43,234.14
2017,4,7,10,0,37.0,304.0,3.0,13.0,331.0,325.88,260.22
2017,4,7,10,15,53.0,333.5,3.05,13.0,374.0,372.08,296.31
2017,4,7,10,30,69.0,363.0,3.1,13.0,417.0,419.43,332.83
2017,4,7,10,45,51.5,351.0,3.2,13.5,392.0,392.43,310.49
2017,4,7,11,0,34.0,339.0,3.3,14.0,367.0,364.44,287.66
2017,4,7,11,15,42.5,360.0,3.35,14.0,396.0,395.59,311.85
2017,4,7,11,30,51.0,381.0,3.4,14.0,425.0,426.95,335.86
2017,4,7,11,45,55.0,388.5,3.5,14.0,436.0,439.54,345.46
2017,4,7,12,0,59.0,396.0,3.6,14.0,447.0,451.91,355.01
2017,4,7,12,15,96.5,414.0,3.65,14.0,497.0,509.1,399.63
2017,4,7,12,30,134.0,432.0,3.7,14.0,547.0,582.47,455.42
2017,4,7,12,45,161.5,428.0,3.75,14.0,565.0,604.33,472.5
2017,4,7,13,0,189.0,424.0,3.8,14.0,583.0,624.78,488.8
2017,4,7,13,15,211.5,412.0,3.75,14.0,587.0,630.16,493.66
2017,4,7,13,30,234.0,400.0,3.7,14.0,591.0,633.74,497.3
2017,4,7,13,45,333.0,357.5,3.7,14.0,620.0,688.92,541.53
2017,4,7,14,0,432.0,315.0,3.7,14.0,649.0,735.39,578.53
2017,4,7,14,15,372.5,320.5,3.65,13.5,600.0,661.2,523.72
2017,4,7,14,30,313.0,326.0,3.6,13.0,551.0,602.22,479.78
2017,4,7,14,45,316.0,306.5,3.6,13.0,523.5,570.27,456.73
2017,4,7,15,0,319.0,287.0,3.6,13.0,496.0,537.09,432.25
2017,4,7,15,15,205.0,273.0,3.6,13.0,404.5,415.9,336.7
2017,4,7,15,30,91.0,259.0,3.6,13.0,313.0,306.99,248.89
2017,4,7,15,45,149.0,237.5,3.6,13.0,316.5,323.41,263.69
2017,4,7,16,0,207.0,216.0,3.6,13.0,320.0,324.7,265.33
2017,4,7,16,15,103.5,130.0,3.5,13.0,182.0,176.53,143.6
2017,4,7,16,30,0.0,44.0,3.4,13.0,44.0,38.82,27.67
2017,4,7,16,45,0.0,37.5,3.35,13.0,37.5,33.05,22.86
2017,4,7,17,0,0.0,31.0,3.3,13.0,31.0,27.3,17.95
2017,4,7,17,15,0.0,25.0,3.1,12.5,25.0,22.0,13.39
2017,4,7,17,30,0.0,19.0,2.9,12.0,19.0,16.7,8.77
2017,4,7,17,45,0.0,13.5,2.7,11.5,13.5,11.85,4.48
2017,4,7,18,0,0.0,8.0,2.5,11.0,8.0,7.02,0.15
2017,4,7,18,15,0.0,4.0,2.5,11.0,4.0,3.5,0.0
2017,4,7,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,5,45,51.5,9.0,2.15,6.5,11.0,8.19,0.0
2017,4,8,6,0,103.0,18.0,2.2,7.0,22.0,14.21,0.0
2017,4,8,6,15,232.5,33.0,2.4,7.0,61.5,34.76,17.97
2017,4,8,6,30,362.0,48.0,2.6,7.0,101.0,80.22,47.92
2017,4,8,6,45,432.0,60.5,2.85,7.5,149.0,129.41,86.83
2017,4,8,7,0,502.0,73.0,3.1,8.0,197.0,187.54,136.93
2017,4,8,7,15,308.0,106.5,3.2,8.0,188.0,191.6,151.04
2017,4,8,7,30,114.0,140.0,3.3,8.0,179.0,172.56,141.49
2017,4,8,7,45,57.0,79.5,3.45,8.5,99.0,99.22,80.08
2017,4,8,8,0,0.0,19.0,3.6,9.0,19.0,16.73,8.93
2017,4,8,8,15,0.0,25.0,3.6,9.0,25.0,22.04,13.51
2017,4,8,8,30,0.0,31.0,3.6,9.0,31.0,27.36,18.04
2017,4,8,8,45,94.5,154.5,3.65,9.0,212.0,211.16,175.47
2017,4,8,9,0,189.0,278.0,3.7,9.0,393.0,405.14,334.13
2017,4,8,9,15,482.5,214.5,3.65,9.0,535.5,587.17,482.55
2017,4,8,9,30,776.0,151.0,3.6,9.0,678.0,779.16,632.57
2017,4,8,9,45,395.0,198.5,3.6,9.0,467.0,544.45,446.0
2017,4,8,10,0,14.0,246.0,3.6,9.0,256.0,236.9,191.46
2017,4,8,10,15,25.0,287.0,3.55,9.0,306.5,286.62,232.41
2017,4,8,10,30,36.0,328.0,3.5,9.0,357.0,352.25,284.56
2017,4,8,10,45,61.0,362.0,3.45,9.0,412.5,412.43,332.15
2017,4,8,11,0,86.0,396.0,3.4,9.0,468.0,473.97,380.05
2017,4,8,11,15,286.5,366.0,3.5,9.0,609.5,672.97,537.68
2017,4,8,11,30,487.0,336.0,3.6,9.0,751.0,860.94,679.84
2017,4,8,11,45,694.5,237.5,3.7,9.0,834.0,978.17,768.36
2017,4,8,12,0,902.0,139.0,3.8,9.0,917.0,1068.55,831.25
2017,4,8,12,15,529.5,287.0,3.8,9.0,743.5,862.21,680.7
2017,4,8,12,30,157.0,435.0,3.8,9.0,570.0,608.07,482.19
2017,4,8,12,45,101.0,403.0,3.85,9.5,490.0,499.99,399.31
2017,4,8,13,0,45.0,371.0,3.9,10.0,410.0,409.44,327.3
2017,4,8,13,15,26.0,286.5,3.85,10.0,309.0,302.6,243.21
2017,4,8,13,30,7.0,202.0,3.8,10.0,208.0,189.97,152.29
2017,4,8,13,45,17.0,252.0,3.75,10.0,265.5,246.47,198.87
2017,4,8,14,0,27.0,302.0,3.7,10.0,323.0,316.51,255.39
2017,4,8,14,15,171.5,313.5,3.65,10.0,438.5,465.5,377.84
2017,4,8,14,30,316.0,325.0,3.6,10.0,554.0,602.71,486.57
2017,4,8,14,45,488.5,249.0,3.6,10.0,581.0,659.01,533.62
2017,4,8,15,0,661.0,173.0,3.6,10.0,608.0,693.5,563.67
2017,4,8,15,15,722.0,147.0,3.5,10.0,593.5,677.42,551.91
2017,4,8,15,30,783.0,121.0,3.4,10.0,579.0,653.07,533.46
2017,4,8,15,45,763.5,115.0,3.3,10.0,531.0,592.7,485.37
2017,4,8,16,0,744.0,109.0,3.2,10.0,483.0,532.41,436.27
2017,4,8,16,15,712.0,104.0,2.95,9.5,431.5,467.37,382.33
2017,4,8,16,30,680.0,99.0,2.7,9.0,380.0,404.45,328.55
2017,4,8,16,45,637.5,91.5,2.45,9.0,326.5,337.64,269.76
2017,4,8,17,0,595.0,84.0,2.2,9.0,273.0,275.01,213.44
2017,4,8,17,15,530.0,75.5,1.9,8.5,220.5,210.36,156.14
2017,4,8,17,30,465.0,67.0,1.6,8.0,168.0,153.47,106.4
2017,4,8,17,45,368.5,54.5,1.35,7.5,121.0,95.41,59.85
2017,4,8,18,0,272.0,42.0,1.1,7.0,74.0,51.86,29.42
2017,4,8,18,15,136.0,21.0,1.1,6.5,37.0,16.46,4.28
2017,4,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,9,5,45,26.5,9.0,0.65,5.0,10.0,8.19,0.0
2017,4,9,6,0,53.0,18.0,0.6,5.0,20.0,14.76,0.0
2017,4,9,6,15,147.5,38.5,0.7,5.5,58.0,37.1,21.94
2017,4,9,6,30,242.0,59.0,0.8,6.0,96.0,77.08,50.53
2017,4,9,6,45,330.0,74.0,0.9,7.0,145.0,123.68,86.54
2017,4,9,7,0,418.0,89.0,1.0,8.0,194.0,181.53,134.47
2017,4,9,7,15,475.5,100.5,0.9,8.0,246.0,238.29,184.12
2017,4,9,7,30,533.0,112.0,0.8,8.0,298.0,301.74,239.07
2017,4,9,7,45,580.5,119.0,0.75,8.5,351.5,366.51,293.68
2017,4,9,8,0,628.0,126.0,0.7,9.0,405.0,432.99,347.84
2017,4,9,8,15,659.0,133.0,0.5,9.5,456.0,494.98,395.29
2017,4,9,8,30,690.0,140.0,0.3,10.0,507.0,558.9,441.51
2017,4,9,8,45,715.5,144.5,0.2,10.5,554.5,618.41,483.31
2017,4,9,9,0,741.0,149.0,0.1,11.0,602.0,678.49,523.9
2017,4,9,9,15,759.0,153.0,0.2,11.5,645.0,732.76,561.34
2017,4,9,9,30,777.0,157.0,0.3,12.0,688.0,786.2,597.61
2017,4,9,9,45,634.5,215.0,0.4,12.5,663.5,761.8,577.52
2017,4,9,10,0,492.0,273.0,0.5,13.0,639.0,720.18,546.3
2017,4,9,10,15,520.5,277.0,0.6,13.0,678.0,768.38,581.36
2017,4,9,10,30,549.0,281.0,0.7,13.0,717.0,816.22,614.56
2017,4,9,10,45,557.5,289.5,0.8,13.0,742.5,849.03,637.03
2017,4,9,11,0,566.0,298.0,0.9,13.0,768.0,879.8,658.27
2017,4,9,11,15,708.5,234.5,1.05,13.0,833.5,970.57,723.11
2017,4,9,11,30,851.0,171.0,1.2,13.0,899.0,1049.19,775.04
2017,4,9,11,45,682.5,255.0,1.35,13.5,841.5,982.96,731.92
2017,4,9,12,0,514.0,339.0,1.5,14.0,784.0,898.89,673.03
2017,4,9,12,15,692.0,251.0,1.6,14.0,849.0,992.98,743.02
2017,4,9,12,30,870.0,163.0,1.7,14.0,914.0,1070.31,793.88
2017,4,9,12,45,860.0,166.5,1.85,14.0,902.5,1056.85,786.73
2017,4,9,13,0,850.0,170.0,2.0,14.0,891.0,1039.74,778.24
2017,4,9,13,15,845.0,168.5,2.1,14.0,873.5,1018.9,766.53
2017,4,9,13,30,840.0,167.0,2.2,14.0,856.0,994.61,752.46
2017,4,9,13,45,836.0,163.5,2.3,14.0,831.5,965.9,735.29
2017,4,9,14,0,832.0,160.0,2.4,14.0,807.0,933.99,715.78
2017,4,9,14,15,821.5,157.0,2.45,13.5,775.0,893.88,691.19
2017,4,9,14,30,811.0,154.0,2.5,13.0,743.0,851.34,664.55
2017,4,9,14,45,801.5,148.5,2.65,13.0,705.0,804.91,634.17
2017,4,9,15,0,792.0,143.0,2.8,13.0,667.0,759.58,603.61
2017,4,9,15,15,773.0,139.0,2.8,13.0,623.0,703.78,562.56
2017,4,9,15,30,754.0,135.0,2.8,13.0,579.0,647.38,520.1
2017,4,9,15,45,737.0,127.5,2.85,13.0,531.5,588.36,474.74
2017,4,9,16,0,720.0,120.0,2.9,13.0,484.0,529.24,427.85
2017,4,9,16,15,687.5,114.0,2.8,12.5,432.0,464.19,375.09
2017,4,9,16,30,655.0,108.0,2.7,12.0,380.0,401.39,322.48
2017,4,9,16,45,613.5,99.5,2.65,11.5,327.0,335.44,265.95
2017,4,9,17,0,572.0,91.0,2.6,11.0,274.0,273.6,211.49
2017,4,9,17,15,509.0,81.0,2.45,10.0,222.0,209.5,155.49
2017,4,9,17,30,446.0,71.0,2.3,9.0,170.0,150.79,104.73
2017,4,9,17,45,353.0,57.0,2.2,8.5,122.0,95.22,60.28
2017,4,9,18,0,260.0,43.0,2.1,8.0,74.0,51.62,29.67
2017,4,9,18,15,144.0,25.0,2.1,7.5,41.0,19.62,7.14
2017,4,9,18,30,28.0,7.0,2.1,7.0,8.0,6.37,0.0
2017,4,9,18,45,14.0,3.5,2.15,7.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,5,45,48.5,10.5,0.95,7.5,13.0,9.55,0.0
2017,4,10,6,0,97.0,21.0,0.9,8.0,26.0,16.52,0.0
2017,4,10,6,15,215.0,37.0,1.1,8.5,65.5,38.16,21.27
2017,4,10,6,30,333.0,53.0,1.3,9.0,105.0,80.97,49.47
2017,4,10,6,45,419.0,63.5,1.55,9.5,154.5,130.99,88.19
2017,4,10,7,0,505.0,74.0,1.8,10.0,204.0,190.16,137.91
2017,4,10,7,15,345.0,107.5,1.8,10.0,205.5,207.29,161.63
2017,4,10,7,30,185.0,141.0,1.8,10.0,207.0,198.31,160.26
2017,4,10,7,45,97.5,148.5,1.85,10.5,184.0,181.75,148.32
2017,4,10,8,0,10.0,156.0,1.9,11.0,161.0,144.96,117.7
2017,4,10,8,15,115.5,195.0,1.8,11.5,256.5,249.84,204.37
2017,4,10,8,30,221.0,234.0,1.7,12.0,352.0,357.4,290.47
2017,4,10,8,45,182.0,258.5,1.6,12.5,362.0,369.77,298.15
2017,4,10,9,0,143.0,283.0,1.5,13.0,372.0,377.89,302.45
2017,4,10,9,15,336.0,257.0,1.35,13.0,483.0,511.31,407.3
2017,4,10,9,30,529.0,231.0,1.2,13.0,594.0,663.21,519.88
2017,4,10,9,45,531.5,245.5,1.05,13.5,626.5,703.74,544.0
2017,4,10,10,0,534.0,260.0,0.9,14.0,659.0,742.6,567.1
2017,4,10,10,15,451.5,307.0,0.9,14.0,653.5,736.71,559.61
2017,4,10,10,30,369.0,354.0,0.9,14.0,648.0,712.1,539.87
2017,4,10,10,45,363.0,369.0,0.9,14.5,665.0,733.12,552.79
2017,4,10,11,0,357.0,384.0,0.9,15.0,682.0,752.3,563.78
2017,4,10,11,15,421.0,362.0,1.0,15.0,719.5,812.73,607.01
2017,4,10,11,30,485.0,340.0,1.1,15.0,757.0,861.49,641.78
2017,4,10,11,45,668.5,250.0,1.2,15.5,828.5,963.08,713.5
2017,4,10,12,0,852.0,160.0,1.3,16.0,900.0,1050.68,768.81
2017,4,10,12,15,851.5,160.0,1.45,16.0,899.0,1050.77,770.3
2017,4,10,12,30,851.0,160.0,1.6,16.0,898.0,1047.06,770.56
2017,4,10,12,45,863.5,150.0,1.75,16.0,892.0,1042.02,769.97
2017,4,10,13,0,876.0,140.0,1.9,16.0,886.0,1021.53,759.26
2017,4,10,13,15,871.5,139.0,2.05,16.0,869.0,1001.78,749.0
2017,4,10,13,30,867.0,138.0,2.2,16.0,852.0,988.87,743.12
2017,4,10,13,45,862.0,135.5,2.35,16.0,827.5,959.66,726.08
2017,4,10,14,0,857.0,133.0,2.5,16.0,803.0,927.22,706.72
2017,4,10,14,15,847.5,131.0,2.55,15.5,771.0,888.35,683.05
2017,4,10,14,30,838.0,129.0,2.6,15.0,739.0,846.92,657.24
2017,4,10,14,45,825.5,126.0,2.65,15.0,701.0,799.74,625.72
2017,4,10,15,0,813.0,123.0,2.7,15.0,663.0,750.72,592.43
2017,4,10,15,15,796.0,119.5,2.7,14.5,620.0,696.47,554.28
2017,4,10,15,30,779.0,116.0,2.7,14.0,577.0,641.36,513.85
2017,4,10,15,45,760.0,111.0,2.75,14.0,529.5,583.97,469.68
2017,4,10,16,0,741.0,106.0,2.8,14.0,482.0,525.3,423.13
2017,4,10,16,15,663.0,105.5,2.7,13.5,416.0,442.57,356.62
2017,4,10,16,30,585.0,105.0,2.6,13.0,350.0,367.16,294.44
2017,4,10,16,45,534.5,102.0,2.55,12.5,302.5,307.47,243.48
2017,4,10,17,0,484.0,99.0,2.5,12.0,255.0,250.03,193.44
2017,4,10,17,15,437.0,85.5,2.4,11.5,207.5,192.57,143.0
2017,4,10,17,30,390.0,72.0,2.3,11.0,160.0,140.75,97.93
2017,4,10,17,45,322.5,57.0,2.2,11.0,116.5,91.04,57.61
2017,4,10,18,0,255.0,42.0,2.1,11.0,73.0,50.08,28.35
2017,4,10,18,15,127.5,26.0,2.0,10.5,41.5,20.36,8.31
2017,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.1,0.0
2017,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,7.0,1.05,9.0,7.0,6.37,0.0
2017,4,11,6,0,0.0,14.0,1.1,9.0,14.0,12.32,0.0
2017,4,11,6,15,1.0,34.0,1.35,9.5,34.0,29.59,18.81
2017,4,11,6,30,2.0,54.0,1.6,10.0,54.0,47.29,34.71
2017,4,11,6,45,14.0,75.0,1.9,10.5,78.5,68.15,52.53
2017,4,11,7,0,26.0,96.0,2.2,11.0,103.0,92.21,72.97
2017,4,11,7,15,36.0,117.5,2.35,11.5,129.5,117.12,94.05
2017,4,11,7,30,46.0,139.0,2.5,12.0,156.0,143.48,116.14
2017,4,11,7,45,23.0,134.5,2.7,12.5,143.0,132.95,107.4
2017,4,11,8,0,0.0,130.0,2.9,13.0,130.0,116.17,92.99
2017,4,11,8,15,0.0,131.5,3.05,13.5,131.5,117.52,93.65
2017,4,11,8,30,0.0,133.0,3.2,14.0,133.0,118.87,94.29
2017,4,11,8,45,5.5,170.0,3.35,14.5,173.5,156.53,124.92
2017,4,11,9,0,11.0,207.0,3.5,15.0,214.0,195.19,155.84
2017,4,11,9,15,60.0,265.0,3.6,15.0,306.5,296.39,237.68
2017,4,11,9,30,109.0,323.0,3.7,15.0,399.0,396.19,316.39
2017,4,11,9,45,60.5,281.0,3.85,15.0,323.5,318.61,254.0
2017,4,11,10,0,12.0,239.0,4.0,15.0,248.0,228.14,180.74
2017,4,11,10,15,11.0,234.0,4.05,15.0,243.0,222.94,176.49
2017,4,11,10,30,10.0,229.0,4.1,15.0,238.0,217.66,172.06
2017,4,11,10,45,12.0,246.0,4.15,15.5,256.5,235.99,186.18
2017,4,11,11,0,14.0,263.0,4.2,16.0,275.0,254.46,200.27
2017,4,11,11,15,36.5,330.0,4.3,16.0,361.5,356.94,280.86
2017,4,11,11,30,59.0,397.0,4.4,16.0,448.0,449.7,352.14
2017,4,11,11,45,58.5,399.5,4.55,16.0,450.5,452.55,354.09
2017,4,11,12,0,58.0,402.0,4.7,16.0,453.0,455.06,356.15
2017,4,11,12,15,53.5,395.0,4.75,16.0,442.0,443.2,347.05
2017,4,11,12,30,49.0,388.0,4.8,16.0,431.0,431.05,337.8
2017,4,11,12,45,32.5,336.5,4.85,16.0,365.0,360.51,283.33
2017,4,11,13,0,16.0,285.0,4.9,16.0,299.0,277.9,218.71
2017,4,11,13,15,16.5,283.0,4.9,16.0,297.0,276.14,217.66
2017,4,11,13,30,17.0,281.0,4.9,16.0,295.0,274.3,216.42
2017,4,11,13,45,35.5,315.0,4.9,16.0,343.5,337.62,266.99
2017,4,11,14,0,54.0,349.0,4.9,16.0,392.0,387.73,306.66
2017,4,11,14,15,38.5,311.5,4.8,15.5,341.5,333.73,264.85
2017,4,11,14,30,23.0,274.0,4.7,15.0,291.0,270.36,215.26
2017,4,11,14,45,16.5,244.0,4.65,15.0,256.0,235.62,187.82
2017,4,11,15,0,10.0,214.0,4.6,15.0,221.0,201.64,160.69
2017,4,11,15,15,9.5,204.5,4.45,14.5,211.0,191.9,153.46
2017,4,11,15,30,9.0,195.0,4.3,14.0,201.0,182.21,146.2
2017,4,11,15,45,4.5,107.5,4.2,14.0,110.5,98.28,77.16
2017,4,11,16,0,0.0,20.0,4.1,14.0,20.0,17.63,9.36
2017,4,11,16,15,0.0,35.5,3.95,13.5,35.5,31.31,21.14
2017,4,11,16,30,0.0,51.0,3.8,13.0,51.0,45.02,33.01
2017,4,11,16,45,0.0,44.0,3.7,13.0,44.0,38.81,27.78
2017,4,11,17,0,0.0,37.0,3.6,13.0,37.0,32.61,22.51
2017,4,11,17,15,187.5,58.0,3.5,12.5,101.0,104.36,77.47
2017,4,11,17,30,375.0,79.0,3.4,12.0,165.0,143.73,100.96
2017,4,11,17,45,281.0,64.5,3.35,12.0,119.5,92.26,60.33
2017,4,11,18,0,187.0,50.0,3.3,12.0,74.0,52.62,32.53
2017,4,11,18,15,93.5,29.5,3.3,12.0,41.5,23.7,11.28
2017,4,11,18,30,0.0,9.0,3.3,12.0,9.0,8.19,0.0
2017,4,11,18,45,0.0,4.5,3.3,12.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,5,45,43.5,12.0,1.5,11.0,15.0,10.91,0.0
2017,4,12,6,0,87.0,24.0,1.6,11.0,30.0,19.47,4.91
2017,4,12,6,15,194.5,41.0,1.8,11.0,69.0,41.31,24.16
2017,4,12,6,30,302.0,58.0,2.0,11.0,108.0,82.94,52.11
2017,4,12,6,45,378.0,70.5,2.25,11.5,156.0,129.33,88.19
2017,4,12,7,0,454.0,83.0,2.5,12.0,204.0,185.3,135.17
2017,4,12,7,15,227.0,80.5,2.55,12.0,141.0,144.03,111.28
2017,4,12,7,30,0.0,78.0,2.6,12.0,78.0,69.04,53.81
2017,4,12,7,45,2.5,115.0,2.7,12.0,116.5,103.47,82.95
2017,4,12,8,0,5.0,152.0,2.8,12.0,155.0,138.69,112.25
2017,4,12,8,15,2.5,142.5,2.85,12.0,144.0,128.89,103.66
2017,4,12,8,30,0.0,133.0,2.9,12.0,133.0,118.82,94.91
2017,4,12,8,45,0.5,151.0,3.0,12.5,152.0,135.68,108.44
2017,4,12,9,0,1.0,169.0,3.1,13.0,171.0,152.69,121.92
2017,4,12,9,15,13.5,217.5,3.2,13.0,228.0,207.3,166.44
2017,4,12,9,30,26.0,266.0,3.3,13.0,285.0,263.73,211.68
2017,4,12,9,45,16.0,231.0,3.4,13.0,243.0,223.25,178.51
2017,4,12,10,0,6.0,196.0,3.5,13.0,201.0,182.39,145.04
2017,4,12,10,15,16.5,255.0,3.65,13.0,268.5,247.68,197.76
2017,4,12,10,30,27.0,314.0,3.8,13.0,336.0,328.13,261.34
2017,4,12,10,45,25.0,314.5,3.95,13.0,335.5,313.93,249.71
2017,4,12,11,0,23.0,315.0,4.1,13.0,335.0,313.08,248.9
2017,4,12,11,15,146.5,369.5,4.2,13.0,496.5,520.97,414.02
2017,4,12,11,30,270.0,424.0,4.3,13.0,658.0,719.21,564.11
2017,4,12,11,45,297.0,420.5,4.45,13.0,679.0,745.83,583.88
2017,4,12,12,0,324.0,417.0,4.6,13.0,700.0,771.21,603.77
2017,4,12,12,15,285.0,426.0,4.6,13.0,675.0,741.47,580.62
2017,4,12,12,30,246.0,435.0,4.6,13.0,650.0,694.41,545.18
2017,4,12,12,45,135.5,382.0,4.7,13.5,500.0,526.07,416.03
2017,4,12,13,0,25.0,329.0,4.8,14.0,350.0,344.39,272.39
2017,4,12,13,15,447.5,232.0,4.9,14.0,602.5,696.99,557.89
2017,4,12,13,30,870.0,135.0,5.0,14.0,855.0,976.08,764.84
2017,4,12,13,45,448.0,219.5,5.1,14.0,589.5,661.46,529.82
2017,4,12,14,0,26.0,304.0,5.2,14.0,324.0,316.13,251.36
2017,4,12,14,15,178.5,316.0,5.25,14.0,447.5,471.41,379.45
2017,4,12,14,30,331.0,328.0,5.3,14.0,571.0,614.26,492.98
2017,4,12,14,45,327.0,310.5,5.35,14.0,540.0,578.19,465.47
2017,4,12,15,0,323.0,293.0,5.4,14.0,509.0,541.43,437.77
2017,4,12,15,15,558.5,201.0,5.4,14.0,545.5,607.24,494.11
2017,4,12,15,30,794.0,109.0,5.4,14.0,582.0,641.6,523.95
2017,4,12,15,45,587.0,151.5,5.4,14.0,485.5,518.68,424.11
2017,4,12,16,0,380.0,194.0,5.4,14.0,389.0,401.03,327.8
2017,4,12,16,15,352.0,177.0,5.2,13.5,343.0,347.4,283.84
2017,4,12,16,30,324.0,160.0,5.0,13.0,297.0,296.41,241.04
2017,4,12,16,45,301.0,142.5,4.85,13.0,257.0,249.68,200.61
2017,4,12,17,0,278.0,125.0,4.7,13.0,217.0,205.44,161.77
2017,4,12,17,15,250.5,105.0,4.45,12.5,176.5,160.48,122.54
2017,4,12,17,30,223.0,85.0,4.2,12.0,136.0,119.01,86.59
2017,4,12,17,45,180.0,65.5,4.0,12.0,99.5,79.85,54.38
2017,4,12,18,0,137.0,46.0,3.8,12.0,63.0,46.53,29.1
2017,4,12,18,15,68.5,28.0,3.8,11.5,36.5,22.59,11.12
2017,4,12,18,30,0.0,10.0,3.8,11.0,10.0,9.1,0.0
2017,4,12,18,45,0.0,5.0,3.8,11.0,5.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,8.0,1.65,8.5,8.0,7.28,0.0
2017,4,13,6,0,0.0,16.0,1.8,9.0,16.0,14.09,3.32
2017,4,13,6,15,0.0,34.0,2.05,9.5,34.0,29.7,19.2
2017,4,13,6,30,0.0,52.0,2.3,10.0,52.0,45.46,33.36
2017,4,13,6,45,3.0,73.0,2.6,10.5,74.0,64.59,50.05
2017,4,13,7,0,6.0,94.0,2.9,11.0,96.0,84.38,67.08
2017,4,13,7,15,12.0,114.0,3.1,11.0,118.0,104.73,84.39
2017,4,13,7,30,18.0,134.0,3.3,11.0,140.0,125.94,102.28
2017,4,13,7,45,48.0,163.5,3.55,11.5,185.0,170.4,139.14
2017,4,13,8,0,78.0,193.0,3.8,12.0,230.0,216.13,176.77
2017,4,13,8,15,39.0,163.5,3.95,12.0,182.0,171.99,139.91
2017,4,13,8,30,0.0,134.0,4.1,12.0,134.0,119.7,95.65
2017,4,13,8,45,117.5,209.0,4.25,12.0,283.0,278.77,228.74
2017,4,13,9,0,235.0,284.0,4.4,12.0,432.0,441.05,359.96
2017,4,13,9,15,171.0,305.5,4.45,12.0,417.0,427.9,347.28
2017,4,13,9,30,107.0,327.0,4.5,12.0,402.0,397.85,321.57
2017,4,13,9,45,172.5,345.0,4.6,12.0,473.0,486.18,392.2
2017,4,13,10,0,238.0,363.0,4.7,12.0,544.0,568.27,456.62
2017,4,13,10,15,388.0,328.5,4.8,12.0,636.0,688.27,551.53
2017,4,13,10,30,538.0,294.0,4.9,12.0,728.0,817.14,650.59
2017,4,13,10,45,712.5,216.5,5.0,12.0,807.5,923.08,731.65
2017,4,13,11,0,887.0,139.0,5.1,12.0,887.0,1009.92,793.53
2017,4,13,11,15,672.5,246.5,5.15,12.0,819.5,944.4,745.49
2017,4,13,11,30,458.0,354.0,5.2,12.0,752.0,846.23,667.72
2017,4,13,11,45,465.0,351.5,5.3,12.0,758.0,855.77,675.85
2017,4,13,12,0,472.0,349.0,5.4,12.0,764.0,862.99,681.75
2017,4,13,12,15,687.5,243.5,5.45,12.0,846.5,976.98,771.37
2017,4,13,12,30,903.0,138.0,5.5,12.0,929.0,1061.33,831.57
2017,4,13,12,45,901.0,137.5,5.6,12.0,919.5,1051.51,825.11
2017,4,13,13,0,899.0,137.0,5.7,12.0,910.0,1037.9,816.63
2017,4,13,13,15,895.0,136.0,5.7,12.0,892.5,1018.14,803.08
2017,4,13,13,30,891.0,135.0,5.7,12.0,875.0,994.81,787.07
2017,4,13,13,45,886.5,132.0,5.75,12.0,850.0,965.56,767.12
2017,4,13,14,0,882.0,129.0,5.8,12.0,825.0,933.03,744.73
2017,4,13,14,15,873.0,127.0,5.8,11.5,793.0,902.34,724.71
2017,4,13,14,30,864.0,125.0,5.8,11.0,761.0,860.42,696.11
2017,4,13,14,45,571.0,214.0,5.8,11.0,626.0,683.3,558.69
2017,4,13,15,0,278.0,303.0,5.8,11.0,491.0,517.05,422.81
2017,4,13,15,15,239.0,287.0,5.7,11.0,441.0,449.37,369.14
2017,4,13,15,30,200.0,271.0,5.6,11.0,391.0,395.02,325.13
2017,4,13,15,45,107.5,227.5,5.55,11.0,291.5,285.14,234.76
2017,4,13,16,0,15.0,184.0,5.5,11.0,192.0,174.01,142.0
2017,4,13,16,15,365.0,138.5,5.3,10.5,295.0,322.33,267.21
2017,4,13,16,30,715.0,93.0,5.1,10.0,398.0,408.17,333.18
2017,4,13,16,45,674.5,87.0,4.95,10.0,345.0,341.95,273.52
2017,4,13,17,0,634.0,81.0,4.8,10.0,292.0,279.6,216.59
2017,4,13,17,15,574.0,73.5,4.45,9.5,239.0,215.24,158.73
2017,4,13,17,30,514.0,66.0,4.1,9.0,186.0,157.93,108.13
2017,4,13,17,45,419.5,55.5,3.75,8.5,137.0,101.22,62.84
2017,4,13,18,0,325.0,45.0,3.4,8.0,88.0,55.02,31.29
2017,4,13,18,15,188.5,29.5,3.2,7.5,51.5,23.13,12.3
2017,4,13,18,30,52.0,14.0,3.0,7.0,15.0,12.73,0.0
2017,4,13,18,45,26.0,7.0,2.85,7.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,45,85.5,14.0,1.65,5.5,20.0,12.73,0.0
2017,4,14,6,0,171.0,28.0,1.8,6.0,40.0,22.01,9.95
2017,4,14,6,15,290.5,41.5,2.0,6.5,83.5,45.9,26.23
2017,4,14,6,30,410.0,55.0,2.2,7.0,127.0,93.88,57.72
2017,4,14,6,45,473.5,67.0,2.45,7.5,177.0,144.97,98.85
2017,4,14,7,0,537.0,79.0,2.7,8.0,227.0,204.06,150.19
2017,4,14,7,15,590.0,86.5,2.8,8.5,280.5,263.49,203.49
2017,4,14,7,30,643.0,94.0,2.9,9.0,334.0,328.81,261.59
2017,4,14,7,45,674.5,101.5,3.0,9.5,386.0,390.69,316.13
2017,4,14,8,0,706.0,109.0,3.1,10.0,438.0,455.13,371.17
2017,4,14,8,15,734.0,114.0,3.1,10.0,489.0,517.41,423.39
2017,4,14,8,30,762.0,119.0,3.1,10.0,540.0,581.1,475.16
2017,4,14,8,45,781.5,123.0,3.15,10.5,586.5,639.35,520.5
2017,4,14,9,0,801.0,127.0,3.2,11.0,633.0,695.65,563.08
2017,4,14,9,15,817.0,130.5,3.2,11.5,675.5,749.7,602.54
2017,4,14,9,30,833.0,134.0,3.2,12.0,718.0,802.53,638.72
2017,4,14,9,45,853.0,132.0,3.2,12.5,756.5,851.47,671.25
2017,4,14,10,0,873.0,130.0,3.2,13.0,795.0,898.78,702.12
2017,4,14,10,15,881.0,131.5,3.15,13.0,824.5,937.18,727.28
2017,4,14,10,30,889.0,133.0,3.1,13.0,854.0,963.43,743.87
2017,4,14,10,45,893.0,135.0,3.1,13.0,875.5,991.89,762.44
2017,4,14,11,0,897.0,137.0,3.1,13.0,897.0,1016.93,778.62
2017,4,14,11,15,900.5,138.0,3.05,13.0,911.5,1036.91,790.96
2017,4,14,11,30,904.0,139.0,3.0,13.0,926.0,1053.24,800.9
2017,4,14,11,45,901.0,142.0,3.0,13.5,931.0,1061.3,804.37
2017,4,14,12,0,898.0,145.0,3.0,14.0,936.0,1065.47,805.44
2017,4,14,12,15,897.5,145.0,3.0,14.0,934.5,1065.3,805.27
2017,4,14,12,30,897.0,145.0,3.0,14.0,933.0,1061.29,802.71
2017,4,14,12,45,892.5,145.5,3.05,14.0,922.0,1049.98,795.9
2017,4,14,13,0,888.0,146.0,3.1,14.0,911.0,1034.96,786.75
2017,4,14,13,15,883.0,145.0,3.1,14.0,893.5,1025.43,780.97
2017,4,14,13,30,878.0,144.0,3.1,14.0,876.0,1000.8,764.97
2017,4,14,13,45,865.0,145.0,3.1,14.5,849.0,967.47,741.76
2017,4,14,14,0,852.0,146.0,3.1,15.0,822.0,931.31,716.63
2017,4,14,14,15,842.0,144.0,3.05,14.5,789.0,892.05,691.53
2017,4,14,14,30,832.0,142.0,3.0,14.0,756.0,850.28,664.42
2017,4,14,14,45,815.5,140.0,3.0,14.0,717.0,801.13,630.79
2017,4,14,15,0,799.0,138.0,3.0,14.0,678.0,750.49,595.44
2017,4,14,15,15,781.0,134.0,2.9,14.0,633.5,697.75,556.03
2017,4,14,15,30,763.0,130.0,2.8,14.0,589.0,641.83,513.46
2017,4,14,15,45,743.0,124.0,2.7,14.0,541.0,582.31,467.19
2017,4,14,16,0,723.0,118.0,2.6,14.0,493.0,523.0,419.83
2017,4,14,16,15,691.0,112.5,2.4,13.5,441.5,458.87,367.8
2017,4,14,16,30,659.0,107.0,2.2,13.0,390.0,396.93,316.01
2017,4,14,16,45,617.0,99.5,2.0,12.5,337.5,331.93,260.5
2017,4,14,17,0,575.0,92.0,1.8,12.0,285.0,271.1,207.28
2017,4,14,17,15,512.5,83.0,1.65,11.5,232.5,208.38,152.81
2017,4,14,17,30,450.0,74.0,1.5,11.0,180.0,150.88,103.63
2017,4,14,17,45,359.0,61.5,1.35,10.5,132.5,97.19,61.52
2017,4,14,18,0,268.0,49.0,1.2,10.0,85.0,55.07,32.92
2017,4,14,18,15,151.0,31.0,1.2,9.5,49.5,24.23,13.48
2017,4,14,18,30,34.0,13.0,1.2,9.0,14.0,11.82,0.0
2017,4,14,18,45,17.0,6.5,1.25,8.5,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
