Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,5,45,54.0,14.5,1.0,6.5,18.5,13.19,0.0
2017,4,15,6,0,108.0,29.0,1.0,7.0,37.0,23.38,11.97
2017,4,15,6,15,191.5,46.5,1.1,7.5,75.0,46.45,29.01
2017,4,15,6,30,275.0,64.0,1.2,8.0,113.0,86.19,56.77
2017,4,15,6,45,330.0,80.0,1.3,8.5,158.0,130.67,92.58
2017,4,15,7,0,385.0,96.0,1.4,9.0,203.0,182.15,136.48
2017,4,15,7,15,447.5,100.5,1.55,9.5,250.5,231.97,179.78
2017,4,15,7,30,510.0,105.0,1.7,10.0,298.0,288.79,229.18
2017,4,15,7,45,564.5,109.0,1.9,10.5,350.5,352.31,283.67
2017,4,15,8,0,619.0,113.0,2.1,11.0,403.0,417.88,338.75
2017,4,15,8,15,516.5,160.0,2.15,11.5,420.5,442.45,359.25
2017,4,15,8,30,414.0,207.0,2.2,12.0,438.0,458.47,371.24
2017,4,15,8,45,422.5,226.0,2.3,12.5,478.5,506.8,408.49
2017,4,15,9,0,431.0,245.0,2.4,13.0,519.0,554.94,444.48
2017,4,15,9,15,487.0,239.5,2.4,13.5,568.0,613.81,488.45
2017,4,15,9,30,543.0,234.0,2.4,14.0,617.0,675.7,533.63
2017,4,15,9,45,592.5,231.0,2.4,14.5,668.5,737.26,577.35
2017,4,15,10,0,642.0,228.0,2.4,15.0,720.0,804.86,624.22
2017,4,15,10,15,614.0,253.5,2.35,15.0,738.0,828.01,638.02
2017,4,15,10,30,586.0,279.0,2.3,15.0,756.0,844.77,647.62
2017,4,15,10,45,573.5,295.5,2.25,15.5,772.5,866.42,659.72
2017,4,15,11,0,561.0,312.0,2.2,16.0,789.0,885.0,669.5
2017,4,15,11,15,746.5,217.5,2.15,16.0,863.0,985.99,740.24
2017,4,15,11,30,932.0,123.0,2.1,16.0,937.0,1063.96,789.36
2017,4,15,11,45,929.5,125.5,2.05,16.5,942.5,1072.24,791.34
2017,4,15,12,0,927.0,128.0,2.0,17.0,948.0,1076.53,791.66
2017,4,15,12,15,713.0,241.0,1.9,17.0,870.5,998.05,739.33
2017,4,15,12,30,499.0,354.0,1.8,17.0,793.0,891.09,662.67
2017,4,15,12,45,514.5,344.0,1.75,17.0,792.5,891.58,664.31
2017,4,15,13,0,530.0,334.0,1.7,17.0,792.0,889.2,662.9
2017,4,15,13,15,445.5,357.0,1.6,17.0,737.0,819.98,613.44
2017,4,15,13,30,361.0,380.0,1.5,17.0,682.0,740.46,557.2
2017,4,15,13,45,359.5,368.0,1.45,17.0,661.5,716.16,541.36
2017,4,15,14,0,358.0,356.0,1.4,17.0,641.0,690.44,523.88
2017,4,15,14,15,285.5,356.0,1.35,17.0,577.5,614.54,469.11
2017,4,15,14,30,213.0,356.0,1.3,17.0,514.0,530.76,408.22
2017,4,15,14,45,248.0,330.5,1.3,17.0,505.5,533.42,412.26
2017,4,15,15,0,283.0,305.0,1.3,17.0,497.0,520.93,404.49
2017,4,15,15,15,231.5,290.5,1.2,16.5,441.0,446.1,349.08
2017,4,15,15,30,180.0,276.0,1.1,16.0,385.0,385.61,303.71
2017,4,15,15,45,286.5,235.5,1.05,16.0,392.5,406.04,321.09
2017,4,15,16,0,393.0,195.0,1.0,16.0,400.0,413.6,326.84
2017,4,15,16,15,373.5,176.5,0.95,15.5,355.5,355.05,281.06
2017,4,15,16,30,354.0,158.0,0.9,15.0,311.0,305.2,241.2
2017,4,15,16,45,328.5,143.0,0.9,14.5,270.5,258.31,202.7
2017,4,15,17,0,303.0,128.0,0.9,14.0,230.0,214.12,165.5
2017,4,15,17,15,277.5,108.0,0.9,13.5,189.5,168.25,126.44
2017,4,15,17,30,252.0,88.0,0.9,13.0,149.0,125.59,90.1
2017,4,15,17,45,212.0,68.5,0.95,12.5,111.0,85.11,57.35
2017,4,15,18,0,172.0,49.0,1.0,12.0,73.0,50.06,31.39
2017,4,15,18,15,86.0,31.5,1.0,11.5,43.5,25.3,14.57
2017,4,15,18,30,0.0,14.0,1.0,11.0,14.0,12.73,0.0
2017,4,15,18,45,0.0,7.0,1.05,11.0,7.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,10.0,1.3,9.5,10.0,9.1,0.0
2017,4,16,6,0,0.0,20.0,1.4,10.0,20.0,17.62,8.07
2017,4,16,6,15,0.0,38.5,1.6,10.5,38.5,33.55,22.64
2017,4,16,6,30,0.0,57.0,1.8,11.0,57.0,49.75,37.04
2017,4,16,6,45,3.5,78.0,2.05,11.5,79.0,68.97,53.66
2017,4,16,7,0,7.0,99.0,2.3,12.0,101.0,88.9,70.65
2017,4,16,7,15,13.5,119.0,2.35,12.0,124.0,109.47,87.98
2017,4,16,7,30,20.0,139.0,2.4,12.0,147.0,130.96,105.94
2017,4,16,7,45,10.0,106.5,2.5,12.5,110.5,98.78,78.61
2017,4,16,8,0,0.0,74.0,2.6,13.0,74.0,65.46,50.19
2017,4,16,8,15,0.0,84.0,2.7,13.0,84.0,74.37,57.56
2017,4,16,8,30,0.0,94.0,2.8,13.0,94.0,83.34,64.88
2017,4,16,8,45,0.0,91.0,2.9,13.5,91.0,80.66,62.3
2017,4,16,9,0,0.0,88.0,3.0,14.0,88.0,78.02,59.8
2017,4,16,9,15,0.0,78.5,3.05,13.5,78.5,69.59,52.75
2017,4,16,9,30,0.0,69.0,3.1,13.0,69.0,61.17,45.71
2017,4,16,9,45,49.5,217.5,3.15,13.0,256.0,245.46,197.84
2017,4,16,10,0,99.0,366.0,3.2,13.0,443.0,438.62,349.42
2017,4,16,10,15,55.5,307.5,3.2,12.5,351.0,344.32,274.63
2017,4,16,10,30,12.0,249.0,3.2,12.0,259.0,237.95,189.54
2017,4,16,10,45,11.5,245.0,3.2,12.0,255.0,234.09,186.51
2017,4,16,11,0,11.0,241.0,3.2,12.0,251.0,230.16,183.2
2017,4,16,11,15,10.0,225.0,3.15,11.5,234.0,214.37,170.74
2017,4,16,11,30,9.0,209.0,3.1,11.0,217.0,198.57,158.24
2017,4,16,11,45,4.5,156.0,3.05,11.0,160.0,144.97,114.59
2017,4,16,12,0,0.0,103.0,3.0,11.0,103.0,92.02,71.02
2017,4,16,12,15,3.5,144.5,2.9,11.0,148.0,133.42,105.26
2017,4,16,12,30,7.0,186.0,2.8,11.0,193.0,175.25,139.37
2017,4,16,12,45,10.0,221.5,2.75,11.0,230.5,211.29,168.48
2017,4,16,13,0,13.0,257.0,2.7,11.0,268.0,247.55,197.53
2017,4,16,13,15,15.0,271.5,2.7,11.0,284.0,262.96,209.88
2017,4,16,13,30,17.0,286.0,2.7,11.0,300.0,278.29,222.21
2017,4,16,13,45,16.5,279.0,2.75,11.0,293.0,270.63,216.34
2017,4,16,14,0,16.0,272.0,2.8,11.0,286.0,262.95,210.53
2017,4,16,14,15,11.5,236.0,2.8,11.0,245.5,224.37,179.82
2017,4,16,14,30,7.0,200.0,2.8,11.0,205.0,186.44,149.36
2017,4,16,14,45,4.0,182.5,2.8,11.0,185.5,167.48,134.15
2017,4,16,15,0,1.0,165.0,2.8,11.0,166.0,148.85,119.08
2017,4,16,15,15,0.5,157.5,2.75,11.0,158.0,141.51,113.33
2017,4,16,15,30,0.0,150.0,2.7,11.0,150.0,134.24,107.61
2017,4,16,15,45,0.0,102.5,2.65,11.0,102.5,91.0,71.74
2017,4,16,16,0,0.0,55.0,2.6,11.0,55.0,48.61,36.05
2017,4,16,16,15,0.0,55.5,2.45,11.0,55.5,49.03,36.57
2017,4,16,16,30,0.0,56.0,2.3,11.0,56.0,49.46,37.08
2017,4,16,16,45,0.0,48.5,2.2,11.0,48.5,42.8,31.46
2017,4,16,17,0,0.0,41.0,2.1,11.0,41.0,36.15,25.79
2017,4,16,17,15,0.0,33.5,1.95,11.0,33.5,29.51,20.05
2017,4,16,17,30,0.0,26.0,1.8,11.0,26.0,22.88,14.24
2017,4,16,17,45,0.0,19.5,1.7,11.0,19.5,17.14,9.14
2017,4,16,18,0,0.0,13.0,1.6,11.0,13.0,11.42,4.02
2017,4,16,18,15,0.0,7.5,1.6,11.0,7.5,6.58,0.0
2017,4,16,18,30,0.0,2.0,1.6,11.0,2.0,1.82,0.0
2017,4,16,18,45,0.0,1.0,1.6,11.0,1.0,0.91,0.0
2017,4,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,0.6,11.0,2.5,2.27,0.0
2017,4,17,6,0,0.0,5.0,0.6,11.0,5.0,4.38,0.0
2017,4,17,6,15,0.0,11.0,0.55,11.0,11.0,9.65,2.54
2017,4,17,6,30,0.0,17.0,0.5,11.0,17.0,14.94,7.28
2017,4,17,6,45,0.0,23.0,0.5,11.0,23.0,20.23,12.0
2017,4,17,7,0,0.0,29.0,0.5,11.0,29.0,25.53,16.66
2017,4,17,7,15,0.0,36.0,0.55,11.0,36.0,31.72,22.03
2017,4,17,7,30,0.0,43.0,0.6,11.0,43.0,37.93,27.33
2017,4,17,7,45,0.0,84.5,0.65,11.5,84.5,74.82,58.71
2017,4,17,8,0,0.0,126.0,0.7,12.0,126.0,112.22,89.71
2017,4,17,8,15,0.0,115.0,0.6,12.0,115.0,102.28,80.98
2017,4,17,8,30,0.0,104.0,0.5,12.0,104.0,92.35,72.46
2017,4,17,8,45,0.0,133.5,0.4,12.5,134.0,119.13,94.17
2017,4,17,9,0,0.0,163.0,0.3,13.0,164.0,146.19,115.5
2017,4,17,9,15,8.0,205.5,0.45,13.0,211.5,191.5,151.74
2017,4,17,9,30,16.0,248.0,0.6,13.0,259.0,238.04,188.33
2017,4,17,9,45,11.0,218.5,0.75,13.5,226.0,206.9,163.06
2017,4,17,10,0,6.0,189.0,0.9,14.0,193.0,175.59,137.87
2017,4,17,10,15,47.5,291.0,1.05,14.0,329.5,320.35,252.41
2017,4,17,10,30,89.0,393.0,1.2,14.0,466.0,463.87,360.39
2017,4,17,10,45,147.0,410.5,1.4,14.5,535.0,553.47,426.3
2017,4,17,11,0,205.0,428.0,1.6,15.0,604.0,631.59,483.18
2017,4,17,11,15,120.5,399.5,1.65,15.0,503.5,523.63,402.58
2017,4,17,11,30,36.0,371.0,1.7,15.0,403.0,396.99,306.98
2017,4,17,11,45,26.0,333.0,1.8,15.0,356.5,348.64,271.12
2017,4,17,12,0,16.0,295.0,1.9,15.0,310.0,287.14,224.1
2017,4,17,12,15,25.5,333.5,1.9,15.0,357.0,348.87,271.94
2017,4,17,12,30,35.0,372.0,1.9,15.0,404.0,397.56,308.73
2017,4,17,12,45,50.5,390.0,1.9,15.0,435.0,431.02,334.15
2017,4,17,13,0,66.0,408.0,1.9,15.0,466.0,463.91,359.06
2017,4,17,13,15,71.0,403.0,1.9,15.0,464.0,462.05,357.9
2017,4,17,13,30,76.0,398.0,1.9,15.0,462.0,459.65,356.62
2017,4,17,13,45,50.5,352.0,1.9,15.0,394.5,386.63,301.55
2017,4,17,14,0,25.0,306.0,1.9,15.0,327.0,303.3,237.81
2017,4,17,14,15,16.0,256.5,1.9,15.0,270.0,247.47,194.78
2017,4,17,14,30,7.0,207.0,1.9,15.0,213.0,192.89,151.85
2017,4,17,14,45,3.5,149.0,1.9,15.0,152.0,136.16,106.6
2017,4,17,15,0,0.0,91.0,1.9,15.0,91.0,80.73,61.52
2017,4,17,15,15,0.0,85.5,1.85,14.5,85.5,75.8,57.78
2017,4,17,15,30,0.0,80.0,1.8,14.0,80.0,70.87,53.97
2017,4,17,15,45,0.0,52.0,1.75,14.0,52.0,45.97,33.26
2017,4,17,16,0,0.0,24.0,1.7,14.0,24.0,21.17,12.38
2017,4,17,16,15,0.0,40.0,1.6,13.5,40.0,35.3,24.55
2017,4,17,16,30,0.0,56.0,1.5,13.0,56.0,49.46,36.79
2017,4,17,16,45,0.0,48.5,1.45,13.0,48.5,42.8,31.2
2017,4,17,17,0,0.0,41.0,1.4,13.0,41.0,36.15,25.58
2017,4,17,17,15,0.0,33.5,1.35,12.5,33.5,29.51,19.93
2017,4,17,17,30,0.0,26.0,1.3,12.0,26.0,22.88,14.19
2017,4,17,17,45,0.0,19.5,1.3,12.0,19.5,17.14,9.11
2017,4,17,18,0,0.0,13.0,1.3,12.0,13.0,11.41,4.01
2017,4,17,18,15,0.0,7.5,1.25,11.5,7.5,6.58,0.0
2017,4,17,18,30,0.0,2.0,1.2,11.0,2.0,1.75,0.0
2017,4,17,18,45,0.0,1.0,1.15,11.0,1.0,0.91,0.0
2017,4,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,45,10.5,15.0,0.7,10.5,16.0,13.13,0.0
2017,4,18,6,0,21.0,30.0,0.7,11.0,32.0,25.61,15.32
2017,4,18,6,15,53.0,51.0,0.85,11.0,60.5,45.4,31.35
2017,4,18,6,30,85.0,72.0,1.0,11.0,89.0,72.02,52.42
2017,4,18,6,45,103.0,95.0,1.15,11.0,121.0,102.47,77.98
2017,4,18,7,0,121.0,118.0,1.3,11.0,153.0,135.6,106.26
2017,4,18,7,15,139.5,138.5,1.3,11.0,187.0,169.11,134.91
2017,4,18,7,30,158.0,159.0,1.3,11.0,221.0,204.95,165.3
2017,4,18,7,45,107.0,178.0,1.35,11.5,222.5,212.35,172.28
2017,4,18,8,0,56.0,197.0,1.4,12.0,224.0,208.42,168.96
2017,4,18,8,15,28.5,180.5,1.3,12.0,194.5,181.81,146.83
2017,4,18,8,30,1.0,164.0,1.2,12.0,165.0,147.55,118.07
2017,4,18,8,45,46.5,228.5,1.2,12.5,259.0,243.35,195.96
2017,4,18,9,0,92.0,293.0,1.2,13.0,353.0,340.77,272.01
2017,4,18,9,15,49.0,245.0,1.15,13.0,277.5,266.64,212.32
2017,4,18,9,30,6.0,197.0,1.1,13.0,202.0,182.36,144.22
2017,4,18,9,45,190.5,269.0,1.05,13.5,417.0,432.88,343.59
2017,4,18,10,0,375.0,341.0,1.0,14.0,632.0,672.4,517.25
2017,4,18,10,15,375.5,353.5,1.0,14.0,654.0,699.7,532.93
2017,4,18,10,30,376.0,366.0,1.0,14.0,676.0,725.55,549.89
2017,4,18,10,45,289.5,398.0,1.0,14.5,640.5,687.99,519.67
2017,4,18,11,0,203.0,430.0,1.0,15.0,605.0,631.01,476.58
2017,4,18,11,15,119.5,401.0,1.05,15.0,504.5,523.57,399.01
2017,4,18,11,30,36.0,372.0,1.1,15.0,404.0,397.6,305.37
2017,4,18,11,45,183.5,397.5,1.15,15.5,561.5,587.69,448.81
2017,4,18,12,0,331.0,423.0,1.2,16.0,719.0,778.83,582.17
2017,4,18,12,15,414.5,391.0,1.3,16.0,760.5,841.93,625.87
2017,4,18,12,30,498.0,359.0,1.4,16.0,802.0,891.8,662.07
2017,4,18,12,45,667.5,264.5,1.55,16.0,851.5,962.96,715.89
2017,4,18,13,0,837.0,170.0,1.7,16.0,901.0,1016.36,753.12
2017,4,18,13,15,832.5,168.5,1.85,16.0,883.5,995.91,741.71
2017,4,18,13,30,828.0,167.0,2.0,16.0,866.0,972.1,728.76
2017,4,18,13,45,822.0,164.5,2.15,16.5,841.5,942.67,710.48
2017,4,18,14,0,816.0,162.0,2.3,17.0,817.0,910.23,689.94
2017,4,18,14,15,806.0,159.5,2.45,16.5,785.5,871.54,667.33
2017,4,18,14,30,796.0,157.0,2.6,16.0,754.0,830.49,642.53
2017,4,18,14,45,787.5,151.5,2.8,16.0,717.0,785.51,613.48
2017,4,18,15,0,779.0,146.0,3.0,16.0,680.0,741.23,583.38
2017,4,18,15,15,761.5,142.0,3.05,15.5,636.5,687.3,545.03
2017,4,18,15,30,744.0,138.0,3.1,15.0,593.0,632.71,505.06
2017,4,18,15,45,728.0,131.0,3.2,15.0,547.0,575.65,461.24
2017,4,18,16,0,712.0,124.0,3.3,15.0,501.0,518.45,415.88
2017,4,18,16,15,682.0,118.0,3.2,14.5,450.0,455.6,364.94
2017,4,18,16,30,652.0,112.0,3.1,14.0,399.0,394.76,314.05
2017,4,18,16,45,621.0,102.5,3.05,14.0,348.0,332.57,260.21
2017,4,18,17,0,590.0,93.0,3.0,14.0,297.0,273.25,207.64
2017,4,18,17,15,532.5,84.5,2.8,13.5,245.0,211.67,153.96
2017,4,18,17,30,475.0,76.0,2.6,13.0,193.0,156.88,107.03
2017,4,18,17,45,397.5,63.5,2.4,12.5,145.0,101.27,63.15
2017,4,18,18,0,320.0,51.0,2.2,12.0,97.0,57.75,34.0
2017,4,18,18,15,198.0,34.5,2.2,11.5,59.0,26.92,16.68
2017,4,18,18,30,76.0,18.0,2.2,11.0,21.0,14.75,0.0
2017,4,18,18,45,38.0,9.0,2.2,10.5,10.5,8.19,0.0
2017,4,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,5,45,115.5,17.0,1.0,8.5,28.0,13.41,0.0
2017,4,19,6,0,231.0,34.0,1.0,9.0,56.0,26.59,16.63
2017,4,19,6,15,335.5,47.0,1.15,9.5,101.0,54.13,31.3
2017,4,19,6,30,440.0,60.0,1.3,10.0,146.0,103.54,64.01
2017,4,19,6,45,506.0,69.5,1.45,10.5,197.5,154.84,104.86
2017,4,19,7,0,572.0,79.0,1.6,11.0,249.0,214.32,155.75
2017,4,19,7,15,619.5,86.5,1.7,11.5,302.5,274.2,208.69
2017,4,19,7,30,667.0,94.0,1.8,12.0,356.0,339.21,265.42
2017,4,19,7,45,691.5,102.0,1.95,12.5,407.0,399.79,317.82
2017,4,19,8,0,716.0,110.0,2.1,13.0,458.0,462.06,369.95
2017,4,19,8,15,742.0,115.0,2.1,13.0,508.5,523.5,420.1
2017,4,19,8,30,768.0,120.0,2.1,13.0,559.0,586.09,469.54
2017,4,19,8,45,780.0,127.0,2.15,13.5,604.0,642.52,512.11
2017,4,19,9,0,792.0,134.0,2.2,14.0,649.0,696.23,551.43
2017,4,19,9,15,806.5,137.5,2.25,14.0,690.5,748.37,589.68
2017,4,19,9,30,821.0,141.0,2.3,14.0,732.0,799.18,625.17
2017,4,19,9,45,828.0,146.0,2.35,14.5,766.5,843.75,654.2
2017,4,19,10,0,835.0,151.0,2.4,15.0,801.0,885.9,681.22
2017,4,19,10,15,843.0,153.5,2.35,15.0,830.0,923.76,705.4
2017,4,19,10,30,851.0,156.0,2.3,15.0,859.0,958.84,727.46
2017,4,19,10,45,709.5,235.0,2.3,15.5,831.5,934.52,708.49
2017,4,19,11,0,568.0,314.0,2.3,16.0,804.0,890.44,673.07
2017,4,19,11,15,559.5,325.5,2.3,16.0,814.0,904.73,682.47
2017,4,19,11,30,551.0,337.0,2.3,16.0,824.0,916.13,689.35
2017,4,19,11,45,704.0,253.5,2.3,16.0,880.5,993.61,745.52
2017,4,19,12,0,857.0,170.0,2.3,16.0,937.0,1057.16,786.48
2017,4,19,12,15,856.0,169.5,2.35,16.0,934.5,1055.69,785.39
2017,4,19,12,30,855.0,169.0,2.4,16.0,932.0,1050.43,782.69
2017,4,19,12,45,858.0,164.5,2.5,16.0,923.0,1041.3,778.14
2017,4,19,13,0,861.0,160.0,2.6,16.0,914.0,1028.36,771.15
2017,4,19,13,15,856.0,158.5,2.7,16.0,896.0,1007.03,758.59
2017,4,19,13,30,851.0,157.0,2.8,16.0,878.0,982.28,743.74
2017,4,19,13,45,842.5,156.0,2.9,16.0,852.0,951.54,724.71
2017,4,19,14,0,834.0,155.0,3.0,16.0,826.0,917.85,703.52
2017,4,19,14,15,823.0,152.5,3.05,16.0,793.0,877.77,677.28
2017,4,19,14,30,812.0,150.0,3.1,16.0,760.0,835.35,649.14
2017,4,19,14,45,796.0,148.0,3.15,16.0,721.0,787.42,616.71
2017,4,19,15,0,780.0,146.0,3.2,16.0,682.0,740.66,583.8
2017,4,19,15,15,761.0,142.0,3.15,15.5,637.5,685.68,544.12
2017,4,19,15,30,742.0,138.0,3.1,15.0,593.0,630.2,503.02
2017,4,19,15,45,724.5,130.5,3.1,15.0,546.0,571.91,457.96
2017,4,19,16,0,707.0,123.0,3.1,15.0,499.0,513.65,411.59
2017,4,19,16,15,616.5,125.0,3.0,14.5,430.0,429.83,344.4
2017,4,19,16,30,526.0,127.0,2.9,14.0,361.0,351.15,280.1
2017,4,19,16,45,482.0,121.0,2.8,14.0,314.5,295.36,232.28
2017,4,19,17,0,438.0,115.0,2.7,14.0,268.0,244.05,187.54
2017,4,19,17,15,452.5,95.0,2.45,13.5,230.0,198.87,146.09
2017,4,19,17,30,467.0,75.0,2.2,13.0,192.0,153.94,104.86
2017,4,19,17,45,393.0,62.5,2.0,12.5,145.0,99.43,61.83
2017,4,19,18,0,319.0,50.0,1.8,12.0,98.0,56.51,33.14
2017,4,19,18,15,159.5,36.5,1.75,11.5,60.5,28.39,18.11
2017,4,19,18,30,0.0,23.0,1.7,11.0,23.0,19.32,0.0
2017,4,19,18,45,0.0,11.5,1.65,11.0,11.5,10.46,0.0
2017,4,19,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,5,45,139.5,17.0,1.1,9.5,30.5,13.4,0.0
2017,4,20,6,0,279.0,34.0,1.1,10.0,61.0,27.95,17.99
2017,4,20,6,15,385.0,45.0,1.3,10.5,107.5,56.44,31.65
2017,4,20,6,30,491.0,56.0,1.5,11.0,154.0,105.84,63.51
2017,4,20,6,45,561.0,63.0,1.75,11.5,207.0,158.78,105.52
2017,4,20,7,0,631.0,70.0,2.0,12.0,260.0,220.26,158.25
2017,4,20,7,15,676.0,75.5,2.1,12.0,314.0,280.98,212.78
2017,4,20,7,30,721.0,81.0,2.2,12.0,368.0,346.38,270.91
2017,4,20,7,45,755.0,85.0,2.3,12.5,421.5,410.7,326.65
2017,4,20,8,0,789.0,89.0,2.4,13.0,475.0,476.66,382.0
2017,4,20,8,15,812.0,92.5,2.45,13.0,526.0,538.43,433.01
2017,4,20,8,30,835.0,96.0,2.5,13.0,577.0,600.83,482.94
2017,4,20,8,45,853.5,98.5,2.55,13.5,624.0,659.58,527.71
2017,4,20,9,0,872.0,101.0,2.6,14.0,671.0,713.94,567.98
2017,4,20,9,15,884.5,103.5,2.6,14.0,712.5,766.15,604.97
2017,4,20,9,30,897.0,106.0,2.6,14.0,754.0,816.65,639.5
2017,4,20,9,45,899.0,111.5,2.6,14.5,788.0,859.61,667.02
2017,4,20,10,0,901.0,117.0,2.6,15.0,822.0,899.55,692.1
2017,4,20,10,15,908.0,118.5,2.55,15.0,851.0,936.68,715.84
2017,4,20,10,30,915.0,120.0,2.5,15.0,880.0,970.78,737.3
2017,4,20,10,45,920.5,121.0,2.5,15.5,901.5,999.74,754.28
2017,4,20,11,0,926.0,122.0,2.5,16.0,923.0,1025.26,768.91
2017,4,20,11,15,929.0,122.5,2.45,16.0,937.0,1044.25,780.1
2017,4,20,11,30,932.0,123.0,2.4,16.0,951.0,1059.46,788.92
2017,4,20,11,45,933.0,123.0,2.4,16.5,956.5,1068.33,792.79
2017,4,20,12,0,934.0,123.0,2.4,17.0,962.0,1073.27,794.28
2017,4,20,12,15,933.0,123.0,2.45,17.0,959.5,1072.25,794.16
2017,4,20,12,30,932.0,123.0,2.5,17.0,957.0,1067.29,791.65
2017,4,20,12,45,929.5,122.5,2.55,17.0,946.5,1056.41,785.42
2017,4,20,13,0,927.0,122.0,2.6,17.0,936.0,1041.69,776.8
2017,4,20,13,15,922.0,121.0,2.65,17.0,917.0,1020.28,763.84
2017,4,20,13,30,917.0,120.0,2.7,17.0,898.0,995.29,748.54
2017,4,20,13,45,910.0,118.5,2.75,17.0,872.0,964.51,729.3
2017,4,20,14,0,903.0,117.0,2.8,17.0,846.0,930.54,707.81
2017,4,20,14,15,893.5,115.0,2.8,17.0,813.5,890.92,681.88
2017,4,20,14,30,884.0,113.0,2.8,17.0,781.0,848.66,653.92
2017,4,20,14,45,872.5,110.5,2.8,17.0,742.0,801.93,622.53
2017,4,20,15,0,861.0,108.0,2.8,17.0,703.0,757.91,592.74
2017,4,20,15,15,444.0,172.0,2.65,16.5,478.5,490.41,390.61
2017,4,20,15,30,27.0,236.0,2.5,16.0,254.0,230.88,182.9
2017,4,20,15,45,408.0,166.0,2.45,16.0,385.5,414.26,333.57
2017,4,20,16,0,789.0,96.0,2.4,16.0,517.0,529.43,421.52
2017,4,20,16,15,761.5,91.5,2.25,15.5,465.5,465.76,369.03
2017,4,20,16,30,734.0,87.0,2.1,15.0,414.0,402.93,316.67
2017,4,20,16,45,696.0,82.0,2.0,15.0,361.0,338.15,260.92
2017,4,20,17,0,658.0,77.0,1.9,15.0,308.0,276.87,206.91
2017,4,20,17,15,604.0,70.5,1.7,14.5,255.5,214.18,152.23
2017,4,20,17,30,550.0,64.0,1.5,14.0,203.0,157.69,103.78
2017,4,20,17,45,466.5,55.0,1.35,13.5,154.0,102.14,60.69
2017,4,20,18,0,383.0,46.0,1.2,13.0,105.0,57.21,31.97
2017,4,20,18,15,256.0,33.0,1.25,12.5,65.5,26.88,16.94
2017,4,20,18,30,129.0,20.0,1.3,12.0,26.0,15.78,0.0
2017,4,20,18,45,64.5,10.0,1.4,11.5,13.0,9.1,0.0
2017,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,21,5,45,130.0,18.0,2.25,9.5,31.5,14.16,0.0
2017,4,21,6,0,260.0,36.0,2.5,10.0,63.0,28.11,18.31
2017,4,21,6,15,362.0,48.0,2.65,10.5,109.0,58.42,33.84
2017,4,21,6,30,464.0,60.0,2.8,11.0,155.0,106.88,65.63
2017,4,21,6,45,530.5,68.5,3.0,11.5,206.5,158.91,107.23
2017,4,21,7,0,597.0,77.0,3.2,12.0,258.0,219.11,159.03
2017,4,21,7,15,642.5,83.5,3.3,12.0,312.0,278.9,212.8
2017,4,21,7,30,688.0,90.0,3.4,12.0,366.0,343.5,270.39
2017,4,21,7,45,723.5,94.0,3.5,12.5,419.0,405.85,324.82
2017,4,21,8,0,759.0,98.0,3.6,13.0,472.0,471.02,379.97
2017,4,21,8,15,783.0,102.0,3.6,13.5,522.5,532.52,430.4
2017,4,21,8,30,807.0,106.0,3.6,14.0,573.0,594.48,479.49
2017,4,21,8,45,828.0,108.0,3.6,14.5,620.0,652.91,524.36
2017,4,21,9,0,849.0,110.0,3.6,15.0,667.0,711.1,567.67
2017,4,21,9,15,862.0,112.0,3.55,15.5,708.5,762.8,603.96
2017,4,21,9,30,875.0,114.0,3.5,16.0,750.0,807.31,633.21
2017,4,21,9,45,896.0,110.5,3.5,16.5,788.5,855.75,665.08
2017,4,21,10,0,917.0,107.0,3.5,17.0,827.0,902.53,695.24
2017,4,21,10,15,923.5,108.5,3.4,17.0,855.5,939.63,718.97
2017,4,21,10,30,930.0,110.0,3.3,17.0,884.0,973.61,740.37
2017,4,21,10,45,935.0,111.0,3.25,17.5,906.0,1002.39,757.03
2017,4,21,11,0,940.0,112.0,3.2,18.0,928.0,1027.64,771.22
2017,4,21,11,15,943.0,112.5,3.1,18.0,941.5,1046.78,782.32
2017,4,21,11,30,946.0,113.0,3.0,18.0,955.0,1062.1,790.94
2017,4,21,11,45,946.5,113.0,2.95,18.5,961.0,1070.52,794.07
2017,4,21,12,0,947.0,113.0,2.9,19.0,967.0,1074.95,794.74
2017,4,21,12,15,946.5,113.0,2.8,19.0,964.5,1074.38,793.3
2017,4,21,12,30,946.0,113.0,2.7,19.0,962.0,1069.81,789.41
2017,4,21,12,45,943.5,112.5,2.6,19.5,951.5,1058.78,779.97
2017,4,21,13,0,941.0,112.0,2.5,20.0,941.0,1043.85,768.21
2017,4,21,13,15,937.0,111.5,2.45,20.0,923.0,1023.66,755.2
2017,4,21,13,30,933.0,111.0,2.4,20.0,905.0,999.8,739.9
2017,4,21,13,45,923.5,111.5,2.35,20.0,879.0,968.39,719.69
2017,4,21,14,0,914.0,112.0,2.3,20.0,853.0,933.87,697.45
2017,4,21,14,15,905.5,110.5,2.25,20.0,820.5,895.27,672.4
2017,4,21,14,30,897.0,109.0,2.2,20.0,788.0,853.93,645.37
2017,4,21,14,45,880.0,110.0,2.2,20.0,748.0,805.99,613.99
2017,4,21,15,0,863.0,111.0,2.2,20.0,708.0,761.22,584.47
2017,4,21,15,15,847.5,108.0,2.1,19.5,664.5,706.67,546.78
2017,4,21,15,30,832.0,105.0,2.0,19.0,621.0,651.04,506.61
2017,4,21,15,45,810.5,102.5,1.95,19.0,572.0,591.62,461.77
2017,4,21,16,0,789.0,100.0,1.9,19.0,523.0,532.34,415.72
2017,4,21,16,15,703.0,102.5,1.8,18.5,452.0,447.28,349.41
2017,4,21,16,30,617.0,105.0,1.7,18.0,381.0,370.39,287.96
2017,4,21,16,45,567.0,104.0,1.65,18.0,333.5,311.85,238.85
2017,4,21,17,0,517.0,103.0,1.6,18.0,286.0,255.37,190.69
2017,4,21,17,15,542.5,83.5,1.55,17.0,247.5,211.03,150.27
2017,4,21,17,30,568.0,64.0,1.5,16.0,209.0,160.19,104.27
2017,4,21,17,45,487.0,55.0,1.45,15.0,159.0,103.87,60.97
2017,4,21,18,0,406.0,46.0,1.4,14.0,109.0,57.83,31.87
2017,4,21,18,15,279.5,33.0,1.5,13.5,68.5,26.79,16.93
2017,4,21,18,30,153.0,20.0,1.6,13.0,28.0,15.78,0.0
2017,4,21,18,45,76.5,10.0,1.7,12.5,14.0,9.1,0.0
2017,4,21,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,22,5,45,89.0,19.0,1.55,9.5,29.0,14.88,0.15
2017,4,22,6,0,178.0,38.0,1.6,10.0,58.0,29.46,19.68
2017,4,22,6,15,249.0,54.0,1.75,10.5,97.5,56.7,35.53
2017,4,22,6,30,320.0,70.0,1.9,11.0,137.0,97.85,64.24
2017,4,22,6,45,360.5,86.0,2.1,11.5,181.0,142.74,100.9
2017,4,22,7,0,401.0,102.0,2.3,12.0,225.0,192.71,143.87
2017,4,22,7,15,446.0,110.5,2.3,12.0,271.5,242.06,187.15
2017,4,22,7,30,491.0,119.0,2.3,12.0,318.0,296.35,234.51
2017,4,22,7,45,440.0,150.5,2.35,12.5,346.5,336.34,270.03
2017,4,22,8,0,389.0,182.0,2.4,13.0,375.0,369.76,298.35
2017,4,22,8,15,269.0,222.5,2.45,13.0,362.5,362.08,292.85
2017,4,22,8,30,149.0,263.0,2.5,13.0,350.0,339.91,274.34
2017,4,22,8,45,203.5,280.5,2.55,13.5,409.5,401.19,322.68
2017,4,22,9,0,258.0,298.0,2.6,14.0,469.0,476.11,380.19
2017,4,22,9,15,314.0,305.0,2.6,14.5,525.5,538.4,427.02
2017,4,22,9,30,370.0,312.0,2.6,15.0,582.0,604.57,475.84
2017,4,22,9,45,344.5,336.5,2.6,15.5,597.0,624.84,488.18
2017,4,22,10,0,319.0,361.0,2.6,16.0,612.0,642.11,498.37
2017,4,22,10,15,341.5,369.5,2.7,16.0,647.0,682.95,528.19
2017,4,22,10,30,364.0,378.0,2.8,16.0,682.0,723.77,557.59
2017,4,22,10,45,346.0,393.5,2.9,16.5,688.5,733.31,562.46
2017,4,22,11,0,328.0,409.0,3.0,17.0,695.0,740.54,565.9
2017,4,22,11,15,320.0,418.5,3.2,17.0,701.5,749.21,572.29
2017,4,22,11,30,312.0,428.0,3.4,17.0,708.0,756.07,577.4
2017,4,22,11,45,269.5,441.5,3.6,17.0,684.0,730.84,558.74
2017,4,22,12,0,227.0,455.0,3.8,17.0,660.0,688.82,528.24
2017,4,22,12,15,270.0,443.5,3.9,17.0,687.0,734.82,563.03
2017,4,22,12,30,313.0,432.0,4.0,17.0,714.0,764.32,585.61
2017,4,22,12,45,318.5,425.0,4.1,17.0,709.5,759.14,582.52
2017,4,22,13,0,324.0,418.0,4.2,17.0,705.0,752.22,578.43
2017,4,22,13,15,300.5,415.5,4.2,16.5,677.5,720.3,556.28
2017,4,22,13,30,277.0,413.0,4.2,16.0,650.0,687.79,533.63
2017,4,22,13,45,321.5,387.5,4.25,16.0,654.5,693.84,540.36
2017,4,22,14,0,366.0,362.0,4.3,16.0,659.0,696.26,544.21
2017,4,22,14,15,286.0,363.5,4.2,15.5,590.5,615.65,483.77
2017,4,22,14,30,206.0,365.0,4.1,15.0,522.0,528.38,417.8
2017,4,22,14,45,146.5,341.5,4.1,15.0,450.5,448.99,356.72
2017,4,22,15,0,87.0,318.0,4.1,15.0,379.0,364.9,290.92
2017,4,22,15,15,112.0,301.5,4.0,14.5,374.5,361.11,289.74
2017,4,22,15,30,137.0,285.0,3.9,14.0,370.0,362.24,291.93
2017,4,22,15,45,87.0,249.0,3.8,14.0,301.5,282.66,228.17
2017,4,22,16,0,37.0,213.0,3.7,14.0,233.0,216.19,174.38
2017,4,22,16,15,18.5,161.5,3.5,13.5,171.5,152.98,123.09
2017,4,22,16,30,0.0,110.0,3.3,13.0,110.0,97.57,77.39
2017,4,22,16,45,0.0,96.5,3.15,12.5,96.5,85.43,67.55
2017,4,22,17,0,0.0,83.0,3.0,12.0,83.0,73.36,57.57
2017,4,22,17,15,0.0,69.0,2.85,11.5,69.0,60.92,47.09
2017,4,22,17,30,0.0,55.0,2.7,11.0,55.0,48.57,36.48
2017,4,22,17,45,194.0,53.0,2.55,11.0,83.5,68.13,44.51
2017,4,22,18,0,388.0,51.0,2.4,11.0,112.0,61.21,35.8
2017,4,22,18,15,263.0,37.0,2.35,11.0,71.5,28.85,19.0
2017,4,22,18,30,138.0,23.0,2.3,11.0,31.0,18.14,0.88
2017,4,22,18,45,69.0,11.5,2.3,11.0,15.5,10.46,0.0
2017,4,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,45,165.0,18.0,3.2,9.5,36.5,14.36,1.7
2017,4,23,6,0,330.0,36.0,3.4,10.0,73.0,29.33,19.7
2017,4,23,6,15,428.5,46.0,3.5,10.0,120.5,60.4,33.46
2017,4,23,6,30,527.0,56.0,3.6,10.0,168.0,111.03,66.68
2017,4,23,6,45,587.5,63.0,3.75,10.5,220.5,164.6,110.17
2017,4,23,7,0,648.0,70.0,3.9,11.0,273.0,225.44,163.39
2017,4,23,7,15,691.0,75.5,3.9,11.5,327.0,286.48,218.54
2017,4,23,7,30,734.0,81.0,3.9,12.0,381.0,353.0,277.73
2017,4,23,7,45,760.5,86.5,3.9,12.5,433.0,415.23,332.38
2017,4,23,8,0,787.0,92.0,3.9,13.0,485.0,479.19,386.67
2017,4,23,8,15,809.5,95.5,3.85,13.0,535.5,540.38,437.72
2017,4,23,8,30,832.0,99.0,3.8,13.0,586.0,602.12,487.62
2017,4,23,8,45,843.0,104.5,3.8,13.5,631.0,658.74,531.22
2017,4,23,9,0,854.0,110.0,3.8,14.0,676.0,714.13,572.51
2017,4,23,9,15,866.5,112.5,3.8,14.0,717.0,766.03,610.51
2017,4,23,9,30,879.0,115.0,3.8,14.0,758.0,810.71,641.59
2017,4,23,9,45,872.0,125.5,3.8,14.5,789.0,856.93,672.23
2017,4,23,10,0,865.0,136.0,3.8,15.0,820.0,893.98,695.91
2017,4,23,10,15,872.5,138.0,3.8,15.0,848.5,931.41,721.02
2017,4,23,10,30,880.0,140.0,3.8,15.0,877.0,956.59,737.42
2017,4,23,10,45,881.5,143.5,3.8,15.5,897.5,983.16,753.47
2017,4,23,11,0,883.0,147.0,3.8,16.0,918.0,1006.25,767.05
2017,4,23,11,15,885.5,147.5,3.85,16.0,931.0,1023.82,778.69
2017,4,23,11,30,888.0,148.0,3.9,16.0,944.0,1037.79,788.02
2017,4,23,11,45,892.0,146.5,3.95,16.0,950.5,1047.64,794.68
2017,4,23,12,0,896.0,145.0,4.0,16.0,957.0,1053.77,798.99
2017,4,23,12,15,894.5,145.0,4.1,16.0,954.0,1052.11,798.51
2017,4,23,12,30,893.0,145.0,4.2,16.0,951.0,1046.68,795.64
2017,4,23,12,45,905.0,135.0,4.3,16.0,944.5,1040.97,792.71
2017,4,23,13,0,917.0,125.0,4.4,16.0,938.0,1031.09,787.29
2017,4,23,13,15,912.5,124.5,4.4,15.5,919.5,1010.79,775.43
2017,4,23,13,30,908.0,124.0,4.4,15.0,901.0,986.93,761.19
2017,4,23,13,45,903.0,121.5,4.45,15.0,876.0,957.19,741.78
2017,4,23,14,0,898.0,119.0,4.5,15.0,851.0,924.18,720.0
2017,4,23,14,15,889.5,117.5,4.55,14.5,818.5,886.11,695.78
2017,4,23,14,30,881.0,116.0,4.6,14.0,786.0,845.36,669.3
2017,4,23,14,45,864.0,116.0,4.7,14.0,746.5,802.58,640.0
2017,4,23,15,0,847.0,116.0,4.8,14.0,707.0,752.09,604.51
2017,4,23,15,15,831.5,113.0,4.9,14.0,663.0,698.32,564.41
2017,4,23,15,30,816.0,110.0,5.0,14.0,619.0,643.52,522.05
2017,4,23,15,45,788.0,109.0,5.1,14.0,569.5,582.66,473.63
2017,4,23,16,0,760.0,108.0,5.2,14.0,520.0,522.63,424.52
2017,4,23,16,15,709.0,102.0,5.0,13.5,457.0,447.65,362.45
2017,4,23,16,30,658.0,96.0,4.8,13.0,394.0,377.05,302.53
2017,4,23,16,45,633.5,94.0,4.65,13.0,352.0,324.65,255.37
2017,4,23,17,0,609.0,92.0,4.5,13.0,310.0,274.09,208.92
2017,4,23,17,15,553.5,84.0,4.25,12.5,258.0,212.78,154.83
2017,4,23,17,30,498.0,76.0,4.0,12.0,206.0,157.94,107.5
2017,4,23,17,45,421.5,65.0,3.8,11.5,157.5,102.92,64.12
2017,4,23,18,0,345.0,54.0,3.6,11.0,109.0,59.64,35.74
2017,4,23,18,15,227.5,39.0,3.55,10.5,69.5,30.32,20.4
2017,4,23,18,30,110.0,24.0,3.5,10.0,30.0,18.88,2.97
2017,4,23,18,45,55.0,12.0,3.45,10.0,15.0,10.91,0.0
2017,4,23,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,16.0,2.05,9.5,16.0,14.09,2.82
2017,4,24,6,0,0.0,32.0,2.2,10.0,32.0,27.93,18.63
2017,4,24,6,15,1.5,53.0,2.45,10.0,53.0,45.79,33.54
2017,4,24,6,30,3.0,74.0,2.7,10.0,74.0,64.43,49.97
2017,4,24,6,45,12.0,94.5,2.95,10.5,98.0,84.52,67.01
2017,4,24,7,0,21.0,115.0,3.2,11.0,122.0,105.96,85.02
2017,4,24,7,15,27.0,136.0,3.35,11.0,146.5,129.86,105.23
2017,4,24,7,30,33.0,157.0,3.5,11.0,171.0,153.66,125.17
2017,4,24,7,45,26.0,170.0,3.65,11.5,182.0,162.43,132.19
2017,4,24,8,0,19.0,183.0,3.8,12.0,193.0,172.7,140.22
2017,4,24,8,15,33.5,213.0,3.8,12.0,232.5,214.13,174.12
2017,4,24,8,30,48.0,243.0,3.8,12.0,272.0,253.73,206.14
2017,4,24,8,45,49.5,263.0,3.8,12.5,295.0,277.11,224.13
2017,4,24,9,0,51.0,283.0,3.8,13.0,318.0,300.66,242.04
2017,4,24,9,15,49.5,299.0,3.8,13.0,334.5,318.22,255.41
2017,4,24,9,30,48.0,315.0,3.8,13.0,351.0,335.59,268.54
2017,4,24,9,45,78.5,348.5,3.8,13.0,410.0,396.36,316.43
2017,4,24,10,0,109.0,382.0,3.8,13.0,469.0,459.53,365.32
2017,4,24,10,15,115.5,398.0,3.85,13.0,493.0,497.89,394.04
2017,4,24,10,30,122.0,414.0,3.9,13.0,517.0,524.71,413.98
2017,4,24,10,45,80.5,394.0,4.0,13.5,463.0,456.18,359.79
2017,4,24,11,0,39.0,374.0,4.1,14.0,409.0,398.28,313.48
2017,4,24,11,15,28.0,337.0,4.2,14.0,362.5,351.31,277.07
2017,4,24,11,30,17.0,300.0,4.3,14.0,316.0,291.66,230.28
2017,4,24,11,45,35.0,356.5,4.45,14.0,389.0,379.05,299.18
2017,4,24,12,0,53.0,413.0,4.6,14.0,462.0,454.81,357.75
2017,4,24,12,15,36.5,369.0,4.6,14.0,402.5,393.44,309.96
2017,4,24,12,30,20.0,325.0,4.6,14.0,343.0,318.69,251.59
2017,4,24,12,45,22.0,330.5,4.7,14.5,350.5,325.67,256.99
2017,4,24,13,0,24.0,336.0,4.8,15.0,358.0,332.5,262.09
2017,4,24,13,15,54.0,374.0,4.8,15.0,421.0,412.48,325.25
2017,4,24,13,30,84.0,412.0,4.8,15.0,484.0,477.48,375.91
2017,4,24,13,45,62.0,378.5,4.85,15.0,431.0,420.69,332.01
2017,4,24,14,0,40.0,345.0,4.9,15.0,378.0,365.18,288.93
2017,4,24,14,15,28.0,302.5,4.8,14.5,325.0,310.83,246.97
2017,4,24,14,30,16.0,260.0,4.7,14.0,272.0,249.1,198.46
2017,4,24,14,45,8.0,151.0,4.6,14.0,157.0,141.28,111.55
2017,4,24,15,0,0.0,42.0,4.5,14.0,42.0,37.18,25.52
2017,4,24,15,15,39.5,159.5,4.5,13.5,184.5,174.21,140.37
2017,4,24,15,30,79.0,277.0,4.5,13.0,327.0,309.0,250.53
2017,4,24,15,45,95.5,258.0,4.5,13.0,313.5,295.47,239.94
2017,4,24,16,0,112.0,239.0,4.5,13.0,300.0,285.78,232.49
2017,4,24,16,15,220.0,206.0,4.5,13.0,311.0,298.15,242.74
2017,4,24,16,30,328.0,173.0,4.5,13.0,322.0,302.36,244.39
2017,4,24,16,45,203.0,158.5,4.5,13.0,247.0,218.82,175.57
2017,4,24,17,0,78.0,144.0,4.5,13.0,172.0,151.76,121.46
2017,4,24,17,15,66.0,122.5,4.3,12.5,143.5,123.73,97.92
2017,4,24,17,30,54.0,101.0,4.1,12.0,115.0,97.4,75.71
2017,4,24,17,45,38.5,79.0,3.95,11.5,88.0,72.11,54.61
2017,4,24,18,0,23.0,57.0,3.8,11.0,61.0,49.31,35.73
2017,4,24,18,15,11.5,37.0,3.8,10.5,39.0,31.34,21.39
2017,4,24,18,30,0.0,17.0,3.8,10.0,17.0,14.98,2.33
2017,4,24,18,45,0.0,8.5,3.8,10.0,8.5,7.73,0.0
2017,4,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
