Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.2,7.5,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.2,8.0,11.0,10.01,0.0
2017,4,25,5,45,149.0,25.5,1.3,8.5,43.0,20.01,7.75
2017,4,25,6,0,298.0,40.0,1.4,9.0,75.0,31.1,21.62
2017,4,25,6,15,389.0,50.0,1.6,9.5,120.5,62.61,36.39
2017,4,25,6,30,480.0,60.0,1.8,10.0,166.0,109.94,67.77
2017,4,25,6,45,545.5,66.5,2.0,10.5,217.0,160.97,108.78
2017,4,25,7,0,611.0,73.0,2.2,11.0,268.0,219.91,159.65
2017,4,25,7,15,595.0,88.5,2.2,11.0,306.0,270.16,207.03
2017,4,25,7,30,579.0,104.0,2.2,11.0,344.0,317.84,251.16
2017,4,25,7,45,475.5,147.0,2.25,11.0,361.5,347.98,280.25
2017,4,25,8,0,372.0,190.0,2.3,11.0,379.0,362.9,294.67
2017,4,25,8,15,287.0,227.5,2.4,11.5,382.0,375.69,305.07
2017,4,25,8,30,202.0,265.0,2.5,12.0,385.0,372.18,301.25
2017,4,25,8,45,147.0,285.0,2.7,13.0,376.0,368.13,296.29
2017,4,25,9,0,92.0,305.0,2.9,14.0,367.0,350.09,279.88
2017,4,25,9,15,119.5,329.5,2.95,14.0,415.0,408.45,325.47
2017,4,25,9,30,147.0,354.0,3.0,14.0,463.0,460.77,365.55
2017,4,25,9,45,212.5,365.0,3.1,14.5,530.0,532.64,420.4
2017,4,25,10,0,278.0,376.0,3.2,15.0,597.0,620.03,485.4
2017,4,25,10,15,327.0,375.0,3.25,15.0,644.5,673.42,524.98
2017,4,25,10,30,376.0,374.0,3.3,15.0,692.0,728.31,565.4
2017,4,25,10,45,327.5,400.5,3.35,15.5,682.0,720.54,556.6
2017,4,25,11,0,279.0,427.0,3.4,16.0,672.0,709.23,545.67
2017,4,25,11,15,347.0,406.5,3.5,16.0,716.0,760.55,584.76
2017,4,25,11,30,415.0,386.0,3.6,16.0,760.0,823.84,631.31
2017,4,25,11,45,655.5,253.5,3.75,16.0,848.5,938.5,719.55
2017,4,25,12,0,896.0,121.0,3.9,16.0,937.0,1027.49,781.14
2017,4,25,12,15,895.0,121.0,4.0,16.0,934.5,1026.24,780.23
2017,4,25,12,30,894.0,121.0,4.1,16.0,932.0,1021.25,777.63
2017,4,25,12,45,882.0,126.5,4.2,16.0,919.5,1007.22,768.94
2017,4,25,13,0,870.0,132.0,4.3,16.0,907.0,989.74,757.91
2017,4,25,13,15,695.5,231.0,4.4,16.0,843.0,925.77,714.84
2017,4,25,13,30,521.0,330.0,4.5,16.0,779.0,841.39,651.51
2017,4,25,13,45,420.0,354.5,4.6,16.0,709.5,757.96,590.37
2017,4,25,14,0,319.0,379.0,4.7,16.0,640.0,668.76,523.75
2017,4,25,14,15,295.0,368.5,4.7,15.5,603.0,625.39,492.9
2017,4,25,14,30,271.0,358.0,4.7,15.0,566.0,582.51,461.74
2017,4,25,14,45,265.0,340.0,4.7,15.0,535.0,546.99,435.42
2017,4,25,15,0,259.0,322.0,4.7,15.0,504.0,511.15,408.5
2017,4,25,15,15,304.0,291.0,4.7,14.5,491.5,497.4,400.14
2017,4,25,15,30,349.0,260.0,4.7,14.0,479.0,478.81,387.36
2017,4,25,15,45,367.0,233.5,4.7,14.0,448.5,443.61,359.77
2017,4,25,16,0,385.0,207.0,4.7,14.0,418.0,405.89,329.41
2017,4,25,16,15,341.5,193.0,4.6,14.0,366.5,348.17,281.85
2017,4,25,16,30,298.0,179.0,4.5,14.0,315.0,294.79,237.34
2017,4,25,16,45,269.0,159.5,4.4,14.0,271.0,246.21,196.22
2017,4,25,17,0,240.0,140.0,4.3,14.0,227.0,200.93,157.5
2017,4,25,17,15,215.5,120.5,4.0,13.5,189.5,160.19,122.61
2017,4,25,17,30,191.0,101.0,3.7,13.0,152.0,122.55,90.67
2017,4,25,17,45,163.0,80.5,3.45,12.5,117.0,86.94,61.61
2017,4,25,18,0,135.0,60.0,3.2,12.0,82.0,55.25,37.68
2017,4,25,18,15,82.5,41.5,3.05,11.5,53.5,33.95,23.64
2017,4,25,18,30,30.0,23.0,2.9,11.0,25.0,19.32,5.78
2017,4,25,18,45,15.0,11.5,2.8,11.0,12.5,10.46,0.0
2017,4,25,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.5,1.8,11.0,1.5,0.0,0.0
2017,4,26,5,30,0.0,3.0,2.1,11.0,3.0,2.73,0.0
2017,4,26,5,45,0.0,12.0,2.4,11.5,12.0,10.55,1.83
2017,4,26,6,0,0.0,21.0,2.7,12.0,21.0,18.48,10.44
2017,4,26,6,15,0.0,34.0,2.9,12.0,34.0,29.97,19.96
2017,4,26,6,30,0.0,47.0,3.1,12.0,47.0,41.49,30.13
2017,4,26,6,45,0.0,61.0,3.3,12.5,61.0,53.82,40.8
2017,4,26,7,0,0.0,75.0,3.5,13.0,75.0,66.18,51.31
2017,4,26,7,15,0.0,89.5,3.55,13.0,89.5,79.07,62.18
2017,4,26,7,30,0.0,104.0,3.6,13.0,104.0,92.05,72.98
2017,4,26,7,45,21.5,153.5,3.7,13.5,164.5,145.56,117.25
2017,4,26,8,0,43.0,203.0,3.8,14.0,225.0,206.24,166.71
2017,4,26,8,15,79.5,235.5,3.85,14.0,281.0,259.64,209.99
2017,4,26,8,30,116.0,268.0,3.9,14.0,337.0,323.81,261.48
2017,4,26,8,45,70.0,260.0,3.95,14.5,302.5,286.86,230.47
2017,4,26,9,0,24.0,252.0,4.0,15.0,268.0,244.45,194.94
2017,4,26,9,15,38.5,287.0,4.05,15.0,314.5,297.8,237.35
2017,4,26,9,30,53.0,322.0,4.1,15.0,361.0,345.69,274.75
2017,4,26,9,45,51.0,335.5,4.2,15.0,375.0,360.19,285.5
2017,4,26,10,0,49.0,349.0,4.3,15.0,389.0,374.41,296.11
2017,4,26,10,15,84.5,383.0,4.35,15.0,454.0,442.12,348.97
2017,4,26,10,30,120.0,417.0,4.4,15.0,519.0,524.65,411.99
2017,4,26,10,45,126.5,429.5,4.45,15.0,539.0,547.66,428.85
2017,4,26,11,0,133.0,442.0,4.5,15.0,559.0,570.36,445.68
2017,4,26,11,15,149.5,450.5,4.55,15.0,584.0,598.28,466.77
2017,4,26,11,30,166.0,459.0,4.6,15.0,609.0,625.87,487.52
2017,4,26,11,45,183.0,461.5,4.65,15.5,627.5,647.22,502.79
2017,4,26,12,0,200.0,464.0,4.7,16.0,646.0,667.73,517.4
2017,4,26,12,15,117.0,420.5,4.7,16.0,527.0,540.3,420.79
2017,4,26,12,30,34.0,377.0,4.7,16.0,408.0,397.98,310.81
2017,4,26,12,45,21.0,285.0,4.75,16.0,304.5,292.62,229.69
2017,4,26,13,0,8.0,193.0,4.8,16.0,201.0,182.07,142.33
2017,4,26,13,15,21.0,274.0,4.8,15.5,293.0,280.49,221.38
2017,4,26,13,30,34.0,355.0,4.8,15.0,385.0,372.15,293.67
2017,4,26,13,45,17.0,242.0,4.85,15.0,257.0,234.93,185.67
2017,4,26,14,0,0.0,129.0,4.9,15.0,129.0,115.28,89.17
2017,4,26,14,15,0.0,117.5,4.9,15.0,117.5,104.78,80.84
2017,4,26,14,30,0.0,106.0,4.9,15.0,106.0,94.33,72.43
2017,4,26,14,45,0.0,110.5,4.9,15.0,110.5,98.33,75.87
2017,4,26,15,0,0.0,115.0,4.9,15.0,115.0,102.33,79.33
2017,4,26,15,15,21.0,186.5,4.85,14.5,200.0,186.73,149.42
2017,4,26,15,30,42.0,258.0,4.8,14.0,285.0,266.46,214.84
2017,4,26,15,45,21.0,141.0,4.8,14.0,154.5,141.19,112.72
2017,4,26,16,0,0.0,24.0,4.8,14.0,24.0,21.17,12.31
2017,4,26,16,15,21.0,102.5,4.7,14.0,112.0,102.83,81.4
2017,4,26,16,30,42.0,181.0,4.6,14.0,200.0,181.48,146.81
2017,4,26,16,45,21.0,138.5,4.55,14.0,148.0,130.07,104.27
2017,4,26,17,0,0.0,96.0,4.5,14.0,96.0,84.74,66.73
2017,4,26,17,15,0.0,80.5,4.3,13.5,80.5,70.93,55.24
2017,4,26,17,30,0.0,65.0,4.1,13.0,65.0,57.22,43.6
2017,4,26,17,45,194.5,59.0,3.9,12.5,92.0,72.32,47.92
2017,4,26,18,0,389.0,53.0,3.7,12.0,119.0,61.56,36.43
2017,4,26,18,15,273.5,39.5,3.6,11.5,78.0,30.68,20.91
2017,4,26,18,30,158.0,26.0,3.5,11.0,37.0,20.44,7.45
2017,4,26,18,45,79.0,13.0,3.4,11.0,18.5,11.82,0.0
2017,4,26,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,5,15,29.5,6.0,1.35,8.5,7.0,0.0,0.0
2017,4,27,5,30,59.0,12.0,1.6,9.0,14.0,10.91,0.0
2017,4,27,5,45,188.5,27.0,1.85,9.5,48.0,21.17,10.26
2017,4,27,6,0,318.0,42.0,2.1,10.0,82.0,34.14,24.35
2017,4,27,6,15,407.0,52.5,2.1,10.0,129.0,66.3,38.72
2017,4,27,6,30,496.0,63.0,2.1,10.0,176.0,115.06,71.45
2017,4,27,6,45,478.5,81.5,2.15,10.5,213.5,163.11,113.58
2017,4,27,7,0,461.0,100.0,2.2,11.0,251.0,206.08,153.49
2017,4,27,7,15,507.0,106.0,2.4,11.5,298.5,256.95,198.24
2017,4,27,7,30,553.0,112.0,2.6,12.0,346.0,315.93,249.51
2017,4,27,7,45,568.0,124.5,2.8,12.5,391.0,369.6,296.0
2017,4,27,8,0,583.0,137.0,3.0,13.0,436.0,424.07,341.82
2017,4,27,8,15,445.5,194.5,3.1,13.5,436.5,435.7,351.65
2017,4,27,8,30,308.0,252.0,3.2,14.0,437.0,428.55,344.95
2017,4,27,8,45,415.0,238.0,3.35,14.5,507.5,509.66,409.06
2017,4,27,9,0,522.0,224.0,3.5,15.0,578.0,593.17,473.64
2017,4,27,9,15,691.5,171.0,3.5,15.0,668.0,696.68,553.81
2017,4,27,9,30,861.0,118.0,3.5,15.0,758.0,803.35,632.49
2017,4,27,9,45,878.0,115.5,3.55,15.5,794.5,843.0,658.06
2017,4,27,10,0,895.0,113.0,3.6,16.0,831.0,886.28,686.41
2017,4,27,10,15,901.5,114.5,3.6,16.0,858.5,922.16,710.26
2017,4,27,10,30,908.0,116.0,3.6,16.0,886.0,955.01,731.93
2017,4,27,10,45,912.0,117.0,3.65,16.5,906.5,981.83,748.33
2017,4,27,11,0,916.0,118.0,3.7,17.0,927.0,1005.19,762.36
2017,4,27,11,15,918.5,119.0,3.75,17.0,940.5,1023.52,774.46
2017,4,27,11,30,921.0,120.0,3.8,17.0,954.0,1038.15,784.19
2017,4,27,11,45,920.5,121.0,3.85,17.5,958.5,1046.03,788.01
2017,4,27,12,0,920.0,122.0,3.9,18.0,963.0,1050.06,789.39
2017,4,27,12,15,919.0,122.0,3.9,18.0,960.5,1048.73,788.48
2017,4,27,12,30,918.0,122.0,3.9,18.0,958.0,1043.56,785.15
2017,4,27,12,45,915.0,121.5,3.9,18.0,947.5,1032.11,777.74
2017,4,27,13,0,912.0,121.0,3.9,18.0,937.0,1016.93,767.96
2017,4,27,13,15,907.5,120.5,3.8,18.0,919.0,996.67,754.17
2017,4,27,13,30,903.0,120.0,3.7,18.0,901.0,972.91,738.1
2017,4,27,13,45,894.5,119.5,3.65,18.0,875.0,942.14,717.61
2017,4,27,14,0,886.0,119.0,3.6,18.0,849.0,908.36,695.05
2017,4,27,14,15,877.5,117.5,3.55,18.0,817.5,870.76,669.75
2017,4,27,14,30,869.0,116.0,3.5,18.0,786.0,830.54,642.48
2017,4,27,14,45,854.5,115.5,3.5,18.0,747.5,784.28,610.94
2017,4,27,15,0,840.0,115.0,3.5,18.0,709.0,740.97,581.22
2017,4,27,15,15,699.5,153.5,3.45,17.5,627.5,645.4,509.69
2017,4,27,15,30,559.0,192.0,3.4,17.0,546.0,553.01,439.16
2017,4,27,15,45,665.0,147.5,3.4,16.5,537.0,544.96,434.48
2017,4,27,16,0,771.0,103.0,3.4,16.0,528.0,519.54,414.55
2017,4,27,16,15,745.0,98.5,3.45,15.5,477.5,457.43,364.06
2017,4,27,16,30,719.0,94.0,3.5,15.0,427.0,397.06,313.37
2017,4,27,16,45,688.5,87.5,3.6,15.0,375.5,334.89,259.26
2017,4,27,17,0,658.0,81.0,3.7,15.0,324.0,275.37,206.2
2017,4,27,17,15,609.0,74.5,3.7,14.0,272.0,214.47,152.91
2017,4,27,17,30,560.0,68.0,3.7,13.0,220.0,159.1,105.29
2017,4,27,17,45,490.0,59.0,3.7,12.5,171.0,105.05,62.92
2017,4,27,18,0,420.0,50.0,3.7,12.0,122.0,59.8,34.23
2017,4,27,18,15,308.0,38.0,3.7,11.5,81.0,30.71,21.01
2017,4,27,18,30,196.0,26.0,3.7,11.0,40.0,20.46,8.28
2017,4,27,18,45,98.0,13.0,3.75,11.0,20.0,11.82,0.0
2017,4,27,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,5,15,39.0,7.0,3.1,7.5,8.0,0.0,0.0
2017,4,28,5,30,78.0,14.0,3.4,8.0,16.0,12.73,0.0
2017,4,28,5,45,227.5,28.0,3.7,8.5,53.5,22.99,12.29
2017,4,28,6,0,377.0,42.0,4.0,9.0,91.0,34.08,24.46
2017,4,28,6,15,468.5,51.5,4.15,9.5,140.5,68.95,39.06
2017,4,28,6,30,560.0,61.0,4.3,10.0,190.0,121.04,73.81
2017,4,28,6,45,625.5,66.5,4.5,10.5,245.0,176.21,118.71
2017,4,28,7,0,691.0,72.0,4.7,11.0,300.0,239.15,173.82
2017,4,28,7,15,730.5,77.0,4.9,11.5,355.0,301.07,230.24
2017,4,28,7,30,770.0,82.0,5.1,12.0,410.0,368.09,290.48
2017,4,28,7,45,800.0,85.5,5.3,12.5,464.0,431.61,346.87
2017,4,28,8,0,830.0,89.0,5.5,13.0,518.0,497.13,403.37
2017,4,28,8,15,851.0,92.5,5.55,13.5,569.0,559.42,455.44
2017,4,28,8,30,872.0,96.0,5.6,14.0,620.0,622.01,506.1
2017,4,28,8,45,887.0,98.5,5.65,14.5,666.5,676.82,549.35
2017,4,28,9,0,902.0,101.0,5.7,15.0,713.0,732.8,592.23
2017,4,28,9,15,913.5,103.5,5.75,15.0,754.5,784.9,630.81
2017,4,28,9,30,925.0,106.0,5.8,15.0,796.0,835.09,666.98
2017,4,28,9,45,922.5,113.5,5.85,15.5,828.5,876.7,695.19
2017,4,28,10,0,920.0,121.0,5.9,16.0,861.0,914.86,720.65
2017,4,28,10,15,926.5,122.5,5.95,16.0,889.5,951.47,746.22
2017,4,28,10,30,933.0,124.0,6.0,16.0,918.0,984.95,769.48
2017,4,28,10,45,940.5,123.0,6.1,16.5,939.5,1013.58,788.07
2017,4,28,11,0,948.0,122.0,6.2,17.0,961.0,1038.79,804.23
2017,4,28,11,15,950.0,122.5,6.2,17.0,974.5,1056.59,816.12
2017,4,28,11,30,952.0,123.0,6.2,17.0,988.0,1070.54,825.43
2017,4,28,11,45,956.0,121.0,6.25,17.0,994.0,1080.07,832.12
2017,4,28,12,0,960.0,119.0,6.3,17.0,1000.0,1085.65,836.2
2017,4,28,12,15,959.0,118.5,6.3,17.0,997.0,1083.77,834.86
2017,4,28,12,30,958.0,118.0,6.3,17.0,994.0,1077.88,830.9
2017,4,28,12,45,962.0,114.0,6.35,17.0,985.0,1069.4,825.59
2017,4,28,13,0,966.0,110.0,6.4,17.0,976.0,1056.83,817.52
2017,4,28,13,15,962.0,109.0,6.35,17.0,957.5,1035.61,802.82
2017,4,28,13,30,958.0,108.0,6.3,17.0,939.0,1010.67,785.58
2017,4,28,13,45,953.0,106.5,6.3,17.0,913.0,980.71,765.1
2017,4,28,14,0,948.0,105.0,6.3,17.0,887.0,947.35,742.15
2017,4,28,14,15,940.0,103.5,6.15,17.0,854.0,908.2,714.18
2017,4,28,14,30,932.0,102.0,6.0,17.0,821.0,866.2,684.08
2017,4,28,14,45,921.0,100.0,5.9,17.0,782.0,818.74,650.09
2017,4,28,15,0,910.0,98.0,5.8,17.0,743.0,769.15,614.27
2017,4,28,15,15,896.0,96.0,5.6,17.0,698.5,715.61,573.9
2017,4,28,15,30,882.0,94.0,5.4,17.0,654.0,660.75,530.51
2017,4,28,15,45,865.5,90.0,5.2,17.0,605.0,601.39,482.76
2017,4,28,16,0,849.0,86.0,5.0,17.0,556.0,542.79,434.43
2017,4,28,16,15,825.0,83.0,4.75,16.5,504.0,479.65,381.92
2017,4,28,16,30,801.0,80.0,4.5,16.0,452.0,417.52,328.7
2017,4,28,16,45,771.5,74.5,4.25,15.5,398.5,352.33,271.67
2017,4,28,17,0,742.0,69.0,4.0,15.0,345.0,289.52,215.44
2017,4,28,17,15,695.5,64.0,3.75,14.5,291.0,225.93,158.85
2017,4,28,17,30,649.0,59.0,3.5,14.0,237.0,165.46,106.29
2017,4,28,17,45,580.5,52.0,3.25,13.5,185.5,107.94,61.26
2017,4,28,18,0,512.0,45.0,3.0,13.0,134.0,58.9,31.05
2017,4,28,18,15,395.5,35.0,2.9,12.5,89.5,28.04,18.68
2017,4,28,18,30,279.0,25.0,2.8,12.0,45.0,20.54,8.96
2017,4,28,18,45,139.5,12.5,2.7,11.5,22.5,11.37,0.0
2017,4,28,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,29,5,15,64.0,7.5,2.8,8.5,10.0,6.82,0.0
2017,4,29,5,30,128.0,15.0,3.0,9.0,20.0,13.64,0.0
2017,4,29,5,45,271.0,27.5,3.2,9.5,58.0,22.43,12.27
2017,4,29,6,0,414.0,40.0,3.4,10.0,96.0,32.15,22.73
2017,4,29,6,15,500.5,48.5,3.25,10.5,145.5,68.27,37.22
2017,4,29,6,30,587.0,57.0,3.1,11.0,195.0,120.89,72.15
2017,4,29,6,45,643.5,63.0,3.0,11.5,248.5,176.51,117.55
2017,4,29,7,0,700.0,69.0,2.9,12.0,302.0,238.74,171.91
2017,4,29,7,15,738.0,73.5,2.9,12.5,356.5,301.67,228.41
2017,4,29,7,30,776.0,78.0,2.9,13.0,411.0,366.5,285.77
2017,4,29,7,45,805.0,81.0,2.95,13.5,464.5,429.32,340.31
2017,4,29,8,0,834.0,84.0,3.0,14.0,518.0,494.0,394.57
2017,4,29,8,15,854.0,87.0,3.0,14.5,568.0,555.32,444.29
2017,4,29,8,30,874.0,90.0,3.0,15.0,618.0,614.86,490.94
2017,4,29,8,45,890.5,92.0,3.0,15.5,665.0,672.28,534.4
2017,4,29,9,0,907.0,94.0,3.0,16.0,712.0,728.83,575.81
2017,4,29,9,15,918.0,96.0,3.05,16.5,752.5,780.15,610.79
2017,4,29,9,30,929.0,98.0,3.1,17.0,793.0,829.53,643.47
2017,4,29,9,45,938.5,98.5,3.15,17.5,828.5,873.93,672.19
2017,4,29,10,0,948.0,99.0,3.2,18.0,864.0,915.75,698.8
2017,4,29,10,15,953.5,100.0,3.2,18.0,892.0,951.73,722.15
2017,4,29,10,30,959.0,101.0,3.2,18.0,920.0,984.46,743.2
2017,4,29,10,45,963.5,101.5,3.2,18.5,941.0,1012.31,759.48
2017,4,29,11,0,968.0,102.0,3.2,19.0,962.0,1036.54,773.29
2017,4,29,11,15,970.0,102.5,3.15,19.0,975.0,1054.6,784.08
2017,4,29,11,30,972.0,103.0,3.1,19.0,988.0,1068.75,792.38
2017,4,29,11,45,972.0,103.5,3.1,19.5,993.0,1076.93,795.84
2017,4,29,12,0,972.0,104.0,3.1,20.0,998.0,1081.07,796.83
2017,4,29,12,15,971.0,104.0,3.0,20.0,995.5,1079.66,794.91
2017,4,29,12,30,970.0,104.0,2.9,20.0,993.0,1074.2,790.53
2017,4,29,12,45,967.0,104.0,2.85,20.5,982.0,1062.76,781.41
2017,4,29,13,0,964.0,104.0,2.8,21.0,971.0,1047.39,769.94
2017,4,29,13,15,960.0,103.5,2.7,21.0,952.5,1026.72,756.15
2017,4,29,13,30,956.0,103.0,2.6,21.0,934.0,1002.34,740.04
2017,4,29,13,45,949.0,102.5,2.55,21.0,907.5,971.65,720.35
2017,4,29,14,0,942.0,102.0,2.5,21.0,881.0,937.69,698.49
2017,4,29,14,15,934.0,100.5,2.45,20.5,848.5,898.76,674.54
2017,4,29,14,30,926.0,99.0,2.4,20.0,816.0,857.02,648.45
2017,4,29,14,45,915.0,97.0,2.35,20.0,777.0,809.85,617.11
2017,4,29,15,0,904.0,95.0,2.3,20.0,738.0,760.56,583.99
2017,4,29,15,15,890.5,93.0,2.25,19.5,694.0,707.71,548.12
2017,4,29,15,30,877.0,91.0,2.2,19.0,650.0,653.5,508.95
2017,4,29,15,45,858.5,88.5,2.2,19.0,601.0,594.82,464.54
2017,4,29,16,0,840.0,86.0,2.2,19.0,552.0,537.05,419.36
2017,4,29,16,15,816.0,82.5,2.15,18.5,500.5,473.99,369.24
2017,4,29,16,30,792.0,79.0,2.1,18.0,449.0,411.97,318.12
2017,4,29,16,45,759.0,75.0,2.1,18.0,395.5,347.64,263.19
2017,4,29,17,0,726.0,71.0,2.1,18.0,342.0,286.08,209.26
2017,4,29,17,15,679.5,65.5,2.0,17.0,288.5,221.29,153.36
2017,4,29,17,30,633.0,60.0,1.9,16.0,235.0,163.17,103.93
2017,4,29,17,45,561.5,53.5,1.8,15.0,184.0,106.87,60.76
2017,4,29,18,0,490.0,47.0,1.7,14.0,133.0,59.43,32.03
2017,4,29,18,15,376.0,36.5,1.8,13.5,89.5,29.24,19.7
2017,4,29,18,30,262.0,26.0,1.9,13.0,46.0,21.35,10.05
2017,4,29,18,45,131.0,13.0,2.05,12.5,23.0,11.82,0.0
2017,4,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,5,15,60.0,8.0,1.0,8.5,10.0,7.28,0.0
2017,4,30,5,30,120.0,16.0,1.1,9.0,20.0,12.65,0.0
2017,4,30,5,45,252.5,28.5,1.2,10.0,57.0,23.18,13.25
2017,4,30,6,0,385.0,41.0,1.3,11.0,94.0,32.83,23.34
2017,4,30,6,15,469.0,49.5,1.35,11.5,142.0,67.67,37.46
2017,4,30,6,30,553.0,58.0,1.4,12.0,190.0,118.0,70.82
2017,4,30,6,45,607.5,64.5,1.45,12.5,242.0,171.54,114.17
2017,4,30,7,0,662.0,71.0,1.5,13.0,294.0,231.47,165.91
2017,4,30,7,15,699.5,76.0,1.55,13.5,347.0,290.85,218.53
2017,4,30,7,30,737.0,81.0,1.6,14.0,400.0,355.16,274.42
2017,4,30,7,45,765.5,84.5,1.7,14.5,451.5,415.93,326.35
2017,4,30,8,0,794.0,88.0,1.8,15.0,503.0,478.56,378.11
2017,4,30,8,15,814.0,91.5,1.8,15.5,552.0,538.14,425.44
2017,4,30,8,30,834.0,95.0,1.8,16.0,601.0,597.98,471.22
2017,4,30,8,45,850.5,97.0,1.85,16.5,646.5,651.26,510.99
2017,4,30,9,0,867.0,99.0,1.9,17.0,692.0,705.84,550.44
2017,4,30,9,15,878.5,101.0,1.9,17.5,732.0,755.66,583.73
2017,4,30,9,30,890.0,103.0,1.9,18.0,772.0,803.7,614.49
2017,4,30,9,45,902.5,102.0,1.95,18.5,807.0,847.45,642.25
2017,4,30,10,0,915.0,101.0,2.0,19.0,842.0,888.95,668.17
2017,4,30,10,15,921.0,102.5,2.05,19.5,869.5,924.77,690.02
2017,4,30,10,30,927.0,104.0,2.1,20.0,897.0,957.48,709.69
2017,4,30,10,45,931.0,105.0,2.2,20.5,917.5,984.53,726.11
2017,4,30,11,0,935.0,106.0,2.3,21.0,938.0,1008.08,740.27
2017,4,30,11,15,937.5,106.5,2.4,21.0,951.0,1026.03,752.29
2017,4,30,11,30,940.0,107.0,2.5,21.0,964.0,1040.22,762.01
2017,4,30,11,45,941.0,107.0,2.6,21.5,969.5,1048.58,766.63
2017,4,30,12,0,942.0,107.0,2.7,22.0,975.0,1053.05,768.88
2017,4,30,12,15,942.0,106.5,2.7,22.0,972.5,1052.09,768.23
2017,4,30,12,30,942.0,106.0,2.7,22.0,970.0,1047.22,765.23
2017,4,30,12,45,939.0,106.5,2.75,22.0,960.0,1036.52,759.12
2017,4,30,13,0,936.0,107.0,2.8,22.0,950.0,1022.02,750.65
2017,4,30,13,15,932.5,106.0,2.8,22.0,932.5,1001.79,738.06
2017,4,30,13,30,929.0,105.0,2.8,22.0,915.0,977.95,723.18
2017,4,30,13,45,923.5,104.5,2.8,22.0,890.5,949.3,705.14
2017,4,30,14,0,918.0,104.0,2.8,22.0,866.0,917.4,684.9
2017,4,30,14,15,911.0,102.5,2.75,22.0,834.5,880.13,660.57
2017,4,30,14,30,904.0,101.0,2.7,22.0,803.0,840.04,634.23
2017,4,30,14,45,894.0,99.5,2.65,22.0,765.5,795.05,604.3
2017,4,30,15,0,884.0,98.0,2.6,22.0,728.0,747.93,572.61
2017,4,30,15,15,871.0,95.5,2.55,21.5,685.0,695.87,537.03
2017,4,30,15,30,858.0,93.0,2.5,21.0,642.0,642.46,498.45
2017,4,30,15,45,840.0,90.5,2.45,20.5,594.5,586.88,456.96
2017,4,30,16,0,822.0,88.0,2.4,20.0,547.0,528.63,412.09
2017,4,30,16,15,798.5,84.5,2.35,19.5,496.0,466.86,362.98
2017,4,30,16,30,775.0,81.0,2.3,19.0,445.0,406.11,312.91
2017,4,30,16,45,742.5,77.0,2.25,18.5,392.5,343.03,259.5
2017,4,30,17,0,710.0,73.0,2.2,18.0,340.0,282.68,206.99
2017,4,30,17,15,664.0,67.5,2.05,17.0,287.0,219.01,152.05
2017,4,30,17,30,618.0,62.0,1.9,16.0,234.0,161.99,103.6
2017,4,30,17,45,548.5,55.0,1.8,15.5,184.0,106.47,60.9
2017,4,30,18,0,479.0,48.0,1.7,15.0,134.0,59.56,32.38
2017,4,30,18,15,366.0,37.5,1.8,14.5,90.5,30.01,20.33
2017,4,30,18,30,253.0,27.0,1.9,14.0,47.0,22.16,11.07
2017,4,30,18,45,126.5,13.5,2.05,13.5,23.5,12.28,0.0
2017,4,30,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,98.5,8.0,3.25,11.5,12.0,7.28,0.0
2017,5,1,5,30,197.0,16.0,3.5,12.0,24.0,13.07,0.0
2017,5,1,5,45,330.0,26.5,3.75,12.5,63.5,21.34,11.83
2017,5,1,6,0,463.0,37.0,4.0,13.0,103.0,29.32,20.06
2017,5,1,6,15,541.5,44.0,4.0,13.5,152.5,67.13,34.31
2017,5,1,6,30,620.0,51.0,4.0,14.0,202.0,122.1,70.93
2017,5,1,6,45,668.0,57.0,4.05,14.5,254.0,177.83,116.5
2017,5,1,7,0,716.0,63.0,4.1,15.0,306.0,239.09,170.18
2017,5,1,7,15,750.5,67.0,4.2,15.5,359.5,299.48,224.58
2017,5,1,7,30,785.0,71.0,4.3,16.0,413.0,363.06,281.05
2017,5,1,7,45,811.0,74.0,4.4,16.5,465.0,424.86,334.95
2017,5,1,8,0,837.0,77.0,4.5,17.0,517.0,488.17,388.41
2017,5,1,8,15,855.0,79.5,4.55,17.0,566.0,546.75,437.32
2017,5,1,8,30,873.0,82.0,4.6,17.0,615.0,605.75,485.13
2017,5,1,8,45,888.0,84.0,4.7,17.5,660.5,661.92,528.71
2017,5,1,9,0,903.0,86.0,4.8,18.0,706.0,717.09,570.33
2017,5,1,9,15,913.5,87.5,4.8,18.5,746.0,767.14,604.75
2017,5,1,9,30,924.0,89.0,4.8,19.0,786.0,815.23,637.03
2017,5,1,9,45,936.0,88.0,4.8,19.5,821.5,859.72,666.26
2017,5,1,10,0,948.0,87.0,4.8,20.0,857.0,901.82,693.42
2017,5,1,10,15,954.0,88.0,4.7,20.5,885.0,938.07,715.43
2017,5,1,10,30,960.0,89.0,4.6,21.0,913.0,971.11,734.91
2017,5,1,10,45,963.5,90.0,4.6,21.5,933.5,998.43,751.11
2017,5,1,11,0,967.0,91.0,4.6,22.0,954.0,1022.09,764.8
2017,5,1,11,15,969.0,91.5,4.6,22.0,967.0,1040.02,776.18
2017,5,1,11,30,971.0,92.0,4.6,22.0,980.0,1054.05,785.07
2017,5,1,11,45,972.0,92.0,4.7,22.5,985.0,1062.61,789.82
2017,5,1,12,0,973.0,92.0,4.8,23.0,990.0,1067.15,792.03
2017,5,1,12,15,971.5,92.0,4.85,23.0,987.0,1065.18,791.15
2017,5,1,12,30,970.0,92.0,4.9,23.0,984.0,1059.17,787.75
2017,5,1,12,45,955.0,99.0,4.95,23.0,969.5,1043.19,777.79
2017,5,1,13,0,940.0,106.0,5.0,23.0,955.0,1023.54,765.47
2017,5,1,13,15,935.5,105.5,4.95,23.0,936.5,1002.8,751.66
2017,5,1,13,30,931.0,105.0,4.9,23.0,918.0,978.48,735.49
2017,5,1,13,45,924.5,103.5,4.85,23.0,892.0,947.88,715.06
2017,5,1,14,0,918.0,102.0,4.8,23.0,866.0,914.08,692.45
2017,5,1,14,15,910.0,100.5,4.6,23.0,833.5,876.0,665.79
2017,5,1,14,30,902.0,99.0,4.4,23.0,801.0,835.18,637.32
2017,5,1,14,45,891.5,97.0,4.2,23.0,763.0,789.43,605.64
2017,5,1,15,0,881.0,95.0,4.0,23.0,725.0,741.6,572.27
2017,5,1,15,15,867.5,92.5,3.8,22.5,681.5,689.41,535.5
2017,5,1,15,30,854.0,90.0,3.6,22.0,638.0,635.93,495.85
2017,5,1,15,45,837.5,87.0,3.4,22.0,591.0,579.22,451.79
2017,5,1,16,0,821.0,84.0,3.2,22.0,544.0,523.13,407.04
2017,5,1,16,15,798.0,81.0,2.95,21.5,493.5,462.28,358.06
2017,5,1,16,30,775.0,78.0,2.7,21.0,443.0,402.39,308.32
2017,5,1,16,45,745.0,73.5,2.5,20.5,391.5,339.82,255.24
2017,5,1,17,0,715.0,69.0,2.3,20.0,340.0,279.71,202.95
2017,5,1,17,15,670.5,64.0,2.15,19.0,287.5,218.53,150.27
2017,5,1,17,30,626.0,59.0,2.0,18.0,235.0,160.15,100.96
2017,5,1,17,45,558.5,52.5,1.9,17.5,185.0,104.93,58.76
2017,5,1,18,0,491.0,46.0,1.8,17.0,135.0,58.0,30.6
2017,5,1,18,15,382.0,36.5,1.75,16.5,92.0,29.04,19.36
2017,5,1,18,30,273.0,27.0,1.7,16.0,49.0,22.07,11.28
2017,5,1,18,45,136.5,13.5,1.7,15.5,24.5,12.28,0.0
2017,5,1,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,2,5,15,72.5,8.5,2.6,13.5,12.0,7.73,0.0
2017,5,2,5,30,145.0,17.0,2.8,14.0,24.0,13.85,0.0
2017,5,2,5,45,274.5,28.5,3.0,14.5,61.5,22.94,13.24
2017,5,2,6,0,404.0,40.0,3.2,15.0,99.0,31.69,21.99
2017,5,2,6,15,483.5,48.0,3.3,15.5,146.5,67.6,36.15
2017,5,2,6,30,563.0,56.0,3.4,16.0,194.0,117.82,69.25
2017,5,2,6,45,618.0,61.5,3.5,16.5,246.0,171.05,112.06
2017,5,2,7,0,673.0,67.0,3.6,17.0,298.0,230.67,163.38
2017,5,2,7,15,709.0,71.5,3.65,17.0,350.0,291.16,217.36
2017,5,2,7,30,745.0,76.0,3.7,17.0,402.0,353.26,272.29
2017,5,2,7,45,773.5,78.5,3.8,17.5,453.5,413.28,324.1
2017,5,2,8,0,802.0,81.0,3.9,18.0,505.0,475.12,375.82
2017,5,2,8,15,821.5,84.0,4.0,18.5,553.5,534.12,423.74
2017,5,2,8,30,841.0,87.0,4.1,19.0,602.0,591.55,469.0
2017,5,2,8,45,857.5,88.5,4.25,19.5,647.0,646.52,511.18
2017,5,2,9,0,874.0,90.0,4.4,20.0,692.0,700.7,551.76
2017,5,2,9,15,885.0,92.0,4.4,20.5,732.0,750.26,585.73
2017,5,2,9,30,896.0,94.0,4.4,21.0,772.0,797.98,617.42
2017,5,2,9,45,906.0,94.5,4.4,21.5,806.0,841.25,645.47
2017,5,2,10,0,916.0,95.0,4.4,22.0,840.0,882.1,671.54
2017,5,2,10,15,922.0,96.0,4.4,22.0,867.5,917.27,694.72
2017,5,2,10,30,928.0,97.0,4.4,22.0,895.0,949.35,715.7
2017,5,2,10,45,932.0,98.0,4.4,22.5,915.5,976.29,731.72
2017,5,2,11,0,936.0,99.0,4.4,23.0,936.0,999.73,745.32
2017,5,2,11,15,938.0,99.5,4.4,23.0,949.0,1017.11,756.33
2017,5,2,11,30,940.0,100.0,4.4,23.0,962.0,1030.71,764.94
2017,5,2,11,45,941.5,100.0,4.4,23.5,967.0,1039.48,768.95
2017,5,2,12,0,943.0,100.0,4.4,24.0,972.0,1044.37,770.51
2017,5,2,12,15,942.0,100.0,4.35,24.0,969.5,1042.88,769.2
2017,5,2,12,30,941.0,100.0,4.3,24.0,967.0,1037.49,765.47
2017,5,2,12,45,929.0,105.5,4.3,24.5,954.0,1023.08,754.74
2017,5,2,13,0,917.0,111.0,4.3,25.0,941.0,1005.08,741.8
2017,5,2,13,15,913.0,110.5,4.2,25.0,923.0,985.22,728.62
2017,5,2,13,30,909.0,110.0,4.1,25.0,905.0,961.84,713.17
2017,5,2,13,45,903.5,109.0,4.05,25.0,880.5,933.22,694.53
2017,5,2,14,0,898.0,108.0,4.0,25.0,856.0,901.43,673.74
2017,5,2,14,15,890.0,106.0,3.9,24.5,824.5,863.51,649.74
2017,5,2,14,30,882.0,104.0,3.8,24.0,793.0,822.94,623.72
2017,5,2,14,45,871.5,102.5,3.7,24.0,755.5,778.51,593.56
2017,5,2,15,0,861.0,101.0,3.6,24.0,718.0,732.07,561.74
2017,5,2,15,15,847.5,98.5,3.45,23.5,675.0,680.81,525.69
2017,5,2,15,30,834.0,96.0,3.3,23.0,632.0,630.77,488.86
2017,5,2,15,45,816.0,93.0,3.15,23.0,585.5,573.58,444.89
2017,5,2,16,0,798.0,90.0,3.0,23.0,539.0,516.22,399.65
2017,5,2,16,15,774.5,86.5,2.8,22.5,489.0,455.91,351.52
2017,5,2,16,30,751.0,83.0,2.6,22.0,439.0,396.68,302.71
2017,5,2,16,45,718.5,78.5,2.45,21.5,387.5,334.68,250.56
2017,5,2,17,0,686.0,74.0,2.3,21.0,336.0,273.79,198.19
2017,5,2,17,15,640.5,69.0,2.1,20.0,284.0,213.94,147.01
2017,5,2,17,30,595.0,64.0,1.9,19.0,232.0,159.08,100.98
2017,5,2,17,45,527.5,56.5,1.75,18.5,183.0,104.92,59.85
2017,5,2,18,0,460.0,49.0,1.6,18.0,134.0,59.12,32.24
2017,5,2,18,15,352.0,38.5,1.6,17.5,91.5,30.65,20.69
2017,5,2,18,30,244.0,28.0,1.6,17.0,49.0,22.85,12.15
2017,5,2,18,45,122.0,14.0,1.65,16.5,24.5,12.73,0.0
2017,5,2,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,5,15,83.0,9.0,2.05,15.5,13.0,8.19,0.0
2017,5,3,5,30,166.0,18.0,2.2,16.0,26.0,14.69,0.0
2017,5,3,5,45,296.0,29.0,2.35,16.5,65.0,23.31,13.6
2017,5,3,6,0,426.0,40.0,2.5,17.0,104.0,31.61,21.78
2017,5,3,6,15,504.0,47.5,2.45,17.5,152.0,68.55,35.91
2017,5,3,6,30,582.0,55.0,2.4,18.0,200.0,119.41,69.15
2017,5,3,6,45,634.0,60.5,2.35,18.5,252.0,173.22,112.14
2017,5,3,7,0,686.0,66.0,2.3,19.0,304.0,234.84,164.58
2017,5,3,7,15,721.0,70.5,2.25,19.0,356.5,293.93,216.65
2017,5,3,7,30,756.0,75.0,2.2,19.0,409.0,356.31,270.79
2017,5,3,7,45,781.5,78.5,2.15,19.5,460.0,416.59,321.55
2017,5,3,8,0,807.0,82.0,2.1,20.0,511.0,478.36,371.63
2017,5,3,8,15,826.0,85.0,2.05,20.5,559.5,537.28,417.71
2017,5,3,8,30,845.0,88.0,2.0,21.0,608.0,594.59,460.86
2017,5,3,8,45,859.5,90.0,2.0,21.5,652.5,648.9,500.51
2017,5,3,9,0,874.0,92.0,2.0,22.0,697.0,702.22,538.14
2017,5,3,9,15,885.0,94.0,1.95,22.0,737.0,751.71,571.22
2017,5,3,9,30,896.0,96.0,1.9,22.0,777.0,799.35,601.99
2017,5,3,9,45,906.5,96.5,1.85,22.5,811.5,842.96,628.33
2017,5,3,10,0,917.0,97.0,1.8,23.0,846.0,884.17,652.58
2017,5,3,10,15,923.0,98.0,1.8,23.5,873.5,919.31,673.01
2017,5,3,10,30,929.0,99.0,1.8,24.0,901.0,951.35,691.26
2017,5,3,10,45,933.0,100.0,1.85,24.5,921.0,978.25,706.71
2017,5,3,11,0,937.0,101.0,1.9,25.0,941.0,1001.64,719.95
2017,5,3,11,15,939.5,101.5,1.95,25.0,954.0,1019.46,731.12
2017,5,3,11,30,942.0,102.0,2.0,25.0,967.0,1033.52,740.07
2017,5,3,11,45,942.5,102.0,2.05,25.0,972.0,1041.28,745.2
2017,5,3,12,0,943.0,102.0,2.1,25.0,977.0,1045.15,748.07
2017,5,3,12,15,943.0,102.0,2.1,25.0,975.0,1044.62,747.71
2017,5,3,12,30,943.0,102.0,2.1,25.0,973.0,1040.2,745.06
2017,5,3,12,45,938.0,103.5,2.15,25.5,961.5,1028.52,737.16
2017,5,3,13,0,933.0,105.0,2.2,26.0,950.0,1013.12,727.06
2017,5,3,13,15,929.5,104.0,2.2,26.0,932.5,992.95,714.89
2017,5,3,13,30,926.0,103.0,2.2,26.0,915.0,969.2,700.5
2017,5,3,13,45,921.0,102.0,2.25,26.0,890.5,940.63,683.52
2017,5,3,14,0,916.0,101.0,2.3,26.0,866.0,908.8,664.34
2017,5,3,14,15,908.5,99.5,2.3,25.5,834.5,871.26,642.06
2017,5,3,14,30,901.0,98.0,2.3,25.0,803.0,830.99,617.7
2017,5,3,14,45,891.5,96.0,2.3,25.0,765.5,786.13,588.71
2017,5,3,15,0,882.0,94.0,2.3,25.0,728.0,739.13,557.91
2017,5,3,15,15,869.0,92.0,2.3,24.5,685.0,687.85,523.63
2017,5,3,15,30,856.0,90.0,2.3,24.0,642.0,635.24,486.36
2017,5,3,15,45,840.0,87.0,2.3,24.0,595.5,578.85,444.19
2017,5,3,16,0,824.0,84.0,2.3,24.0,549.0,522.95,401.01
2017,5,3,16,15,801.5,80.5,2.3,23.5,498.5,461.82,353.21
2017,5,3,16,30,779.0,77.0,2.3,23.0,448.0,401.6,304.35
2017,5,3,16,45,749.0,73.0,2.35,22.5,396.5,339.47,252.51
2017,5,3,17,0,719.0,69.0,2.4,22.0,345.0,279.77,201.22
2017,5,3,17,15,676.0,64.0,2.3,21.0,292.5,218.87,149.14
2017,5,3,17,30,633.0,59.0,2.2,20.0,240.0,160.52,100.19
2017,5,3,17,45,569.5,52.5,2.15,19.0,190.5,105.45,58.47
2017,5,3,18,0,506.0,46.0,2.1,18.0,141.0,58.15,30.36
2017,5,3,18,15,401.5,36.5,2.2,17.5,97.0,28.88,19.21
2017,5,3,18,30,297.0,27.0,2.3,17.0,53.0,21.9,11.66
2017,5,3,18,45,148.5,13.5,2.4,16.5,26.5,12.28,0.0
2017,5,3,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,4,5,15,73.5,9.5,2.25,11.5,13.5,8.64,0.0
2017,5,4,5,30,147.0,19.0,2.4,12.0,27.0,14.97,0.0
2017,5,4,5,45,270.0,31.5,2.6,12.5,65.5,25.42,15.81
2017,5,4,6,0,393.0,44.0,2.8,13.0,104.0,34.95,25.15
2017,5,4,6,15,471.0,52.5,2.7,13.0,151.5,71.24,39.87
2017,5,4,6,30,549.0,61.0,2.6,13.0,199.0,120.96,73.31
2017,5,4,6,45,602.5,66.5,2.55,13.5,250.0,173.03,115.55
2017,5,4,7,0,656.0,72.0,2.5,14.0,301.0,231.3,165.97
2017,5,4,7,15,692.0,77.0,2.5,14.5,353.0,289.6,217.8
2017,5,4,7,30,728.0,82.0,2.5,15.0,405.0,352.74,272.88
2017,5,4,7,45,754.0,85.5,2.55,15.5,455.5,411.61,323.46
2017,5,4,8,0,780.0,89.0,2.6,16.0,506.0,472.06,373.69
2017,5,4,8,15,799.5,92.0,2.7,16.5,554.0,529.77,420.33
2017,5,4,8,30,819.0,95.0,2.8,17.0,602.0,587.69,465.64
2017,5,4,8,45,832.5,98.5,2.95,17.5,645.5,642.19,507.17
2017,5,4,9,0,846.0,102.0,3.1,18.0,689.0,692.4,544.53
2017,5,4,9,15,857.0,104.0,3.2,18.0,728.0,740.6,579.4
2017,5,4,9,30,868.0,106.0,3.3,18.0,767.0,787.02,611.74
2017,5,4,9,45,879.5,106.0,3.4,18.5,801.5,829.83,640.03
2017,5,4,10,0,891.0,106.0,3.5,19.0,836.0,870.4,666.48
2017,5,4,10,15,897.0,107.5,3.55,19.0,863.0,905.16,689.69
2017,5,4,10,30,903.0,109.0,3.6,19.0,890.0,936.92,710.79
2017,5,4,10,45,908.0,109.5,3.7,19.5,910.5,963.56,727.31
2017,5,4,11,0,913.0,110.0,3.8,20.0,931.0,986.84,741.55
2017,5,4,11,15,916.0,110.5,3.8,20.0,944.0,1004.7,752.94
2017,5,4,11,30,919.0,111.0,3.8,20.0,957.0,1018.92,762.0
2017,5,4,11,45,921.5,110.5,3.85,20.0,962.5,1027.94,768.03
2017,5,4,12,0,924.0,110.0,3.9,20.0,968.0,1033.18,771.71
2017,5,4,12,15,923.5,110.0,3.95,20.0,966.0,1032.14,771.33
2017,5,4,12,30,923.0,110.0,4.0,20.0,964.0,1027.3,768.57
2017,5,4,12,45,895.5,126.0,4.05,20.0,947.0,1008.28,756.39
2017,5,4,13,0,868.0,142.0,4.1,20.0,930.0,985.84,742.03
2017,5,4,13,15,864.0,141.0,4.1,20.0,913.0,966.34,729.42
2017,5,4,13,30,860.0,140.0,4.1,20.0,896.0,943.53,714.55
2017,5,4,13,45,663.0,234.0,4.15,20.0,807.5,852.69,651.75
2017,5,4,14,0,466.0,328.0,4.2,20.0,719.0,748.2,573.53
2017,5,4,14,15,640.5,235.5,4.2,19.5,750.5,790.79,610.85
2017,5,4,14,30,815.0,143.0,4.2,19.0,782.0,811.77,629.95
2017,5,4,14,45,798.0,142.5,4.2,19.0,743.5,765.14,597.36
2017,5,4,15,0,781.0,142.0,4.2,19.0,705.0,717.2,562.6
2017,5,4,15,15,631.0,184.0,4.15,18.5,621.5,621.22,489.94
2017,5,4,15,30,481.0,226.0,4.1,18.0,538.0,529.93,419.7
2017,5,4,15,45,528.5,192.0,4.05,17.5,511.0,497.97,396.26
2017,5,4,16,0,576.0,158.0,4.0,17.0,484.0,463.66,369.41
2017,5,4,16,15,496.5,162.0,3.95,16.5,425.0,391.87,311.79
2017,5,4,16,30,417.0,166.0,3.9,16.0,366.0,331.36,262.45
2017,5,4,16,45,446.5,139.5,3.9,15.5,331.5,290.03,226.53
2017,5,4,17,0,476.0,113.0,3.9,15.0,297.0,244.84,185.82
2017,5,4,17,15,480.5,99.5,3.9,14.5,262.0,201.65,146.45
2017,5,4,17,30,485.0,86.0,3.9,14.0,227.0,157.59,106.84
2017,5,4,17,45,418.5,75.0,3.9,13.5,179.0,107.42,68.01
2017,5,4,18,0,352.0,64.0,3.9,13.0,131.0,65.43,41.14
2017,5,4,18,15,253.0,49.0,3.9,12.5,89.5,37.68,27.38
2017,5,4,18,30,154.0,34.0,3.9,12.0,48.0,26.51,15.95
2017,5,4,18,45,77.0,17.0,3.95,12.0,24.0,13.4,0.0
2017,5,4,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
