Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,5,15,73.5,10.5,3.95,10.0,15.0,9.55,0.0
2017,5,5,5,30,147.0,21.0,4.0,10.0,30.0,16.54,0.63
2017,5,5,5,45,267.5,34.0,4.1,10.5,68.5,27.59,17.94
2017,5,5,6,0,388.0,47.0,4.2,11.0,107.0,37.5,27.65
2017,5,5,6,15,465.5,56.0,4.25,11.0,155.0,74.19,42.83
2017,5,5,6,30,543.0,65.0,4.3,11.0,203.0,123.95,76.77
2017,5,5,6,45,593.0,72.0,4.35,11.5,254.0,176.37,119.94
2017,5,5,7,0,643.0,79.0,4.4,12.0,305.0,234.61,171.07
2017,5,5,7,15,680.0,84.0,4.4,12.5,357.5,292.47,223.2
2017,5,5,7,30,717.0,89.0,4.4,13.0,410.0,353.9,277.8
2017,5,5,7,45,744.0,93.5,4.45,13.5,461.0,414.94,331.08
2017,5,5,8,0,771.0,98.0,4.5,14.0,512.0,476.29,383.12
2017,5,5,8,15,791.5,101.5,4.55,14.5,560.5,534.56,431.19
2017,5,5,8,30,812.0,105.0,4.6,15.0,609.0,593.17,478.05
2017,5,5,8,45,826.0,108.5,4.65,15.5,653.0,647.64,520.34
2017,5,5,9,0,840.0,112.0,4.7,16.0,697.0,701.18,560.75
2017,5,5,9,15,852.0,114.5,4.7,16.0,737.0,751.03,597.86
2017,5,5,9,30,864.0,117.0,4.7,16.0,777.0,794.07,628.12
2017,5,5,9,45,881.0,114.5,4.75,16.5,813.0,838.71,658.32
2017,5,5,10,0,898.0,112.0,4.8,17.0,849.0,881.46,686.81
2017,5,5,10,15,904.5,113.5,4.85,17.0,877.0,916.82,711.14
2017,5,5,10,30,911.0,115.0,4.9,17.0,905.0,949.17,733.31
2017,5,5,10,45,915.0,116.5,4.95,17.0,925.0,976.01,751.61
2017,5,5,11,0,919.0,118.0,5.0,17.0,945.0,999.42,767.58
2017,5,5,11,15,922.0,118.5,5.05,17.0,959.0,1017.33,779.8
2017,5,5,11,30,925.0,119.0,5.1,17.0,973.0,1031.57,789.61
2017,5,5,11,45,923.0,122.0,5.2,17.0,978.0,1039.64,795.69
2017,5,5,12,0,921.0,125.0,5.3,17.0,983.0,1043.87,799.27
2017,5,5,12,15,921.5,125.0,5.35,17.0,981.5,1043.81,799.62
2017,5,5,12,30,922.0,125.0,5.4,17.0,980.0,1039.95,797.48
2017,5,5,12,45,917.0,127.0,5.45,17.0,969.5,1028.9,790.46
2017,5,5,13,0,912.0,129.0,5.5,17.0,959.0,1014.2,781.02
2017,5,5,13,15,909.5,128.0,5.5,17.0,942.5,995.38,768.41
2017,5,5,13,30,907.0,127.0,5.5,17.0,926.0,973.02,753.37
2017,5,5,13,45,897.5,128.5,5.55,17.0,900.5,943.36,733.51
2017,5,5,14,0,888.0,130.0,5.6,17.0,875.0,910.76,711.48
2017,5,5,14,15,881.0,128.5,5.6,16.5,844.5,874.59,687.8
2017,5,5,14,30,874.0,127.0,5.6,16.0,814.0,835.72,661.92
2017,5,5,14,45,854.0,130.0,5.6,16.0,774.5,794.31,632.65
2017,5,5,15,0,834.0,133.0,5.6,16.0,735.0,745.49,596.8
2017,5,5,15,15,820.0,130.0,5.55,15.5,692.5,693.87,558.18
2017,5,5,15,30,806.0,127.0,5.5,15.0,650.0,641.14,517.7
2017,5,5,15,45,771.0,129.5,5.5,14.5,600.0,581.07,470.3
2017,5,5,16,0,736.0,132.0,5.5,14.0,550.0,521.97,422.41
2017,5,5,16,15,709.0,126.5,5.4,13.5,499.5,460.93,371.59
2017,5,5,16,30,682.0,121.0,5.3,13.0,449.0,401.5,320.67
2017,5,5,16,45,627.5,119.0,5.2,12.5,394.5,337.55,265.3
2017,5,5,17,0,573.0,117.0,5.1,12.0,340.0,279.07,213.91
2017,5,5,17,15,520.5,108.0,5.0,11.5,287.5,217.91,160.47
2017,5,5,17,30,468.0,99.0,4.9,11.0,235.0,165.54,115.68
2017,5,5,17,45,376.0,88.5,4.85,11.0,184.0,113.94,76.14
2017,5,5,18,0,284.0,78.0,4.8,11.0,133.0,73.65,50.25
2017,5,5,18,15,192.5,59.0,4.75,10.5,91.5,46.0,34.98
2017,5,5,18,30,101.0,40.0,4.7,10.0,50.0,31.6,20.54
2017,5,5,18,45,50.5,20.0,4.7,10.0,25.0,16.24,0.0
2017,5,5,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,6,5,15,32.5,12.0,2.95,7.0,14.0,10.91,0.0
2017,5,6,5,30,65.0,24.0,3.0,7.0,28.0,19.42,3.81
2017,5,6,5,45,171.0,42.0,3.15,7.5,66.0,32.57,22.65
2017,5,6,6,0,277.0,60.0,3.3,8.0,104.0,45.91,35.59
2017,5,6,6,15,358.5,72.5,3.15,8.5,151.5,80.13,51.89
2017,5,6,6,30,440.0,85.0,3.0,9.0,199.0,126.85,84.4
2017,5,6,6,45,497.0,94.5,2.9,9.5,250.0,176.5,124.84
2017,5,6,7,0,554.0,104.0,2.8,10.0,301.0,235.43,175.53
2017,5,6,7,15,595.5,111.5,2.6,10.0,353.5,291.82,225.62
2017,5,6,7,30,637.0,119.0,2.4,10.0,406.0,352.49,278.78
2017,5,6,7,45,663.0,127.0,2.2,10.5,456.5,410.95,328.55
2017,5,6,8,0,689.0,135.0,2.0,11.0,507.0,471.24,377.9
2017,5,6,8,15,712.5,140.0,1.85,11.5,555.5,528.81,423.38
2017,5,6,8,30,736.0,145.0,1.7,12.0,604.0,587.23,467.64
2017,5,6,8,45,746.0,153.0,1.6,12.5,647.0,640.46,506.41
2017,5,6,9,0,756.0,161.0,1.5,13.0,690.0,692.63,542.9
2017,5,6,9,15,770.5,164.5,1.5,13.0,729.5,742.35,578.44
2017,5,6,9,30,785.0,168.0,1.5,13.0,769.0,790.84,612.3
2017,5,6,9,45,788.0,175.0,1.5,13.0,801.5,832.01,639.68
2017,5,6,10,0,791.0,182.0,1.5,13.0,834.0,865.97,661.53
2017,5,6,10,15,799.0,184.5,1.55,13.0,861.0,901.22,684.83
2017,5,6,10,30,807.0,187.0,1.6,13.0,888.0,933.85,706.25
2017,5,6,10,45,810.0,190.0,1.7,13.0,908.0,959.51,723.68
2017,5,6,11,0,813.0,193.0,1.8,13.0,928.0,981.99,739.11
2017,5,6,11,15,816.5,194.0,1.9,13.0,940.5,999.76,751.51
2017,5,6,11,30,820.0,195.0,2.0,13.0,953.0,1014.15,761.81
2017,5,6,11,45,650.0,295.0,2.1,13.5,898.0,959.71,723.17
2017,5,6,12,0,480.0,395.0,2.2,14.0,843.0,891.18,671.65
2017,5,6,12,15,334.5,434.5,2.3,14.0,746.5,775.82,589.85
2017,5,6,12,30,189.0,474.0,2.4,14.0,650.0,657.51,503.38
2017,5,6,12,45,505.0,332.0,2.5,14.0,794.5,845.91,648.25
2017,5,6,13,0,821.0,190.0,2.6,14.0,939.0,996.5,756.12
2017,5,6,13,15,441.5,298.5,2.6,14.0,700.5,735.16,568.05
2017,5,6,13,30,62.0,407.0,2.6,14.0,462.0,445.91,346.61
2017,5,6,13,45,431.5,293.5,2.65,14.0,657.5,697.44,545.95
2017,5,6,14,0,801.0,180.0,2.7,14.0,853.0,891.09,688.76
2017,5,6,14,15,790.5,177.0,2.65,14.0,821.0,852.4,660.42
2017,5,6,14,30,780.0,174.0,2.6,14.0,789.0,815.27,635.2
2017,5,6,14,45,768.5,170.0,2.55,14.0,751.5,770.16,603.12
2017,5,6,15,0,757.0,166.0,2.5,14.0,714.0,723.43,569.17
2017,5,6,15,15,740.0,161.5,2.4,14.0,671.0,671.12,530.16
2017,5,6,15,30,723.0,157.0,2.3,14.0,628.0,618.23,489.91
2017,5,6,15,45,698.0,153.0,2.2,14.0,580.5,560.91,445.36
2017,5,6,16,0,673.0,149.0,2.1,14.0,533.0,504.41,400.37
2017,5,6,16,15,643.5,142.5,2.05,13.5,483.0,444.64,352.55
2017,5,6,16,30,614.0,136.0,2.0,13.0,433.0,386.89,304.89
2017,5,6,16,45,386.5,147.5,1.95,13.0,327.0,275.18,215.85
2017,5,6,17,0,159.0,159.0,1.9,13.0,221.0,188.0,148.24
2017,5,6,17,15,134.0,140.0,1.8,12.5,187.0,153.59,119.9
2017,5,6,17,30,109.0,121.0,1.7,12.0,153.0,122.27,94.19
2017,5,6,17,45,216.0,96.0,1.6,12.0,143.5,103.08,73.36
2017,5,6,18,0,323.0,71.0,1.5,12.0,134.0,69.54,45.6
2017,5,6,18,15,230.0,54.5,1.55,11.5,92.5,41.8,31.23
2017,5,6,18,30,137.0,38.0,1.6,11.0,51.0,30.27,19.62
2017,5,6,18,45,68.5,19.0,1.65,10.5,25.5,15.53,0.0
2017,5,6,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,7,5,15,65.5,12.0,2.5,8.5,16.0,10.91,0.0
2017,5,7,5,30,131.0,24.0,2.7,9.0,32.0,18.86,4.93
2017,5,7,5,45,238.5,38.5,2.9,9.5,70.5,29.9,20.27
2017,5,7,6,0,346.0,53.0,3.1,10.0,109.0,40.64,30.67
2017,5,7,6,15,422.0,63.0,3.15,10.5,156.0,78.06,47.58
2017,5,7,6,30,498.0,73.0,3.2,11.0,203.0,125.75,80.26
2017,5,7,6,45,547.5,81.5,3.25,11.5,253.5,176.6,121.91
2017,5,7,7,0,597.0,90.0,3.3,12.0,304.0,233.27,171.15
2017,5,7,7,15,635.0,96.5,3.3,12.5,355.5,290.06,221.62
2017,5,7,7,30,673.0,103.0,3.3,13.0,407.0,350.62,274.68
2017,5,7,7,45,696.0,109.5,3.35,13.5,456.5,408.23,324.47
2017,5,7,8,0,719.0,116.0,3.4,14.0,506.0,467.23,373.88
2017,5,7,8,15,741.0,120.5,3.2,14.0,554.0,524.83,420.93
2017,5,7,8,30,763.0,125.0,3.0,14.0,602.0,583.06,466.86
2017,5,7,8,45,776.0,130.0,2.85,14.5,645.0,635.7,506.27
2017,5,7,9,0,789.0,135.0,2.7,15.0,688.0,687.65,543.74
2017,5,7,9,15,802.0,137.5,2.55,15.5,727.0,735.99,577.32
2017,5,7,9,30,815.0,140.0,2.4,16.0,766.0,782.88,607.93
2017,5,7,9,45,832.5,138.0,2.3,16.5,801.5,827.21,635.71
2017,5,7,10,0,850.0,136.0,2.2,17.0,837.0,869.8,661.68
2017,5,7,10,15,857.5,137.5,2.1,17.0,864.5,897.08,678.01
2017,5,7,10,30,865.0,139.0,2.0,17.0,892.0,928.92,697.35
2017,5,7,10,45,870.0,140.0,1.9,17.5,912.5,955.0,711.2
2017,5,7,11,0,875.0,141.0,1.8,18.0,933.0,977.86,722.75
2017,5,7,11,15,878.5,141.5,1.65,18.0,946.0,995.46,731.4
2017,5,7,11,30,882.0,142.0,1.5,18.0,959.0,1009.58,737.68
2017,5,7,11,45,884.0,142.0,1.35,18.5,964.5,1018.22,738.92
2017,5,7,12,0,886.0,142.0,1.2,19.0,970.0,1023.26,737.82
2017,5,7,12,15,886.0,142.0,1.1,19.0,968.0,1022.69,735.52
2017,5,7,12,30,886.0,142.0,1.0,19.0,966.0,1018.49,731.06
2017,5,7,12,45,884.0,141.0,0.95,19.0,956.0,1007.75,723.66
2017,5,7,13,0,882.0,140.0,0.9,19.0,946.0,993.46,714.23
2017,5,7,13,15,878.0,139.0,0.95,19.0,928.5,973.77,703.52
2017,5,7,13,30,874.0,138.0,1.0,19.0,911.0,950.72,690.71
2017,5,7,13,45,867.5,137.0,1.05,19.5,886.0,922.19,673.04
2017,5,7,14,0,861.0,136.0,1.1,20.0,861.0,890.68,653.39
2017,5,7,14,15,852.5,134.0,1.2,20.0,829.5,860.75,636.57
2017,5,7,14,30,844.0,132.0,1.3,20.0,798.0,820.52,612.5
2017,5,7,14,45,828.0,131.5,1.4,20.0,759.5,773.79,583.56
2017,5,7,15,0,812.0,131.0,1.5,20.0,721.0,725.6,552.1
2017,5,7,15,15,796.5,128.0,1.6,19.5,678.5,674.11,517.58
2017,5,7,15,30,781.0,125.0,1.7,19.0,636.0,621.73,481.04
2017,5,7,15,45,527.5,184.0,1.8,19.0,518.0,487.6,379.99
2017,5,7,16,0,274.0,243.0,1.9,19.0,400.0,373.59,292.26
2017,5,7,16,15,291.5,216.5,1.9,18.5,370.0,339.54,266.4
2017,5,7,16,30,309.0,190.0,1.9,18.0,340.0,303.27,237.3
2017,5,7,16,45,449.5,147.0,1.95,17.5,338.0,296.37,228.11
2017,5,7,17,0,590.0,104.0,2.0,17.0,336.0,271.26,201.24
2017,5,7,17,15,541.5,95.5,1.95,16.0,285.0,213.42,152.15
2017,5,7,17,30,493.0,87.0,1.9,15.0,234.0,161.15,108.64
2017,5,7,17,45,424.5,76.5,1.9,14.5,185.5,108.68,68.49
2017,5,7,18,0,356.0,66.0,1.9,14.0,137.0,66.8,42.14
2017,5,7,18,15,262.0,51.5,2.05,13.5,95.5,39.5,29.0
2017,5,7,18,30,168.0,37.0,2.2,13.0,54.0,28.79,18.38
2017,5,7,18,45,84.0,18.5,2.35,12.5,27.0,14.53,0.0
2017,5,7,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,8,5,15,50.0,13.0,2.4,8.5,16.5,11.82,0.0
2017,5,8,5,30,100.0,26.0,2.5,9.0,33.0,21.03,7.41
2017,5,8,5,45,203.0,42.0,2.6,9.5,71.0,32.53,22.65
2017,5,8,6,0,306.0,58.0,2.7,10.0,109.0,44.31,33.98
2017,5,8,6,15,383.0,69.5,2.55,10.5,156.0,79.37,49.96
2017,5,8,6,30,460.0,81.0,2.4,11.0,203.0,126.07,82.17
2017,5,8,6,45,514.5,90.0,2.3,11.5,253.5,178.11,124.4
2017,5,8,7,0,569.0,99.0,2.2,12.0,304.0,234.44,172.6
2017,5,8,7,15,609.0,105.5,2.05,12.5,355.5,290.18,221.36
2017,5,8,7,30,649.0,112.0,1.9,13.0,407.0,349.97,272.73
2017,5,8,7,45,676.0,118.5,1.8,13.5,457.5,407.92,321.52
2017,5,8,8,0,703.0,125.0,1.7,14.0,508.0,467.75,370.05
2017,5,8,8,15,726.0,129.5,1.6,14.5,556.0,525.05,414.85
2017,5,8,8,30,749.0,134.0,1.5,15.0,604.0,583.11,458.43
2017,5,8,8,45,766.5,137.5,1.4,15.5,648.5,637.09,497.3
2017,5,8,9,0,784.0,141.0,1.3,16.0,693.0,689.35,533.44
2017,5,8,9,15,797.5,144.0,1.25,16.5,732.5,738.3,566.36
2017,5,8,9,30,811.0,147.0,1.2,17.0,772.0,785.85,596.74
2017,5,8,9,45,821.5,149.0,1.15,17.5,805.5,828.32,622.15
2017,5,8,10,0,832.0,151.0,1.1,18.0,839.0,868.64,645.62
2017,5,8,10,15,839.5,153.0,1.2,18.5,866.5,903.96,667.72
2017,5,8,10,30,847.0,155.0,1.3,19.0,894.0,936.52,687.94
2017,5,8,10,45,853.0,156.0,1.4,19.5,914.5,963.74,704.64
2017,5,8,11,0,859.0,157.0,1.5,20.0,935.0,987.78,719.33
2017,5,8,11,15,862.0,158.0,1.6,20.0,948.0,1005.62,731.47
2017,5,8,11,30,865.0,159.0,1.7,20.0,961.0,1019.94,741.52
2017,5,8,11,45,868.0,158.0,1.85,20.5,966.5,1016.41,739.56
2017,5,8,12,0,871.0,157.0,2.0,21.0,972.0,1021.42,743.25
2017,5,8,12,15,870.5,156.5,2.1,21.0,969.5,1019.88,743.47
2017,5,8,12,30,870.0,156.0,2.2,21.0,967.0,1014.79,741.54
2017,5,8,12,45,881.0,147.0,2.35,21.0,960.5,1009.27,739.96
2017,5,8,13,0,892.0,138.0,2.5,21.0,954.0,999.82,735.81
2017,5,8,13,15,887.5,137.0,2.6,21.0,936.0,979.51,724.03
2017,5,8,13,30,883.0,136.0,2.7,21.0,918.0,955.84,710.06
2017,5,8,13,45,877.0,134.5,2.8,21.0,893.0,927.08,692.6
2017,5,8,14,0,871.0,133.0,2.9,21.0,868.0,895.29,672.95
2017,5,8,14,15,862.5,131.0,2.95,20.5,836.5,858.06,650.27
2017,5,8,14,30,854.0,129.0,3.0,20.0,805.0,824.36,629.76
2017,5,8,14,45,837.0,129.5,3.05,20.0,766.0,777.57,598.53
2017,5,8,15,0,820.0,130.0,3.1,20.0,727.0,729.35,565.08
2017,5,8,15,15,805.0,127.5,3.1,19.5,684.5,678.4,528.89
2017,5,8,15,30,790.0,125.0,3.1,19.0,642.0,626.48,490.92
2017,5,8,15,45,765.0,123.5,3.1,19.0,594.5,569.13,446.77
2017,5,8,16,0,740.0,122.0,3.1,19.0,547.0,512.04,401.64
2017,5,8,16,15,713.5,117.0,3.05,18.5,497.0,451.86,353.49
2017,5,8,16,30,687.0,112.0,3.0,18.0,447.0,393.22,305.04
2017,5,8,16,45,654.5,105.5,3.0,17.5,396.0,332.92,254.07
2017,5,8,17,0,622.0,99.0,3.0,17.0,345.0,275.53,204.37
2017,5,8,17,15,574.5,91.5,2.95,16.5,293.0,217.0,153.97
2017,5,8,17,30,527.0,84.0,2.9,16.0,241.0,163.84,109.19
2017,5,8,17,45,475.0,72.5,2.85,15.5,193.5,112.27,69.18
2017,5,8,18,0,423.0,61.0,2.8,15.0,146.0,67.2,40.68
2017,5,8,18,15,325.0,48.5,2.9,14.0,102.5,37.3,27.06
2017,5,8,18,30,227.0,36.0,3.0,13.0,59.0,28.06,17.93
2017,5,8,18,45,113.5,18.0,3.2,12.5,29.5,14.14,0.0
2017,5,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,5,15,69.5,13.0,1.5,9.5,18.0,11.82,0.0
2017,5,9,5,30,139.0,26.0,1.7,10.0,36.0,20.4,7.94
2017,5,9,5,45,252.5,40.0,1.95,10.5,76.0,31.02,21.35
2017,5,9,6,0,366.0,54.0,2.2,11.0,116.0,41.37,31.27
2017,5,9,6,15,441.5,64.0,2.1,11.5,164.0,80.21,48.5
2017,5,9,6,30,517.0,74.0,2.0,12.0,212.0,129.02,81.79
2017,5,9,6,45,571.5,81.0,1.95,12.5,264.0,180.54,123.45
2017,5,9,7,0,626.0,88.0,1.9,13.0,316.0,238.44,173.08
2017,5,9,7,15,663.0,94.0,1.8,13.5,368.0,296.06,223.63
2017,5,9,7,30,700.0,100.0,1.7,14.0,420.0,357.27,276.27
2017,5,9,7,45,729.0,104.0,1.65,15.0,471.5,416.42,325.46
2017,5,9,8,0,758.0,108.0,1.6,16.0,523.0,477.53,374.25
2017,5,9,8,15,779.0,112.0,1.65,16.5,571.5,536.41,420.61
2017,5,9,8,30,800.0,116.0,1.7,17.0,620.0,594.9,465.15
2017,5,9,8,45,817.0,118.5,1.8,17.5,664.5,649.47,505.74
2017,5,9,9,0,834.0,121.0,1.9,18.0,709.0,703.39,544.76
2017,5,9,9,15,846.0,123.5,1.95,18.5,748.5,752.73,579.12
2017,5,9,9,30,858.0,126.0,2.0,19.0,788.0,800.41,610.03
2017,5,9,9,45,868.5,127.0,2.1,19.5,822.5,837.32,633.55
2017,5,9,10,0,879.0,128.0,2.2,20.0,857.0,877.37,659.1
2017,5,9,10,15,885.5,129.5,2.15,20.0,884.0,911.89,680.55
2017,5,9,10,30,892.0,131.0,2.1,20.0,911.0,943.47,699.88
2017,5,9,10,45,896.5,132.0,2.1,20.5,931.0,969.61,714.71
2017,5,9,11,0,901.0,133.0,2.1,21.0,951.0,992.42,727.34
2017,5,9,11,15,903.5,134.0,2.1,21.0,964.0,1009.87,737.92
2017,5,9,11,30,906.0,135.0,2.1,21.0,977.0,1023.73,746.31
2017,5,9,11,45,906.0,135.5,2.1,21.5,981.5,1031.01,749.18
2017,5,9,12,0,906.0,136.0,2.1,22.0,986.0,1034.6,749.84
2017,5,9,12,15,905.5,136.0,2.15,22.0,983.5,1033.51,749.74
2017,5,9,12,30,905.0,136.0,2.2,22.0,981.0,1028.71,747.42
2017,5,9,12,45,899.0,138.0,2.25,22.5,970.0,1016.83,739.25
2017,5,9,13,0,893.0,140.0,2.3,23.0,959.0,1001.42,728.96
2017,5,9,13,15,889.0,139.0,2.4,22.5,941.0,981.58,719.19
2017,5,9,13,30,885.0,138.0,2.5,22.0,923.0,958.36,707.12
2017,5,9,13,45,878.0,137.0,2.7,22.0,898.0,929.18,690.45
2017,5,9,14,0,871.0,136.0,2.9,22.0,873.0,897.01,671.45
2017,5,9,14,15,862.5,134.5,3.05,21.5,841.5,867.27,654.68
2017,5,9,14,30,854.0,133.0,3.2,21.0,810.0,827.28,630.43
2017,5,9,14,45,843.0,130.5,3.4,21.0,772.5,782.08,601.12
2017,5,9,15,0,832.0,128.0,3.6,21.0,735.0,734.99,569.12
2017,5,9,15,15,817.5,125.0,3.75,20.5,692.5,683.43,532.92
2017,5,9,15,30,803.0,122.0,3.9,20.0,650.0,630.83,494.71
2017,5,9,15,45,784.0,118.5,4.05,19.5,603.0,574.42,452.27
2017,5,9,16,0,765.0,115.0,4.2,19.0,556.0,517.52,407.93
2017,5,9,16,15,740.5,110.5,4.25,18.5,506.0,457.54,359.55
2017,5,9,16,30,716.0,106.0,4.3,18.0,456.0,398.82,310.58
2017,5,9,16,45,680.5,101.0,4.4,17.5,404.0,337.34,258.2
2017,5,9,17,0,645.0,96.0,4.5,17.0,352.0,279.04,207.33
2017,5,9,17,15,598.5,89.0,4.4,16.0,300.0,219.9,156.18
2017,5,9,17,30,552.0,82.0,4.3,15.0,248.0,165.95,110.5
2017,5,9,17,45,483.5,73.0,4.2,14.5,198.5,113.42,70.15
2017,5,9,18,0,415.0,64.0,4.1,14.0,149.0,67.48,41.31
2017,5,9,18,15,318.5,51.0,4.0,13.5,105.5,39.17,28.78
2017,5,9,18,30,222.0,38.0,3.9,13.0,62.0,29.59,19.34
2017,5,9,18,45,111.0,19.0,3.85,12.5,31.0,14.92,0.0
2017,5,9,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,5,15,66.5,14.0,3.45,9.5,19.0,12.73,0.0
2017,5,10,5,30,133.0,28.0,3.6,10.0,38.0,21.95,9.76
2017,5,10,5,45,240.0,42.5,3.8,10.5,77.5,32.91,23.04
2017,5,10,6,0,347.0,57.0,4.0,11.0,117.0,43.56,33.22
2017,5,10,6,15,362.5,74.0,4.05,11.0,155.0,81.85,52.63
2017,5,10,6,30,378.0,91.0,4.1,11.0,193.0,124.23,84.38
2017,5,10,6,45,442.5,95.0,4.2,11.5,239.0,166.65,118.15
2017,5,10,7,0,507.0,99.0,4.3,12.0,285.0,218.79,162.53
2017,5,10,7,15,277.0,140.0,4.3,12.0,244.0,212.89,167.73
2017,5,10,7,30,47.0,181.0,4.3,12.0,203.0,178.26,144.59
2017,5,10,7,45,27.0,178.5,4.35,12.5,191.5,171.61,138.92
2017,5,10,8,0,7.0,176.0,4.4,13.0,180.0,159.55,128.41
2017,5,10,8,15,98.5,231.5,4.4,13.5,294.0,263.19,213.22
2017,5,10,8,30,190.0,287.0,4.4,14.0,408.0,380.34,306.83
2017,5,10,8,45,501.0,208.0,4.45,14.5,555.5,529.92,427.48
2017,5,10,9,0,812.0,129.0,4.5,15.0,703.0,695.47,557.18
2017,5,10,9,15,671.5,199.5,4.55,15.0,692.0,700.79,557.99
2017,5,10,9,30,531.0,270.0,4.6,15.0,681.0,686.31,544.22
2017,5,10,9,45,507.5,293.5,4.65,15.5,700.0,712.49,561.89
2017,5,10,10,0,484.0,317.0,4.7,16.0,719.0,735.2,576.47
2017,5,10,10,15,423.5,356.0,4.75,16.0,716.0,736.81,575.51
2017,5,10,10,30,363.0,395.0,4.8,16.0,713.0,724.71,564.69
2017,5,10,10,45,417.5,384.0,4.9,16.0,758.0,784.15,609.41
2017,5,10,11,0,472.0,373.0,5.0,16.0,803.0,835.47,647.72
2017,5,10,11,15,423.0,396.0,5.05,16.0,785.0,819.35,634.35
2017,5,10,11,30,374.0,419.0,5.1,16.0,767.0,790.45,612.28
2017,5,10,11,45,331.0,439.5,5.2,16.0,749.0,772.31,598.18
2017,5,10,12,0,288.0,460.0,5.3,16.0,731.0,751.95,582.34
2017,5,10,12,15,337.5,437.0,5.35,16.0,753.5,777.37,602.88
2017,5,10,12,30,387.0,414.0,5.4,16.0,776.0,800.71,621.68
2017,5,10,12,45,455.0,390.0,5.45,16.0,811.0,849.06,658.69
2017,5,10,13,0,523.0,366.0,5.5,16.0,846.0,883.8,685.8
2017,5,10,13,15,489.5,363.5,5.45,15.5,806.0,839.35,654.27
2017,5,10,13,30,456.0,361.0,5.4,15.0,766.0,793.92,622.07
2017,5,10,13,45,657.5,251.5,5.4,15.0,818.0,857.43,675.13
2017,5,10,14,0,859.0,142.0,5.4,15.0,870.0,899.22,707.57
2017,5,10,14,15,622.5,240.5,5.35,15.0,758.0,773.89,613.31
2017,5,10,14,30,386.0,339.0,5.3,15.0,646.0,643.24,510.46
2017,5,10,14,45,368.5,327.0,5.25,15.0,609.0,601.04,478.96
2017,5,10,15,0,351.0,315.0,5.2,15.0,572.0,559.05,446.91
2017,5,10,15,15,311.0,303.5,5.15,14.5,521.5,502.9,403.95
2017,5,10,15,30,271.0,292.0,5.1,14.0,471.0,449.56,362.57
2017,5,10,15,45,280.0,267.5,5.1,14.0,440.5,415.42,335.83
2017,5,10,16,0,289.0,243.0,5.1,14.0,410.0,379.9,307.3
2017,5,10,16,15,280.0,221.0,5.0,13.5,371.0,336.93,272.49
2017,5,10,16,30,271.0,199.0,4.9,13.0,332.0,294.64,237.49
2017,5,10,16,45,412.0,150.5,4.85,13.0,328.0,285.13,225.56
2017,5,10,17,0,553.0,102.0,4.8,13.0,324.0,257.54,195.62
2017,5,10,17,15,488.5,100.5,4.45,12.5,276.0,202.46,147.87
2017,5,10,17,30,424.0,99.0,4.1,12.0,228.0,156.97,109.81
2017,5,10,17,45,408.0,83.0,3.8,11.5,187.5,111.89,72.91
2017,5,10,18,0,392.0,67.0,3.5,11.0,147.0,68.86,43.59
2017,5,10,18,15,297.5,53.5,3.1,10.5,104.5,40.99,30.81
2017,5,10,18,30,203.0,40.0,2.7,10.0,62.0,31.09,21.03
2017,5,10,18,45,101.5,20.0,2.3,9.5,31.0,15.68,1.13
2017,5,10,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,5,15,83.0,14.0,1.3,8.5,20.0,12.73,0.0
2017,5,11,5,30,166.0,28.0,1.6,9.0,40.0,21.96,10.49
2017,5,11,5,45,279.0,40.5,1.9,10.0,80.5,31.39,21.87
2017,5,11,6,0,392.0,53.0,2.2,11.0,121.0,42.06,31.95
2017,5,11,6,15,253.0,79.5,2.35,11.0,129.5,80.37,55.04
2017,5,11,6,30,114.0,106.0,2.5,11.0,138.0,103.74,78.69
2017,5,11,6,45,131.5,126.5,2.7,11.5,170.0,133.76,103.49
2017,5,11,7,0,149.0,147.0,2.9,12.0,202.0,166.1,130.66
2017,5,11,7,15,85.0,157.5,2.9,12.0,190.0,165.08,132.43
2017,5,11,7,30,21.0,168.0,2.9,12.0,178.0,155.61,125.9
2017,5,11,7,45,57.5,203.5,2.95,12.5,234.5,206.74,167.4
2017,5,11,8,0,94.0,239.0,3.0,13.0,291.0,260.93,210.89
2017,5,11,8,15,111.5,264.0,3.0,13.0,331.0,299.7,241.85
2017,5,11,8,30,129.0,289.0,3.0,13.0,371.0,345.9,278.37
2017,5,11,8,45,292.5,276.0,3.0,13.5,479.0,453.04,363.64
2017,5,11,9,0,456.0,263.0,3.0,14.0,587.0,576.48,458.97
2017,5,11,9,15,658.0,191.0,3.05,14.0,686.5,682.03,541.18
2017,5,11,9,30,860.0,119.0,3.1,14.0,786.0,788.11,620.64
2017,5,11,9,45,607.5,245.5,3.2,14.5,726.5,749.3,586.65
2017,5,11,10,0,355.0,372.0,3.3,15.0,667.0,669.37,521.24
2017,5,11,10,15,630.0,244.5,3.35,15.0,789.0,812.16,632.25
2017,5,11,10,30,905.0,117.0,3.4,15.0,911.0,939.35,722.27
2017,5,11,10,45,912.0,116.5,3.45,15.5,932.0,966.53,738.25
2017,5,11,11,0,919.0,116.0,3.5,16.0,953.0,990.45,752.78
2017,5,11,11,15,921.0,116.5,3.6,16.0,965.5,1007.15,764.22
2017,5,11,11,30,923.0,117.0,3.7,16.0,978.0,1020.19,773.32
2017,5,11,11,45,925.0,116.5,3.8,16.5,983.0,1028.55,777.92
2017,5,11,12,0,927.0,116.0,3.9,17.0,988.0,1033.16,780.1
2017,5,11,12,15,926.5,116.0,4.0,17.0,985.5,1032.04,780.01
2017,5,11,12,30,926.0,116.0,4.1,17.0,983.0,1027.15,777.51
2017,5,11,12,45,709.0,246.5,4.25,17.0,906.0,956.19,730.01
2017,5,11,13,0,492.0,377.0,4.4,17.0,829.0,863.59,660.41
2017,5,11,13,15,689.0,253.5,4.55,16.5,874.0,920.93,710.49
2017,5,11,13,30,886.0,130.0,4.7,16.0,919.0,949.17,733.68
2017,5,11,13,45,729.0,214.5,4.85,16.0,851.5,884.29,689.22
2017,5,11,14,0,572.0,299.0,5.0,16.0,784.0,804.91,629.52
2017,5,11,14,15,549.0,291.5,5.05,15.5,743.5,757.82,597.0
2017,5,11,14,30,526.0,284.0,5.1,15.0,703.0,710.22,563.29
2017,5,11,14,45,357.0,315.5,5.2,15.0,594.0,580.55,462.92
2017,5,11,15,0,188.0,347.0,5.3,15.0,485.0,464.51,370.87
2017,5,11,15,15,503.5,227.5,5.25,14.5,567.5,567.09,457.78
2017,5,11,15,30,819.0,108.0,5.2,14.0,650.0,625.41,506.99
2017,5,11,15,45,552.5,176.0,5.2,14.0,530.5,491.72,398.49
2017,5,11,16,0,286.0,244.0,5.2,14.0,411.0,378.79,306.25
2017,5,11,16,15,222.0,227.5,5.1,13.5,350.0,311.52,252.1
2017,5,11,16,30,158.0,211.0,5.0,13.0,289.0,255.7,206.77
2017,5,11,16,45,79.0,117.5,4.95,13.0,156.5,134.42,106.98
2017,5,11,17,0,0.0,24.0,4.9,13.0,24.0,21.14,12.53
2017,5,11,17,15,0.0,20.5,4.65,12.5,20.5,18.04,9.95
2017,5,11,17,30,0.0,17.0,4.4,12.0,17.0,14.95,7.32
2017,5,11,17,45,226.5,38.0,4.2,12.0,85.0,55.59,32.57
2017,5,11,18,0,453.0,59.0,4.0,12.0,153.0,66.3,39.73
2017,5,11,18,15,358.5,48.0,3.65,11.5,109.5,38.17,28.22
2017,5,11,18,30,264.0,37.0,3.3,11.0,66.0,28.82,19.09
2017,5,11,18,45,132.0,18.5,3.0,10.5,33.0,14.5,1.67
2017,5,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,5,15,99.5,14.5,2.35,8.5,22.0,13.19,0.0
2017,5,12,5,30,199.0,29.0,2.7,9.0,44.0,22.77,11.61
2017,5,12,5,45,315.0,40.5,3.05,9.5,86.0,32.76,23.16
2017,5,12,6,0,431.0,52.0,3.4,10.0,128.0,41.14,31.27
2017,5,12,6,15,505.0,60.5,3.65,10.0,178.0,81.02,47.28
2017,5,12,6,30,579.0,69.0,3.9,10.0,228.0,132.17,82.46
2017,5,12,6,45,631.5,74.5,4.15,10.5,281.0,185.62,126.54
2017,5,12,7,0,684.0,80.0,4.4,11.0,334.0,245.07,178.85
2017,5,12,7,15,719.5,85.0,4.45,11.0,387.0,304.47,233.03
2017,5,12,7,30,755.0,90.0,4.5,11.0,440.0,368.77,290.91
2017,5,12,7,45,782.5,93.5,4.55,11.5,492.5,429.3,344.22
2017,5,12,8,0,810.0,97.0,4.6,12.0,545.0,491.51,397.36
2017,5,12,8,15,829.5,100.0,4.55,12.0,594.0,550.27,446.77
2017,5,12,8,30,849.0,103.0,4.5,12.0,643.0,609.17,494.84
2017,5,12,8,45,866.5,104.5,4.45,12.5,689.0,665.12,538.27
2017,5,12,9,0,884.0,106.0,4.4,13.0,735.0,717.2,577.53
2017,5,12,9,15,895.5,108.5,4.3,13.0,775.5,767.33,614.11
2017,5,12,9,30,907.0,111.0,4.2,13.0,816.0,815.63,647.53
2017,5,12,9,45,920.0,110.0,4.15,13.5,851.5,859.6,676.56
2017,5,12,10,0,933.0,109.0,4.1,14.0,887.0,901.31,703.58
2017,5,12,10,15,939.0,110.0,4.05,14.0,914.5,936.38,726.91
2017,5,12,10,30,945.0,111.0,4.0,14.0,942.0,968.31,747.92
2017,5,12,10,45,947.5,113.0,4.0,14.5,962.0,994.7,763.88
2017,5,12,11,0,950.0,115.0,4.0,15.0,982.0,1017.5,777.34
2017,5,12,11,15,952.0,115.5,4.05,15.0,994.5,1034.65,788.76
2017,5,12,11,30,954.0,116.0,4.1,15.0,1007.0,1048.03,797.75
2017,5,12,11,45,952.0,118.0,4.15,15.0,1011.0,1055.15,802.6
2017,5,12,12,0,950.0,120.0,4.2,15.0,1015.0,1058.37,804.98
2017,5,12,12,15,949.0,120.0,4.3,15.0,1012.5,1056.74,804.47
2017,5,12,12,30,948.0,120.0,4.4,15.0,1010.0,1051.26,801.94
2017,5,12,12,45,944.5,120.0,4.55,15.5,999.0,1039.53,794.17
2017,5,12,13,0,941.0,120.0,4.7,16.0,988.0,1024.06,783.88
2017,5,12,13,15,937.0,119.5,4.8,15.5,969.5,1003.97,772.95
2017,5,12,13,30,933.0,119.0,4.9,15.0,951.0,980.33,759.47
2017,5,12,13,45,926.0,118.5,5.05,15.0,925.5,950.58,740.46
2017,5,12,14,0,919.0,118.0,5.2,15.0,900.0,917.69,719.0
2017,5,12,14,15,911.5,116.0,5.3,15.0,868.0,879.96,693.49
2017,5,12,14,30,904.0,114.0,5.4,15.0,836.0,839.49,665.72
2017,5,12,14,45,893.0,112.5,5.5,15.0,797.5,794.34,634.14
2017,5,12,15,0,882.0,111.0,5.6,15.0,759.0,747.16,600.64
2017,5,12,15,15,869.0,108.5,5.6,14.5,716.0,695.9,562.18
2017,5,12,15,30,856.0,106.0,5.6,14.0,673.0,645.66,523.34
2017,5,12,15,45,838.5,103.0,5.65,14.0,625.5,588.29,477.05
2017,5,12,16,0,821.0,100.0,5.7,14.0,578.0,530.66,429.26
2017,5,12,16,15,798.0,96.0,5.7,13.5,527.5,469.54,377.97
2017,5,12,16,30,775.0,92.0,5.7,13.0,477.0,409.38,325.88
2017,5,12,16,45,745.0,87.5,5.7,12.5,424.5,347.6,271.13
2017,5,12,17,0,715.0,83.0,5.7,12.0,372.0,286.23,215.7
2017,5,12,17,15,672.0,77.5,5.5,11.5,319.0,225.4,160.94
2017,5,12,17,30,629.0,72.0,5.3,11.0,266.0,169.19,111.66
2017,5,12,17,45,568.5,64.5,5.15,11.0,215.0,114.28,68.26
2017,5,12,18,0,508.0,57.0,5.0,11.0,164.0,66.74,38.84
2017,5,12,18,15,410.5,47.5,4.8,10.5,118.5,37.75,27.99
2017,5,12,18,30,313.0,38.0,4.6,10.0,73.0,31.15,21.27
2017,5,12,18,45,156.5,19.0,4.45,10.0,36.5,15.18,2.95
2017,5,12,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,13,5,15,121.5,14.0,1.7,6.5,24.0,12.73,0.0
2017,5,13,5,30,243.0,28.0,2.0,7.0,48.0,23.04,12.39
2017,5,13,5,45,360.0,38.5,2.35,7.5,91.0,30.89,21.78
2017,5,13,6,0,477.0,49.0,2.7,8.0,134.0,38.49,29.19
2017,5,13,6,15,547.5,56.5,2.85,8.5,184.5,80.13,45.32
2017,5,13,6,30,618.0,64.0,3.0,9.0,235.0,132.53,81.28
2017,5,13,6,45,668.0,69.0,3.2,9.5,288.0,187.36,126.74
2017,5,13,7,0,718.0,74.0,3.4,10.0,341.0,249.94,181.97
2017,5,13,7,15,751.0,78.0,3.4,10.5,394.5,309.24,235.81
2017,5,13,7,30,784.0,82.0,3.4,11.0,448.0,371.48,291.42
2017,5,13,7,45,808.0,86.0,3.4,11.5,499.5,432.51,344.81
2017,5,13,8,0,832.0,90.0,3.4,12.0,551.0,494.78,397.47
2017,5,13,8,15,850.5,92.5,3.3,12.0,600.0,553.55,446.24
2017,5,13,8,30,869.0,95.0,3.2,12.0,649.0,610.75,492.25
2017,5,13,8,45,882.0,98.0,3.15,12.5,694.0,665.51,534.12
2017,5,13,9,0,895.0,101.0,3.1,13.0,739.0,719.08,573.71
2017,5,13,9,15,905.5,103.0,3.0,13.0,779.0,768.39,608.82
2017,5,13,9,30,916.0,105.0,2.9,13.0,819.0,815.75,640.93
2017,5,13,9,45,923.0,107.0,2.85,13.5,852.5,858.09,668.05
2017,5,13,10,0,930.0,109.0,2.8,14.0,886.0,897.76,692.88
2017,5,13,10,15,936.0,110.5,2.8,14.0,913.5,933.18,716.16
2017,5,13,10,30,942.0,112.0,2.8,14.0,941.0,965.47,737.19
2017,5,13,10,45,945.5,113.0,2.85,14.5,961.0,991.68,753.08
2017,5,13,11,0,949.0,114.0,2.9,15.0,981.0,1014.35,766.59
2017,5,13,11,15,951.0,114.5,2.95,15.0,993.5,1031.46,777.85
2017,5,13,11,30,953.0,115.0,3.0,15.0,1006.0,1044.8,786.74
2017,5,13,11,45,952.0,116.0,3.15,15.0,1010.5,1051.9,792.51
2017,5,13,12,0,951.0,117.0,3.3,15.0,1015.0,1055.12,795.83
2017,5,13,12,15,950.5,117.0,3.45,15.0,1012.5,1053.98,796.33
2017,5,13,12,30,950.0,117.0,3.6,15.0,1010.0,1048.98,794.33
2017,5,13,12,45,944.5,118.5,3.75,15.0,998.5,1036.79,787.53
2017,5,13,13,0,939.0,120.0,3.9,15.0,987.0,1020.91,778.26
2017,5,13,13,15,935.0,119.5,4.0,15.0,968.5,1000.89,765.82
2017,5,13,13,30,931.0,119.0,4.1,15.0,950.0,977.32,750.93
2017,5,13,13,45,925.5,117.5,4.2,15.0,925.0,948.02,731.99
2017,5,13,14,0,920.0,116.0,4.3,15.0,900.0,915.51,710.78
2017,5,13,14,15,912.0,114.5,4.4,15.0,868.0,877.87,685.98
2017,5,13,14,30,904.0,113.0,4.5,15.0,836.0,837.54,658.93
2017,5,13,14,45,893.5,111.0,4.6,15.0,798.0,792.34,627.96
2017,5,13,15,0,883.0,109.0,4.7,15.0,760.0,745.09,595.01
2017,5,13,15,15,869.5,106.5,4.7,14.5,716.5,693.53,556.86
2017,5,13,15,30,856.0,104.0,4.7,14.0,673.0,642.92,518.2
2017,5,13,15,45,837.5,101.5,4.75,14.0,625.5,585.57,472.43
2017,5,13,16,0,819.0,99.0,4.8,14.0,578.0,528.06,425.2
2017,5,13,16,15,796.0,95.5,4.8,13.5,527.5,467.62,374.88
2017,5,13,16,30,773.0,92.0,4.8,13.0,477.0,408.15,323.72
2017,5,13,16,45,741.5,87.5,4.8,13.0,424.5,346.03,268.59
2017,5,13,17,0,710.0,83.0,4.8,13.0,372.0,284.5,213.08
2017,5,13,17,15,667.0,77.5,4.65,12.5,319.0,224.05,159.1
2017,5,13,17,30,624.0,72.0,4.5,12.0,266.0,168.22,110.51
2017,5,13,17,45,561.5,65.0,4.35,11.5,215.5,113.91,68.08
2017,5,13,18,0,499.0,58.0,4.2,11.0,165.0,67.22,39.46
2017,5,13,18,15,403.0,48.0,4.05,10.5,119.5,38.05,28.3
2017,5,13,18,30,307.0,38.0,3.9,10.0,74.0,31.0,21.24
2017,5,13,18,45,171.0,24.0,3.75,9.5,42.5,18.88,6.02
2017,5,13,19,0,35.0,10.0,3.6,9.0,11.0,9.1,0.0
2017,5,13,19,15,17.5,5.0,3.5,9.0,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,15,107.5,15.0,1.5,7.0,24.0,13.64,0.0
2017,5,14,5,30,215.0,30.0,1.7,7.0,48.0,23.53,13.15
2017,5,14,5,45,327.5,41.5,1.9,7.5,90.0,33.46,24.11
2017,5,14,6,0,440.0,53.0,2.1,8.0,132.0,41.81,32.22
2017,5,14,6,15,510.5,61.0,2.0,8.5,181.5,81.75,47.97
2017,5,14,6,30,581.0,69.0,1.9,9.0,231.0,132.27,82.62
2017,5,14,6,45,495.5,94.5,1.85,9.5,252.5,175.67,123.92
2017,5,14,7,0,410.0,120.0,1.8,10.0,274.0,209.97,158.73
2017,5,14,7,15,326.5,155.5,1.75,10.5,289.0,240.91,189.32
2017,5,14,7,30,243.0,191.0,1.7,11.0,304.0,263.5,210.95
2017,5,14,7,45,522.0,144.0,1.7,11.5,423.5,360.48,287.51
2017,5,14,8,0,801.0,97.0,1.7,12.0,543.0,486.17,386.73
2017,5,14,8,15,820.0,100.0,1.7,12.5,591.5,544.02,432.51
2017,5,14,8,30,839.0,103.0,1.7,13.0,640.0,601.97,477.16
2017,5,14,8,45,853.5,105.5,1.7,13.5,684.5,656.36,517.63
2017,5,14,9,0,868.0,108.0,1.7,14.0,729.0,706.65,553.9
2017,5,14,9,15,879.0,110.5,1.7,14.0,768.5,755.58,588.53
2017,5,14,9,30,890.0,113.0,1.7,14.0,808.0,802.69,620.05
2017,5,14,9,45,890.0,119.5,1.7,14.5,839.5,842.74,645.08
2017,5,14,10,0,890.0,126.0,1.7,15.0,871.0,879.69,667.71
2017,5,14,10,15,896.5,127.5,1.75,15.0,898.0,914.27,690.38
2017,5,14,10,30,903.0,129.0,1.8,15.0,925.0,945.89,711.0
2017,5,14,10,45,906.5,130.5,1.9,15.0,945.0,971.63,728.33
2017,5,14,11,0,910.0,132.0,2.0,15.0,965.0,993.97,743.52
2017,5,14,11,15,912.5,132.5,2.1,15.0,977.5,1010.91,755.24
2017,5,14,11,30,915.0,133.0,2.2,15.0,990.0,1024.26,764.73
2017,5,14,11,45,914.5,134.0,2.3,15.5,995.0,1031.51,768.91
2017,5,14,12,0,914.0,135.0,2.4,16.0,1000.0,1035.06,770.78
2017,5,14,12,15,913.5,135.0,2.5,16.0,997.0,1033.95,771.14
2017,5,14,12,30,913.0,135.0,2.6,16.0,994.0,1029.15,769.19
2017,5,14,12,45,907.0,137.0,2.75,16.0,983.0,1017.27,763.12
2017,5,14,13,0,901.0,139.0,2.9,16.0,972.0,1001.86,754.7
2017,5,14,13,15,896.5,138.0,2.95,16.0,954.0,981.57,742.1
2017,5,14,13,30,892.0,137.0,3.0,16.0,936.0,957.91,727.24
2017,5,14,13,45,886.5,135.0,3.15,16.0,911.0,929.14,709.59
2017,5,14,14,0,881.0,133.0,3.3,16.0,886.0,897.3,689.62
2017,5,14,14,15,872.5,131.5,3.45,15.5,854.0,860.54,667.16
2017,5,14,14,30,864.0,130.0,3.6,15.0,822.0,821.23,642.46
2017,5,14,14,45,852.5,127.5,3.75,15.0,784.5,781.44,615.8
2017,5,14,15,0,841.0,125.0,3.9,15.0,747.0,733.94,582.23
2017,5,14,15,15,826.5,122.0,4.0,14.5,704.0,682.35,544.74
2017,5,14,15,30,812.0,119.0,4.1,14.0,661.0,629.71,505.26
2017,5,14,15,45,794.5,115.5,4.2,14.0,614.0,574.11,461.41
2017,5,14,16,0,777.0,112.0,4.3,14.0,567.0,518.34,416.14
2017,5,14,16,15,752.5,107.5,4.35,13.5,517.5,457.45,366.03
2017,5,14,16,30,728.0,103.0,4.4,13.0,468.0,398.49,315.81
2017,5,14,16,45,697.5,97.5,4.45,13.0,416.5,338.03,262.53
2017,5,14,17,0,667.0,92.0,4.5,13.0,365.0,280.13,210.48
2017,5,14,17,15,623.0,86.0,4.4,12.5,313.0,221.55,158.56
2017,5,14,17,30,579.0,80.0,4.3,12.0,261.0,167.77,112.07
2017,5,14,17,45,518.0,71.5,4.2,11.5,211.0,115.07,70.94
2017,5,14,18,0,457.0,63.0,4.1,11.0,161.0,69.89,42.79
2017,5,14,18,15,364.0,52.0,3.95,10.5,117.0,41.45,31.35
2017,5,14,18,30,271.0,41.0,3.8,10.0,73.0,31.86,22.06
2017,5,14,18,45,149.5,25.5,3.7,10.0,42.0,20.02,7.52
2017,5,14,19,0,28.0,10.0,3.6,10.0,11.0,9.1,0.0
2017,5,14,19,15,14.0,5.0,3.55,9.5,5.5,0.0,0.0
