Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,15,5,15,88.5,16.5,2.05,7.5,24.0,15.01,0.0
2017,5,15,5,30,177.0,33.0,2.2,8.0,48.0,25.82,15.22
2017,5,15,5,45,288.0,45.5,2.4,8.5,89.5,35.15,25.54
2017,5,15,6,0,399.0,58.0,2.6,9.0,131.0,46.08,35.93
2017,5,15,6,15,470.5,67.0,2.55,9.0,180.0,84.5,51.61
2017,5,15,6,30,542.0,76.0,2.5,9.0,229.0,133.51,85.5
2017,5,15,6,45,593.0,82.5,2.45,9.5,280.5,185.16,127.9
2017,5,15,7,0,644.0,89.0,2.4,10.0,332.0,242.68,178.0
2017,5,15,7,15,679.5,94.5,2.4,10.5,384.5,300.04,229.22
2017,5,15,7,30,715.0,100.0,2.4,11.0,437.0,360.76,282.56
2017,5,15,7,45,742.0,104.0,2.4,11.5,487.5,419.46,333.15
2017,5,15,8,0,769.0,108.0,2.4,12.0,538.0,480.81,384.23
2017,5,15,8,15,789.0,111.5,2.45,12.5,586.5,537.99,430.6
2017,5,15,8,30,809.0,115.0,2.5,13.0,635.0,595.45,475.68
2017,5,15,8,45,826.0,117.5,2.55,13.5,679.5,649.98,517.18
2017,5,15,9,0,843.0,120.0,2.6,14.0,724.0,703.86,557.0
2017,5,15,9,15,854.5,122.0,2.65,14.5,763.0,752.3,591.77
2017,5,15,9,30,866.0,124.0,2.7,15.0,802.0,793.94,619.4
2017,5,15,9,45,875.5,125.5,2.8,15.5,835.5,835.86,647.18
2017,5,15,10,0,885.0,127.0,2.9,16.0,869.0,875.42,673.02
2017,5,15,10,15,891.5,128.5,2.95,16.0,896.5,909.8,696.0
2017,5,15,10,30,898.0,130.0,3.0,16.0,924.0,941.24,716.92
2017,5,15,10,45,904.5,130.0,3.15,16.0,944.5,968.14,735.51
2017,5,15,11,0,911.0,130.0,3.3,16.0,965.0,991.79,751.96
2017,5,15,11,15,913.5,130.5,3.45,16.0,977.5,1008.72,763.94
2017,5,15,11,30,916.0,131.0,3.6,16.0,990.0,1022.06,773.63
2017,5,15,11,45,918.0,130.5,3.75,16.5,995.5,1030.31,778.52
2017,5,15,12,0,920.0,130.0,3.9,17.0,1001.0,1034.88,781.04
2017,5,15,12,15,919.5,129.5,4.05,17.0,998.0,1033.29,780.97
2017,5,15,12,30,919.0,129.0,4.2,17.0,995.0,1027.98,778.5
2017,5,15,12,45,920.0,126.5,4.35,17.0,985.5,1018.49,773.25
2017,5,15,13,0,921.0,124.0,4.5,17.0,976.0,1005.27,766.07
2017,5,15,13,15,917.0,123.5,4.6,17.0,958.5,985.62,754.0
2017,5,15,13,30,913.0,123.0,4.7,17.0,941.0,962.51,739.51
2017,5,15,13,45,909.0,120.5,4.85,17.0,916.5,934.1,721.61
2017,5,15,14,0,905.0,118.0,5.0,17.0,892.0,902.47,701.23
2017,5,15,14,15,897.5,116.5,5.15,16.5,861.0,865.84,678.31
2017,5,15,14,30,890.0,115.0,5.3,16.0,830.0,826.53,653.03
2017,5,15,14,45,881.5,112.5,5.45,16.0,793.0,783.02,622.96
2017,5,15,15,0,873.0,110.0,5.6,16.0,756.0,737.34,590.75
2017,5,15,15,15,860.0,107.5,5.65,15.5,713.5,686.7,552.95
2017,5,15,15,30,847.0,105.0,5.7,15.0,671.0,636.96,514.68
2017,5,15,15,45,735.5,127.0,5.8,15.0,594.0,550.81,445.44
2017,5,15,16,0,624.0,149.0,5.9,15.0,517.0,473.26,382.0
2017,5,15,16,15,698.5,120.0,5.85,14.5,498.0,443.93,356.55
2017,5,15,16,30,773.0,91.0,5.8,14.0,479.0,406.44,322.24
2017,5,15,16,45,744.5,86.5,5.8,13.5,427.5,345.54,268.33
2017,5,15,17,0,716.0,82.0,5.8,13.0,376.0,284.83,213.61
2017,5,15,17,15,675.0,76.5,5.6,12.5,323.5,224.64,159.53
2017,5,15,17,30,634.0,71.0,5.4,12.0,271.0,168.79,110.68
2017,5,15,17,45,574.5,64.5,5.2,11.5,220.5,114.75,68.27
2017,5,15,18,0,515.0,58.0,5.0,11.0,170.0,67.9,39.56
2017,5,15,18,15,422.5,48.5,4.85,10.5,124.5,38.33,28.59
2017,5,15,18,30,330.0,39.0,4.7,10.0,79.0,31.74,22.02
2017,5,15,18,45,190.0,25.5,4.6,9.5,46.0,20.04,8.23
2017,5,15,19,0,50.0,12.0,4.5,9.0,13.0,10.91,0.0
2017,5,15,19,15,25.0,6.0,4.5,9.0,6.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,5,15,103.5,16.0,3.65,8.5,25.0,12.63,0.0
2017,5,16,5,30,207.0,32.0,3.8,9.0,50.0,25.04,14.76
2017,5,16,5,45,311.5,43.5,3.95,9.5,91.0,33.62,24.1
2017,5,16,6,0,416.0,55.0,4.1,10.0,132.0,43.28,33.29
2017,5,16,6,15,483.0,63.0,4.15,10.0,179.5,81.64,48.54
2017,5,16,6,30,550.0,71.0,4.2,10.0,227.0,129.92,81.87
2017,5,16,6,45,586.5,79.5,4.3,10.5,275.5,181.05,124.58
2017,5,16,7,0,623.0,88.0,4.4,11.0,324.0,236.29,173.52
2017,5,16,7,15,506.0,127.5,4.4,11.0,337.5,273.44,212.55
2017,5,16,7,30,389.0,167.0,4.4,11.0,351.0,298.37,238.89
2017,5,16,7,45,358.0,196.0,4.45,11.5,379.5,333.03,269.36
2017,5,16,8,0,327.0,225.0,4.5,12.0,408.0,366.94,297.82
2017,5,16,8,15,234.5,259.5,4.5,12.0,397.0,364.63,296.36
2017,5,16,8,30,142.0,294.0,4.5,12.0,386.0,356.33,288.86
2017,5,16,8,45,312.0,275.0,4.55,12.5,494.0,461.92,374.39
2017,5,16,9,0,482.0,256.0,4.6,13.0,602.0,584.3,470.94
2017,5,16,9,15,372.5,311.5,4.7,13.0,587.5,573.3,460.04
2017,5,16,9,30,263.0,367.0,4.8,13.0,573.0,559.85,447.01
2017,5,16,9,45,331.5,360.5,4.9,13.0,631.5,621.08,495.29
2017,5,16,10,0,400.0,354.0,5.0,13.0,690.0,685.77,545.4
2017,5,16,10,15,361.0,384.0,5.0,13.0,694.5,695.36,550.59
2017,5,16,10,30,322.0,414.0,5.0,13.0,699.0,701.42,553.3
2017,5,16,10,45,292.5,432.5,5.0,13.0,696.0,701.79,552.21
2017,5,16,11,0,263.0,451.0,5.0,13.0,693.0,699.63,549.25
2017,5,16,11,15,157.5,438.5,5.0,13.0,584.0,580.69,457.39
2017,5,16,11,30,52.0,426.0,5.0,13.0,475.0,456.57,359.71
2017,5,16,11,45,40.5,403.0,5.05,13.0,441.5,423.39,334.22
2017,5,16,12,0,29.0,380.0,5.1,13.0,408.0,389.8,307.98
2017,5,16,12,15,107.5,430.0,5.1,13.0,532.0,528.54,417.4
2017,5,16,12,30,186.0,480.0,5.1,13.0,656.0,653.33,512.98
2017,5,16,12,45,239.5,464.5,5.2,13.0,688.5,687.1,539.9
2017,5,16,13,0,293.0,449.0,5.3,13.0,721.0,729.98,573.66
2017,5,16,13,15,268.0,445.5,5.35,13.0,691.0,696.75,548.6
2017,5,16,13,30,243.0,442.0,5.4,13.0,661.0,663.14,523.43
2017,5,16,13,45,267.0,423.5,5.45,13.0,658.0,658.39,521.39
2017,5,16,14,0,291.0,405.0,5.5,13.0,655.0,651.3,517.43
2017,5,16,14,15,233.0,398.0,5.5,13.0,593.5,575.73,459.14
2017,5,16,14,30,175.0,391.0,5.5,13.0,532.0,512.89,410.01
2017,5,16,14,45,127.0,364.5,5.55,13.0,464.5,442.7,355.08
2017,5,16,15,0,79.0,338.0,5.6,13.0,397.0,368.83,296.54
2017,5,16,15,15,108.5,323.5,5.55,12.5,399.5,369.99,299.22
2017,5,16,15,30,138.0,309.0,5.5,12.0,402.0,373.91,303.67
2017,5,16,15,45,84.5,268.0,5.5,12.0,323.5,291.58,237.04
2017,5,16,16,0,31.0,227.0,5.5,12.0,245.0,220.9,179.33
2017,5,16,16,15,15.5,179.0,5.4,12.0,188.0,165.57,133.99
2017,5,16,16,30,0.0,131.0,5.3,12.0,131.0,115.73,92.75
2017,5,16,16,45,169.0,139.5,5.2,12.0,209.5,186.25,149.24
2017,5,16,17,0,338.0,148.0,5.1,12.0,288.0,229.94,179.52
2017,5,16,17,15,315.0,131.0,4.95,11.5,247.5,186.84,141.87
2017,5,16,17,30,292.0,114.0,4.8,11.0,207.0,146.41,107.21
2017,5,16,17,45,262.0,96.0,4.65,11.0,168.0,107.28,75.51
2017,5,16,18,0,232.0,78.0,4.5,11.0,129.0,72.04,50.39
2017,5,16,18,15,185.0,60.5,4.4,10.5,94.5,47.36,36.66
2017,5,16,18,30,138.0,43.0,4.3,10.0,60.0,34.21,24.24
2017,5,16,18,45,69.0,26.5,4.25,10.0,35.0,21.44,9.77
2017,5,16,19,0,0.0,10.0,4.2,10.0,10.0,9.1,0.0
2017,5,16,19,15,0.0,5.0,4.2,10.0,5.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,102.0,17.0,1.5,8.0,26.0,13.41,0.0
2017,5,17,5,30,204.0,34.0,1.7,8.0,52.0,26.59,16.37
2017,5,17,5,45,310.0,46.0,1.95,8.5,94.5,35.52,25.96
2017,5,17,6,0,416.0,58.0,2.2,9.0,137.0,45.87,35.8
2017,5,17,6,15,486.5,67.0,2.2,9.5,186.0,85.29,51.66
2017,5,17,6,30,557.0,76.0,2.2,10.0,235.0,135.06,85.8
2017,5,17,6,45,610.0,81.5,2.2,10.5,287.5,187.0,128.14
2017,5,17,7,0,663.0,87.0,2.2,11.0,340.0,244.99,178.38
2017,5,17,7,15,698.0,92.5,2.15,11.5,392.5,303.17,230.05
2017,5,17,7,30,733.0,98.0,2.1,12.0,445.0,364.6,283.66
2017,5,17,7,45,760.0,101.5,2.1,12.5,496.5,425.06,335.31
2017,5,17,8,0,787.0,105.0,2.1,13.0,548.0,485.45,385.27
2017,5,17,8,15,806.5,108.5,2.2,13.5,596.5,543.15,431.88
2017,5,17,8,30,826.0,112.0,2.3,14.0,645.0,601.04,477.16
2017,5,17,8,45,839.5,115.5,2.45,14.5,689.0,655.01,518.38
2017,5,17,9,0,853.0,119.0,2.6,15.0,733.0,707.97,557.78
2017,5,17,9,15,864.5,121.5,2.75,15.0,772.5,757.21,594.65
2017,5,17,9,30,876.0,124.0,2.9,15.0,812.0,799.71,624.6
2017,5,17,9,45,897.5,118.5,3.1,15.5,849.0,844.81,655.27
2017,5,17,10,0,919.0,113.0,3.3,16.0,886.0,888.25,684.46
2017,5,17,10,15,925.0,114.5,3.45,16.0,913.5,923.15,708.49
2017,5,17,10,30,931.0,116.0,3.6,16.0,941.0,954.97,730.42
2017,5,17,10,45,939.5,114.0,3.75,16.5,962.5,982.43,747.97
2017,5,17,11,0,948.0,112.0,3.9,17.0,984.0,1006.61,763.27
2017,5,17,11,15,950.5,112.5,4.0,17.0,997.0,1024.08,775.17
2017,5,17,11,30,953.0,113.0,4.1,17.0,1010.0,1037.83,784.69
2017,5,17,11,45,952.5,114.5,4.2,17.0,1015.0,1045.87,790.46
2017,5,17,12,0,952.0,116.0,4.3,17.0,1020.0,1050.06,793.79
2017,5,17,12,15,952.0,116.0,4.3,17.0,1018.0,1049.44,793.35
2017,5,17,12,30,952.0,116.0,4.3,17.0,1016.0,1044.97,790.47
2017,5,17,12,45,946.0,118.0,4.35,17.5,1004.5,1032.87,781.29
2017,5,17,13,0,940.0,120.0,4.4,18.0,993.0,1017.09,770.02
2017,5,17,13,15,936.5,119.5,4.35,18.0,975.5,997.66,756.89
2017,5,17,13,30,933.0,119.0,4.3,18.0,958.0,974.68,741.65
2017,5,17,13,45,931.5,115.0,4.25,18.0,934.0,946.63,722.88
2017,5,17,14,0,930.0,111.0,4.2,18.0,910.0,915.13,701.73
2017,5,17,14,15,922.5,109.5,4.1,18.0,878.0,877.83,676.21
2017,5,17,14,30,915.0,108.0,4.0,18.0,846.0,837.77,648.66
2017,5,17,14,45,906.0,106.0,3.95,18.0,808.5,793.55,618.19
2017,5,17,15,0,897.0,104.0,3.9,18.0,771.0,747.13,585.87
2017,5,17,15,15,884.0,101.5,3.8,17.5,728.0,695.59,548.33
2017,5,17,15,30,871.0,99.0,3.7,17.0,685.0,642.7,508.62
2017,5,17,15,45,856.0,96.0,3.65,17.0,637.5,588.35,465.84
2017,5,17,16,0,841.0,93.0,3.6,17.0,590.0,531.55,419.99
2017,5,17,16,15,819.0,89.5,3.5,16.5,539.5,470.76,370.34
2017,5,17,16,30,797.0,86.0,3.4,16.0,489.0,410.78,319.71
2017,5,17,16,45,770.0,81.5,3.35,16.0,437.0,349.21,265.96
2017,5,17,17,0,743.0,77.0,3.3,16.0,385.0,289.67,212.85
2017,5,17,17,15,703.0,72.0,3.3,15.0,332.0,229.02,159.8
2017,5,17,17,30,663.0,67.0,3.3,14.0,279.0,169.98,109.22
2017,5,17,17,45,604.0,61.0,3.3,13.5,227.5,114.8,66.4
2017,5,17,18,0,545.0,55.0,3.3,13.0,176.0,66.67,37.31
2017,5,17,18,15,456.0,46.5,3.35,12.0,130.0,36.45,26.81
2017,5,17,18,30,367.0,38.0,3.4,11.0,84.0,30.66,21.12
2017,5,17,18,45,229.5,25.5,3.5,10.5,50.0,20.83,9.8
2017,5,17,19,0,92.0,13.0,3.6,10.0,16.0,11.82,0.0
2017,5,17,19,15,46.0,6.5,3.6,9.5,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,18,5,15,141.5,15.0,1.45,8.5,28.0,12.04,0.0
2017,5,18,5,30,283.0,30.0,1.7,9.0,56.0,24.46,14.71
2017,5,18,5,45,381.5,40.0,2.0,9.5,99.0,31.8,22.6
2017,5,18,6,0,480.0,50.0,2.3,10.0,142.0,38.89,29.41
2017,5,18,6,15,545.5,57.5,2.35,10.5,191.0,80.52,45.37
2017,5,18,6,30,611.0,65.0,2.4,11.0,240.0,131.89,80.39
2017,5,18,6,45,653.0,71.0,2.45,11.5,292.0,185.37,124.52
2017,5,18,7,0,695.0,77.0,2.5,12.0,344.0,243.49,175.5
2017,5,18,7,15,728.0,81.5,2.7,12.5,396.0,303.81,229.42
2017,5,18,7,30,761.0,86.0,2.9,13.0,448.0,364.81,283.37
2017,5,18,7,45,783.5,90.5,3.1,14.0,499.0,424.01,334.26
2017,5,18,8,0,806.0,95.0,3.3,15.0,550.0,484.33,384.37
2017,5,18,8,15,825.0,98.0,3.4,15.5,598.0,542.13,431.46
2017,5,18,8,30,844.0,101.0,3.5,16.0,646.0,600.02,477.14
2017,5,18,8,45,859.0,103.5,3.6,16.5,691.0,652.46,517.44
2017,5,18,9,0,874.0,106.0,3.7,17.0,736.0,705.51,557.04
2017,5,18,9,15,885.0,108.0,3.75,17.5,775.5,753.96,591.52
2017,5,18,9,30,896.0,110.0,3.8,18.0,815.0,800.58,622.76
2017,5,18,9,45,908.0,110.0,3.85,18.5,849.5,843.97,651.29
2017,5,18,10,0,920.0,110.0,3.9,19.0,884.0,885.09,677.9
2017,5,18,10,15,925.5,111.0,3.95,19.0,911.5,919.05,700.6
2017,5,18,10,30,931.0,112.0,4.0,19.0,939.0,949.92,721.15
2017,5,18,10,45,937.0,112.0,4.05,19.5,959.5,977.01,737.69
2017,5,18,11,0,943.0,112.0,4.1,20.0,980.0,1000.73,751.9
2017,5,18,11,15,945.5,112.5,4.1,20.0,993.0,1018.11,763.0
2017,5,18,11,30,948.0,113.0,4.1,20.0,1006.0,1031.79,771.73
2017,5,18,11,45,951.0,111.5,4.15,20.5,1011.5,1040.25,775.91
2017,5,18,12,0,954.0,110.0,4.2,21.0,1017.0,1044.91,777.68
2017,5,18,12,15,953.0,110.0,4.2,21.0,1014.5,1043.32,776.6
2017,5,18,12,30,952.0,110.0,4.2,21.0,1012.0,1037.91,773.13
2017,5,18,12,45,943.0,114.5,4.25,21.0,999.5,1025.41,765.37
2017,5,18,13,0,934.0,119.0,4.3,21.0,987.0,1009.31,755.31
2017,5,18,13,15,930.5,118.0,4.25,21.0,969.5,989.53,742.26
2017,5,18,13,30,927.0,117.0,4.2,21.0,952.0,966.23,726.89
2017,5,18,13,45,922.0,115.5,4.2,21.0,927.5,937.71,708.28
2017,5,18,14,0,917.0,114.0,4.2,21.0,903.0,905.98,687.43
2017,5,18,14,15,910.0,112.5,4.15,21.0,871.5,869.56,663.0
2017,5,18,14,30,903.0,111.0,4.1,21.0,840.0,830.39,636.55
2017,5,18,14,45,895.5,108.0,4.05,21.0,803.0,786.85,606.81
2017,5,18,15,0,888.0,105.0,4.0,21.0,766.0,741.02,575.18
2017,5,18,15,15,875.0,102.5,3.85,20.5,723.5,689.96,538.08
2017,5,18,15,30,862.0,100.0,3.7,20.0,681.0,637.56,498.99
2017,5,18,15,45,847.0,97.0,3.6,20.0,634.5,583.74,456.93
2017,5,18,16,0,832.0,94.0,3.5,20.0,588.0,527.47,411.91
2017,5,18,16,15,810.0,90.5,3.3,19.5,537.5,467.24,363.11
2017,5,18,16,30,788.0,87.0,3.1,19.0,487.0,407.83,313.46
2017,5,18,16,45,681.5,94.5,2.9,19.0,414.5,328.65,247.99
2017,5,18,17,0,575.0,102.0,2.7,19.0,342.0,261.96,192.66
2017,5,18,17,15,528.5,97.5,2.55,18.0,295.0,209.85,148.61
2017,5,18,17,30,482.0,93.0,2.4,17.0,248.0,160.78,108.05
2017,5,18,17,45,514.0,74.0,2.3,16.5,213.0,116.81,71.04
2017,5,18,18,0,546.0,55.0,2.2,16.0,178.0,66.81,36.85
2017,5,18,18,15,459.5,46.5,2.2,15.0,132.0,36.36,26.42
2017,5,18,18,30,373.0,38.0,2.2,14.0,86.0,30.57,20.82
2017,5,18,18,45,238.5,26.0,2.25,13.5,51.5,21.21,10.33
2017,5,18,19,0,104.0,14.0,2.3,13.0,17.0,12.73,0.0
2017,5,18,19,15,52.0,7.0,2.35,12.5,8.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,15,144.5,15.0,1.25,10.5,29.0,11.99,0.0
2017,5,19,5,30,289.0,30.0,1.4,11.0,58.0,24.38,14.66
2017,5,19,5,45,390.0,40.0,1.55,12.0,101.0,31.74,22.34
2017,5,19,6,0,491.0,50.0,1.7,13.0,144.0,38.84,29.03
2017,5,19,6,15,555.5,57.0,1.75,13.5,193.5,80.57,44.55
2017,5,19,6,30,620.0,64.0,1.8,14.0,243.0,131.93,79.04
2017,5,19,6,45,664.5,69.0,1.85,14.5,295.0,185.44,122.5
2017,5,19,7,0,709.0,74.0,1.9,15.0,347.0,246.1,174.78
2017,5,19,7,15,740.5,78.0,1.8,15.5,399.0,303.94,225.7
2017,5,19,7,30,772.0,82.0,1.7,16.0,451.0,364.54,277.98
2017,5,19,7,45,796.0,85.5,1.65,16.5,502.0,423.93,327.97
2017,5,19,8,0,820.0,89.0,1.6,17.0,553.0,484.57,377.11
2017,5,19,8,15,837.5,91.5,1.5,17.5,600.5,541.69,421.51
2017,5,19,8,30,855.0,94.0,1.4,18.0,648.0,597.44,463.03
2017,5,19,8,45,868.5,96.5,1.35,19.0,692.0,650.92,500.59
2017,5,19,9,0,882.0,99.0,1.3,20.0,736.0,703.3,535.78
2017,5,19,9,15,892.5,101.0,1.3,20.5,775.5,751.66,567.64
2017,5,19,9,30,903.0,103.0,1.3,21.0,815.0,798.12,596.46
2017,5,19,9,45,912.5,103.5,1.3,21.5,848.5,840.19,621.83
2017,5,19,10,0,922.0,104.0,1.3,22.0,882.0,879.8,645.24
2017,5,19,10,15,928.0,105.5,1.35,22.0,909.5,914.71,667.28
2017,5,19,10,30,934.0,107.0,1.4,22.0,937.0,946.55,687.31
2017,5,19,10,45,937.5,108.0,1.45,22.5,957.0,972.38,702.15
2017,5,19,11,0,941.0,109.0,1.5,23.0,977.0,994.73,714.82
2017,5,19,11,15,943.5,109.5,1.5,23.0,990.0,1012.07,725.01
2017,5,19,11,30,946.0,110.0,1.5,23.0,1003.0,1025.72,733.02
2017,5,19,11,45,946.5,110.5,1.55,23.5,1008.0,1033.7,736.97
2017,5,19,12,0,947.0,111.0,1.6,24.0,1013.0,1037.88,738.72
2017,5,19,12,15,947.0,111.0,1.6,24.0,1010.5,1037.28,738.31
2017,5,19,12,30,947.0,111.0,1.6,24.0,1008.0,1032.88,735.71
2017,5,19,12,45,944.5,111.0,1.65,24.5,998.0,1022.29,728.72
2017,5,19,13,0,942.0,111.0,1.7,25.0,988.0,1007.97,719.55
2017,5,19,13,15,938.5,110.5,1.7,25.0,970.5,988.58,707.98
2017,5,19,13,30,935.0,110.0,1.7,25.0,953.0,965.65,694.26
2017,5,19,13,45,929.5,109.0,1.7,25.0,928.0,937.03,676.92
2017,5,19,14,0,924.0,108.0,1.7,25.0,903.0,905.21,657.51
2017,5,19,14,15,917.0,106.5,1.75,24.5,872.0,868.62,636.67
2017,5,19,14,30,910.0,105.0,1.8,24.0,841.0,829.28,613.67
2017,5,19,14,45,900.5,103.0,1.85,24.0,803.5,785.02,585.77
2017,5,19,15,0,891.0,101.0,1.9,24.0,766.0,738.62,555.98
2017,5,19,15,15,879.0,99.0,1.9,23.5,724.0,688.65,521.98
2017,5,19,15,30,867.0,97.0,1.9,23.0,682.0,637.26,485.7
2017,5,19,15,45,851.5,94.0,1.95,23.0,635.5,581.76,444.57
2017,5,19,16,0,836.0,91.0,2.0,23.0,589.0,526.22,401.99
2017,5,19,16,15,815.0,87.5,2.05,22.5,539.0,466.34,355.39
2017,5,19,16,30,794.0,84.0,2.1,22.0,489.0,407.16,307.52
2017,5,19,16,45,767.5,80.0,2.2,21.5,437.5,346.59,257.06
2017,5,19,17,0,741.0,76.0,2.3,21.0,386.0,287.97,206.75
2017,5,19,17,15,703.0,71.0,2.15,20.0,334.0,228.04,155.45
2017,5,19,17,30,665.0,66.0,2.0,19.0,282.0,169.48,106.34
2017,5,19,17,45,611.5,60.0,1.9,18.5,231.5,114.87,64.7
2017,5,19,18,0,558.0,54.0,1.8,18.0,181.0,66.6,35.97
2017,5,19,18,15,474.0,45.5,1.85,17.0,134.5,35.45,25.41
2017,5,19,18,30,390.0,37.0,1.9,16.0,88.0,29.6,19.85
2017,5,19,18,45,256.5,25.5,1.95,15.5,53.0,20.68,10.15
2017,5,19,19,0,123.0,14.0,2.0,15.0,18.0,12.73,0.0
2017,5,19,19,15,61.5,7.0,2.1,14.5,9.0,6.37,0.0
2017,5,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,20,5,15,148.5,15.5,2.35,10.5,30.0,12.39,0.0
2017,5,20,5,30,297.0,31.0,2.5,11.0,60.0,25.24,15.48
2017,5,20,5,45,392.5,41.0,2.65,11.5,102.5,32.56,23.11
2017,5,20,6,0,488.0,51.0,2.8,12.0,145.0,39.61,29.83
2017,5,20,6,15,551.5,58.0,2.65,12.5,194.5,81.03,45.29
2017,5,20,6,30,615.0,65.0,2.5,13.0,244.0,131.95,79.67
2017,5,20,6,45,656.5,71.0,2.35,13.5,295.5,185.44,123.42
2017,5,20,7,0,698.0,77.0,2.2,14.0,347.0,243.5,173.83
2017,5,20,7,15,729.5,81.5,2.1,14.5,398.5,303.43,226.68
2017,5,20,7,30,761.0,86.0,2.0,15.0,450.0,363.82,279.07
2017,5,20,7,45,784.0,89.5,1.95,16.0,500.0,422.12,327.97
2017,5,20,8,0,807.0,93.0,1.9,17.0,550.0,481.59,375.83
2017,5,20,8,15,824.5,96.0,1.8,17.5,597.5,538.48,420.38
2017,5,20,8,30,842.0,99.0,1.7,18.0,645.0,595.32,463.06
2017,5,20,8,45,856.0,101.0,1.65,19.0,688.5,646.54,499.41
2017,5,20,9,0,870.0,103.0,1.6,20.0,732.0,698.16,534.54
2017,5,20,9,15,880.0,105.0,1.55,20.5,770.5,745.6,565.9
2017,5,20,9,30,890.0,107.0,1.5,21.0,809.0,791.14,593.93
2017,5,20,9,45,895.0,110.0,1.45,21.5,841.5,831.52,617.9
2017,5,20,10,0,900.0,113.0,1.4,22.0,874.0,869.2,639.66
2017,5,20,10,15,905.5,114.5,1.4,22.5,900.5,902.97,659.17
2017,5,20,10,30,911.0,116.0,1.4,23.0,927.0,933.72,676.56
2017,5,20,10,45,915.0,116.5,1.45,23.5,946.5,958.95,691.05
2017,5,20,11,0,919.0,117.0,1.5,24.0,966.0,980.83,703.42
2017,5,20,11,15,921.0,118.0,1.55,24.0,978.0,997.81,714.16
2017,5,20,11,30,923.0,119.0,1.6,24.0,990.0,1011.2,722.77
2017,5,20,11,45,923.0,119.5,1.65,24.5,994.5,1018.51,726.29
2017,5,20,12,0,923.0,120.0,1.7,25.0,999.0,1022.13,727.67
2017,5,20,12,15,922.0,119.5,1.75,25.0,996.0,1020.11,727.08
2017,5,20,12,30,921.0,119.0,1.8,25.0,993.0,1014.4,724.34
2017,5,20,12,45,914.0,122.0,1.9,25.5,981.5,1002.65,717.15
2017,5,20,13,0,907.0,125.0,2.0,26.0,970.0,987.4,707.8
2017,5,20,13,15,903.0,124.0,2.05,25.5,952.5,967.7,697.83
2017,5,20,13,30,899.0,123.0,2.1,25.0,935.0,944.62,685.64
2017,5,20,13,45,893.5,121.5,2.2,25.0,910.5,916.45,669.23
2017,5,20,14,0,888.0,120.0,2.3,25.0,886.0,885.21,650.63
2017,5,20,14,15,881.0,118.5,2.35,25.0,855.5,849.82,628.63
2017,5,20,14,30,874.0,117.0,2.4,25.0,825.0,811.79,604.64
2017,5,20,14,45,865.5,114.0,2.45,25.0,788.5,768.75,576.94
2017,5,20,15,0,857.0,111.0,2.5,25.0,752.0,723.58,547.09
2017,5,20,15,15,844.5,108.5,2.55,24.5,710.5,674.35,513.25
2017,5,20,15,30,832.0,106.0,2.6,24.0,669.0,625.87,478.78
2017,5,20,15,45,818.5,102.0,2.65,23.5,623.5,571.61,438.95
2017,5,20,16,0,805.0,98.0,2.7,23.0,578.0,516.74,397.2
2017,5,20,16,15,784.0,94.0,2.75,22.5,529.5,458.06,351.03
2017,5,20,16,30,763.0,90.0,2.8,22.0,481.0,400.15,303.77
2017,5,20,16,45,738.5,85.0,2.85,21.5,430.5,341.13,254.16
2017,5,20,17,0,714.0,80.0,2.9,21.0,380.0,283.88,204.74
2017,5,20,17,15,676.0,75.0,2.85,20.0,329.0,223.2,152.89
2017,5,20,17,30,638.0,70.0,2.8,19.0,278.0,168.57,106.96
2017,5,20,17,45,588.5,62.5,2.8,18.5,228.5,114.73,65.61
2017,5,20,18,0,539.0,55.0,2.8,18.0,179.0,66.78,36.54
2017,5,20,18,15,457.5,46.5,2.7,17.0,133.5,36.17,26.05
2017,5,20,18,30,376.0,38.0,2.6,16.0,88.0,30.37,20.54
2017,5,20,18,45,251.0,26.0,2.55,15.5,53.5,21.04,10.7
2017,5,20,19,0,126.0,14.0,2.5,15.0,19.0,12.73,0.0
2017,5,20,19,15,63.0,7.0,2.45,14.5,9.5,6.37,0.0
2017,5,20,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,5,15,168.5,15.0,1.5,11.5,31.5,11.92,0.0
2017,5,21,5,30,337.0,30.0,1.7,12.0,63.0,24.31,14.75
2017,5,21,5,45,435.5,38.5,1.95,12.5,107.5,30.38,21.14
2017,5,21,6,0,534.0,47.0,2.2,13.0,152.0,36.29,26.78
2017,5,21,6,15,596.0,53.5,2.1,13.5,202.5,79.76,42.57
2017,5,21,6,30,658.0,60.0,2.0,14.0,253.0,132.67,78.03
2017,5,21,6,45,700.5,64.5,1.9,14.5,305.5,189.91,124.63
2017,5,21,7,0,743.0,69.0,1.8,15.0,358.0,249.08,175.82
2017,5,21,7,15,773.0,73.0,1.75,15.5,410.5,308.29,228.1
2017,5,21,7,30,803.0,77.0,1.7,16.0,463.0,370.04,281.54
2017,5,21,7,45,825.5,80.0,1.7,17.0,514.0,429.88,331.56
2017,5,21,8,0,848.0,83.0,1.7,18.0,565.0,490.87,380.48
2017,5,21,8,15,864.5,85.5,1.65,18.5,613.0,548.2,425.28
2017,5,21,8,30,881.0,88.0,1.6,19.0,661.0,605.25,468.09
2017,5,21,8,45,893.0,90.5,1.6,19.5,705.0,658.9,507.13
2017,5,21,9,0,905.0,93.0,1.6,20.0,749.0,711.26,543.94
2017,5,21,9,15,915.0,95.0,1.5,20.5,788.5,760.13,575.29
2017,5,21,9,30,925.0,97.0,1.4,21.0,828.0,807.02,603.4
2017,5,21,9,45,907.5,112.5,1.3,22.0,854.5,842.91,622.26
2017,5,21,10,0,890.0,128.0,1.2,23.0,881.0,874.22,637.65
2017,5,21,10,15,896.5,129.5,1.1,23.5,908.0,908.52,655.76
2017,5,21,10,30,903.0,131.0,1.0,24.0,935.0,939.89,671.5
2017,5,21,10,45,908.0,131.5,0.95,24.5,955.5,965.84,684.41
2017,5,21,11,0,913.0,132.0,0.9,25.0,976.0,988.49,695.18
2017,5,21,11,15,916.0,132.5,0.9,25.0,988.5,1005.83,705.02
2017,5,21,11,30,919.0,133.0,0.9,25.0,1001.0,1019.61,712.83
2017,5,21,11,45,920.5,133.0,0.95,25.5,1006.5,1027.86,717.04
2017,5,21,12,0,922.0,133.0,1.0,26.0,1012.0,1032.45,719.2
2017,5,21,12,15,921.5,133.0,1.1,26.0,1009.5,1031.42,720.47
2017,5,21,12,30,921.0,133.0,1.2,26.0,1007.0,1026.71,719.6
2017,5,21,12,45,925.0,128.0,1.3,26.0,999.0,1017.87,716.24
2017,5,21,13,0,929.0,123.0,1.4,26.0,991.0,1005.23,710.55
2017,5,21,13,15,925.5,122.5,1.5,26.0,973.5,986.15,700.83
2017,5,21,13,30,922.0,122.0,1.6,26.0,956.0,963.58,688.86
2017,5,21,13,45,916.5,121.0,1.7,26.0,931.0,935.39,673.17
2017,5,21,14,0,911.0,120.0,1.8,26.0,906.0,904.05,655.25
2017,5,21,14,15,903.5,118.0,1.85,25.5,875.0,867.1,634.15
2017,5,21,14,30,896.0,116.0,1.9,25.0,844.0,827.47,610.93
2017,5,21,14,45,885.5,114.5,1.95,25.0,806.5,783.59,583.28
2017,5,21,15,0,875.0,113.0,2.0,25.0,769.0,737.69,553.51
2017,5,21,15,15,862.5,110.5,2.0,25.0,727.0,687.72,518.42
2017,5,21,15,30,850.0,108.0,2.0,25.0,685.0,638.5,482.87
2017,5,21,15,45,832.0,105.5,2.0,25.0,638.0,582.32,441.32
2017,5,21,16,0,814.0,103.0,2.0,25.0,591.0,525.92,398.34
2017,5,21,16,15,792.5,99.5,2.0,24.0,541.5,467.03,353.54
2017,5,21,16,30,771.0,96.0,2.0,23.0,492.0,408.93,307.49
2017,5,21,16,45,741.0,92.0,2.0,22.5,440.0,346.59,256.12
2017,5,21,17,0,711.0,88.0,2.0,22.0,388.0,288.21,206.58
2017,5,21,17,15,670.5,82.5,1.9,21.0,336.0,228.73,156.39
2017,5,21,17,30,630.0,77.0,1.8,20.0,284.0,173.52,110.63
2017,5,21,17,45,572.5,70.0,1.75,19.5,233.0,119.71,70.0
2017,5,21,18,0,515.0,63.0,1.7,19.0,182.0,72.82,41.91
2017,5,21,18,15,429.0,53.5,1.85,18.0,136.0,42.13,31.15
2017,5,21,18,30,343.0,44.0,2.0,17.0,90.0,35.71,25.07
2017,5,21,18,45,171.5,32.0,2.2,16.5,55.0,25.01,14.0
2017,5,21,19,0,0.0,20.0,2.4,16.0,20.0,16.89,0.0
2017,5,21,19,15,0.0,10.0,2.6,15.5,10.0,9.1,0.0
2017,5,21,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,22,5,15,139.5,16.5,2.6,10.5,31.0,13.18,0.0
2017,5,22,5,30,279.0,33.0,2.7,11.0,62.0,26.91,17.1
2017,5,22,5,45,379.5,43.0,2.8,11.5,105.0,34.16,24.57
2017,5,22,6,0,480.0,53.0,2.9,12.0,148.0,41.16,31.24
2017,5,22,6,15,544.0,60.5,2.8,12.5,197.5,82.33,46.73
2017,5,22,6,30,608.0,68.0,2.7,13.0,247.0,133.19,81.05
2017,5,22,6,45,653.5,73.0,2.6,13.5,299.0,186.0,124.01
2017,5,22,7,0,699.0,78.0,2.5,14.0,351.0,243.84,174.11
2017,5,22,7,15,731.0,82.5,2.45,14.5,403.0,303.9,227.18
2017,5,22,7,30,763.0,87.0,2.4,15.0,455.0,364.42,279.91
2017,5,22,7,45,786.5,90.5,2.4,15.5,505.5,422.92,329.92
2017,5,22,8,0,810.0,94.0,2.4,16.0,556.0,482.63,379.24
2017,5,22,8,15,828.0,97.0,2.4,16.5,603.5,539.82,424.99
2017,5,22,8,30,846.0,100.0,2.4,17.0,651.0,597.01,469.13
2017,5,22,8,45,859.0,102.5,2.45,18.0,694.5,648.21,506.71
2017,5,22,9,0,872.0,105.0,2.5,19.0,738.0,699.67,543.17
2017,5,22,9,15,882.5,107.0,2.5,19.5,777.0,747.46,576.23
2017,5,22,9,30,893.0,109.0,2.5,20.0,816.0,793.4,605.9
2017,5,22,9,45,894.0,115.0,2.5,20.5,847.5,833.52,631.08
2017,5,22,10,0,895.0,121.0,2.5,21.0,879.0,870.64,653.91
2017,5,22,10,15,901.0,122.0,2.5,21.0,905.5,904.15,675.35
2017,5,22,10,30,907.0,123.0,2.5,21.0,932.0,934.69,694.72
2017,5,22,10,45,910.5,124.5,2.5,21.5,951.5,960.3,709.4
2017,5,22,11,0,914.0,126.0,2.5,22.0,971.0,982.55,721.83
2017,5,22,11,15,916.0,126.5,2.5,22.0,983.5,998.95,731.88
2017,5,22,11,30,918.0,127.0,2.5,22.0,996.0,1011.78,739.72
2017,5,22,11,45,918.0,128.0,2.5,22.5,1000.5,1019.53,742.97
2017,5,22,12,0,918.0,129.0,2.5,23.0,1005.0,1023.63,743.99
2017,5,22,12,15,917.5,128.5,2.5,23.0,1002.5,1022.14,743.01
2017,5,22,12,30,917.0,128.0,2.5,23.0,1000.0,1017.0,739.84
2017,5,22,12,45,907.0,132.5,2.55,23.5,987.5,1003.88,730.74
2017,5,22,13,0,897.0,137.0,2.6,24.0,975.0,987.35,719.58
2017,5,22,13,15,893.0,136.0,2.65,23.5,957.5,967.93,709.38
2017,5,22,13,30,889.0,135.0,2.7,23.0,940.0,945.16,696.94
2017,5,22,13,45,882.0,134.0,2.8,23.0,915.0,916.5,679.58
2017,5,22,14,0,875.0,133.0,2.9,23.0,890.0,884.89,660.1
2017,5,22,14,15,867.0,131.5,2.95,23.0,859.5,849.2,637.32
2017,5,22,14,30,859.0,130.0,3.0,23.0,829.0,810.97,612.59
2017,5,22,14,45,847.5,128.0,3.1,23.0,791.5,772.13,587.43
2017,5,22,15,0,836.0,126.0,3.2,23.0,754.0,725.89,555.65
2017,5,22,15,15,822.5,123.5,3.2,22.5,712.5,676.24,520.67
2017,5,22,15,30,809.0,121.0,3.2,22.0,671.0,625.47,483.83
2017,5,22,15,45,791.0,117.5,3.25,22.0,624.5,570.32,441.87
2017,5,22,16,0,773.0,114.0,3.3,22.0,578.0,515.05,398.59
2017,5,22,16,15,750.0,110.0,3.3,21.5,529.0,455.98,351.73
2017,5,22,16,30,727.0,106.0,3.3,21.0,480.0,398.78,304.79
2017,5,22,16,45,697.5,100.5,3.3,20.5,429.5,339.27,254.77
2017,5,22,17,0,668.0,95.0,3.3,20.0,379.0,282.16,205.63
2017,5,22,17,15,627.0,89.0,3.25,19.0,327.5,224.67,156.59
2017,5,22,17,30,586.0,83.0,3.2,18.0,276.0,171.55,112.13
2017,5,22,17,45,530.0,75.0,3.2,17.5,226.5,119.71,72.49
2017,5,22,18,0,474.0,67.0,3.2,17.0,177.0,74.67,44.83
2017,5,22,18,15,390.0,56.0,3.15,16.0,132.0,44.13,33.18
2017,5,22,18,30,306.0,45.0,3.1,15.0,87.0,34.77,24.52
2017,5,22,18,45,190.5,30.5,3.05,14.5,53.5,23.82,13.43
2017,5,22,19,0,75.0,16.0,3.0,14.0,20.0,12.6,0.0
2017,5,22,19,15,37.5,8.0,3.0,13.5,10.0,7.28,0.0
2017,5,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,23,5,15,122.0,17.5,2.1,10.5,30.0,13.74,0.0
2017,5,23,5,30,244.0,35.0,2.2,11.0,60.0,27.29,17.52
2017,5,23,5,45,341.0,46.0,2.35,11.5,102.5,36.69,26.84
2017,5,23,6,0,438.0,57.0,2.5,12.0,145.0,44.44,34.18
2017,5,23,6,15,503.0,65.5,2.5,12.5,193.5,83.91,49.5
2017,5,23,6,30,568.0,74.0,2.5,13.0,242.0,133.2,82.83
2017,5,23,6,45,436.0,108.5,2.55,13.5,252.0,174.33,123.47
2017,5,23,7,0,304.0,143.0,2.6,14.0,262.0,199.85,151.75
2017,5,23,7,15,514.5,119.5,2.6,14.5,354.5,266.37,202.6
2017,5,23,7,30,725.0,96.0,2.6,15.0,447.0,356.64,274.69
2017,5,23,7,45,750.0,100.0,2.65,15.5,497.0,415.94,325.16
2017,5,23,8,0,775.0,104.0,2.7,16.0,547.0,474.85,373.97
2017,5,23,8,15,794.0,107.5,2.75,16.5,594.5,531.22,419.33
2017,5,23,8,30,813.0,111.0,2.8,17.0,642.0,587.77,463.37
2017,5,23,8,45,827.5,114.0,2.85,17.5,685.5,640.86,503.49
2017,5,23,9,0,842.0,117.0,2.9,18.0,729.0,693.09,541.8
2017,5,23,9,15,853.5,119.0,2.95,18.5,767.5,737.12,573.33
2017,5,23,9,30,865.0,121.0,3.0,19.0,806.0,782.63,603.66
2017,5,23,9,45,860.0,130.5,3.05,19.5,835.5,820.15,627.81
2017,5,23,10,0,855.0,140.0,3.1,20.0,865.0,861.26,654.24
2017,5,23,10,15,861.5,142.0,3.15,20.0,892.0,887.95,671.76
2017,5,23,10,30,868.0,144.0,3.2,20.0,919.0,918.79,692.21
2017,5,23,10,45,873.0,145.0,3.25,20.5,939.0,944.37,707.65
2017,5,23,11,0,878.0,146.0,3.3,21.0,959.0,966.77,720.96
2017,5,23,11,15,880.5,146.5,3.35,21.0,971.5,983.07,731.61
2017,5,23,11,30,883.0,147.0,3.4,21.0,984.0,995.95,740.1
2017,5,23,11,45,883.5,147.5,3.5,21.0,988.5,1003.44,745.5
2017,5,23,12,0,884.0,148.0,3.6,21.0,993.0,1007.42,748.71
2017,5,23,12,15,883.0,148.0,3.65,21.0,990.5,1005.97,748.08
2017,5,23,12,30,882.0,148.0,3.7,21.0,988.0,1001.01,745.25
2017,5,23,12,45,885.0,144.0,3.8,21.0,979.5,992.66,740.61
2017,5,23,13,0,888.0,140.0,3.9,21.0,971.0,980.71,733.63
2017,5,23,13,15,884.0,139.0,4.0,21.0,953.5,961.49,721.78
2017,5,23,13,30,880.0,138.0,4.1,21.0,936.0,938.96,707.7
2017,5,23,13,45,872.5,137.5,4.25,21.0,911.0,910.6,689.83
2017,5,23,14,0,865.0,137.0,4.4,21.0,886.0,879.36,669.81
2017,5,23,14,15,856.5,135.5,4.45,20.5,855.0,843.63,647.47
2017,5,23,14,30,848.0,134.0,4.5,20.0,824.0,811.2,627.21
2017,5,23,14,45,836.0,132.0,4.55,20.0,787.5,766.87,596.89
2017,5,23,15,0,824.0,130.0,4.6,20.0,751.0,720.79,563.74
2017,5,23,15,15,810.5,127.0,4.6,19.5,709.0,671.23,527.72
2017,5,23,15,30,797.0,124.0,4.6,19.0,667.0,620.58,489.86
2017,5,23,15,45,778.5,121.0,4.6,18.5,621.5,566.27,448.07
2017,5,23,16,0,760.0,118.0,4.6,18.0,576.0,511.91,404.94
2017,5,23,16,15,736.5,113.5,4.55,17.5,527.0,452.89,356.77
2017,5,23,16,30,713.0,109.0,4.5,17.0,478.0,395.8,308.7
2017,5,23,16,45,683.0,104.0,4.45,17.0,427.5,337.4,257.94
2017,5,23,17,0,653.0,99.0,4.4,17.0,377.0,281.47,208.46
2017,5,23,17,15,611.5,92.5,4.25,16.5,326.0,224.32,158.7
2017,5,23,17,30,570.0,86.0,4.1,16.0,275.0,171.62,113.91
2017,5,23,17,45,514.0,77.5,4.0,15.5,226.0,120.34,74.3
2017,5,23,18,0,458.0,69.0,3.9,15.0,177.0,75.87,46.56
2017,5,23,18,15,375.5,58.0,3.7,14.0,132.5,44.1,33.46
2017,5,23,18,30,293.0,47.0,3.5,13.0,88.0,36.25,26.07
2017,5,23,18,45,183.0,32.0,3.35,12.5,54.0,24.97,14.69
2017,5,23,19,0,73.0,17.0,3.2,12.0,20.0,13.98,0.0
2017,5,23,19,15,36.5,8.5,3.15,11.5,10.0,7.73,0.0
2017,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,24,5,15,75.5,18.5,3.8,9.0,26.5,15.23,0.31
2017,5,24,5,30,151.0,37.0,3.8,9.0,53.0,28.67,18.92
2017,5,24,5,45,209.0,53.5,3.85,9.5,88.5,40.81,30.74
2017,5,24,6,0,267.0,70.0,3.9,10.0,124.0,52.52,41.72
2017,5,24,6,15,305.0,86.5,3.85,10.0,164.5,87.04,59.44
2017,5,24,6,30,343.0,103.0,3.8,10.0,205.0,127.7,89.28
2017,5,24,6,45,383.5,113.5,3.75,10.5,248.0,168.52,122.41
2017,5,24,7,0,424.0,124.0,3.7,11.0,291.0,213.95,161.27
2017,5,24,7,15,450.5,138.5,3.65,11.0,337.5,263.05,204.57
2017,5,24,7,30,477.0,153.0,3.6,11.0,384.0,314.84,249.84
2017,5,24,7,45,449.0,180.5,3.6,11.5,416.5,357.75,287.21
2017,5,24,8,0,421.0,208.0,3.6,12.0,449.0,397.0,320.1
2017,5,24,8,15,433.5,224.0,3.6,12.5,490.0,443.74,357.73
2017,5,24,8,30,446.0,240.0,3.6,13.0,531.0,490.92,394.69
2017,5,24,8,45,460.5,251.5,3.65,13.5,570.0,535.49,428.92
2017,5,24,9,0,475.0,263.0,3.7,14.0,609.0,580.21,462.52
2017,5,24,9,15,503.0,271.0,3.8,14.0,655.0,631.31,501.5
2017,5,24,9,30,531.0,279.0,3.9,14.0,701.0,683.15,540.45
2017,5,24,9,45,476.5,313.0,4.0,14.5,703.5,694.01,545.88
2017,5,24,10,0,422.0,347.0,4.1,15.0,706.0,699.27,547.17
2017,5,24,10,15,440.0,355.0,4.15,15.0,739.5,737.79,575.35
2017,5,24,10,30,458.0,363.0,4.2,15.0,773.0,775.55,602.54
2017,5,24,10,45,439.5,378.0,4.3,15.0,778.0,785.58,609.13
2017,5,24,11,0,421.0,393.0,4.4,15.0,783.0,792.9,613.99
2017,5,24,11,15,379.5,419.5,4.4,15.0,775.0,778.46,602.08
2017,5,24,11,30,338.0,446.0,4.4,15.0,767.0,770.1,594.49
2017,5,24,11,45,357.0,437.5,4.4,15.5,778.0,783.4,603.46
2017,5,24,12,0,376.0,429.0,4.4,16.0,789.0,795.05,611.11
2017,5,24,12,15,408.5,419.0,4.4,16.0,809.5,816.42,627.2
2017,5,24,12,30,441.0,409.0,4.4,16.0,830.0,844.72,647.91
2017,5,24,12,45,468.5,398.5,4.4,16.5,841.5,856.34,655.58
2017,5,24,13,0,496.0,388.0,4.4,17.0,853.0,865.1,661.34
2017,5,24,13,15,534.0,361.0,4.4,17.0,853.0,864.97,662.74
2017,5,24,13,30,572.0,334.0,4.4,17.0,853.0,861.01,661.5
2017,5,24,13,45,719.0,240.0,4.4,17.0,874.5,887.2,684.81
2017,5,24,14,0,866.0,146.0,4.4,17.0,896.0,895.64,691.99
2017,5,24,14,15,706.5,217.0,4.4,16.5,815.0,808.88,630.91
2017,5,24,14,30,547.0,288.0,4.4,16.0,734.0,720.92,565.01
2017,5,24,14,45,520.0,278.5,4.45,16.0,687.5,668.27,526.75
2017,5,24,15,0,493.0,269.0,4.5,16.0,641.0,616.05,487.93
2017,5,24,15,15,428.5,275.5,4.5,15.5,586.0,554.33,441.16
2017,5,24,15,30,364.0,282.0,4.5,15.0,531.0,491.56,392.91
2017,5,24,15,45,316.5,270.5,4.5,15.0,476.5,433.36,347.09
