Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,16,0,269.0,259.0,4.5,15.0,422.0,379.17,303.87
2017,5,24,16,15,302.0,230.0,4.45,14.5,398.5,350.98,281.34
2017,5,24,16,30,335.0,201.0,4.4,14.0,375.0,318.96,254.52
2017,5,24,16,45,335.5,178.5,4.4,14.0,337.5,277.37,218.84
2017,5,24,17,0,336.0,156.0,4.4,14.0,300.0,235.54,182.25
2017,5,24,17,15,304.0,142.5,4.3,13.5,260.0,193.61,146.6
2017,5,24,17,30,272.0,129.0,4.2,13.0,220.0,155.23,114.58
2017,5,24,17,45,248.0,109.0,4.1,12.5,181.5,116.34,83.28
2017,5,24,18,0,224.0,89.0,4.0,12.0,143.0,80.63,57.49
2017,5,24,18,15,184.0,70.5,3.9,11.5,107.5,54.53,43.12
2017,5,24,18,30,144.0,52.0,3.8,11.0,72.0,40.91,30.42
2017,5,24,18,45,72.0,35.0,3.75,11.0,45.0,28.73,18.09
2017,5,24,19,0,0.0,18.0,3.7,11.0,18.0,15.6,0.0
2017,5,24,19,15,0.0,9.0,3.7,10.5,9.0,8.19,0.0
2017,5,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,15,72.5,22.0,2.8,10.0,30.0,17.91,2.28
2017,5,25,5,30,145.0,44.0,3.0,10.0,60.0,34.74,24.1
2017,5,25,5,45,235.5,60.0,3.25,10.5,101.0,45.9,35.14
2017,5,25,6,0,326.0,76.0,3.5,11.0,142.0,57.26,45.8
2017,5,25,6,15,163.0,83.0,3.55,11.0,116.0,76.88,55.31
2017,5,25,6,30,0.0,90.0,3.6,11.0,90.0,77.88,61.76
2017,5,25,6,45,0.5,108.5,3.65,11.5,108.5,94.25,75.56
2017,5,25,7,0,1.0,127.0,3.7,12.0,127.0,110.85,89.28
2017,5,25,7,15,46.5,165.5,3.7,12.0,188.0,158.72,128.02
2017,5,25,7,30,92.0,204.0,3.7,12.0,249.0,212.55,171.82
2017,5,25,7,45,184.0,222.5,3.7,12.5,324.0,277.02,223.49
2017,5,25,8,0,276.0,241.0,3.7,13.0,399.0,353.07,284.42
2017,5,25,8,15,495.5,201.5,3.65,13.0,514.5,455.63,366.99
2017,5,25,8,30,715.0,162.0,3.6,13.0,630.0,577.72,463.88
2017,5,25,8,45,460.0,252.0,3.6,13.5,561.0,534.94,427.89
2017,5,25,9,0,205.0,342.0,3.6,14.0,492.0,457.79,364.08
2017,5,25,9,15,206.5,362.0,3.6,14.0,519.5,488.63,387.69
2017,5,25,9,30,208.0,382.0,3.6,14.0,547.0,519.05,410.23
2017,5,25,9,45,137.5,386.0,3.6,14.0,497.5,476.65,375.9
2017,5,25,10,0,67.0,390.0,3.6,14.0,448.0,419.59,330.2
2017,5,25,10,15,98.5,417.5,3.65,14.0,504.5,476.26,374.13
2017,5,25,10,30,130.0,445.0,3.7,14.0,561.0,544.53,425.66
2017,5,25,10,45,73.5,373.5,3.75,14.5,439.5,417.87,327.75
2017,5,25,11,0,17.0,302.0,3.8,15.0,318.0,289.53,226.84
2017,5,25,11,15,17.5,311.5,3.85,15.0,328.5,299.3,234.68
2017,5,25,11,30,18.0,321.0,3.9,15.0,339.0,309.0,242.11
2017,5,25,11,45,19.0,323.0,3.95,15.5,341.5,312.09,244.03
2017,5,25,12,0,20.0,325.0,4.0,16.0,344.0,315.05,245.89
2017,5,25,12,15,111.0,404.5,4.05,16.0,511.0,502.83,391.7
2017,5,25,12,30,202.0,484.0,4.1,16.0,678.0,667.3,514.18
2017,5,25,12,45,145.0,470.5,4.2,16.0,609.0,597.3,460.97
2017,5,25,13,0,88.0,457.0,4.3,16.0,540.0,516.4,400.2
2017,5,25,13,15,85.5,447.0,4.35,16.0,526.5,502.04,390.12
2017,5,25,13,30,83.0,437.0,4.4,16.0,513.0,487.37,379.5
2017,5,25,13,45,75.0,419.0,4.5,16.0,486.5,459.86,359.13
2017,5,25,14,0,67.0,401.0,4.6,16.0,460.0,432.52,338.78
2017,5,25,14,15,67.0,387.0,4.6,16.0,444.0,415.87,326.55
2017,5,25,14,30,67.0,373.0,4.6,16.0,428.0,399.01,314.08
2017,5,25,14,45,438.0,260.5,4.7,16.0,593.5,589.62,469.45
2017,5,25,15,0,809.0,148.0,4.8,16.0,759.0,726.58,577.94
2017,5,25,15,15,794.0,145.0,4.8,15.5,717.0,676.72,540.1
2017,5,25,15,30,779.0,142.0,4.8,15.0,675.0,626.27,501.78
2017,5,25,15,45,760.5,138.0,4.85,15.0,629.0,571.45,458.26
2017,5,25,16,0,742.0,134.0,4.9,15.0,583.0,516.63,413.57
2017,5,25,16,15,717.0,129.0,4.85,14.5,534.0,458.17,365.34
2017,5,25,16,30,692.0,124.0,4.8,14.0,485.0,401.03,316.82
2017,5,25,16,45,659.0,118.5,4.8,14.0,433.5,342.28,265.47
2017,5,25,17,0,626.0,113.0,4.8,14.0,382.0,286.38,215.8
2017,5,25,17,15,582.0,106.0,4.65,13.5,331.0,229.78,166.28
2017,5,25,17,30,538.0,99.0,4.5,13.0,280.0,178.01,122.05
2017,5,25,17,45,477.5,89.5,4.4,12.5,230.5,125.04,80.71
2017,5,25,18,0,417.0,80.0,4.3,12.0,181.0,81.45,52.82
2017,5,25,18,15,333.5,67.5,3.95,11.5,136.0,51.09,40.07
2017,5,25,18,30,250.0,55.0,3.6,11.0,91.0,42.29,31.68
2017,5,25,18,45,149.5,37.5,3.3,11.0,57.0,29.92,19.26
2017,5,25,19,0,49.0,20.0,3.0,11.0,23.0,16.28,0.0
2017,5,25,19,15,24.5,10.0,2.8,10.5,11.5,9.1,0.0
2017,5,25,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,5,15,89.5,21.0,1.2,10.5,30.5,17.19,2.72
2017,5,26,5,30,179.0,42.0,1.4,11.0,61.0,32.62,22.3
2017,5,26,5,45,269.5,56.0,1.65,11.5,102.0,42.86,32.36
2017,5,26,6,0,360.0,70.0,1.9,12.0,143.0,52.79,41.67
2017,5,26,6,15,180.0,57.5,1.95,12.0,94.0,58.19,38.55
2017,5,26,6,30,0.0,45.0,2.0,12.0,45.0,39.69,28.75
2017,5,26,6,45,0.0,54.5,2.05,12.0,54.5,48.11,35.98
2017,5,26,7,0,0.0,64.0,2.1,12.0,64.0,56.55,43.12
2017,5,26,7,15,0.0,87.5,2.1,12.0,87.5,77.32,60.64
2017,5,26,7,30,0.0,111.0,2.1,12.0,111.0,97.97,77.84
2017,5,26,7,45,0.0,115.5,2.15,12.5,115.5,102.12,80.86
2017,5,26,8,0,0.0,120.0,2.2,13.0,120.0,106.25,83.87
2017,5,26,8,15,0.0,125.5,2.25,13.0,125.5,111.26,87.74
2017,5,26,8,30,0.0,131.0,2.3,13.0,131.0,116.27,91.62
2017,5,26,8,45,0.5,141.0,2.4,13.5,141.5,125.63,98.88
2017,5,26,9,0,1.0,151.0,2.5,14.0,152.0,135.07,106.15
2017,5,26,9,15,1.5,154.0,2.55,14.0,155.5,138.3,108.55
2017,5,26,9,30,2.0,157.0,2.6,14.0,159.0,141.57,111.01
2017,5,26,9,45,3.5,164.0,2.65,14.5,167.5,149.28,116.88
2017,5,26,10,0,5.0,171.0,2.7,15.0,176.0,157.11,122.82
2017,5,26,10,15,7.5,197.5,2.7,15.0,204.5,183.6,143.89
2017,5,26,10,30,10.0,224.0,2.7,15.0,233.0,210.35,164.96
2017,5,26,10,45,8.0,198.0,2.75,15.5,205.5,185.2,144.53
2017,5,26,11,0,6.0,172.0,2.8,16.0,178.0,159.97,124.14
2017,5,26,11,15,10.0,218.5,2.85,16.0,228.0,206.39,160.99
2017,5,26,11,30,14.0,265.0,2.9,16.0,278.0,253.21,197.58
2017,5,26,11,45,41.5,359.5,2.95,16.5,399.0,379.3,294.61
2017,5,26,12,0,69.0,454.0,3.0,17.0,520.0,498.46,382.94
2017,5,26,12,15,45.5,402.0,3.05,17.0,446.0,424.77,327.24
2017,5,26,12,30,22.0,350.0,3.1,17.0,372.0,340.03,263.06
2017,5,26,12,45,121.5,410.5,3.15,17.5,525.5,515.94,397.95
2017,5,26,13,0,221.0,471.0,3.2,18.0,679.0,665.93,507.52
2017,5,26,13,15,332.0,423.0,3.3,17.5,728.5,727.24,555.29
2017,5,26,13,30,443.0,375.0,3.4,17.0,778.0,781.49,598.23
2017,5,26,13,45,444.0,362.0,3.5,17.0,757.0,757.3,581.68
2017,5,26,14,0,445.0,349.0,3.6,17.0,736.0,731.22,564.15
2017,5,26,14,15,319.0,373.0,3.7,17.0,646.0,626.28,486.02
2017,5,26,14,30,193.0,397.0,3.8,17.0,556.0,528.53,411.73
2017,5,26,14,45,277.5,360.0,3.9,17.0,576.5,554.81,434.44
2017,5,26,15,0,362.0,323.0,4.0,17.0,597.0,565.87,444.86
2017,5,26,15,15,301.0,317.0,4.05,16.5,536.5,501.25,396.04
2017,5,26,15,30,240.0,311.0,4.1,16.0,476.0,435.81,346.12
2017,5,26,15,45,175.5,290.5,4.2,16.0,407.0,366.41,291.87
2017,5,26,16,0,111.0,270.0,4.3,16.0,338.0,299.38,238.9
2017,5,26,16,15,102.0,246.0,4.3,15.5,304.5,266.13,212.96
2017,5,26,16,30,93.0,222.0,4.3,15.0,271.0,233.89,187.36
2017,5,26,16,45,363.5,164.5,4.3,15.0,326.0,277.26,217.53
2017,5,26,17,0,634.0,107.0,4.3,15.0,381.0,283.37,212.16
2017,5,26,17,15,592.5,100.0,4.2,14.5,330.0,226.96,162.79
2017,5,26,17,30,551.0,93.0,4.1,14.0,279.0,175.04,118.47
2017,5,26,17,45,502.0,83.0,4.0,13.5,231.0,124.41,78.75
2017,5,26,18,0,453.0,73.0,3.9,13.0,183.0,79.73,50.05
2017,5,26,18,15,373.0,62.0,3.65,12.5,138.5,47.0,36.3
2017,5,26,18,30,293.0,51.0,3.4,12.0,94.0,39.24,28.92
2017,5,26,18,45,190.5,35.5,3.2,11.5,59.5,27.66,17.49
2017,5,26,19,0,88.0,20.0,3.0,11.0,25.0,15.73,0.0
2017,5,26,19,15,44.0,10.0,2.8,10.5,12.5,9.1,0.0
2017,5,26,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,5,15,131.0,18.5,1.8,9.5,33.0,14.5,1.98
2017,5,27,5,30,262.0,37.0,2.1,10.0,66.0,28.82,19.18
2017,5,27,5,45,353.0,48.0,2.4,10.5,108.5,38.25,28.42
2017,5,27,6,0,444.0,59.0,2.7,11.0,151.0,45.93,35.7
2017,5,27,6,15,222.0,75.5,2.7,11.0,121.5,74.57,51.41
2017,5,27,6,30,0.0,92.0,2.7,11.0,92.0,79.51,63.15
2017,5,27,6,45,1.0,110.5,2.75,11.5,111.0,95.98,76.98
2017,5,27,7,0,2.0,129.0,2.8,12.0,130.0,112.74,90.79
2017,5,27,7,15,61.0,168.0,2.8,12.0,197.5,165.02,132.74
2017,5,27,7,30,120.0,207.0,2.8,12.0,265.0,226.77,182.69
2017,5,27,7,45,442.5,157.5,2.8,12.5,407.0,333.03,265.99
2017,5,27,8,0,765.0,108.0,2.8,13.0,549.0,471.0,375.41
2017,5,27,8,15,784.0,111.5,2.8,13.5,595.5,526.65,420.24
2017,5,27,8,30,803.0,115.0,2.8,14.0,642.0,582.49,464.15
2017,5,27,8,45,817.0,118.0,2.8,14.5,685.0,634.62,503.87
2017,5,27,9,0,831.0,121.0,2.8,15.0,728.0,685.86,541.73
2017,5,27,9,15,842.0,123.5,2.85,15.0,766.5,733.31,577.09
2017,5,27,9,30,853.0,126.0,2.9,15.0,805.0,774.36,606.2
2017,5,27,9,45,848.5,135.5,2.95,15.5,834.5,817.58,634.87
2017,5,27,10,0,844.0,145.0,3.0,16.0,864.0,852.84,657.57
2017,5,27,10,15,851.0,146.5,3.1,16.0,890.5,886.81,680.84
2017,5,27,10,30,858.0,148.0,3.2,16.0,917.0,909.4,696.16
2017,5,27,10,45,862.5,149.5,3.3,16.5,936.5,934.71,712.16
2017,5,27,11,0,867.0,151.0,3.4,17.0,956.0,956.88,725.95
2017,5,27,11,15,869.5,151.5,3.5,17.0,968.5,973.02,737.04
2017,5,27,11,30,872.0,152.0,3.6,17.0,981.0,985.79,745.98
2017,5,27,11,45,873.0,152.5,3.7,17.0,986.0,993.72,751.74
2017,5,27,12,0,874.0,153.0,3.8,17.0,991.0,998.21,755.31
2017,5,27,12,15,873.5,152.5,3.85,17.0,988.5,996.9,754.73
2017,5,27,12,30,873.0,152.0,3.9,17.0,986.0,992.14,751.94
2017,5,27,12,45,869.5,152.5,4.0,17.5,976.0,982.01,744.51
2017,5,27,13,0,866.0,153.0,4.1,18.0,966.0,968.51,734.88
2017,5,27,13,15,862.0,152.0,4.1,17.5,949.0,949.87,723.98
2017,5,27,13,30,858.0,151.0,4.1,17.0,932.0,928.0,710.87
2017,5,27,13,45,852.5,149.0,4.2,17.0,908.0,909.34,699.19
2017,5,27,14,0,847.0,147.0,4.3,17.0,884.0,878.4,678.77
2017,5,27,14,15,839.0,145.0,4.3,17.0,854.0,842.63,654.45
2017,5,27,14,30,831.0,143.0,4.3,17.0,824.0,804.41,628.23
2017,5,27,14,45,821.5,139.5,4.3,17.0,788.0,761.36,598.29
2017,5,27,15,0,812.0,136.0,4.3,17.0,752.0,716.42,565.15
2017,5,27,15,15,798.0,133.0,4.25,16.5,710.5,667.3,528.95
2017,5,27,15,30,784.0,130.0,4.2,16.0,669.0,617.17,491.04
2017,5,27,15,45,767.5,126.0,4.2,16.0,624.0,563.91,448.99
2017,5,27,16,0,751.0,122.0,4.2,16.0,579.0,509.62,405.03
2017,5,27,16,15,728.0,117.5,4.2,15.5,530.5,452.34,358.21
2017,5,27,16,30,705.0,113.0,4.2,15.0,482.0,396.12,310.8
2017,5,27,16,45,676.0,107.5,4.2,15.0,432.5,338.25,260.37
2017,5,27,17,0,647.0,102.0,4.2,15.0,383.0,282.74,211.1
2017,5,27,17,15,606.5,95.5,4.1,14.5,332.0,226.33,161.72
2017,5,27,17,30,566.0,89.0,4.0,14.0,281.0,174.23,117.13
2017,5,27,17,45,511.5,80.5,3.9,13.5,232.5,123.44,77.49
2017,5,27,18,0,457.0,72.0,3.8,13.0,184.0,79.24,49.41
2017,5,27,18,15,377.0,61.0,3.6,12.5,139.0,46.21,35.63
2017,5,27,18,30,297.0,50.0,3.4,12.0,94.0,38.44,28.25
2017,5,27,18,45,190.5,35.0,3.25,12.0,59.5,27.23,17.22
2017,5,27,19,0,84.0,20.0,3.1,12.0,25.0,16.36,0.0
2017,5,27,19,15,42.0,10.0,3.1,11.5,12.5,9.1,0.0
2017,5,27,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,28,5,15,111.5,20.0,2.7,9.5,32.0,15.65,3.07
2017,5,28,5,30,223.0,40.0,2.9,10.0,64.0,31.08,21.17
2017,5,28,5,45,316.0,52.0,3.1,10.5,106.5,39.85,29.85
2017,5,28,6,0,409.0,64.0,3.3,11.0,149.0,48.39,37.91
2017,5,28,6,15,474.0,73.0,3.35,11.5,197.0,87.33,53.92
2017,5,28,6,30,539.0,82.0,3.4,12.0,245.0,134.95,86.04
2017,5,28,6,45,393.0,117.5,3.45,12.5,248.0,172.3,124.11
2017,5,28,7,0,247.0,153.0,3.5,13.0,251.0,192.88,148.63
2017,5,28,7,15,178.0,180.0,3.5,13.0,255.5,211.46,167.55
2017,5,28,7,30,109.0,207.0,3.5,13.0,260.0,222.59,178.88
2017,5,28,7,45,429.5,161.5,3.55,13.5,404.0,330.67,263.78
2017,5,28,8,0,750.0,116.0,3.6,14.0,548.0,469.5,374.13
2017,5,28,8,15,561.5,190.0,3.6,14.0,528.5,477.99,382.44
2017,5,28,8,30,373.0,264.0,3.6,14.0,509.0,462.87,370.42
2017,5,28,8,45,406.0,271.0,3.65,14.5,554.0,516.28,411.76
2017,5,28,9,0,439.0,278.0,3.7,15.0,599.0,566.82,449.91
2017,5,28,9,15,307.5,331.0,3.7,15.0,562.0,537.31,424.9
2017,5,28,9,30,176.0,384.0,3.7,15.0,525.0,495.33,389.92
2017,5,28,9,45,495.0,275.0,3.7,15.5,692.5,669.96,527.32
2017,5,28,10,0,814.0,166.0,3.7,16.0,860.0,847.33,658.75
2017,5,28,10,15,821.5,167.5,3.7,16.0,886.5,880.9,680.34
2017,5,28,10,30,829.0,169.0,3.7,16.0,913.0,911.83,701.02
2017,5,28,10,45,836.5,169.0,3.7,16.5,933.5,938.5,717.34
2017,5,28,11,0,844.0,169.0,3.7,17.0,954.0,962.19,731.54
2017,5,28,11,15,846.5,170.0,3.75,17.0,966.5,979.03,742.77
2017,5,28,11,30,849.0,171.0,3.8,17.0,979.0,992.49,751.83
2017,5,28,11,45,853.0,169.5,3.85,17.5,985.0,1001.53,756.56
2017,5,28,12,0,857.0,168.0,3.9,18.0,991.0,1007.09,759.05
2017,5,28,12,15,856.0,167.5,3.95,18.0,988.0,1005.28,758.12
2017,5,28,12,30,855.0,167.0,4.0,18.0,985.0,999.95,754.96
2017,5,28,12,45,859.5,161.5,4.05,18.0,977.0,991.45,749.76
2017,5,28,13,0,864.0,156.0,4.1,18.0,969.0,968.57,734.82
2017,5,28,13,15,859.5,155.0,4.15,18.0,951.5,949.55,722.64
2017,5,28,13,30,855.0,154.0,4.2,18.0,934.0,936.85,714.83
2017,5,28,13,45,850.5,151.5,4.3,18.0,910.0,909.38,696.98
2017,5,28,14,0,846.0,149.0,4.4,18.0,886.0,878.92,677.21
2017,5,28,14,15,837.0,147.0,4.45,18.0,855.0,842.41,652.74
2017,5,28,14,30,828.0,145.0,4.5,18.0,824.0,803.53,626.37
2017,5,28,14,45,818.5,141.5,4.6,18.0,788.0,760.66,597.0
2017,5,28,15,0,809.0,138.0,4.7,18.0,752.0,715.89,564.4
2017,5,28,15,15,794.5,135.0,4.7,17.5,710.5,666.63,528.21
2017,5,28,15,30,780.0,132.0,4.7,17.0,669.0,616.4,490.3
2017,5,28,15,45,763.5,127.5,4.75,17.0,624.0,562.93,448.11
2017,5,28,16,0,747.0,123.0,4.8,17.0,579.0,508.42,403.97
2017,5,28,16,15,723.5,118.5,4.75,16.5,530.5,451.17,356.97
2017,5,28,16,30,700.0,114.0,4.7,16.0,482.0,395.05,309.53
2017,5,28,16,45,670.0,108.5,4.7,15.5,432.0,337.16,259.62
2017,5,28,17,0,640.0,103.0,4.7,15.0,382.0,281.75,210.83
2017,5,28,17,15,599.5,96.5,4.6,14.5,331.5,225.78,161.74
2017,5,28,17,30,559.0,90.0,4.5,14.0,281.0,174.13,117.46
2017,5,28,17,45,503.5,82.0,4.4,14.0,232.5,124.1,78.26
2017,5,28,18,0,448.0,74.0,4.3,14.0,184.0,78.99,49.15
2017,5,28,18,15,369.5,63.0,4.15,13.5,139.5,47.66,36.77
2017,5,28,18,30,291.0,52.0,4.0,13.0,95.0,39.93,29.46
2017,5,28,18,45,187.0,36.5,3.9,12.5,60.5,28.38,18.25
2017,5,28,19,0,83.0,21.0,3.8,12.0,26.0,17.13,0.0
2017,5,28,19,15,41.5,10.5,3.8,11.5,13.0,9.55,0.0
2017,5,28,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,4,45,10.5,4.5,3.35,9.5,4.5,0.0,0.0
2017,5,29,5,0,21.0,9.0,3.4,10.0,9.0,8.19,0.0
2017,5,29,5,15,127.5,24.5,3.5,10.0,37.5,19.24,5.56
2017,5,29,5,30,234.0,40.0,3.6,10.0,66.0,31.08,21.2
2017,5,29,5,45,328.5,51.5,3.7,10.5,108.5,39.48,29.53
2017,5,29,6,0,423.0,63.0,3.8,11.0,151.0,49.28,38.71
2017,5,29,6,15,486.0,71.5,3.85,11.0,199.0,86.41,52.93
2017,5,29,6,30,549.0,80.0,3.9,11.0,247.0,134.02,85.17
2017,5,29,6,45,405.0,115.5,4.0,11.5,251.0,172.48,124.26
2017,5,29,7,0,261.0,151.0,4.1,12.0,255.0,194.34,150.01
2017,5,29,7,15,295.5,168.5,4.1,12.0,301.5,238.13,187.27
2017,5,29,7,30,330.0,186.0,4.1,12.0,348.0,285.75,227.73
2017,5,29,7,45,362.0,201.0,4.2,12.5,396.0,333.75,267.86
2017,5,29,8,0,394.0,216.0,4.3,13.0,444.0,388.56,312.82
2017,5,29,8,15,458.0,213.5,4.2,13.5,499.0,444.24,357.56
2017,5,29,8,30,522.0,211.0,4.1,14.0,554.0,505.21,405.65
2017,5,29,8,45,559.0,216.0,4.0,14.5,605.5,561.07,448.64
2017,5,29,9,0,596.0,221.0,3.9,15.0,657.0,621.76,494.15
2017,5,29,9,15,480.5,283.0,3.9,15.0,646.5,622.45,492.29
2017,5,29,9,30,365.0,345.0,3.9,15.0,636.0,608.12,478.88
2017,5,29,9,45,388.0,349.0,3.9,15.5,669.5,646.05,506.41
2017,5,29,10,0,411.0,353.0,3.9,16.0,703.0,691.8,538.83
2017,5,29,10,15,461.0,352.5,3.95,16.0,757.0,749.39,581.19
2017,5,29,10,30,511.0,352.0,4.0,16.0,811.0,807.89,623.59
2017,5,29,10,45,439.0,384.5,4.1,16.0,785.5,786.99,606.42
2017,5,29,11,0,367.0,417.0,4.2,16.0,760.0,753.48,580.68
2017,5,29,11,15,406.5,411.5,4.3,16.0,795.0,792.34,609.97
2017,5,29,11,30,446.0,406.0,4.4,16.0,830.0,839.15,644.24
2017,5,29,11,45,658.0,279.5,4.5,16.0,909.5,926.96,713.31
2017,5,29,12,0,870.0,153.0,4.6,16.0,989.0,992.46,760.45
2017,5,29,12,15,553.5,316.5,4.65,16.0,848.0,863.54,665.97
2017,5,29,12,30,237.0,480.0,4.7,16.0,707.0,694.95,535.74
2017,5,29,12,45,252.5,471.0,4.8,16.0,711.0,708.7,547.53
2017,5,29,13,0,268.0,462.0,4.9,16.0,715.0,710.15,549.66
2017,5,29,13,15,555.5,310.0,4.95,16.0,821.0,832.62,648.1
2017,5,29,13,30,843.0,158.0,5.0,16.0,927.0,929.27,721.55
2017,5,29,13,45,840.0,154.5,5.1,16.0,904.0,902.48,703.18
2017,5,29,14,0,837.0,151.0,5.2,16.0,881.0,872.66,683.28
2017,5,29,14,15,829.0,149.0,5.2,16.0,851.0,837.31,658.66
2017,5,29,14,30,821.0,147.0,5.2,16.0,821.0,799.54,632.15
2017,5,29,14,45,814.5,142.0,5.25,16.0,786.0,757.79,602.58
2017,5,29,15,0,808.0,137.0,5.3,16.0,751.0,713.93,569.8
2017,5,29,15,15,794.5,134.0,5.3,15.5,710.5,665.45,533.56
2017,5,29,15,30,781.0,131.0,5.3,15.0,670.0,615.91,495.54
2017,5,29,15,45,768.0,125.5,5.3,15.0,626.0,563.49,453.39
2017,5,29,16,0,755.0,120.0,5.3,15.0,582.0,510.52,409.71
2017,5,29,16,15,733.0,115.5,5.2,14.5,534.0,452.75,361.62
2017,5,29,16,30,711.0,111.0,5.1,14.0,486.0,396.81,313.65
2017,5,29,16,45,686.0,104.5,5.1,14.0,436.5,339.21,262.8
2017,5,29,17,0,661.0,98.0,5.1,14.0,387.0,283.51,212.72
2017,5,29,17,15,622.0,92.0,4.95,13.5,337.0,227.18,162.82
2017,5,29,17,30,583.0,86.0,4.8,13.0,287.0,174.93,117.6
2017,5,29,17,45,531.0,78.0,4.7,13.0,238.0,123.86,77.16
2017,5,29,18,0,479.0,70.0,4.6,13.0,189.0,79.02,48.37
2017,5,29,18,15,401.0,60.0,4.45,12.5,144.5,46.95,36.31
2017,5,29,18,30,323.0,50.0,4.3,12.0,100.0,38.44,28.3
2017,5,29,18,45,212.5,36.0,4.2,11.5,64.0,28.0,18.11
2017,5,29,19,0,102.0,22.0,4.1,11.0,28.0,17.29,1.15
2017,5,29,19,15,51.0,11.0,4.15,10.5,14.0,10.01,0.0
2017,5,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,4,45,14.0,5.0,4.1,9.0,5.0,0.0,0.0
2017,5,30,5,0,28.0,10.0,4.1,9.0,10.0,9.1,0.0
2017,5,30,5,15,148.0,25.0,4.15,9.0,40.0,19.65,6.29
2017,5,30,5,30,268.0,40.0,4.2,9.0,70.0,31.14,21.38
2017,5,30,5,45,365.5,50.5,4.3,9.5,113.5,40.39,30.47
2017,5,30,6,0,463.0,61.0,4.4,10.0,157.0,47.59,37.35
2017,5,30,6,15,249.5,87.5,4.5,10.5,141.0,84.82,59.55
2017,5,30,6,30,36.0,114.0,4.6,11.0,125.0,100.14,79.23
2017,5,30,6,45,43.5,134.5,4.7,11.5,150.0,122.38,97.64
2017,5,30,7,0,51.0,155.0,4.8,12.0,175.0,145.76,116.98
2017,5,30,7,15,95.5,182.0,4.75,12.0,226.0,186.73,150.16
2017,5,30,7,30,140.0,209.0,4.7,12.0,277.0,234.99,189.68
2017,5,30,7,45,103.0,226.0,4.7,12.5,279.5,242.49,196.27
2017,5,30,8,0,66.0,243.0,4.7,13.0,282.0,247.48,200.1
2017,5,30,8,15,445.0,178.0,4.65,13.5,469.0,404.68,327.89
2017,5,30,8,30,824.0,113.0,4.6,14.0,656.0,590.08,475.38
2017,5,30,8,45,645.0,190.0,4.6,14.5,632.5,593.11,475.41
2017,5,30,9,0,466.0,267.0,4.6,15.0,609.0,573.54,457.42
2017,5,30,9,15,519.0,266.5,4.65,15.0,665.5,633.97,504.42
2017,5,30,9,30,572.0,266.0,4.7,15.0,722.0,697.03,552.39
2017,5,30,9,45,413.0,338.0,4.8,15.5,674.5,662.02,521.48
2017,5,30,10,0,254.0,410.0,4.9,16.0,627.0,608.23,476.37
2017,5,30,10,15,337.0,392.0,4.9,16.0,689.0,672.1,525.98
2017,5,30,10,30,420.0,374.0,4.9,16.0,751.0,747.25,582.55
2017,5,30,10,45,638.0,270.0,4.95,16.0,857.0,859.41,669.6
2017,5,30,11,0,856.0,166.0,5.0,16.0,963.0,968.35,748.34
2017,5,30,11,15,859.0,166.5,5.0,15.5,975.5,985.37,760.6
2017,5,30,11,30,862.0,167.0,5.0,15.0,988.0,998.99,771.19
2017,5,30,11,45,632.0,292.5,5.05,15.0,896.5,913.24,708.51
2017,5,30,12,0,402.0,418.0,5.1,15.0,805.0,805.11,624.49
2017,5,30,12,15,297.5,452.5,5.1,14.5,738.0,738.04,574.21
2017,5,30,12,30,193.0,487.0,5.1,14.0,671.0,659.15,514.18
2017,5,30,12,45,225.0,476.0,5.15,14.0,689.5,676.48,528.76
2017,5,30,13,0,257.0,465.0,5.2,14.0,708.0,702.22,548.97
2017,5,30,13,15,256.5,456.5,5.25,14.0,695.0,687.82,538.71
2017,5,30,13,30,256.0,448.0,5.3,14.0,682.0,672.2,527.71
2017,5,30,13,45,159.0,423.5,5.4,14.0,568.0,546.32,431.36
2017,5,30,14,0,62.0,399.0,5.5,14.0,454.0,425.24,336.51
2017,5,30,14,15,74.5,392.5,5.55,14.0,456.0,426.19,338.39
2017,5,30,14,30,87.0,386.0,5.6,14.0,458.0,425.99,339.06
2017,5,30,14,45,85.5,368.0,5.7,14.5,436.0,403.27,321.26
2017,5,30,15,0,84.0,350.0,5.8,15.0,414.0,380.48,303.39
2017,5,30,15,15,448.0,234.0,5.7,15.0,546.5,527.46,425.62
2017,5,30,15,30,812.0,118.0,5.6,15.0,679.0,622.42,502.3
2017,5,30,15,45,595.5,178.5,5.5,15.0,575.0,514.94,414.59
2017,5,30,16,0,379.0,239.0,5.4,15.0,471.0,416.99,334.91
2017,5,30,16,15,412.5,209.0,5.25,14.5,443.5,386.42,309.91
2017,5,30,16,30,446.0,179.0,5.1,14.0,416.0,347.49,276.79
2017,5,30,16,45,255.5,177.5,4.95,14.0,310.5,248.45,196.95
2017,5,30,17,0,65.0,176.0,4.8,14.0,205.0,171.59,137.14
2017,5,30,17,15,58.5,154.5,4.75,13.5,178.0,146.21,116.34
2017,5,30,17,30,52.0,133.0,4.7,13.0,151.0,121.81,96.18
2017,5,30,17,45,43.5,112.0,4.7,12.5,125.5,98.64,77.17
2017,5,30,18,0,35.0,91.0,4.7,12.0,100.0,76.86,59.49
2017,5,30,18,15,22.5,71.0,4.55,11.5,76.5,58.18,46.51
2017,5,30,18,30,10.0,51.0,4.4,11.0,53.0,43.34,32.77
2017,5,30,18,45,5.0,33.0,4.3,11.0,34.0,28.5,18.67
2017,5,30,19,0,0.0,15.0,4.2,11.0,15.0,13.21,0.38
2017,5,30,19,15,0.0,7.5,4.2,10.5,7.5,6.82,0.0
2017,5,30,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.0,2.1,10.0,5.0,0.0,0.0
2017,5,31,5,0,0.0,10.0,2.2,10.0,10.0,9.1,0.0
2017,5,31,5,15,117.5,24.5,2.25,10.0,37.5,19.2,6.36
2017,5,31,5,30,235.0,39.0,2.3,10.0,65.0,30.27,20.6
2017,5,31,5,45,328.5,49.0,2.4,10.5,106.5,37.53,27.84
2017,5,31,6,0,422.0,59.0,2.5,11.0,148.0,45.62,35.46
2017,5,31,6,15,484.0,67.0,2.4,11.5,195.0,81.68,49.01
2017,5,31,6,30,546.0,75.0,2.3,12.0,242.0,128.46,80.2
2017,5,31,6,45,595.5,79.5,2.25,12.5,292.0,177.25,119.27
2017,5,31,7,0,645.0,84.0,2.2,13.0,342.0,231.56,165.84
2017,5,31,7,15,677.0,88.5,2.15,13.5,391.5,285.84,213.85
2017,5,31,7,30,709.0,93.0,2.1,14.0,441.0,342.99,263.67
2017,5,31,7,45,739.5,94.5,2.1,15.0,491.0,400.93,312.48
2017,5,31,8,0,770.0,96.0,2.1,16.0,541.0,458.93,359.74
2017,5,31,8,15,787.5,99.0,2.15,16.0,587.0,513.27,404.24
2017,5,31,8,30,805.0,102.0,2.2,16.0,633.0,567.66,447.5
2017,5,31,8,45,825.0,101.5,2.3,16.5,676.5,618.21,486.22
2017,5,31,9,0,845.0,101.0,2.4,17.0,720.0,669.53,524.44
2017,5,31,9,15,855.5,102.5,2.45,17.5,758.0,715.34,557.28
2017,5,31,9,30,866.0,104.0,2.5,18.0,796.0,759.41,586.53
2017,5,31,9,45,877.5,103.5,2.55,18.5,829.0,800.35,613.19
2017,5,31,10,0,889.0,103.0,2.6,19.0,862.0,839.14,638.05
2017,5,31,10,15,895.0,104.0,2.6,19.0,888.5,872.32,659.7
2017,5,31,10,30,901.0,105.0,2.6,19.0,915.0,902.6,679.3
2017,5,31,10,45,906.0,105.5,2.6,19.5,935.0,928.44,694.52
2017,5,31,11,0,911.0,106.0,2.6,20.0,955.0,951.04,707.52
2017,5,31,11,15,913.5,106.5,2.6,20.0,967.5,967.95,718.11
2017,5,31,11,30,916.0,107.0,2.6,20.0,980.0,981.35,726.49
2017,5,31,11,45,916.5,107.5,2.65,20.0,985.5,989.28,731.85
2017,5,31,12,0,917.0,108.0,2.7,20.0,991.0,993.6,734.98
2017,5,31,12,15,916.5,108.0,2.8,20.0,988.5,992.86,735.38
2017,5,31,12,30,916.0,108.0,2.9,20.0,986.0,988.51,733.5
2017,5,31,12,45,910.0,110.5,3.05,20.5,975.5,977.77,726.48
2017,5,31,13,0,904.0,113.0,3.2,21.0,965.0,963.56,717.2
2017,5,31,13,15,900.5,112.0,3.3,20.5,948.5,944.92,707.32
2017,5,31,13,30,897.0,111.0,3.4,20.0,932.0,922.92,695.11
2017,5,31,13,45,893.0,109.5,3.55,20.0,908.5,896.74,678.93
2017,5,31,14,0,889.0,108.0,3.7,20.0,885.0,867.45,660.45
2017,5,31,14,15,882.0,106.5,3.8,20.0,855.5,832.74,637.72
2017,5,31,14,30,875.0,105.0,3.9,20.0,826.0,795.4,612.94
2017,5,31,14,45,866.5,103.0,4.05,20.0,790.5,754.03,585.17
2017,5,31,15,0,858.0,101.0,4.2,20.0,755.0,710.57,555.32
2017,5,31,15,15,846.5,99.0,4.25,19.5,715.0,663.23,521.01
2017,5,31,15,30,835.0,97.0,4.3,19.0,675.0,614.51,484.67
2017,5,31,15,45,819.0,94.5,4.4,19.0,630.0,561.62,443.37
2017,5,31,16,0,803.0,92.0,4.5,19.0,585.0,508.54,400.64
2017,5,31,16,15,783.5,89.0,4.55,18.5,537.5,452.42,354.83
2017,5,31,16,30,764.0,86.0,4.6,18.0,490.0,396.86,307.94
2017,5,31,16,45,737.0,82.0,4.7,17.5,440.5,338.56,257.64
2017,5,31,17,0,710.0,78.0,4.8,17.0,391.0,282.26,207.88
2017,5,31,17,15,674.5,74.0,4.7,16.5,341.0,223.8,156.29
2017,5,31,17,30,639.0,70.0,4.6,16.0,291.0,171.07,110.64
2017,5,31,17,45,589.0,64.0,4.5,15.5,242.5,118.76,69.54
2017,5,31,18,0,539.0,58.0,4.4,15.0,194.0,72.29,40.28
2017,5,31,18,15,465.0,50.5,4.15,14.5,149.0,38.71,28.76
2017,5,31,18,30,391.0,43.0,3.9,14.0,104.0,33.91,24.15
2017,5,31,18,45,276.5,32.5,3.7,13.5,68.0,26.13,16.53
2017,5,31,19,0,162.0,22.0,3.5,13.0,32.0,17.32,3.11
2017,5,31,19,15,81.0,11.0,3.45,12.5,16.0,10.01,0.0
2017,5,31,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,1,4,45,16.5,5.0,3.15,10.0,5.0,0.0,0.0
2017,6,1,5,0,33.0,10.0,3.3,10.0,10.0,9.1,0.0
2017,6,1,5,15,154.0,23.5,3.35,10.5,39.5,18.44,6.15
2017,6,1,5,30,275.0,37.0,3.4,11.0,69.0,28.77,19.23
2017,6,1,5,45,355.0,48.5,3.5,11.5,110.0,38.43,28.51
2017,6,1,6,0,435.0,60.0,3.6,12.0,151.0,46.5,36.09
2017,6,1,6,15,497.5,67.5,3.7,12.5,199.0,82.54,49.22
2017,6,1,6,30,560.0,75.0,3.8,13.0,247.0,129.7,80.44
2017,6,1,6,45,601.5,82.0,3.9,13.5,297.0,180.05,121.14
2017,6,1,7,0,643.0,89.0,4.0,14.0,347.0,234.99,168.66
2017,6,1,7,15,676.0,94.0,4.05,14.5,397.5,289.92,217.43
2017,6,1,7,30,709.0,99.0,4.1,15.0,448.0,347.86,268.34
2017,6,1,7,45,733.5,103.0,4.2,15.5,497.0,404.04,317.1
2017,6,1,8,0,758.0,107.0,4.3,16.0,546.0,462.97,366.74
2017,6,1,8,15,777.0,110.5,4.3,16.0,592.5,518.0,412.54
2017,6,1,8,30,796.0,114.0,4.3,16.0,639.0,573.25,457.29
2017,6,1,8,45,811.5,116.5,4.3,16.5,682.5,625.29,497.5
2017,6,1,9,0,827.0,119.0,4.3,17.0,726.0,676.61,536.01
2017,6,1,9,15,838.5,121.5,4.2,17.5,764.5,724.09,570.24
2017,6,1,9,30,850.0,124.0,4.1,18.0,803.0,765.49,598.42
2017,6,1,9,45,846.5,133.0,4.1,18.5,832.5,802.99,623.01
2017,6,1,10,0,843.0,142.0,4.1,19.0,862.0,844.08,649.88
2017,6,1,10,15,850.0,143.5,4.0,19.0,888.5,870.44,666.84
2017,6,1,10,30,857.0,145.0,3.9,19.0,915.0,900.86,686.63
2017,6,1,10,45,864.5,144.5,3.85,19.5,936.0,927.02,702.24
2017,6,1,11,0,872.0,144.0,3.8,20.0,957.0,950.18,715.71
2017,6,1,11,15,875.0,144.5,3.8,20.0,970.0,966.92,726.47
2017,6,1,11,30,878.0,145.0,3.8,20.0,983.0,980.31,735.09
2017,6,1,11,45,882.5,143.5,3.85,20.0,989.5,989.91,741.57
2017,6,1,12,0,887.0,142.0,3.9,20.0,996.0,996.09,745.88
2017,6,1,12,15,886.5,142.0,3.95,20.0,994.0,995.4,745.69
2017,6,1,12,30,886.0,142.0,4.0,20.0,992.0,991.24,743.31
2017,6,1,12,45,888.5,139.0,4.1,20.0,984.0,983.67,739.06
2017,6,1,13,0,891.0,136.0,4.2,20.0,976.0,972.55,732.47
2017,6,1,13,15,887.5,135.0,4.25,20.0,959.5,954.21,720.75
2017,6,1,13,30,884.0,134.0,4.3,20.0,943.0,932.56,706.82
2017,6,1,13,45,878.5,133.0,4.4,20.0,919.5,905.94,689.72
2017,6,1,14,0,873.0,132.0,4.5,20.0,896.0,876.31,670.71
2017,6,1,14,15,865.5,130.0,4.55,20.0,866.0,841.27,647.39
2017,6,1,14,30,858.0,128.0,4.6,20.0,836.0,803.67,622.06
2017,6,1,14,45,846.5,127.0,4.65,20.0,800.0,766.21,596.59
2017,6,1,15,0,835.0,126.0,4.7,20.0,764.0,721.66,564.54
2017,6,1,15,15,822.0,123.5,4.75,19.5,723.0,673.08,529.35
2017,6,1,15,30,809.0,121.0,4.8,19.0,682.0,623.32,492.23
2017,6,1,15,45,791.5,118.0,4.9,18.5,636.5,569.61,451.08
2017,6,1,16,0,774.0,115.0,5.0,18.0,591.0,515.7,408.4
2017,6,1,16,15,752.0,111.0,5.0,17.5,543.0,458.88,361.85
2017,6,1,16,30,730.0,107.0,5.0,17.0,495.0,401.22,313.26
2017,6,1,16,45,704.0,101.5,5.0,17.0,445.5,343.3,262.71
2017,6,1,17,0,678.0,96.0,5.0,17.0,396.0,287.34,212.95
2017,6,1,17,15,640.0,90.5,4.9,16.5,345.5,230.8,163.34
2017,6,1,17,30,602.0,85.0,4.8,16.0,295.0,178.18,118.17
2017,6,1,17,45,553.0,77.0,4.75,15.5,246.0,126.34,77.43
2017,6,1,18,0,504.0,69.0,4.7,15.0,197.0,80.3,47.94
2017,6,1,18,15,427.0,59.5,4.5,14.0,151.5,46.29,35.54
2017,6,1,18,30,350.0,50.0,4.3,13.0,106.0,38.42,28.25
2017,6,1,18,45,242.0,37.0,4.1,12.5,69.0,28.76,18.92
2017,6,1,19,0,134.0,24.0,3.9,12.0,32.0,18.86,4.77
2017,6,1,19,15,67.0,12.0,3.85,11.5,16.0,10.91,0.0
2017,6,1,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,2,4,45,28.5,5.5,2.65,9.5,6.0,0.0,0.0
2017,6,2,5,0,57.0,11.0,2.8,10.0,12.0,10.01,0.0
2017,6,2,5,15,190.5,23.5,2.85,10.5,43.0,19.21,6.92
2017,6,2,5,30,324.0,36.0,2.9,11.0,74.0,29.13,19.57
2017,6,2,5,45,413.0,45.5,3.0,11.5,117.0,35.87,26.26
2017,6,2,6,0,502.0,55.0,3.1,12.0,160.0,42.38,32.42
2017,6,2,6,15,561.5,61.5,3.0,12.5,209.0,80.72,45.71
2017,6,2,6,30,621.0,68.0,2.9,13.0,258.0,130.44,78.34
2017,6,2,6,45,662.5,73.0,2.85,13.5,309.0,182.58,120.42
2017,6,2,7,0,704.0,78.0,2.8,14.0,360.0,239.21,169.47
2017,6,2,7,15,734.0,82.0,2.7,14.5,411.5,297.94,221.48
2017,6,2,7,30,764.0,86.0,2.6,15.0,463.0,356.72,272.94
2017,6,2,7,45,788.0,89.0,2.55,15.5,513.0,414.34,322.38
2017,6,2,8,0,812.0,92.0,2.5,16.0,563.0,473.22,371.21
2017,6,2,8,15,829.5,95.0,2.45,16.5,610.0,529.67,416.51
2017,6,2,8,30,847.0,98.0,2.4,17.0,657.0,585.12,459.44
2017,6,2,8,45,861.0,100.0,2.35,17.5,700.5,637.41,498.55
2017,6,2,9,0,875.0,102.0,2.3,18.0,744.0,688.72,535.6
2017,6,2,9,15,885.0,104.0,2.3,18.5,782.5,735.91,568.79
2017,6,2,9,30,895.0,106.0,2.3,19.0,821.0,781.24,598.15
2017,6,2,9,45,907.0,105.0,2.3,19.5,855.0,823.15,624.67
2017,6,2,10,0,919.0,104.0,2.3,20.0,889.0,862.86,649.32
2017,6,2,10,15,924.5,105.0,2.25,20.0,916.0,896.53,670.42
2017,6,2,10,30,930.0,106.0,2.2,20.0,943.0,927.17,689.35
2017,6,2,10,45,934.0,107.5,2.2,20.5,963.0,953.77,704.65
2017,6,2,11,0,938.0,109.0,2.2,21.0,983.0,976.99,717.69
2017,6,2,11,15,940.5,109.5,2.2,21.0,996.0,994.36,728.31
2017,6,2,11,30,943.0,110.0,2.2,21.0,1009.0,1008.12,736.71
2017,6,2,11,45,943.5,110.5,2.2,21.5,1014.5,1016.31,740.21
2017,6,2,12,0,944.0,111.0,2.2,22.0,1020.0,1020.79,741.47
2017,6,2,12,15,943.5,111.0,2.35,22.0,1018.5,1020.13,742.7
2017,6,2,12,30,943.0,111.0,2.5,22.0,1017.0,1015.76,741.6
2017,6,2,12,45,933.0,116.5,2.7,22.5,1005.0,1003.96,734.75
2017,6,2,13,0,923.0,122.0,2.9,23.0,993.0,988.68,725.59
2017,6,2,13,15,920.0,121.0,3.05,22.5,976.5,970.32,716.7
2017,6,2,13,30,917.0,120.0,3.2,22.0,960.0,948.52,705.39
2017,6,2,13,45,912.0,119.0,3.35,22.0,936.5,921.6,689.14
2017,6,2,14,0,907.0,118.0,3.5,22.0,913.0,891.55,670.59
2017,6,2,14,15,900.5,116.5,3.55,22.0,883.0,856.82,648.07
2017,6,2,14,30,894.0,115.0,3.6,22.0,853.0,819.36,623.49
2017,6,2,14,45,886.0,112.5,3.65,22.0,817.5,777.29,595.42
2017,6,2,15,0,878.0,110.0,3.7,22.0,782.0,733.02,565.1
2017,6,2,15,15,866.5,108.0,3.7,21.5,741.0,684.91,530.79
2017,6,2,15,30,855.0,106.0,3.7,21.0,700.0,635.34,494.4
2017,6,2,15,45,841.0,103.0,3.75,21.0,655.0,583.3,454.26
2017,6,2,16,0,827.0,100.0,3.8,21.0,610.0,528.86,411.13
2017,6,2,16,15,807.5,96.5,3.75,20.5,561.5,471.02,364.66
2017,6,2,16,30,788.0,93.0,3.7,20.0,513.0,413.69,317.07
2017,6,2,16,45,762.0,89.0,3.7,19.5,462.5,354.41,266.68
2017,6,2,17,0,736.0,85.0,3.7,19.0,412.0,296.96,216.64
2017,6,2,17,15,700.0,80.5,3.6,18.0,360.5,236.23,164.19
2017,6,2,17,30,664.0,76.0,3.5,17.0,309.0,181.38,117.46
2017,6,2,17,45,614.0,70.0,3.45,16.5,258.5,127.5,75.33
2017,6,2,18,0,564.0,64.0,3.4,16.0,208.0,79.44,45.09
2017,6,2,18,15,488.5,55.5,3.45,15.5,160.5,42.93,32.38
2017,6,2,18,30,413.0,47.0,3.5,15.0,113.0,37.39,27.13
2017,6,2,18,45,297.5,35.5,3.55,14.5,74.5,28.78,18.83
2017,6,2,19,0,182.0,24.0,3.6,14.0,36.0,18.9,5.42
2017,6,2,19,15,91.0,12.0,3.7,13.5,18.0,10.91,0.0
2017,6,2,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.5,2.5,9.5,0.5,0.0,0.0
2017,6,3,5,0,0.0,1.0,2.6,10.0,1.0,0.91,0.0
2017,6,3,5,15,0.0,5.5,2.7,10.0,5.5,4.82,0.0
2017,6,3,5,30,0.0,10.0,2.8,10.0,10.0,8.78,1.99
2017,6,3,5,45,0.0,16.5,2.95,10.5,16.5,14.5,7.32
2017,6,3,6,0,0.0,23.0,3.1,11.0,23.0,20.23,12.63
2017,6,3,6,15,0.0,30.0,3.1,11.5,30.0,26.41,17.28
2017,6,3,6,30,0.0,37.0,3.1,12.0,37.0,32.6,22.63
2017,6,3,6,45,0.0,44.0,3.1,12.5,44.0,38.81,27.88
2017,6,3,7,0,0.0,51.0,3.1,13.0,51.0,45.02,33.06
2017,6,3,7,15,0.0,58.5,3.15,13.0,58.5,51.68,38.62
2017,6,3,7,30,0.0,66.0,3.2,13.0,66.0,58.36,44.14
2017,6,3,7,45,40.5,157.5,3.25,13.0,181.5,156.63,125.81
2017,6,3,8,0,81.0,249.0,3.3,13.0,297.0,259.1,209.0
2017,6,3,8,15,130.5,275.5,3.3,13.0,359.0,318.08,256.04
2017,6,3,8,30,180.0,302.0,3.3,13.0,421.0,379.19,304.47
2017,6,3,8,45,217.5,319.0,3.35,13.5,472.5,429.01,342.97
2017,6,3,9,0,255.0,336.0,3.4,14.0,524.0,487.63,387.62
2017,6,3,9,15,151.5,339.5,3.4,14.5,453.0,425.0,336.74
2017,6,3,9,30,48.0,343.0,3.4,15.0,382.0,351.61,277.0
2017,6,3,9,45,90.0,381.0,3.4,15.5,457.0,423.34,332.41
2017,6,3,10,0,132.0,419.0,3.4,16.0,532.0,506.42,394.57
2017,6,3,10,15,157.0,434.0,3.4,16.0,572.5,547.9,425.24
2017,6,3,10,30,182.0,449.0,3.4,16.0,613.0,590.19,456.42
2017,6,3,10,45,543.5,289.5,3.4,16.5,794.0,787.87,608.42
2017,6,3,11,0,905.0,130.0,3.4,17.0,975.0,965.74,733.12
2017,6,3,11,15,907.5,130.5,3.4,17.5,987.5,982.59,741.21
2017,6,3,11,30,910.0,131.0,3.4,18.0,1000.0,995.95,748.36
2017,6,3,11,45,916.5,128.0,3.45,18.5,1007.0,1006.34,753.95
2017,6,3,12,0,923.0,125.0,3.5,19.0,1014.0,1013.2,757.29
2017,6,3,12,15,922.5,124.5,3.55,19.0,1012.0,1012.1,756.88
2017,6,3,12,30,922.0,124.0,3.6,19.0,1010.0,1007.4,754.21
2017,6,3,12,45,923.0,122.0,3.65,19.5,1001.5,999.09,747.81
2017,6,3,13,0,924.0,120.0,3.7,20.0,993.0,987.13,739.09
2017,6,3,13,15,920.5,119.0,3.75,20.0,976.0,968.35,727.27
2017,6,3,13,30,917.0,118.0,3.8,20.0,959.0,946.14,713.18
2017,6,3,13,45,915.5,115.0,3.85,20.0,936.5,920.44,696.7
