Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,14,0,914.0,112.0,3.9,20.0,914.0,891.4,677.87
2017,6,3,14,15,907.0,110.5,3.95,20.0,883.5,856.11,654.58
2017,6,3,14,30,900.0,109.0,4.0,20.0,853.0,818.11,629.23
2017,6,3,14,45,892.0,106.5,4.05,20.0,817.5,775.89,600.63
2017,6,3,15,0,884.0,104.0,4.1,20.0,782.0,731.45,569.95
2017,6,3,15,15,872.0,102.0,4.1,19.5,740.5,682.83,534.78
2017,6,3,15,30,860.0,100.0,4.1,19.0,699.0,632.8,497.55
2017,6,3,15,45,845.0,97.0,4.15,19.0,653.5,578.95,455.54
2017,6,3,16,0,830.0,94.0,4.2,19.0,608.0,524.77,412.03
2017,6,3,16,15,810.0,91.0,4.2,18.5,559.0,467.13,365.18
2017,6,3,16,30,790.0,88.0,4.2,18.0,510.0,410.03,317.27
2017,6,3,16,45,762.5,84.5,4.25,17.5,459.5,350.67,266.3
2017,6,3,17,0,735.0,81.0,4.3,17.0,409.0,293.31,215.81
2017,6,3,17,15,699.5,76.5,4.2,16.5,357.5,232.91,162.71
2017,6,3,17,30,664.0,72.0,4.1,16.0,306.0,178.27,115.47
2017,6,3,17,45,611.0,67.0,4.05,15.5,255.5,124.98,73.65
2017,6,3,18,0,558.0,62.0,4.0,15.0,205.0,77.83,43.93
2017,6,3,18,15,483.5,54.0,3.9,14.0,159.0,41.54,31.37
2017,6,3,18,30,409.0,46.0,3.8,13.0,113.0,36.39,26.51
2017,6,3,18,45,289.0,35.5,3.75,12.5,74.5,28.68,18.97
2017,6,3,19,0,169.0,25.0,3.7,12.0,36.0,19.66,6.59
2017,6,3,19,15,84.5,12.5,3.7,11.5,18.0,11.37,0.0
2017,6,3,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,4,45,22.5,6.0,3.75,9.5,6.5,0.0,0.0
2017,6,4,5,0,45.0,12.0,3.8,10.0,13.0,10.91,0.0
2017,6,4,5,15,172.5,25.0,3.8,10.0,43.5,19.63,7.65
2017,6,4,5,30,300.0,38.0,3.8,10.0,74.0,30.87,21.2
2017,6,4,5,45,393.5,47.5,3.85,10.5,117.0,37.53,27.86
2017,6,4,6,0,487.0,57.0,3.9,11.0,160.0,43.98,33.99
2017,6,4,6,15,547.5,63.5,3.9,11.5,209.0,80.78,46.65
2017,6,4,6,30,608.0,70.0,3.9,12.0,258.0,129.65,78.66
2017,6,4,6,45,651.0,75.5,3.9,12.5,309.0,181.61,120.65
2017,6,4,7,0,694.0,81.0,3.9,13.0,360.0,238.26,169.9
2017,6,4,7,15,725.0,85.0,3.95,13.5,411.0,296.72,222.11
2017,6,4,7,30,756.0,89.0,4.0,14.0,462.0,355.25,274.03
2017,6,4,7,45,777.5,93.0,4.05,14.5,511.5,412.28,323.84
2017,6,4,8,0,799.0,97.0,4.1,15.0,561.0,470.32,373.04
2017,6,4,8,15,817.5,100.0,4.1,15.5,608.5,526.58,419.28
2017,6,4,8,30,836.0,103.0,4.1,16.0,656.0,582.93,464.1
2017,6,4,8,45,848.5,106.5,4.2,16.5,699.5,634.07,503.86
2017,6,4,9,0,861.0,110.0,4.3,17.0,743.0,685.2,542.63
2017,6,4,9,15,873.0,112.0,4.3,17.0,783.0,733.21,578.78
2017,6,4,9,30,885.0,114.0,4.3,17.0,823.0,779.55,611.62
2017,6,4,9,45,896.0,115.0,4.35,17.5,857.5,822.24,640.22
2017,6,4,10,0,907.0,116.0,4.4,18.0,892.0,862.7,666.91
2017,6,4,10,15,914.5,117.5,4.4,18.0,920.5,898.2,690.83
2017,6,4,10,30,922.0,119.0,4.4,18.0,949.0,930.82,712.63
2017,6,4,10,45,927.5,120.0,4.4,18.5,970.5,958.12,729.25
2017,6,4,11,0,933.0,121.0,4.4,19.0,992.0,982.13,743.54
2017,6,4,11,15,936.5,121.5,4.4,19.0,1005.5,1000.38,755.37
2017,6,4,11,30,940.0,122.0,4.4,19.0,1019.0,1015.07,764.87
2017,6,4,11,45,944.5,120.5,4.45,19.5,1026.0,1025.21,770.37
2017,6,4,12,0,949.0,119.0,4.5,20.0,1033.0,1031.7,773.51
2017,6,4,12,15,948.5,118.5,4.6,20.0,1031.5,1030.65,773.69
2017,6,4,12,30,948.0,118.0,4.7,20.0,1030.0,1025.88,771.5
2017,6,4,12,45,944.5,119.0,4.8,20.0,1020.0,1015.99,765.92
2017,6,4,13,0,941.0,120.0,4.9,20.0,1010.0,1002.47,757.94
2017,6,4,13,15,938.0,119.5,5.0,19.5,993.5,984.41,748.34
2017,6,4,13,30,935.0,119.0,5.1,19.0,977.0,962.84,736.25
2017,6,4,13,45,931.5,117.0,5.25,19.0,953.5,935.99,719.28
2017,6,4,14,0,928.0,115.0,5.4,19.0,930.0,905.85,699.84
2017,6,4,14,15,921.5,114.0,5.5,18.5,900.0,871.08,677.91
2017,6,4,14,30,915.0,113.0,5.6,18.0,870.0,833.51,653.66
2017,6,4,14,45,906.5,111.0,5.75,18.0,834.0,790.9,624.33
2017,6,4,15,0,898.0,109.0,5.9,18.0,798.0,746.05,592.67
2017,6,4,15,15,886.5,107.0,5.9,17.5,757.0,697.2,556.25
2017,6,4,15,30,875.0,105.0,5.9,17.0,716.0,646.84,517.68
2017,6,4,15,45,860.5,102.5,5.95,16.5,670.0,594.1,476.22
2017,6,4,16,0,846.0,100.0,6.0,16.0,624.0,539.01,431.62
2017,6,4,16,15,827.0,97.0,5.9,15.5,575.0,480.98,383.03
2017,6,4,16,30,808.0,94.0,5.8,15.0,526.0,423.35,333.34
2017,6,4,16,45,782.0,90.0,5.7,15.0,475.0,363.02,279.72
2017,6,4,17,0,756.0,86.0,5.6,15.0,424.0,304.49,226.77
2017,6,4,17,15,720.5,81.5,5.35,14.5,371.5,242.7,171.7
2017,6,4,17,30,685.0,77.0,5.1,14.0,319.0,186.75,122.74
2017,6,4,17,45,632.5,71.5,4.95,13.5,267.5,131.75,79.04
2017,6,4,18,0,580.0,66.0,4.8,13.0,216.0,82.85,47.75
2017,6,4,18,15,504.0,58.0,4.6,12.5,168.0,45.0,34.65
2017,6,4,18,30,428.0,50.0,4.4,12.0,120.0,39.98,29.82
2017,6,4,18,45,305.0,38.5,4.2,11.5,80.0,31.43,21.48
2017,6,4,19,0,182.0,27.0,4.0,11.0,40.0,21.26,8.22
2017,6,4,19,15,91.0,13.5,4.0,10.5,20.0,12.28,0.0
2017,6,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,5,4,45,17.0,6.0,2.4,8.5,6.5,0.0,0.0
2017,6,5,5,0,34.0,12.0,2.6,9.0,13.0,10.91,0.0
2017,6,5,5,15,155.5,27.5,2.7,9.5,44.5,21.6,9.2
2017,6,5,5,30,277.0,43.0,2.8,10.0,76.0,33.44,23.46
2017,6,5,5,45,369.5,54.0,2.95,10.5,119.5,41.42,31.34
2017,6,5,6,0,462.0,65.0,3.1,11.0,163.0,50.9,40.21
2017,6,5,6,15,525.0,72.5,2.95,11.5,212.5,86.86,52.7
2017,6,5,6,30,588.0,80.0,2.8,12.0,262.0,135.48,84.45
2017,6,5,6,45,636.0,85.5,2.7,12.5,314.0,187.16,125.68
2017,6,5,7,0,684.0,91.0,2.6,13.0,366.0,244.17,174.54
2017,6,5,7,15,716.0,95.5,2.5,13.5,417.5,300.58,224.4
2017,6,5,7,30,748.0,100.0,2.4,14.0,469.0,359.82,276.03
2017,6,5,7,45,776.0,102.5,2.3,14.5,520.0,419.81,327.03
2017,6,5,8,0,804.0,105.0,2.2,15.0,571.0,479.43,376.1
2017,6,5,8,15,822.0,108.0,2.1,15.5,618.5,535.73,420.91
2017,6,5,8,30,840.0,111.0,2.0,16.0,666.0,592.06,463.99
2017,6,5,8,45,855.5,112.5,1.9,17.0,710.0,645.13,502.1
2017,6,5,9,0,871.0,114.0,1.8,18.0,754.0,694.72,536.17
2017,6,5,9,15,881.0,116.0,1.75,18.5,792.5,741.75,568.41
2017,6,5,9,30,891.0,118.0,1.7,19.0,831.0,786.92,597.17
2017,6,5,9,45,896.5,121.0,1.65,19.5,863.5,827.42,621.7
2017,6,5,10,0,902.0,124.0,1.6,20.0,896.0,865.29,644.04
2017,6,5,10,15,908.0,125.0,1.55,20.5,922.5,898.9,663.19
2017,6,5,10,30,914.0,126.0,1.5,21.0,949.0,929.57,680.15
2017,6,5,10,45,918.5,126.5,1.5,21.5,969.0,955.32,694.44
2017,6,5,11,0,923.0,127.0,1.5,22.0,989.0,977.77,706.6
2017,6,5,11,15,925.5,127.5,1.55,22.5,1002.0,994.95,716.15
2017,6,5,11,30,928.0,128.0,1.6,23.0,1015.0,1008.59,723.57
2017,6,5,11,45,928.5,128.0,1.65,23.5,1020.0,1016.27,727.33
2017,6,5,12,0,929.0,128.0,1.7,24.0,1025.0,1020.32,728.98
2017,6,5,12,15,928.5,128.0,1.85,24.0,1023.0,1019.78,730.66
2017,6,5,12,30,928.0,128.0,2.0,24.0,1021.0,1015.63,730.08
2017,6,5,12,45,919.0,132.0,2.2,24.0,1009.0,1003.55,725.03
2017,6,5,13,0,910.0,136.0,2.4,24.0,997.0,988.05,717.66
2017,6,5,13,15,906.0,135.5,2.55,24.0,980.0,969.64,707.76
2017,6,5,13,30,902.0,135.0,2.7,24.0,963.0,947.88,695.55
2017,6,5,13,45,896.0,133.5,2.9,24.0,939.0,920.17,679.64
2017,6,5,14,0,890.0,132.0,3.1,24.0,915.0,889.43,661.42
2017,6,5,14,15,882.5,130.5,3.2,23.5,884.5,854.58,640.73
2017,6,5,14,30,875.0,129.0,3.3,23.0,854.0,817.12,617.92
2017,6,5,14,45,864.5,127.0,3.45,23.0,817.5,774.55,590.21
2017,6,5,15,0,854.0,125.0,3.6,23.0,781.0,733.74,562.31
2017,6,5,15,15,841.5,122.5,3.7,22.5,740.0,684.93,528.09
2017,6,5,15,30,829.0,120.0,3.8,22.0,699.0,634.82,491.86
2017,6,5,15,45,811.0,117.5,3.9,21.5,653.5,580.57,451.31
2017,6,5,16,0,793.0,115.0,4.0,21.0,608.0,526.1,409.22
2017,6,5,16,15,771.5,111.0,4.05,20.5,559.5,468.7,363.37
2017,6,5,16,30,750.0,107.0,4.1,20.0,511.0,410.33,315.3
2017,6,5,16,45,719.5,103.5,4.15,19.5,460.0,351.7,265.73
2017,6,5,17,0,689.0,100.0,4.2,19.0,409.0,295.44,217.05
2017,6,5,17,15,651.0,94.0,4.15,18.0,357.5,237.86,167.55
2017,6,5,17,30,613.0,88.0,4.1,17.0,306.0,184.19,122.11
2017,6,5,17,45,558.5,81.0,4.05,16.5,256.0,131.91,81.34
2017,6,5,18,0,504.0,74.0,4.0,16.0,206.0,86.1,52.03
2017,6,5,18,15,428.0,64.5,3.85,15.5,159.5,50.36,38.96
2017,6,5,18,30,352.0,55.0,3.7,15.0,113.0,42.15,31.36
2017,6,5,18,45,244.0,41.5,3.6,14.5,75.0,32.2,21.9
2017,6,5,19,0,136.0,28.0,3.5,14.0,37.0,21.98,9.04
2017,6,5,19,15,68.0,14.0,3.5,13.5,18.5,12.73,0.0
2017,6,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,6,4,45,17.5,6.0,3.0,9.0,6.5,0.0,0.0
2017,6,6,5,0,35.0,12.0,3.2,9.0,13.0,10.91,0.0
2017,6,6,5,15,153.5,27.0,3.3,9.5,43.5,21.19,9.06
2017,6,6,5,30,272.0,42.0,3.4,10.0,74.0,32.63,22.77
2017,6,6,5,45,361.5,53.0,3.5,10.5,117.0,40.62,30.63
2017,6,6,6,0,451.0,64.0,3.6,11.0,160.0,49.93,39.34
2017,6,6,6,15,376.5,89.0,3.65,11.5,183.5,89.8,59.99
2017,6,6,6,30,302.0,114.0,3.7,12.0,207.0,128.61,91.32
2017,6,6,6,45,342.0,124.5,3.75,12.5,248.0,165.65,120.56
2017,6,6,7,0,382.0,135.0,3.8,13.0,289.0,207.95,155.99
2017,6,6,7,15,555.5,119.5,3.85,13.5,376.5,273.98,208.01
2017,6,6,7,30,729.0,104.0,3.9,14.0,464.0,356.03,274.85
2017,6,6,7,45,751.5,109.0,3.95,14.5,513.5,413.29,324.47
2017,6,6,8,0,774.0,114.0,4.0,15.0,563.0,473.12,374.78
2017,6,6,8,15,793.0,117.5,4.0,15.0,610.5,528.87,421.18
2017,6,6,8,30,812.0,121.0,4.0,15.0,658.0,584.82,466.46
2017,6,6,8,45,825.5,124.5,4.05,15.5,701.5,637.28,507.08
2017,6,6,9,0,839.0,128.0,4.1,16.0,745.0,688.82,545.87
2017,6,6,9,15,850.5,130.5,4.1,16.0,784.0,736.8,581.94
2017,6,6,9,30,862.0,133.0,4.1,16.0,823.0,783.15,615.68
2017,6,6,9,45,860.5,141.0,4.2,16.5,853.5,822.79,642.24
2017,6,6,10,0,859.0,149.0,4.3,17.0,884.0,859.43,666.44
2017,6,6,10,15,865.5,151.0,4.3,17.0,911.0,893.91,689.73
2017,6,6,10,30,872.0,153.0,4.3,17.0,938.0,916.94,704.89
2017,6,6,10,45,879.0,152.5,4.35,17.5,959.0,943.07,721.31
2017,6,6,11,0,886.0,152.0,4.4,18.0,980.0,966.14,735.54
2017,6,6,11,15,889.0,152.5,4.45,18.0,993.0,983.21,747.11
2017,6,6,11,30,892.0,153.0,4.5,18.0,1006.0,996.88,756.48
2017,6,6,11,45,895.0,152.0,4.55,18.5,1012.0,1005.77,761.2
2017,6,6,12,0,898.0,151.0,4.6,19.0,1018.0,1011.2,763.68
2017,6,6,12,15,897.5,151.0,4.65,19.0,1015.5,1010.72,763.75
2017,6,6,12,30,897.0,151.0,4.7,19.0,1013.0,1006.74,761.59
2017,6,6,12,45,896.5,149.0,4.8,19.0,1004.0,997.45,756.33
2017,6,6,13,0,896.0,147.0,4.9,19.0,995.0,984.66,748.73
2017,6,6,13,15,892.0,146.0,4.95,19.0,978.0,966.08,736.78
2017,6,6,13,30,888.0,145.0,5.0,19.0,961.0,944.2,722.58
2017,6,6,13,45,883.5,143.0,5.05,19.0,937.5,917.74,705.16
2017,6,6,14,0,879.0,141.0,5.1,19.0,914.0,888.22,685.51
2017,6,6,14,15,871.5,139.0,5.1,18.5,884.0,853.3,662.92
2017,6,6,14,30,864.0,137.0,5.1,18.0,854.0,821.47,642.37
2017,6,6,14,45,854.5,134.5,5.15,18.0,818.0,778.84,612.73
2017,6,6,15,0,845.0,132.0,5.2,18.0,782.0,734.19,580.03
2017,6,6,15,15,832.0,129.0,5.15,17.5,740.5,684.96,543.54
2017,6,6,15,30,819.0,126.0,5.1,17.0,699.0,634.52,505.2
2017,6,6,15,45,802.0,122.5,5.1,17.0,653.5,580.38,462.21
2017,6,6,16,0,785.0,119.0,5.1,17.0,608.0,525.96,417.89
2017,6,6,16,15,763.0,115.5,5.05,16.5,559.5,467.87,370.18
2017,6,6,16,30,741.0,112.0,5.0,16.0,511.0,411.59,322.5
2017,6,6,16,45,712.5,107.0,5.0,15.5,460.0,352.77,271.69
2017,6,6,17,0,684.0,102.0,5.0,15.0,409.0,296.14,221.68
2017,6,6,17,15,645.5,96.0,4.9,14.5,358.0,238.74,171.08
2017,6,6,17,30,607.0,90.0,4.8,14.0,307.0,185.3,124.88
2017,6,6,17,45,553.0,83.0,4.75,13.5,256.5,133.43,83.85
2017,6,6,18,0,499.0,76.0,4.7,13.0,206.0,87.98,54.27
2017,6,6,18,15,422.5,66.0,4.55,12.5,160.0,49.79,38.95
2017,6,6,18,30,346.0,56.0,4.4,12.0,114.0,42.87,32.41
2017,6,6,18,45,238.0,42.5,4.3,11.5,76.0,32.94,22.88
2017,6,6,19,0,130.0,29.0,4.2,11.0,38.0,22.75,10.18
2017,6,6,19,15,65.0,14.5,4.15,10.5,19.0,13.19,0.0
2017,6,6,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,6.0,3.8,9.0,6.0,0.0,0.0
2017,6,7,5,0,0.0,12.0,3.9,9.0,12.0,10.91,0.0
2017,6,7,5,15,114.0,27.5,3.95,9.0,41.0,22.23,9.93
2017,6,7,5,30,228.0,43.0,4.0,9.0,70.0,33.31,23.47
2017,6,7,5,45,317.0,55.0,4.1,9.5,112.0,42.01,32.0
2017,6,7,6,0,406.0,67.0,4.2,10.0,154.0,50.47,39.99
2017,6,7,6,15,363.0,89.0,4.3,10.5,182.0,88.72,59.83
2017,6,7,6,30,320.0,111.0,4.4,11.0,210.0,128.08,90.49
2017,6,7,6,45,363.0,121.0,4.55,11.5,252.0,166.1,120.59
2017,6,7,7,0,406.0,131.0,4.7,12.0,294.0,209.83,157.48
2017,6,7,7,15,352.5,162.0,4.7,12.5,317.5,246.34,191.95
2017,6,7,7,30,299.0,193.0,4.7,13.0,341.0,277.24,220.39
2017,6,7,7,45,406.5,186.5,4.75,13.5,409.5,338.15,270.05
2017,6,7,8,0,514.0,180.0,4.8,14.0,478.0,407.71,326.83
2017,6,7,8,15,508.0,199.5,4.85,14.5,514.5,452.23,363.26
2017,6,7,8,30,502.0,219.0,4.9,15.0,551.0,495.19,397.41
2017,6,7,8,45,420.5,267.5,4.95,15.5,558.5,516.09,412.49
2017,6,7,9,0,339.0,316.0,5.0,16.0,566.0,523.15,416.04
2017,6,7,9,15,377.5,319.0,5.05,16.0,610.5,570.34,452.81
2017,6,7,9,30,416.0,322.0,5.1,16.0,655.0,626.08,495.39
2017,6,7,9,45,427.0,332.0,5.15,16.5,686.0,662.34,521.43
2017,6,7,10,0,438.0,342.0,5.2,17.0,717.0,697.85,546.63
2017,6,7,10,15,470.0,349.5,5.2,17.0,763.0,747.92,583.47
2017,6,7,10,30,502.0,357.0,5.2,17.0,809.0,797.97,619.81
2017,6,7,10,45,439.5,385.0,5.25,17.5,787.5,781.7,604.85
2017,6,7,11,0,377.0,413.0,5.3,18.0,766.0,753.46,581.64
2017,6,7,11,15,277.5,449.0,5.2,17.5,711.0,702.66,542.33
2017,6,7,11,30,178.0,485.0,5.1,17.0,656.0,637.88,492.44
2017,6,7,11,45,308.0,451.0,5.0,17.0,748.0,741.17,571.61
2017,6,7,12,0,438.0,417.0,4.9,17.0,840.0,842.48,646.71
2017,6,7,12,15,437.5,415.5,4.85,17.0,837.5,840.63,644.54
2017,6,7,12,30,437.0,414.0,4.8,17.0,835.0,836.56,641.45
2017,6,7,12,45,449.0,408.0,4.8,17.0,836.5,837.96,642.94
2017,6,7,13,0,461.0,402.0,4.8,17.0,838.0,836.93,642.73
2017,6,7,13,15,394.0,418.0,4.8,17.0,786.5,774.02,596.39
2017,6,7,13,30,327.0,434.0,4.8,17.0,735.0,719.79,555.97
2017,6,7,13,45,557.0,307.5,4.85,17.0,804.5,800.02,621.79
2017,6,7,14,0,787.0,181.0,4.9,17.0,874.0,855.64,666.93
2017,6,7,14,15,507.5,290.0,4.95,17.0,731.5,706.76,553.58
2017,6,7,14,30,228.0,399.0,5.0,17.0,589.0,555.08,434.69
2017,6,7,14,45,126.5,344.5,5.1,17.0,449.5,418.07,329.64
2017,6,7,15,0,25.0,290.0,5.2,17.0,310.0,277.18,218.39
2017,6,7,15,15,37.5,292.5,5.1,16.5,320.5,290.9,230.5
2017,6,7,15,30,50.0,295.0,5.0,16.0,331.0,297.81,236.91
2017,6,7,15,45,63.0,282.5,4.95,16.0,324.5,289.94,231.17
2017,6,7,16,0,76.0,270.0,4.9,16.0,318.0,280.61,224.1
2017,6,7,16,15,44.5,227.0,4.75,15.5,254.5,222.39,177.84
2017,6,7,16,30,13.0,184.0,4.6,15.0,191.0,166.97,133.46
2017,6,7,16,45,6.5,96.0,4.45,15.0,99.5,87.17,67.76
2017,6,7,17,0,0.0,8.0,4.3,15.0,8.0,7.04,0.34
2017,6,7,17,15,0.0,7.0,4.2,14.5,7.0,6.16,0.0
2017,6,7,17,30,0.0,6.0,4.1,14.0,6.0,5.27,0.0
2017,6,7,17,45,0.0,5.0,4.0,13.5,5.0,4.39,0.0
2017,6,7,18,0,0.0,4.0,3.9,13.0,4.0,3.51,0.0
2017,6,7,18,15,0.0,3.0,3.65,12.5,3.0,2.63,0.0
2017,6,7,18,30,0.0,2.0,3.4,12.0,2.0,1.75,0.0
2017,6,7,18,45,0.0,1.0,3.15,12.0,1.0,0.88,0.0
2017,6,7,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,7,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,7,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,0.45,11.5,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,0.4,12.0,1.0,0.91,0.0
2017,6,8,5,15,0.0,5.5,0.35,12.0,5.5,4.82,0.0
2017,6,8,5,30,0.0,10.0,0.3,12.0,10.0,8.78,2.0
2017,6,8,5,45,0.0,16.0,0.25,12.5,16.0,14.06,6.93
2017,6,8,6,0,0.0,22.0,0.2,13.0,22.0,19.35,11.82
2017,6,8,6,15,0.0,29.0,0.25,13.0,29.0,25.53,16.51
2017,6,8,6,30,0.0,36.0,0.3,13.0,36.0,31.72,21.87
2017,6,8,6,45,0.0,43.0,0.4,13.0,43.0,37.92,27.15
2017,6,8,7,0,0.0,50.0,0.5,13.0,50.0,44.13,32.37
2017,6,8,7,15,7.0,110.5,0.55,13.0,114.0,99.21,78.56
2017,6,8,7,30,14.0,171.0,0.6,13.0,178.0,154.46,123.67
2017,6,8,7,45,48.0,210.5,0.7,13.5,238.0,205.18,163.65
2017,6,8,8,0,82.0,250.0,0.8,14.0,298.0,259.62,206.12
2017,6,8,8,15,75.5,268.5,0.9,14.0,315.5,278.76,220.83
2017,6,8,8,30,69.0,287.0,1.0,14.0,333.0,297.14,234.92
2017,6,8,8,45,45.0,276.5,1.1,14.0,307.5,277.77,219.36
2017,6,8,9,0,21.0,266.0,1.2,14.0,282.0,251.17,198.06
2017,6,8,9,15,19.0,268.5,1.25,14.0,283.5,253.44,199.63
2017,6,8,9,30,17.0,271.0,1.3,14.0,285.0,255.42,200.84
2017,6,8,9,45,26.5,312.0,1.4,14.5,335.0,307.98,241.13
2017,6,8,10,0,36.0,353.0,1.5,15.0,385.0,356.1,277.08
2017,6,8,10,15,28.0,334.0,1.45,15.0,359.5,333.46,259.06
2017,6,8,10,30,20.0,315.0,1.4,15.0,334.0,301.95,234.63
2017,6,8,10,45,27.0,350.0,1.4,15.0,375.5,350.77,271.78
2017,6,8,11,0,34.0,385.0,1.4,15.0,417.0,391.92,302.26
2017,6,8,11,15,25.0,340.0,1.3,15.0,364.0,341.58,263.73
2017,6,8,11,30,16.0,295.0,1.2,15.0,311.0,282.2,218.47
2017,6,8,11,45,17.0,296.0,1.15,15.5,313.0,284.34,219.89
2017,6,8,12,0,18.0,297.0,1.1,16.0,315.0,286.36,220.92
2017,6,8,12,15,12.0,231.0,1.05,16.0,243.0,219.91,169.85
2017,6,8,12,30,6.0,165.0,1.0,16.0,171.0,153.92,118.44
2017,6,8,12,45,9.5,208.5,0.95,16.5,218.0,196.7,152.01
2017,6,8,13,0,13.0,252.0,0.9,17.0,265.0,239.51,184.61
2017,6,8,13,15,27.0,322.5,0.95,17.0,348.0,325.81,250.29
2017,6,8,13,30,41.0,393.0,1.0,17.0,431.0,404.47,308.5
2017,6,8,13,45,21.5,269.0,1.1,17.0,289.0,268.03,206.38
2017,6,8,14,0,2.0,145.0,1.2,17.0,147.0,131.23,100.35
2017,6,8,14,15,4.5,168.5,1.2,17.0,172.5,154.26,119.19
2017,6,8,14,30,7.0,192.0,1.2,17.0,198.0,177.1,137.39
2017,6,8,14,45,3.5,165.0,1.25,17.0,168.0,149.75,115.83
2017,6,8,15,0,0.0,138.0,1.3,17.0,138.0,122.8,94.52
2017,6,8,15,15,0.0,125.0,1.35,17.0,125.0,111.09,85.37
2017,6,8,15,30,0.0,112.0,1.4,17.0,112.0,99.43,76.16
2017,6,8,15,45,0.0,122.0,1.5,17.0,122.0,108.22,83.55
2017,6,8,16,0,0.0,132.0,1.6,17.0,132.0,116.94,90.88
2017,6,8,16,15,0.0,102.0,1.65,17.0,102.0,90.35,69.41
2017,6,8,16,30,0.0,72.0,1.7,17.0,72.0,63.71,47.66
2017,6,8,16,45,0.0,49.5,1.8,17.0,49.5,43.72,31.16
2017,6,8,17,0,0.0,27.0,1.9,17.0,27.0,23.8,14.5
2017,6,8,17,15,0.0,35.0,1.8,16.5,35.0,30.85,20.6
2017,6,8,17,30,0.0,43.0,1.7,16.0,43.0,37.92,26.72
2017,6,8,17,45,0.0,36.0,1.6,16.0,36.0,31.72,21.48
2017,6,8,18,0,0.0,29.0,1.5,16.0,29.0,25.53,16.19
2017,6,8,18,15,162.5,42.0,1.4,15.5,70.0,30.92,21.87
2017,6,8,18,30,325.0,55.0,1.3,15.0,111.0,41.98,31.32
2017,6,8,18,45,230.5,41.5,1.2,14.5,74.5,32.09,21.98
2017,6,8,19,0,136.0,28.0,1.1,14.0,38.0,21.92,10.17
2017,6,8,19,15,68.0,14.0,1.1,13.5,19.0,12.73,0.0
2017,6,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,7.5,2.35,11.0,7.5,0.0,0.0
2017,6,9,5,0,0.0,15.0,2.5,11.0,15.0,13.64,0.0
2017,6,9,5,15,180.5,24.5,2.65,11.0,46.5,19.22,7.89
2017,6,9,5,30,361.0,34.0,2.8,11.0,78.0,27.22,18.02
2017,6,9,5,45,447.5,42.0,2.95,11.5,121.0,32.77,23.55
2017,6,9,6,0,534.0,50.0,3.1,12.0,164.0,38.16,28.67
2017,6,9,6,15,590.0,56.0,3.25,12.5,212.5,74.45,40.5
2017,6,9,6,30,646.0,62.0,3.4,13.0,261.0,124.5,72.49
2017,6,9,6,45,323.0,54.0,3.55,13.5,153.5,102.76,68.0
2017,6,9,7,0,0.0,46.0,3.7,14.0,46.0,40.59,29.1
2017,6,9,7,15,19.5,118.5,3.75,14.0,128.5,109.99,87.1
2017,6,9,7,30,39.0,191.0,3.8,14.0,211.0,180.72,145.19
2017,6,9,7,45,24.5,190.5,3.9,14.5,203.5,177.16,141.89
2017,6,9,8,0,10.0,190.0,4.0,15.0,196.0,172.14,137.29
2017,6,9,8,15,64.0,245.5,4.05,15.0,287.5,252.36,202.07
2017,6,9,8,30,118.0,301.0,4.1,15.0,379.0,341.37,272.77
2017,6,9,8,45,92.5,313.0,4.15,15.5,376.5,339.87,270.31
2017,6,9,9,0,67.0,325.0,4.2,16.0,374.0,339.82,269.0
2017,6,9,9,15,48.5,319.0,4.25,16.0,355.5,325.58,257.2
2017,6,9,9,30,30.0,313.0,4.3,16.0,337.0,309.4,243.83
2017,6,9,9,45,182.0,351.0,4.4,16.5,506.0,473.45,373.43
2017,6,9,10,0,334.0,389.0,4.5,17.0,675.0,648.76,505.99
2017,6,9,10,15,438.0,364.5,4.6,17.0,752.0,733.42,569.57
2017,6,9,10,30,542.0,340.0,4.7,17.0,829.0,815.9,631.24
2017,6,9,10,45,472.5,370.0,4.8,17.5,803.5,796.34,613.99
2017,6,9,11,0,403.0,400.0,4.9,18.0,778.0,771.68,593.54
2017,6,9,11,15,677.0,252.0,4.95,18.0,896.0,896.28,690.91
2017,6,9,11,30,951.0,104.0,5.0,18.0,1014.0,1004.67,766.63
2017,6,9,11,45,954.5,103.0,5.1,18.0,1021.0,1014.6,773.34
2017,6,9,12,0,958.0,102.0,5.2,18.0,1028.0,1020.84,778.26
2017,6,9,12,15,958.0,102.0,5.3,18.0,1027.0,1020.97,779.09
2017,6,9,12,30,958.0,102.0,5.4,18.0,1026.0,1017.36,777.45
2017,6,9,12,45,939.0,114.0,5.5,18.0,1012.0,1003.61,768.85
2017,6,9,13,0,920.0,126.0,5.6,18.0,998.0,986.4,757.91
2017,6,9,13,15,917.0,125.0,5.65,17.5,982.0,968.51,747.64
2017,6,9,13,30,914.0,124.0,5.7,17.0,966.0,947.18,734.9
2017,6,9,13,45,916.0,119.0,5.8,17.0,945.0,923.11,719.04
2017,6,9,14,0,918.0,114.0,5.9,17.0,924.0,895.51,700.58
2017,6,9,14,15,911.5,112.5,5.9,16.5,894.0,860.88,677.71
2017,6,9,14,30,905.0,111.0,5.9,16.0,864.0,823.49,652.62
2017,6,9,14,45,900.0,107.5,5.95,16.0,829.5,782.75,623.77
2017,6,9,15,0,895.0,104.0,6.0,16.0,795.0,739.51,592.7
2017,6,9,15,15,883.5,102.0,5.95,15.5,754.0,691.11,556.07
2017,6,9,15,30,872.0,100.0,5.9,15.0,713.0,641.21,517.35
2017,6,9,15,45,859.5,96.5,5.9,15.0,668.0,588.07,474.26
2017,6,9,16,0,847.0,93.0,5.9,15.0,623.0,534.05,429.34
2017,6,9,16,15,828.0,90.0,5.85,14.5,574.5,476.42,380.98
2017,6,9,16,30,809.0,87.0,5.8,14.0,526.0,419.03,331.35
2017,6,9,16,45,787.0,83.0,5.75,14.0,476.0,360.31,278.8
2017,6,9,17,0,765.0,79.0,5.7,14.0,426.0,302.91,226.44
2017,6,9,17,15,731.5,74.5,5.55,13.5,374.0,243.91,173.29
2017,6,9,17,30,698.0,70.0,5.4,13.0,322.0,188.14,124.01
2017,6,9,17,45,655.5,64.5,5.25,12.5,272.0,130.86,77.39
2017,6,9,18,0,613.0,59.0,5.1,12.0,222.0,81.17,44.55
2017,6,9,18,15,544.0,52.0,4.85,11.5,174.5,39.72,30.11
2017,6,9,18,30,475.0,45.0,4.6,11.0,127.0,35.31,25.88
2017,6,9,18,45,366.0,35.5,4.4,11.0,86.5,28.43,19.14
2017,6,9,19,0,257.0,26.0,4.2,11.0,46.0,21.33,10.16
2017,6,9,19,15,128.5,13.0,4.15,10.5,23.0,11.82,0.0
2017,6,9,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,10,4,45,37.0,6.0,2.7,9.5,7.0,0.0,0.0
2017,6,10,5,0,74.0,12.0,2.9,10.0,14.0,10.91,0.0
2017,6,10,5,15,205.0,24.5,3.1,10.5,45.5,20.0,8.51
2017,6,10,5,30,336.0,37.0,3.3,11.0,77.0,29.9,20.34
2017,6,10,5,45,427.5,45.5,3.55,11.5,121.0,35.75,26.19
2017,6,10,6,0,519.0,54.0,3.8,12.0,165.0,41.45,31.6
2017,6,10,6,15,576.5,60.0,4.0,12.0,213.5,76.58,43.0
2017,6,10,6,30,634.0,66.0,4.2,12.0,262.0,125.99,74.64
2017,6,10,6,45,676.5,70.0,4.45,12.5,313.0,177.72,116.14
2017,6,10,7,0,719.0,74.0,4.7,13.0,364.0,236.52,167.36
2017,6,10,7,15,747.5,78.0,4.7,13.5,415.0,292.75,218.14
2017,6,10,7,30,776.0,82.0,4.7,14.0,466.0,351.37,270.63
2017,6,10,7,45,799.5,84.5,4.75,14.5,515.5,408.63,321.16
2017,6,10,8,0,823.0,87.0,4.8,15.0,565.0,467.09,371.29
2017,6,10,8,15,839.0,90.0,4.7,15.0,612.0,523.07,418.46
2017,6,10,8,30,855.0,93.0,4.6,15.0,659.0,578.26,463.61
2017,6,10,8,45,868.0,95.0,4.6,15.5,702.0,630.16,504.32
2017,6,10,9,0,881.0,97.0,4.6,16.0,745.0,680.99,543.01
2017,6,10,9,15,891.0,98.5,4.55,16.0,783.5,727.89,578.57
2017,6,10,9,30,901.0,100.0,4.5,16.0,822.0,772.95,610.29
2017,6,10,9,45,495.0,253.0,4.5,16.5,652.5,640.5,504.83
2017,6,10,10,0,89.0,406.0,4.5,17.0,483.0,449.02,349.93
2017,6,10,10,15,188.5,418.0,4.55,17.0,586.5,557.09,434.32
2017,6,10,10,30,288.0,430.0,4.6,17.0,690.0,670.78,519.91
2017,6,10,10,45,230.0,450.5,4.65,17.0,661.0,638.12,493.73
2017,6,10,11,0,172.0,471.0,4.7,17.0,632.0,610.71,471.77
2017,6,10,11,15,254.0,459.5,4.8,17.0,701.0,689.69,532.23
2017,6,10,11,30,336.0,448.0,4.9,17.0,770.0,760.23,585.47
2017,6,10,11,45,636.5,281.0,5.05,17.0,895.0,899.47,694.91
2017,6,10,12,0,937.0,114.0,5.2,17.0,1020.0,1011.78,775.74
2017,6,10,12,15,937.0,114.0,5.35,17.0,1018.5,1011.96,776.28
2017,6,10,12,30,937.0,114.0,5.5,17.0,1017.0,1008.49,775.06
2017,6,10,12,45,690.0,258.0,5.65,17.0,920.0,923.34,715.61
2017,6,10,13,0,443.0,402.0,5.8,17.0,823.0,819.22,634.31
2017,6,10,13,15,677.5,262.0,5.85,17.0,892.5,895.03,697.46
2017,6,10,13,30,912.0,122.0,5.9,17.0,962.0,943.32,733.7
2017,6,10,13,45,911.5,118.0,6.0,17.0,940.0,918.1,716.54
2017,6,10,14,0,911.0,114.0,6.1,17.0,918.0,889.52,697.25
2017,6,10,14,15,904.0,113.0,6.1,17.0,888.5,855.23,673.22
2017,6,10,14,30,897.0,112.0,6.1,17.0,859.0,818.24,647.11
2017,6,10,14,45,892.5,107.5,6.1,17.0,824.5,777.27,617.88
2017,6,10,15,0,888.0,103.0,6.1,17.0,790.0,733.79,586.48
2017,6,10,15,15,876.5,101.0,6.05,16.5,749.0,685.75,550.2
2017,6,10,15,30,865.0,99.0,6.0,16.0,708.0,636.22,511.85
2017,6,10,15,45,854.0,95.0,5.95,16.0,664.0,583.85,469.37
2017,6,10,16,0,843.0,91.0,5.9,16.0,620.0,530.48,425.01
2017,6,10,16,15,824.5,88.0,5.8,15.5,571.5,473.29,377.09
2017,6,10,16,30,806.0,85.0,5.7,15.0,523.0,416.36,327.97
2017,6,10,16,45,784.5,80.5,5.65,15.0,473.0,357.56,275.59
2017,6,10,17,0,763.0,76.0,5.6,15.0,423.0,300.04,223.34
2017,6,10,17,15,730.5,72.0,5.4,14.5,372.0,241.9,171.04
2017,6,10,17,30,698.0,68.0,5.2,14.0,321.0,186.86,122.47
2017,6,10,17,45,654.5,63.0,5.05,13.5,271.0,130.0,76.36
2017,6,10,18,0,611.0,58.0,4.9,13.0,221.0,80.75,43.88
2017,6,10,18,15,543.5,51.5,4.65,12.5,174.0,39.25,29.58
2017,6,10,18,30,476.0,45.0,4.4,12.0,127.0,35.26,25.74
2017,6,10,18,45,369.5,35.5,4.2,12.0,87.0,28.39,19.04
2017,6,10,19,0,263.0,26.0,4.0,12.0,47.0,21.29,10.31
2017,6,10,19,15,131.5,13.0,3.95,11.5,23.5,11.82,0.0
2017,6,10,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,4,45,46.0,6.5,3.45,8.5,7.5,0.0,0.0
2017,6,11,5,0,92.0,13.0,3.6,9.0,15.0,11.82,0.0
2017,6,11,5,15,230.0,24.0,3.75,9.0,47.5,19.56,8.3
2017,6,11,5,30,368.0,35.0,3.9,9.0,80.0,28.13,18.98
2017,6,11,5,45,459.0,43.0,4.1,9.5,124.5,33.66,24.54
2017,6,11,6,0,550.0,51.0,4.3,10.0,169.0,39.04,29.7
2017,6,11,6,15,606.0,56.5,4.3,10.5,218.0,74.67,40.91
2017,6,11,6,30,662.0,62.0,4.3,11.0,267.0,125.15,73.03
2017,6,11,6,45,703.0,65.5,4.35,11.5,318.5,180.41,117.64
2017,6,11,7,0,744.0,69.0,4.4,12.0,370.0,237.08,167.33
2017,6,11,7,15,772.0,73.0,4.3,12.5,421.0,294.54,219.39
2017,6,11,7,30,800.0,77.0,4.2,13.0,472.0,354.31,272.96
2017,6,11,7,45,821.5,79.5,4.15,13.5,521.5,412.03,323.87
2017,6,11,8,0,843.0,82.0,4.1,14.0,571.0,471.4,374.51
2017,6,11,8,15,858.5,84.5,4.05,14.0,618.0,527.09,421.51
2017,6,11,8,30,874.0,87.0,4.0,14.0,665.0,582.47,466.87
2017,6,11,8,45,886.5,88.5,4.0,14.5,708.5,634.46,507.54
2017,6,11,9,0,899.0,90.0,4.0,15.0,752.0,685.29,546.11
2017,6,11,9,15,908.5,92.0,4.0,15.0,790.0,733.09,582.25
2017,6,11,9,30,918.0,94.0,4.0,15.0,828.0,778.96,614.54
2017,6,11,9,45,662.0,224.5,4.05,15.5,765.5,746.12,585.47
2017,6,11,10,0,406.0,355.0,4.1,16.0,703.0,681.46,530.9
2017,6,11,10,15,669.5,229.5,4.15,16.0,824.0,803.75,626.98
2017,6,11,10,30,933.0,104.0,4.2,16.0,945.0,920.46,710.2
2017,6,11,10,45,663.0,254.5,4.3,16.0,859.0,858.47,664.07
2017,6,11,11,0,393.0,405.0,4.4,16.0,773.0,758.64,585.57
2017,6,11,11,15,666.0,257.5,4.45,16.0,891.0,890.13,688.28
2017,6,11,11,30,939.0,110.0,4.5,16.0,1009.0,997.97,763.79
2017,6,11,11,45,682.5,263.0,4.6,16.0,919.0,925.88,712.76
2017,6,11,12,0,426.0,416.0,4.7,16.0,829.0,828.42,636.65
2017,6,11,12,15,388.0,430.0,4.75,16.0,805.5,797.67,614.58
2017,6,11,12,30,350.0,444.0,4.8,16.0,782.0,773.23,596.34
2017,6,11,12,45,627.0,287.5,4.85,16.0,885.5,891.13,690.07
2017,6,11,13,0,904.0,131.0,4.9,16.0,989.0,975.61,751.82
2017,6,11,13,15,900.5,130.0,4.85,16.0,972.5,957.63,738.69
2017,6,11,13,30,897.0,129.0,4.8,16.0,956.0,936.31,723.96
2017,6,11,13,45,891.0,128.5,4.8,16.0,932.5,910.01,706.11
2017,6,11,14,0,885.0,128.0,4.8,16.0,909.0,880.7,686.12
2017,6,11,14,15,878.0,126.5,4.7,15.5,879.5,846.78,663.4
2017,6,11,14,30,871.0,125.0,4.6,15.0,850.0,810.23,638.64
2017,6,11,14,45,862.0,122.5,4.6,15.0,815.0,768.81,609.5
2017,6,11,15,0,853.0,120.0,4.6,15.0,780.0,725.31,577.83
2017,6,11,15,15,841.0,117.5,4.5,15.0,739.5,680.69,543.22
2017,6,11,15,30,829.0,115.0,4.4,15.0,699.0,631.27,504.38
2017,6,11,15,45,816.5,110.5,4.35,15.0,655.0,578.57,462.38
2017,6,11,16,0,804.0,106.0,4.3,15.0,611.0,525.12,418.71
2017,6,11,16,15,554.5,162.0,4.2,14.5,497.5,414.95,330.47
2017,6,11,16,30,305.0,218.0,4.1,14.0,384.0,322.21,256.68
2017,6,11,16,45,156.0,184.0,4.0,14.0,269.0,218.38,173.71
2017,6,11,17,0,7.0,150.0,3.9,14.0,154.0,132.89,106.34
2017,6,11,17,15,3.5,77.5,3.75,13.5,79.5,69.37,53.51
2017,6,11,17,30,0.0,5.0,3.6,13.0,5.0,4.39,0.0
2017,6,11,17,45,0.0,4.0,3.5,13.0,4.0,3.51,0.0
2017,6,11,18,0,0.0,3.0,3.4,13.0,3.0,2.63,0.0
2017,6,11,18,15,194.0,28.0,3.1,12.5,61.5,19.52,11.93
2017,6,11,18,30,388.0,53.0,2.8,12.0,120.0,42.04,31.8
2017,6,11,18,45,275.5,41.5,2.5,11.5,81.5,32.13,22.39
2017,6,11,19,0,163.0,30.0,2.2,11.0,43.0,23.5,12.28
2017,6,11,19,15,81.5,15.0,2.1,10.5,21.5,13.64,0.0
2017,6,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,4,45,20.5,6.0,1.65,8.5,6.5,0.0,0.0
2017,6,12,5,0,41.0,12.0,1.8,9.0,13.0,10.91,0.0
2017,6,12,5,15,158.0,26.5,2.05,9.5,43.5,20.78,9.18
2017,6,12,5,30,275.0,41.0,2.3,10.0,74.0,31.83,22.14
2017,6,12,5,45,370.5,50.5,2.55,10.5,117.0,40.05,30.15
2017,6,12,6,0,466.0,60.0,2.8,11.0,160.0,46.4,36.19
2017,6,12,6,15,526.5,67.5,2.8,11.5,208.0,79.38,47.33
2017,6,12,6,30,587.0,75.0,2.8,12.0,256.0,127.32,77.84
2017,6,12,6,45,411.0,115.5,2.85,12.5,253.5,167.9,119.18
2017,6,12,7,0,235.0,156.0,2.9,13.0,251.0,188.19,144.58
2017,6,12,7,15,486.5,125.5,2.9,13.0,355.5,253.44,192.73
2017,6,12,7,30,738.0,95.0,2.9,13.0,460.0,348.75,268.5
2017,6,12,7,45,521.0,166.5,2.9,13.5,437.0,364.6,287.7
2017,6,12,8,0,304.0,238.0,2.9,14.0,414.0,356.07,283.82
2017,6,12,8,15,167.5,247.0,2.85,14.5,345.5,309.83,247.56
2017,6,12,8,30,31.0,256.0,2.8,15.0,277.0,247.47,196.64
2017,6,12,8,45,75.5,299.5,2.8,15.5,354.5,316.78,251.24
2017,6,12,9,0,120.0,343.0,2.8,16.0,432.0,396.08,312.06
2017,6,12,9,15,79.5,337.0,2.8,16.0,397.5,363.53,285.71
2017,6,12,9,30,39.0,331.0,2.8,16.0,363.0,332.48,260.6
2017,6,12,9,45,452.5,232.5,2.85,16.5,619.5,586.91,462.47
2017,6,12,10,0,866.0,134.0,2.9,17.0,876.0,839.73,647.05
2017,6,12,10,15,872.5,135.5,2.95,17.0,903.0,873.26,667.79
2017,6,12,10,30,879.0,137.0,3.0,17.0,930.0,904.02,688.36
2017,6,12,10,45,886.0,137.0,3.15,17.5,951.0,930.9,705.66
2017,6,12,11,0,893.0,137.0,3.3,18.0,972.0,954.73,720.85
2017,6,12,11,15,896.0,137.5,3.3,18.0,985.0,972.12,732.0
2017,6,12,11,30,899.0,138.0,3.3,18.0,998.0,986.11,740.96
2017,6,12,11,45,901.0,138.0,3.35,18.0,1004.5,995.25,747.15
2017,6,12,12,0,903.0,138.0,3.4,18.0,1011.0,1000.92,751.14
2017,6,12,12,15,902.5,137.5,3.45,18.0,1009.5,1000.25,751.01
2017,6,12,12,30,902.0,137.0,3.5,18.0,1008.0,996.08,748.68
2017,6,12,12,45,886.0,146.0,3.6,18.0,994.5,982.52,740.46
2017,6,12,13,0,870.0,155.0,3.7,18.0,981.0,965.74,730.14
2017,6,12,13,15,866.5,154.0,3.8,18.0,965.0,948.39,719.45
2017,6,12,13,30,863.0,153.0,3.9,18.0,949.0,927.8,706.52
2017,6,12,13,45,858.5,151.0,4.05,18.0,926.5,902.29,690.41
2017,6,12,14,0,854.0,149.0,4.2,18.0,904.0,881.49,677.51
2017,6,12,14,15,846.5,147.0,4.3,17.5,874.5,846.89,655.68
2017,6,12,14,30,839.0,145.0,4.4,17.0,845.0,809.77,632.16
2017,6,12,14,45,832.5,141.0,4.55,17.0,810.5,769.16,604.8
2017,6,12,15,0,826.0,137.0,4.7,17.0,776.0,726.37,573.91
2017,6,12,15,15,812.5,134.0,4.75,16.5,735.5,677.91,538.5
2017,6,12,15,30,799.0,131.0,4.8,16.0,695.0,628.32,501.21
2017,6,12,15,45,787.0,126.0,4.85,16.0,651.5,576.83,460.48
2017,6,12,16,0,775.0,121.0,4.9,16.0,608.0,524.6,418.02
2017,6,12,16,15,753.5,117.0,4.9,15.5,560.0,467.01,370.8
2017,6,12,16,30,732.0,113.0,4.9,15.0,512.0,411.18,323.54
2017,6,12,16,45,706.0,107.5,4.95,15.0,462.5,353.44,273.08
2017,6,12,17,0,680.0,102.0,5.0,15.0,413.0,297.61,223.3
2017,6,12,17,15,642.5,96.5,4.85,14.5,362.0,241.18,173.48
2017,6,12,17,30,605.0,91.0,4.7,14.0,311.0,188.55,127.82
2017,6,12,17,45,554.5,83.5,4.6,13.5,261.5,136.69,86.32
2017,6,12,18,0,504.0,76.0,4.5,13.0,212.0,90.77,55.57
2017,6,12,18,15,431.5,66.5,4.15,12.5,166.0,51.57,40.59
2017,6,12,18,30,359.0,57.0,3.8,12.0,120.0,43.52,33.09
2017,6,12,18,45,258.5,44.0,3.5,11.5,82.0,34.02,24.05
2017,6,12,19,0,158.0,31.0,3.2,11.0,44.0,24.27,13.06
2017,6,12,19,15,79.0,15.5,3.05,10.5,22.0,14.1,0.0
2017,6,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,13,4,45,14.0,6.0,1.7,8.5,6.0,0.0,0.0
2017,6,13,5,0,28.0,12.0,1.8,9.0,12.0,10.91,0.0
2017,6,13,5,15,136.0,27.0,1.95,9.5,41.5,21.15,9.44
2017,6,13,5,30,244.0,42.0,2.1,10.0,71.0,32.55,22.76
2017,6,13,5,45,338.5,52.5,2.25,10.5,113.5,40.15,30.24
2017,6,13,6,0,433.0,63.0,2.4,11.0,156.0,48.92,38.46
2017,6,13,6,15,494.5,71.0,2.35,11.5,203.5,80.3,49.23
2017,6,13,6,30,556.0,79.0,2.3,12.0,251.0,126.79,78.76
2017,6,13,6,45,605.0,84.0,2.3,12.5,301.5,175.8,117.18
2017,6,13,7,0,654.0,89.0,2.3,13.0,352.0,230.27,163.5
2017,6,13,7,15,686.0,93.5,2.25,13.5,402.5,284.54,211.38
2017,6,13,7,30,718.0,98.0,2.2,14.0,453.0,341.69,261.26
2017,6,13,7,45,746.5,100.5,2.15,14.5,503.0,399.97,310.99
2017,6,13,8,0,775.0,103.0,2.1,15.0,553.0,457.93,359.0
2017,6,13,8,15,793.0,106.0,2.0,15.5,599.5,512.51,402.7
2017,6,13,8,30,811.0,109.0,1.9,16.0,646.0,567.22,444.81
2017,6,13,8,45,829.0,109.5,1.85,17.0,689.5,619.33,482.83
2017,6,13,9,0,847.0,110.0,1.8,18.0,733.0,668.62,517.41
2017,6,13,9,15,858.0,112.0,1.8,18.0,771.5,715.31,551.19
2017,6,13,9,30,869.0,114.0,1.8,18.0,810.0,760.32,582.08
2017,6,13,9,45,879.0,115.0,1.8,18.5,843.5,801.7,608.2
2017,6,13,10,0,889.0,116.0,1.8,19.0,877.0,840.87,632.43
2017,6,13,10,15,895.5,117.0,1.9,19.5,904.0,874.65,653.77
2017,6,13,10,30,902.0,118.0,2.0,20.0,931.0,905.6,673.12
2017,6,13,10,45,908.0,118.0,2.1,20.5,952.0,932.15,689.5
2017,6,13,11,0,914.0,118.0,2.2,21.0,973.0,955.55,703.79
2017,6,13,11,15,916.5,118.5,2.3,21.0,986.5,972.87,715.5
2017,6,13,11,30,919.0,119.0,2.4,21.0,1000.0,986.71,725.07
2017,6,13,11,45,921.5,118.5,2.55,21.0,1006.0,996.08,732.33
2017,6,13,12,0,924.0,118.0,2.7,21.0,1012.0,1001.9,737.36
2017,6,13,12,15,923.5,118.0,2.8,21.0,1010.5,1001.75,738.12
2017,6,13,12,30,923.0,118.0,2.9,21.0,1009.0,998.01,736.65
2017,6,13,12,45,920.0,118.5,3.0,21.5,1000.0,988.8,730.26
2017,6,13,13,0,917.0,119.0,3.1,22.0,991.0,976.07,721.64
2017,6,13,13,15,914.0,118.5,3.2,22.0,974.5,958.91,711.51
2017,6,13,13,30,911.0,118.0,3.3,22.0,958.0,938.35,699.12
