Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,13,45,905.0,117.0,3.45,22.0,935.0,911.37,682.65
2017,6,13,14,0,899.0,116.0,3.6,22.0,912.0,881.33,663.95
2017,6,13,14,15,892.5,115.0,3.7,21.5,882.5,847.98,643.74
2017,6,13,14,30,886.0,114.0,3.8,21.0,853.0,811.93,621.35
2017,6,13,14,45,876.0,112.5,3.9,21.0,817.5,770.27,593.47
2017,6,13,15,0,866.0,111.0,4.0,21.0,782.0,726.58,563.43
2017,6,13,15,15,854.0,109.0,4.05,20.5,742.0,679.26,529.56
2017,6,13,15,30,842.0,107.0,4.1,20.0,702.0,630.55,493.66
2017,6,13,15,45,826.5,104.5,4.2,20.0,657.5,579.28,453.91
2017,6,13,16,0,811.0,102.0,4.3,20.0,613.0,525.79,411.38
2017,6,13,16,15,791.5,99.0,4.3,19.5,565.5,469.74,366.16
2017,6,13,16,30,772.0,96.0,4.3,19.0,518.0,414.17,319.85
2017,6,13,16,45,747.0,91.5,4.35,18.5,468.0,356.01,270.27
2017,6,13,17,0,722.0,87.0,4.4,18.0,418.0,299.56,220.91
2017,6,13,17,15,688.0,82.5,4.35,17.5,367.5,240.24,169.01
2017,6,13,17,30,654.0,78.0,4.3,17.0,317.0,186.58,122.62
2017,6,13,17,45,609.0,72.0,4.3,16.5,267.5,133.85,80.5
2017,6,13,18,0,564.0,66.0,4.3,16.0,218.0,86.26,48.99
2017,6,13,18,15,495.0,58.0,4.2,15.0,171.5,44.37,33.82
2017,6,13,18,30,426.0,50.0,4.1,14.0,125.0,39.34,29.15
2017,6,13,18,45,324.5,39.5,4.0,13.5,86.0,31.76,21.91
2017,6,13,19,0,223.0,29.0,3.9,13.0,47.0,22.76,11.94
2017,6,13,19,15,111.5,14.5,3.85,12.5,23.5,13.19,0.0
2017,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,38.5,6.0,1.75,9.5,7.0,0.0,0.0
2017,6,14,5,0,77.0,12.0,1.9,10.0,14.0,10.91,0.0
2017,6,14,5,15,209.5,24.0,2.0,10.5,45.5,19.53,8.21
2017,6,14,5,30,342.0,36.0,2.1,11.0,77.0,28.99,19.57
2017,6,14,5,45,431.0,44.5,2.25,11.5,120.5,34.89,25.45
2017,6,14,6,0,520.0,53.0,2.4,12.0,164.0,40.62,30.88
2017,6,14,6,15,577.5,59.0,2.35,12.5,212.5,73.7,41.18
2017,6,14,6,30,635.0,65.0,2.3,13.0,261.0,122.9,71.8
2017,6,14,6,45,675.5,69.5,2.3,13.5,312.0,174.58,112.63
2017,6,14,7,0,716.0,74.0,2.3,14.0,363.0,233.15,162.89
2017,6,14,7,15,745.0,78.0,2.25,14.5,413.5,289.2,212.6
2017,6,14,7,30,774.0,82.0,2.2,15.0,464.0,347.73,263.91
2017,6,14,7,45,795.5,85.5,2.2,16.0,513.5,404.92,312.6
2017,6,14,8,0,817.0,89.0,2.2,17.0,563.0,463.14,360.35
2017,6,14,8,15,833.5,91.5,2.25,17.5,609.5,518.56,405.11
2017,6,14,8,30,850.0,94.0,2.3,18.0,656.0,573.28,447.88
2017,6,14,8,45,862.5,96.5,2.4,19.0,699.0,625.11,486.44
2017,6,14,9,0,875.0,99.0,2.5,20.0,742.0,675.86,522.93
2017,6,14,9,15,885.0,101.0,2.5,20.5,780.5,723.03,556.25
2017,6,14,9,30,895.0,103.0,2.5,21.0,819.0,768.38,586.03
2017,6,14,9,45,897.5,107.0,2.5,21.5,850.5,807.78,610.86
2017,6,14,10,0,900.0,111.0,2.5,22.0,882.0,844.38,633.48
2017,6,14,10,15,906.0,112.5,2.5,22.0,909.0,878.58,655.49
2017,6,14,10,30,912.0,114.0,2.5,22.0,936.0,909.89,675.44
2017,6,14,10,45,916.5,114.5,2.55,22.5,956.0,935.86,690.87
2017,6,14,11,0,921.0,115.0,2.6,23.0,976.0,958.56,704.15
2017,6,14,11,15,923.5,115.5,2.7,23.0,989.5,976.05,715.85
2017,6,14,11,30,926.0,116.0,2.8,23.0,1003.0,990.03,725.38
2017,6,14,11,45,928.0,115.5,2.9,23.5,1009.0,999.03,730.36
2017,6,14,12,0,930.0,115.0,3.0,24.0,1015.0,1004.44,733.12
2017,6,14,12,15,929.5,115.0,3.1,24.0,1013.5,1004.34,733.82
2017,6,14,12,30,929.0,115.0,3.2,24.0,1012.0,1000.64,732.29
2017,6,14,12,45,930.0,113.5,3.35,24.0,1004.0,993.31,728.86
2017,6,14,13,0,931.0,112.0,3.5,24.0,996.0,982.33,723.07
2017,6,14,13,15,928.0,111.0,3.6,24.0,980.5,964.53,712.43
2017,6,14,13,30,925.0,110.0,3.7,24.0,965.0,943.27,699.51
2017,6,14,13,45,922.0,108.0,3.8,24.0,942.5,917.67,683.64
2017,6,14,14,0,919.0,106.0,3.9,24.0,920.0,888.81,665.47
2017,6,14,14,15,913.0,105.0,3.95,23.5,891.0,855.33,645.01
2017,6,14,14,30,907.0,104.0,4.0,23.0,862.0,819.05,622.37
2017,6,14,14,45,900.5,101.5,4.05,23.0,827.5,778.35,595.16
2017,6,14,15,0,894.0,99.0,4.1,23.0,793.0,735.27,565.97
2017,6,14,15,15,883.5,97.0,4.1,22.5,752.5,687.85,532.28
2017,6,14,15,30,873.0,95.0,4.1,22.0,712.0,638.83,496.31
2017,6,14,15,45,860.5,92.0,4.1,22.0,668.0,586.36,455.78
2017,6,14,16,0,848.0,89.0,4.1,22.0,624.0,533.0,413.43
2017,6,14,16,15,830.0,86.5,4.1,21.5,576.0,476.36,368.04
2017,6,14,16,30,812.0,84.0,4.1,21.0,528.0,419.94,321.3
2017,6,14,16,45,789.0,80.5,4.15,20.5,478.0,361.32,271.51
2017,6,14,17,0,766.0,77.0,4.2,20.0,428.0,304.11,221.61
2017,6,14,17,15,734.0,73.0,4.15,19.0,377.0,245.93,171.0
2017,6,14,17,30,702.0,69.0,4.1,18.0,326.0,190.78,123.55
2017,6,14,17,45,656.0,64.0,4.1,17.5,275.5,133.29,77.62
2017,6,14,18,0,610.0,59.0,4.1,17.0,225.0,83.72,44.96
2017,6,14,18,15,543.5,52.5,4.05,16.0,178.0,39.9,29.74
2017,6,14,18,30,477.0,46.0,4.0,15.0,131.0,35.94,26.05
2017,6,14,18,45,370.0,37.0,4.0,14.5,90.5,29.54,19.92
2017,6,14,19,0,263.0,28.0,4.0,14.0,50.0,22.96,12.18
2017,6,14,19,15,131.5,14.0,4.05,13.5,25.0,12.73,0.0
2017,6,14,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,4,45,29.5,6.0,2.95,10.0,7.0,0.0,0.0
2017,6,15,5,0,59.0,12.0,3.0,10.0,14.0,10.91,0.0
2017,6,15,5,15,182.5,25.0,2.95,10.5,44.5,19.62,8.23
2017,6,15,5,30,306.0,38.0,2.9,11.0,75.0,30.77,21.1
2017,6,15,5,45,392.5,47.5,2.85,11.5,117.5,37.44,27.69
2017,6,15,6,0,479.0,57.0,2.8,12.0,160.0,43.88,33.78
2017,6,15,6,15,537.5,64.0,2.7,12.0,207.5,75.44,44.1
2017,6,15,6,30,596.0,71.0,2.6,12.0,255.0,123.19,74.08
2017,6,15,6,45,637.5,76.0,2.55,12.5,305.0,173.16,113.55
2017,6,15,7,0,679.0,81.0,2.5,13.0,355.0,227.65,160.37
2017,6,15,7,15,708.5,85.5,2.45,13.5,404.5,282.49,209.09
2017,6,15,7,30,738.0,90.0,2.4,14.0,454.0,342.01,261.23
2017,6,15,7,45,761.5,93.0,2.4,14.5,502.5,397.58,309.29
2017,6,15,8,0,785.0,96.0,2.4,15.0,551.0,454.44,356.94
2017,6,15,8,15,801.5,99.0,2.4,15.0,597.0,508.71,401.85
2017,6,15,8,30,818.0,102.0,2.4,15.0,643.0,562.93,445.38
2017,6,15,8,45,831.0,104.0,2.45,15.5,684.5,612.27,483.37
2017,6,15,9,0,844.0,106.0,2.5,16.0,726.0,661.47,520.12
2017,6,15,9,15,853.5,108.0,2.5,16.0,763.5,706.99,553.93
2017,6,15,9,30,863.0,110.0,2.5,16.0,801.0,750.74,584.75
2017,6,15,9,45,860.5,117.5,2.5,16.5,830.5,788.38,609.04
2017,6,15,10,0,858.0,125.0,2.5,17.0,860.0,822.95,630.91
2017,6,15,10,15,863.5,126.5,2.45,17.5,885.5,855.47,650.75
2017,6,15,10,30,869.0,128.0,2.4,18.0,911.0,885.21,668.43
2017,6,15,10,45,872.5,129.0,2.4,18.5,930.5,909.77,682.87
2017,6,15,11,0,876.0,130.0,2.4,19.0,950.0,931.18,695.17
2017,6,15,11,15,878.0,130.5,2.45,19.5,962.0,947.49,704.55
2017,6,15,11,30,880.0,131.0,2.5,20.0,974.0,960.46,711.78
2017,6,15,11,45,882.0,130.5,2.55,20.5,979.5,969.12,716.26
2017,6,15,12,0,884.0,130.0,2.6,21.0,985.0,974.38,718.61
2017,6,15,12,15,883.0,129.5,2.65,21.5,983.0,973.37,716.96
2017,6,15,12,30,882.0,129.0,2.7,22.0,981.0,968.94,713.22
2017,6,15,12,45,897.5,116.5,2.8,22.5,976.5,965.37,710.59
2017,6,15,13,0,913.0,104.0,2.9,23.0,972.0,957.8,705.39
2017,6,15,13,15,909.5,103.5,3.05,23.0,956.0,940.34,695.43
2017,6,15,13,30,906.0,103.0,3.2,23.0,940.0,919.51,683.22
2017,6,15,13,45,901.5,101.5,3.35,23.5,917.5,893.56,666.15
2017,6,15,14,0,897.0,100.0,3.5,24.0,895.0,864.5,646.89
2017,6,15,14,15,890.5,98.5,3.65,24.0,866.0,830.83,625.55
2017,6,15,14,30,884.0,97.0,3.8,24.0,837.0,794.49,602.09
2017,6,15,14,45,876.5,95.0,3.95,24.0,802.5,754.42,575.69
2017,6,15,15,0,869.0,93.0,4.1,24.0,768.0,712.13,547.33
2017,6,15,15,15,858.0,91.5,4.15,23.5,728.5,665.98,514.74
2017,6,15,15,30,847.0,90.0,4.2,23.0,689.0,618.35,479.84
2017,6,15,15,45,835.0,87.0,4.3,23.0,646.0,567.48,440.68
2017,6,15,16,0,823.0,84.0,4.4,23.0,603.0,515.73,399.74
2017,6,15,16,15,805.0,81.0,4.4,22.5,556.5,460.54,355.44
2017,6,15,16,30,787.0,78.0,4.4,22.0,510.0,404.41,308.98
2017,6,15,16,45,766.5,74.5,4.45,21.5,462.0,348.18,261.1
2017,6,15,17,0,746.0,71.0,4.5,21.0,414.0,293.09,212.93
2017,6,15,17,15,715.0,67.5,4.45,20.5,364.5,236.86,163.63
2017,6,15,17,30,684.0,64.0,4.4,20.0,315.0,183.53,117.57
2017,6,15,17,45,644.5,58.5,4.4,19.5,267.0,130.51,75.21
2017,6,15,18,0,605.0,53.0,4.4,19.0,219.0,81.95,43.12
2017,6,15,18,15,542.5,47.5,4.4,18.0,173.0,35.79,25.87
2017,6,15,18,30,480.0,42.0,4.4,17.0,127.0,32.48,22.81
2017,6,15,18,45,385.0,33.5,4.45,16.5,88.0,26.43,17.08
2017,6,15,19,0,290.0,25.0,4.5,16.0,49.0,20.18,10.01
2017,6,15,19,15,145.0,12.5,4.5,15.5,24.5,11.37,0.0
2017,6,15,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,4,45,60.5,5.5,2.35,12.5,7.0,0.0,0.0
2017,6,16,5,0,121.0,11.0,2.5,13.0,14.0,10.01,0.0
2017,6,16,5,15,248.0,21.0,2.45,13.5,45.0,16.85,6.09
2017,6,16,5,30,375.0,31.0,2.4,14.0,76.0,24.59,15.5
2017,6,16,5,45,456.5,38.0,2.4,14.5,118.0,29.4,20.28
2017,6,16,6,0,538.0,45.0,2.4,15.0,160.0,34.1,24.7
2017,6,16,6,15,591.0,50.0,2.35,15.5,207.0,68.75,36.54
2017,6,16,6,30,644.0,55.0,2.3,16.0,254.0,116.9,65.66
2017,6,16,6,45,681.5,59.0,2.3,16.5,303.0,167.65,105.32
2017,6,16,7,0,719.0,63.0,2.3,17.0,352.0,222.41,152.11
2017,6,16,7,15,746.5,66.0,2.3,17.5,401.5,277.1,200.46
2017,6,16,7,30,774.0,69.0,2.3,18.0,451.0,334.06,250.33
2017,6,16,7,45,794.5,71.5,2.35,19.0,499.0,391.16,298.81
2017,6,16,8,0,815.0,74.0,2.4,20.0,547.0,447.23,344.87
2017,6,16,8,15,831.0,76.5,2.5,20.5,592.5,501.59,388.87
2017,6,16,8,30,847.0,79.0,2.6,21.0,638.0,555.79,431.33
2017,6,16,8,45,859.0,81.0,2.75,22.0,680.0,606.63,469.29
2017,6,16,9,0,871.0,83.0,2.9,23.0,722.0,656.36,505.24
2017,6,16,9,15,880.5,84.5,2.95,23.5,760.0,702.51,538.07
2017,6,16,9,30,890.0,86.0,3.0,24.0,798.0,746.83,567.17
2017,6,16,9,45,896.0,88.0,3.1,24.5,830.0,786.89,593.16
2017,6,16,10,0,902.0,90.0,3.2,25.0,862.0,824.42,617.17
2017,6,16,10,15,908.0,91.0,3.25,25.0,888.5,858.27,639.44
2017,6,16,10,30,914.0,92.0,3.3,25.0,915.0,889.24,659.7
2017,6,16,10,45,918.5,92.0,3.35,25.5,935.5,914.86,675.01
2017,6,16,11,0,923.0,92.0,3.4,26.0,956.0,937.23,688.14
2017,6,16,11,15,925.5,92.5,3.45,26.0,969.0,954.87,699.53
2017,6,16,11,30,928.0,93.0,3.5,26.0,982.0,969.0,708.72
2017,6,16,11,45,929.5,93.5,3.55,26.5,988.5,978.63,713.64
2017,6,16,12,0,931.0,94.0,3.6,27.0,995.0,984.66,716.3
2017,6,16,12,15,931.0,94.0,3.7,27.0,994.0,985.14,717.22
2017,6,16,12,30,931.0,94.0,3.8,27.0,993.0,982.0,715.88
2017,6,16,12,45,925.5,96.5,3.9,27.0,983.5,972.48,710.45
2017,6,16,13,0,920.0,99.0,4.0,27.0,974.0,959.45,702.8
2017,6,16,13,15,917.0,98.5,4.1,26.5,958.0,942.39,693.88
2017,6,16,13,30,914.0,98.0,4.2,26.0,942.0,921.91,682.64
2017,6,16,13,45,909.0,97.0,4.3,26.0,920.0,895.87,666.25
2017,6,16,14,0,904.0,96.0,4.4,26.0,898.0,866.73,647.68
2017,6,16,14,15,898.0,95.0,4.45,25.5,869.0,833.8,627.41
2017,6,16,14,30,892.0,94.0,4.5,25.0,840.0,798.14,605.06
2017,6,16,14,45,884.0,92.5,4.55,25.0,806.0,757.93,578.14
2017,6,16,15,0,876.0,91.0,4.6,25.0,772.0,715.53,549.37
2017,6,16,15,15,865.5,89.0,4.6,24.5,732.5,668.98,516.46
2017,6,16,15,30,855.0,87.0,4.6,24.0,693.0,620.89,481.12
2017,6,16,15,45,842.0,85.0,4.6,24.0,649.5,570.07,441.77
2017,6,16,16,0,829.0,83.0,4.6,24.0,606.0,518.44,400.72
2017,6,16,16,15,811.0,80.5,4.55,23.5,559.5,463.44,356.55
2017,6,16,16,30,793.0,78.0,4.5,23.0,513.0,407.48,310.26
2017,6,16,16,45,771.0,74.5,4.5,23.0,464.5,350.38,261.32
2017,6,16,17,0,749.0,71.0,4.5,23.0,416.0,294.6,212.46
2017,6,16,17,15,718.0,67.5,4.45,22.0,366.5,238.19,163.7
2017,6,16,17,30,687.0,64.0,4.4,21.0,317.0,184.67,117.96
2017,6,16,17,45,645.0,59.0,4.35,20.5,268.5,131.6,75.75
2017,6,16,18,0,603.0,54.0,4.3,20.0,220.0,80.25,41.4
2017,6,16,18,15,540.0,48.0,4.3,19.0,174.0,36.15,26.08
2017,6,16,18,30,477.0,42.0,4.3,18.0,128.0,32.44,22.68
2017,6,16,18,45,380.0,33.5,4.3,17.5,89.0,26.39,16.97
2017,6,16,19,0,283.0,25.0,4.3,17.0,50.0,20.14,10.02
2017,6,16,19,15,141.5,12.5,4.35,16.5,25.0,9.93,0.0
2017,6,16,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,6.5,1.75,14.5,6.5,0.0,0.0
2017,6,17,5,0,0.0,13.0,1.9,15.0,13.0,11.82,0.0
2017,6,17,5,15,157.0,23.0,2.15,15.5,41.5,18.01,6.73
2017,6,17,5,30,314.0,33.0,2.4,16.0,70.0,26.24,16.75
2017,6,17,5,45,377.0,43.5,2.7,16.5,109.0,33.89,24.0
2017,6,17,6,0,440.0,54.0,3.0,17.0,148.0,41.19,30.71
2017,6,17,6,15,480.0,64.0,2.95,17.0,191.0,71.72,42.03
2017,6,17,6,30,520.0,74.0,2.9,17.0,234.0,116.46,70.4
2017,6,17,6,45,540.5,86.5,2.85,17.5,279.0,164.83,108.73
2017,6,17,7,0,561.0,99.0,2.8,18.0,324.0,215.44,151.81
2017,6,17,7,15,547.5,118.5,2.85,18.5,362.5,264.59,195.53
2017,6,17,7,30,534.0,138.0,2.9,19.0,401.0,309.11,234.77
2017,6,17,7,45,683.5,103.0,3.0,20.0,476.0,372.42,285.28
2017,6,17,8,0,833.0,68.0,3.1,21.0,551.0,448.96,346.15
2017,6,17,8,15,848.0,70.0,3.15,21.5,596.5,503.23,390.13
2017,6,17,8,30,863.0,72.0,3.2,22.0,642.0,557.21,432.5
2017,6,17,8,45,874.0,74.0,3.25,23.0,684.0,608.19,470.4
2017,6,17,9,0,885.0,76.0,3.3,24.0,726.0,657.96,506.09
2017,6,17,9,15,894.0,77.5,3.35,24.5,763.5,704.36,538.94
2017,6,17,9,30,903.0,79.0,3.4,25.0,801.0,748.87,568.19
2017,6,17,9,45,897.0,88.0,3.45,25.5,830.5,787.06,592.66
2017,6,17,10,0,891.0,97.0,3.5,26.0,860.0,821.81,614.52
2017,6,17,10,15,896.5,98.5,3.55,26.5,886.0,855.42,635.42
2017,6,17,10,30,902.0,100.0,3.6,27.0,912.0,886.16,654.21
2017,6,17,10,45,906.0,100.5,3.7,27.5,932.0,911.57,669.61
2017,6,17,11,0,910.0,101.0,3.8,28.0,952.0,933.76,682.86
2017,6,17,11,15,912.0,101.5,3.85,28.0,965.0,950.76,693.8
2017,6,17,11,30,914.0,102.0,3.9,28.0,978.0,964.29,702.55
2017,6,17,11,45,915.0,102.5,3.95,28.5,984.0,973.35,707.07
2017,6,17,12,0,916.0,103.0,4.0,29.0,990.0,978.87,709.38
2017,6,17,12,15,916.0,103.0,4.05,29.0,989.0,979.4,709.96
2017,6,17,12,30,916.0,103.0,4.1,29.0,988.0,976.37,708.34
2017,6,17,12,45,916.0,101.5,4.15,29.0,980.0,968.32,703.56
2017,6,17,13,0,916.0,100.0,4.2,29.0,972.0,956.71,696.54
2017,6,17,13,15,913.5,99.5,4.15,29.0,956.5,940.22,685.86
2017,6,17,13,30,911.0,99.0,4.1,29.0,941.0,920.31,673.0
2017,6,17,13,45,906.5,98.0,4.1,29.0,919.0,894.84,656.73
2017,6,17,14,0,902.0,97.0,4.1,29.0,897.0,866.23,638.37
2017,6,17,14,15,896.0,96.0,4.05,29.0,868.5,833.41,616.87
2017,6,17,14,30,890.0,95.0,4.0,29.0,840.0,797.87,593.44
2017,6,17,14,45,882.5,93.0,3.95,29.0,806.0,757.67,566.67
2017,6,17,15,0,875.0,91.0,3.9,29.0,772.0,715.23,538.14
2017,6,17,15,15,864.5,89.5,3.8,28.5,732.5,669.25,506.12
2017,6,17,15,30,854.0,88.0,3.7,28.0,693.0,621.72,471.78
2017,6,17,15,45,841.0,85.5,3.6,28.0,650.0,570.5,432.91
2017,6,17,16,0,828.0,83.0,3.5,28.0,607.0,518.47,392.43
2017,6,17,16,15,810.5,80.5,3.35,27.5,560.5,463.77,349.46
2017,6,17,16,30,793.0,78.0,3.2,27.0,514.0,408.07,304.41
2017,6,17,16,45,770.5,74.5,3.1,26.5,465.0,350.81,256.95
2017,6,17,17,0,748.0,71.0,3.0,26.0,416.0,294.91,209.42
2017,6,17,17,15,717.0,67.5,2.85,25.0,367.0,238.55,161.58
2017,6,17,17,30,686.0,64.0,2.7,24.0,318.0,185.09,116.64
2017,6,17,17,45,644.0,59.5,2.6,23.5,269.0,132.5,75.44
2017,6,17,18,0,602.0,55.0,2.5,23.0,220.0,81.57,41.8
2017,6,17,18,15,539.5,49.0,2.6,22.0,174.5,36.96,26.44
2017,6,17,18,30,477.0,43.0,2.7,21.0,129.0,33.26,23.09
2017,6,17,18,45,379.0,34.5,2.8,20.0,89.5,27.23,17.51
2017,6,17,19,0,281.0,26.0,2.9,19.0,50.0,21.01,10.68
2017,6,17,19,15,140.5,13.0,3.05,18.5,25.0,10.35,0.0
2017,6,17,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,4,45,71.0,5.5,1.95,17.5,7.5,0.0,0.0
2017,6,18,5,0,142.0,11.0,1.9,18.0,15.0,10.01,0.0
2017,6,18,5,15,271.5,20.0,2.05,18.5,46.0,16.0,5.16
2017,6,18,5,30,401.0,29.0,2.2,19.0,77.0,22.92,13.7
2017,6,18,5,45,479.0,36.0,2.35,19.5,119.5,27.82,18.44
2017,6,18,6,0,557.0,43.0,2.5,20.0,162.0,35.51,25.37
2017,6,18,6,15,609.0,48.0,2.55,20.5,209.0,66.7,34.03
2017,6,18,6,30,661.0,53.0,2.6,21.0,256.0,115.72,62.81
2017,6,18,6,45,695.5,57.0,2.65,21.5,305.0,166.9,102.08
2017,6,18,7,0,730.0,61.0,2.7,22.0,354.0,221.73,148.25
2017,6,18,7,15,757.0,64.5,2.7,22.5,403.5,277.32,196.6
2017,6,18,7,30,784.0,68.0,2.7,23.0,453.0,335.14,246.43
2017,6,18,7,45,803.0,71.0,2.7,23.5,501.0,392.68,295.08
2017,6,18,8,0,822.0,74.0,2.7,24.0,549.0,449.0,341.32
2017,6,18,8,15,837.5,76.0,2.6,24.5,595.0,503.01,384.07
2017,6,18,8,30,853.0,78.0,2.5,25.0,641.0,556.78,425.02
2017,6,18,8,45,864.0,80.5,2.45,26.0,682.5,607.81,461.73
2017,6,18,9,0,875.0,83.0,2.4,27.0,724.0,657.65,496.13
2017,6,18,9,15,884.0,84.5,2.25,27.5,762.0,703.67,527.07
2017,6,18,9,30,893.0,86.0,2.1,28.0,800.0,747.82,553.92
2017,6,18,9,45,901.5,86.5,1.95,28.5,832.5,788.5,577.72
2017,6,18,10,0,910.0,87.0,1.8,29.0,865.0,826.84,599.33
2017,6,18,10,15,915.0,88.0,1.7,29.5,891.5,860.17,617.61
2017,6,18,10,30,920.0,89.0,1.6,30.0,918.0,890.55,633.65
2017,6,18,10,45,922.5,90.5,1.5,30.5,937.5,916.09,646.33
2017,6,18,11,0,925.0,92.0,1.4,31.0,957.0,938.29,656.72
2017,6,18,11,15,927.5,92.0,1.4,31.5,970.0,955.57,665.36
2017,6,18,11,30,930.0,92.0,1.4,32.0,983.0,969.34,671.91
2017,6,18,11,45,930.0,93.0,1.45,32.5,989.0,978.15,676.25
2017,6,18,12,0,930.0,94.0,1.5,33.0,995.0,983.34,678.51
2017,6,18,12,15,929.5,94.0,1.6,33.0,993.5,983.45,679.88
2017,6,18,12,30,929.0,94.0,1.7,33.0,992.0,979.95,679.13
2017,6,18,12,45,917.5,100.5,1.85,33.0,980.5,968.77,674.33
2017,6,18,13,0,906.0,107.0,2.0,33.0,969.0,954.2,667.4
2017,6,18,13,15,903.0,106.5,2.15,33.0,953.5,937.47,659.02
2017,6,18,13,30,900.0,106.0,2.3,33.0,938.0,917.38,648.39
2017,6,18,13,45,893.0,106.0,2.45,33.0,915.0,890.99,633.6
2017,6,18,14,0,886.0,106.0,2.6,33.0,892.0,861.64,616.7
2017,6,18,14,15,879.5,105.0,2.7,32.5,863.5,828.94,598.26
2017,6,18,14,30,873.0,104.0,2.8,32.0,835.0,793.58,577.75
2017,6,18,14,45,862.0,103.5,2.9,32.0,800.0,752.86,552.12
2017,6,18,15,0,851.0,103.0,3.0,32.0,765.0,710.21,524.75
2017,6,18,15,15,839.5,101.0,3.1,31.5,726.0,664.1,493.78
2017,6,18,15,30,828.0,99.0,3.2,31.0,687.0,616.58,460.79
2017,6,18,15,45,811.0,97.5,3.3,30.5,643.0,566.04,424.44
2017,6,18,16,0,794.0,96.0,3.4,30.0,599.0,513.72,385.55
2017,6,18,16,15,775.5,93.0,3.45,29.5,553.0,459.19,343.59
2017,6,18,16,30,757.0,90.0,3.5,29.0,507.0,405.06,300.47
2017,6,18,16,45,730.0,87.0,3.55,28.5,458.0,348.53,254.31
2017,6,18,17,0,703.0,84.0,3.6,28.0,409.0,293.91,208.54
2017,6,18,17,15,670.5,79.5,3.6,27.0,360.0,236.17,160.35
2017,6,18,17,30,638.0,75.0,3.6,26.0,311.0,183.84,116.89
2017,6,18,17,45,589.5,69.5,3.65,25.0,262.5,131.99,76.95
2017,6,18,18,0,541.0,64.0,3.7,24.0,214.0,85.68,46.88
2017,6,18,18,15,476.0,56.5,3.65,23.0,169.0,43.34,31.81
2017,6,18,18,30,411.0,49.0,3.6,22.0,124.0,38.18,27.2
2017,6,18,18,45,313.0,39.0,3.55,21.5,86.0,31.05,20.61
2017,6,18,19,0,215.0,29.0,3.5,21.0,48.0,22.7,11.94
2017,6,18,19,15,107.5,14.5,3.5,20.5,24.0,11.43,0.0
2017,6,18,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,19,4,45,16.0,5.0,3.65,14.0,5.5,0.0,0.0
2017,6,19,5,0,32.0,10.0,3.7,14.0,11.0,9.1,0.0
2017,6,19,5,15,131.5,25.0,3.6,14.5,39.0,19.57,7.63
2017,6,19,5,30,231.0,40.0,3.5,15.0,67.0,30.98,20.84
2017,6,19,5,45,321.5,50.5,3.45,15.5,107.5,38.6,28.21
2017,6,19,6,0,412.0,61.0,3.4,16.0,148.0,47.19,36.12
2017,6,19,6,15,471.5,69.0,3.4,16.5,194.0,74.68,45.21
2017,6,19,6,30,531.0,77.0,3.4,17.0,240.0,119.2,72.34
2017,6,19,6,45,578.0,82.5,3.4,18.0,289.0,166.51,108.31
2017,6,19,7,0,625.0,88.0,3.4,19.0,338.0,219.08,151.85
2017,6,19,7,15,657.0,93.0,3.4,19.5,387.0,271.91,197.68
2017,6,19,7,30,689.0,98.0,3.4,20.0,436.0,327.69,245.75
2017,6,19,7,45,714.5,101.5,3.4,20.5,484.5,382.14,292.08
2017,6,19,8,0,740.0,105.0,3.4,21.0,533.0,439.73,339.57
2017,6,19,8,15,759.0,108.0,3.4,21.5,578.5,492.97,382.42
2017,6,19,8,30,778.0,111.0,3.4,22.0,624.0,546.52,424.16
2017,6,19,8,45,793.5,113.5,3.4,22.5,667.0,597.5,462.71
2017,6,19,9,0,809.0,116.0,3.4,23.0,710.0,647.87,499.68
2017,6,19,9,15,820.5,118.5,3.4,23.5,748.0,694.58,532.96
2017,6,19,9,30,832.0,121.0,3.4,24.0,786.0,735.86,561.31
2017,6,19,9,45,832.0,128.5,3.45,24.5,816.5,774.35,586.22
2017,6,19,10,0,832.0,136.0,3.5,25.0,847.0,810.04,608.92
2017,6,19,10,15,839.5,137.5,3.55,25.5,874.0,843.58,629.94
2017,6,19,10,30,847.0,139.0,3.6,26.0,901.0,874.55,649.04
2017,6,19,10,45,853.0,139.5,3.65,26.5,922.0,900.5,664.66
2017,6,19,11,0,859.0,140.0,3.7,27.0,943.0,923.5,678.27
2017,6,19,11,15,862.0,140.5,3.7,27.0,956.5,940.63,689.05
2017,6,19,11,30,865.0,141.0,3.7,27.0,970.0,954.51,697.77
2017,6,19,11,45,867.5,141.0,3.7,27.0,977.0,964.16,703.8
2017,6,19,12,0,870.0,141.0,3.7,27.0,984.0,970.48,707.77
2017,6,19,12,15,870.5,141.0,3.75,27.0,983.0,971.55,708.72
2017,6,19,12,30,871.0,141.0,3.8,27.0,982.0,969.27,707.6
2017,6,19,12,45,865.0,143.5,3.85,27.0,972.5,959.77,701.84
2017,6,19,13,0,859.0,146.0,3.9,27.0,963.0,947.02,694.05
2017,6,19,13,15,856.0,145.0,3.95,27.0,948.0,930.65,683.93
2017,6,19,13,30,853.0,144.0,4.0,27.0,933.0,911.07,671.71
2017,6,19,13,45,849.5,141.5,4.05,27.0,911.5,886.56,656.18
2017,6,19,14,0,846.0,139.0,4.1,27.0,890.0,859.04,638.59
2017,6,19,14,15,839.0,137.5,4.1,26.5,861.5,826.68,618.62
2017,6,19,14,30,832.0,136.0,4.1,26.0,833.0,797.41,600.63
2017,6,19,14,45,824.5,132.5,4.15,26.0,799.5,757.14,573.76
2017,6,19,15,0,817.0,129.0,4.2,26.0,766.0,714.79,544.11
2017,6,19,15,15,805.0,126.5,4.2,25.5,726.5,668.51,511.48
2017,6,19,15,30,793.0,124.0,4.2,25.0,687.0,620.96,477.03
2017,6,19,15,45,779.0,120.0,4.25,25.0,644.0,569.83,438.18
2017,6,19,16,0,765.0,116.0,4.3,25.0,601.0,518.14,397.85
2017,6,19,16,15,745.0,112.0,4.3,24.5,554.0,463.32,354.67
2017,6,19,16,30,725.0,108.0,4.3,24.0,507.0,407.37,309.28
2017,6,19,16,45,700.0,103.0,4.3,23.5,458.5,350.98,262.32
2017,6,19,17,0,675.0,98.0,4.3,23.0,410.0,296.34,215.69
2017,6,19,17,15,640.0,92.5,4.2,22.5,360.5,240.81,168.18
2017,6,19,17,30,605.0,87.0,4.1,22.0,311.0,188.76,124.2
2017,6,19,17,45,558.5,79.5,4.1,21.5,262.5,137.24,83.69
2017,6,19,18,0,512.0,72.0,4.1,21.0,214.0,91.1,52.8
2017,6,19,18,15,446.0,63.0,4.0,20.0,169.0,49.16,37.3
2017,6,19,18,30,380.0,54.0,3.9,19.0,124.0,42.47,31.29
2017,6,19,18,45,286.0,42.0,3.8,18.5,85.5,32.42,22.09
2017,6,19,19,0,192.0,30.0,3.7,18.0,47.0,23.44,12.79
2017,6,19,19,15,96.0,15.0,3.7,17.5,23.5,11.81,0.0
2017,6,19,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,20,4,45,23.0,5.0,3.45,12.5,5.5,0.0,0.0
2017,6,20,5,0,46.0,10.0,3.5,13.0,11.0,9.1,0.0
2017,6,20,5,15,153.0,24.5,3.45,13.0,40.0,19.21,7.33
2017,6,20,5,30,260.0,39.0,3.4,13.0,69.0,30.27,20.41
2017,6,20,5,45,347.5,49.5,3.35,13.5,110.5,39.22,28.99
2017,6,20,6,0,435.0,60.0,3.3,14.0,152.0,46.43,35.75
2017,6,20,6,15,494.5,68.5,3.3,14.5,199.0,74.81,45.28
2017,6,20,6,30,554.0,77.0,3.3,15.0,246.0,121.1,73.59
2017,6,20,6,45,599.0,83.0,3.35,16.0,296.0,169.86,110.98
2017,6,20,7,0,644.0,89.0,3.4,17.0,346.0,223.64,155.96
2017,6,20,7,15,675.5,94.0,3.35,17.5,396.0,277.45,202.98
2017,6,20,7,30,707.0,99.0,3.3,18.0,446.0,334.12,252.16
2017,6,20,7,45,732.0,102.5,3.25,18.5,495.0,389.4,299.46
2017,6,20,8,0,757.0,106.0,3.2,19.0,544.0,447.73,347.77
2017,6,20,8,15,775.5,109.5,3.1,19.5,590.0,502.11,391.51
2017,6,20,8,30,794.0,113.0,3.0,20.0,636.0,556.73,433.91
2017,6,20,8,45,809.5,115.5,2.95,21.0,679.0,608.51,472.02
2017,6,20,9,0,825.0,118.0,2.9,22.0,722.0,659.66,508.27
2017,6,20,9,15,836.0,120.0,2.9,22.5,760.5,706.26,541.27
2017,6,20,9,30,847.0,122.0,2.9,23.0,799.0,747.32,569.24
2017,6,20,9,45,867.0,117.5,2.9,23.5,835.0,790.66,597.06
2017,6,20,10,0,887.0,113.0,2.9,24.0,871.0,832.5,623.39
2017,6,20,10,15,893.0,114.5,2.9,24.5,898.0,866.52,644.09
2017,6,20,10,30,899.0,116.0,2.9,25.0,925.0,897.71,662.73
2017,6,20,10,45,904.0,116.5,2.95,25.5,945.5,924.07,678.39
2017,6,20,11,0,909.0,117.0,3.0,26.0,966.0,947.25,691.92
2017,6,20,11,15,911.5,117.5,3.05,26.0,979.5,964.81,703.17
2017,6,20,11,30,914.0,118.0,3.1,26.0,993.0,978.93,712.28
2017,6,20,11,45,915.5,118.0,3.15,26.5,999.0,988.13,716.89
2017,6,20,12,0,917.0,118.0,3.2,27.0,1005.0,993.79,719.32
2017,6,20,12,15,916.5,118.0,3.3,27.0,1004.0,993.99,720.13
2017,6,20,12,30,916.0,118.0,3.4,27.0,1003.0,990.65,718.77
2017,6,20,12,45,910.5,120.0,3.55,27.0,993.5,980.93,713.69
2017,6,20,13,0,905.0,122.0,3.7,27.0,984.0,967.77,706.4
2017,6,20,13,15,902.0,121.5,3.85,26.5,968.5,951.18,698.23
2017,6,20,13,30,899.0,121.0,4.0,26.0,953.0,931.23,687.75
2017,6,20,13,45,895.0,119.5,4.15,26.0,931.0,906.17,672.4
2017,6,20,14,0,891.0,118.0,4.3,26.0,909.0,877.98,654.82
2017,6,20,14,15,884.5,116.5,4.4,25.5,880.5,844.74,634.66
2017,6,20,14,30,878.0,115.0,4.5,25.0,852.0,808.82,612.41
2017,6,20,14,45,870.5,112.5,4.65,25.0,817.5,768.7,586.17
2017,6,20,15,0,863.0,110.0,4.8,25.0,783.0,726.35,557.73
2017,6,20,15,15,851.5,108.0,4.85,24.5,743.5,679.77,524.69
2017,6,20,15,30,840.0,106.0,4.9,24.0,704.0,631.74,489.61
2017,6,20,15,45,826.5,103.0,5.0,23.5,660.0,581.44,451.85
2017,6,20,16,0,813.0,100.0,5.1,23.0,616.0,528.73,411.0
2017,6,20,16,15,794.5,97.0,5.1,22.5,569.0,473.21,366.41
2017,6,20,16,30,776.0,94.0,5.1,22.0,522.0,418.03,320.68
2017,6,20,16,45,752.5,89.5,5.2,21.5,472.5,360.27,271.76
2017,6,20,17,0,729.0,85.0,5.3,21.0,423.0,304.02,222.87
2017,6,20,17,15,696.0,80.5,5.2,20.0,373.0,244.59,171.45
2017,6,20,17,30,663.0,76.0,5.1,19.0,323.0,190.6,125.05
2017,6,20,17,45,619.0,70.0,5.1,18.5,273.5,137.32,82.19
2017,6,20,18,0,575.0,64.0,5.1,18.0,224.0,89.02,49.42
2017,6,20,18,15,510.0,57.0,5.0,17.0,177.5,44.93,34.06
2017,6,20,18,30,445.0,50.0,4.9,16.0,131.0,39.1,28.74
2017,6,20,18,45,346.5,39.5,4.8,15.5,91.0,31.52,21.62
2017,6,20,19,0,248.0,29.0,4.7,15.0,51.0,23.65,13.22
2017,6,20,19,15,124.0,14.5,4.65,14.5,25.5,11.63,0.0
2017,6,20,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,21,4,45,33.5,5.5,2.95,12.5,6.0,0.0,0.0
2017,6,21,5,0,67.0,11.0,3.1,13.0,12.0,10.01,0.0
2017,6,21,5,15,189.0,23.5,3.05,13.0,42.0,18.47,6.68
2017,6,21,5,30,311.0,36.0,3.0,13.0,72.0,29.06,19.35
2017,6,21,5,45,398.0,45.0,3.0,13.5,114.5,35.36,25.59
2017,6,21,6,0,485.0,54.0,3.0,14.0,157.0,41.46,31.34
2017,6,21,6,15,543.0,61.0,2.95,14.5,204.5,70.04,40.18
2017,6,21,6,30,601.0,68.0,2.9,15.0,252.0,117.72,68.79
2017,6,21,6,45,642.0,73.5,2.9,16.0,302.0,168.09,107.55
2017,6,21,7,0,683.0,79.0,2.9,17.0,352.0,222.94,153.72
2017,6,21,7,15,713.5,83.5,2.9,17.5,402.0,280.58,204.07
2017,6,21,7,30,744.0,88.0,2.9,18.0,452.0,338.19,254.22
2017,6,21,7,45,767.0,91.5,2.9,18.5,501.5,394.3,302.36
2017,6,21,8,0,790.0,95.0,2.9,19.0,551.0,451.66,350.09
2017,6,21,8,15,807.5,98.0,2.9,19.5,597.5,506.72,394.58
2017,6,21,8,30,825.0,101.0,2.9,20.0,644.0,561.86,437.63
2017,6,21,8,45,838.5,103.5,2.95,21.0,687.0,612.49,475.27
2017,6,21,9,0,852.0,106.0,3.0,22.0,730.0,662.94,511.46
2017,6,21,9,15,862.5,108.0,3.05,22.5,768.5,709.65,544.86
2017,6,21,9,30,873.0,110.0,3.1,23.0,807.0,754.67,575.38
2017,6,21,9,45,869.5,118.0,3.15,23.5,836.5,792.61,599.71
2017,6,21,10,0,866.0,126.0,3.2,24.0,866.0,827.38,621.63
2017,6,21,10,15,872.0,127.5,3.2,24.5,893.0,860.8,642.14
2017,6,21,10,30,878.0,129.0,3.2,25.0,920.0,891.45,660.58
2017,6,21,10,45,882.5,130.0,3.2,25.5,940.5,917.36,675.73
2017,6,21,11,0,887.0,131.0,3.2,26.0,961.0,940.16,688.75
2017,6,21,11,15,890.0,131.5,3.2,26.0,974.0,957.86,699.78
2017,6,21,11,30,893.0,132.0,3.2,26.0,987.0,972.2,708.7
2017,6,21,11,45,894.5,132.0,3.2,26.5,993.0,981.25,712.86
2017,6,21,12,0,896.0,132.0,3.2,27.0,999.0,986.86,714.88
2017,6,21,12,15,895.5,132.0,3.25,27.0,998.0,987.1,715.34
2017,6,21,12,30,895.0,132.0,3.3,27.0,997.0,983.88,713.7
2017,6,21,12,45,896.0,129.5,3.35,27.5,989.0,976.29,707.92
2017,6,21,13,0,897.0,127.0,3.4,28.0,981.0,965.18,699.99
2017,6,21,13,15,893.5,126.0,3.5,28.0,965.0,947.85,689.78
2017,6,21,13,30,890.0,125.0,3.6,28.0,949.0,927.19,677.4
2017,6,21,13,45,884.0,124.0,3.75,28.0,926.0,901.1,661.66
2017,6,21,14,0,878.0,123.0,3.9,28.0,903.0,872.02,643.79
2017,6,21,14,15,871.0,121.5,4.0,27.5,874.0,838.81,623.94
2017,6,21,14,30,864.0,120.0,4.1,27.0,845.0,802.98,602.02
2017,6,21,14,45,853.5,118.5,4.2,27.0,810.0,762.08,575.09
2017,6,21,15,0,843.0,117.0,4.3,27.0,775.0,719.23,546.0
2017,6,21,15,15,830.5,115.0,4.4,26.5,735.0,675.49,515.45
2017,6,21,15,30,818.0,113.0,4.5,26.0,695.0,627.1,480.74
2017,6,21,15,45,801.0,110.5,4.6,26.0,650.5,574.59,441.09
2017,6,21,16,0,784.0,108.0,4.7,26.0,606.0,521.75,400.04
2017,6,21,16,15,764.0,104.5,4.75,25.0,559.0,466.49,357.28
2017,6,21,16,30,744.0,101.0,4.8,24.0,512.0,411.81,313.37
2017,6,21,16,45,716.5,97.0,4.85,23.5,463.0,352.71,264.13
2017,6,21,17,0,689.0,93.0,4.9,23.0,414.0,297.33,216.72
2017,6,21,17,15,654.5,88.0,4.85,22.5,364.0,241.59,168.74
2017,6,21,17,30,620.0,83.0,4.8,22.0,314.0,189.22,124.21
2017,6,21,17,45,571.5,77.0,4.8,21.5,265.0,137.81,83.62
2017,6,21,18,0,523.0,71.0,4.8,21.0,216.0,91.98,52.91
2017,6,21,18,15,456.5,62.5,4.65,20.0,170.5,49.68,37.75
2017,6,21,18,30,390.0,54.0,4.5,19.0,125.0,42.43,31.27
2017,6,21,18,45,292.0,42.5,4.4,18.5,86.5,32.81,22.43
2017,6,21,19,0,194.0,31.0,4.3,18.0,48.0,24.22,13.53
2017,6,21,19,15,97.0,15.5,4.2,17.5,24.0,12.2,0.0
2017,6,21,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,4,45,18.0,4.5,1.1,16.5,5.0,0.0,0.0
2017,6,22,5,0,36.0,9.0,1.1,17.0,10.0,8.19,0.0
2017,6,22,5,15,140.0,23.5,1.3,17.5,38.0,18.41,6.27
2017,6,22,5,30,244.0,38.0,1.5,18.0,66.0,29.47,19.26
2017,6,22,5,45,329.5,49.0,1.75,18.5,106.5,37.51,26.89
2017,6,22,6,0,415.0,60.0,2.0,19.0,147.0,46.43,35.0
2017,6,22,6,15,475.5,68.0,2.0,19.5,193.5,72.61,43.39
2017,6,22,6,30,536.0,76.0,2.0,20.0,240.0,117.32,69.81
2017,6,22,6,45,581.0,82.0,2.0,20.5,289.0,164.92,105.53
2017,6,22,7,0,626.0,88.0,2.0,21.0,338.0,217.56,148.75
2017,6,22,7,15,658.0,93.0,1.95,21.5,387.0,270.41,193.81
2017,6,22,7,30,690.0,98.0,1.9,22.0,436.0,326.2,240.99
2017,6,22,7,45,715.5,102.0,1.85,23.0,484.5,381.16,286.11
2017,6,22,8,0,741.0,106.0,1.8,24.0,533.0,439.29,332.01
2017,6,22,8,15,760.0,109.5,1.8,24.5,579.0,493.09,373.93
2017,6,22,8,30,779.0,113.0,1.8,25.0,625.0,547.22,414.67
2017,6,22,8,45,793.5,116.0,1.85,26.0,667.5,598.2,451.16
2017,6,22,9,0,808.0,119.0,1.9,27.0,710.0,648.48,485.91
2017,6,22,9,15,819.0,121.0,1.9,27.5,748.0,694.42,517.23
2017,6,22,9,30,830.0,123.0,1.9,28.0,786.0,734.82,543.85
2017,6,22,9,45,834.5,127.5,1.95,28.5,817.5,774.04,568.23
2017,6,22,10,0,839.0,132.0,2.0,29.0,849.0,810.8,590.69
2017,6,22,10,15,846.0,133.5,2.05,29.0,876.0,844.26,611.99
2017,6,22,10,30,853.0,135.0,2.1,29.0,903.0,875.1,631.51
2017,6,22,10,45,857.5,136.5,2.2,29.5,923.0,900.93,646.93
2017,6,22,11,0,862.0,138.0,2.3,30.0,943.0,923.71,660.39
2017,6,22,11,15,865.5,138.5,2.4,30.0,957.0,941.51,672.03
2017,6,22,11,30,869.0,139.0,2.5,30.0,971.0,956.05,681.71
2017,6,22,11,45,871.5,139.0,2.6,30.5,978.0,965.88,687.11
2017,6,22,12,0,874.0,139.0,2.7,31.0,985.0,972.37,690.49
2017,6,22,12,15,874.0,138.5,2.9,30.5,984.0,972.66,693.63
2017,6,22,12,30,874.0,138.0,3.1,30.0,983.0,969.58,694.67
2017,6,22,12,45,877.5,134.5,3.3,30.0,976.5,963.64,692.49
2017,6,22,13,0,881.0,131.0,3.5,30.0,970.0,954.22,688.05
2017,6,22,13,15,878.0,130.5,3.7,30.0,955.5,938.1,679.21
2017,6,22,13,30,875.0,130.0,3.9,30.0,941.0,918.7,668.17
2017,6,22,13,45,871.5,128.5,4.1,30.0,919.5,894.72,654.0
2017,6,22,14,0,868.0,127.0,4.3,30.0,898.0,867.67,637.62
2017,6,22,14,15,861.5,125.5,4.45,29.5,869.5,835.2,618.43
2017,6,22,14,30,855.0,124.0,4.6,29.0,841.0,800.12,597.2
2017,6,22,14,45,847.0,121.5,4.85,28.5,807.5,760.52,573.25
2017,6,22,15,0,839.0,119.0,5.1,28.0,774.0,718.79,546.65
2017,6,22,15,15,827.5,117.0,5.25,27.5,734.5,676.01,516.85
2017,6,22,15,30,816.0,115.0,5.4,27.0,695.0,628.39,482.62
2017,6,22,15,45,802.0,111.5,5.55,26.5,652.0,576.74,444.29
2017,6,22,16,0,788.0,108.0,5.7,26.0,609.0,524.49,404.19
2017,6,22,16,15,768.5,104.5,5.75,25.0,562.5,469.27,361.03
2017,6,22,16,30,749.0,101.0,5.8,24.0,516.0,414.55,316.71
2017,6,22,16,45,726.0,96.0,5.85,23.5,467.0,357.96,268.98
2017,6,22,17,0,703.0,91.0,5.9,23.0,418.0,300.46,219.48
2017,6,22,17,15,669.5,86.0,5.75,22.0,368.5,244.16,171.01
2017,6,22,17,30,636.0,81.0,5.6,21.0,319.0,191.09,125.76
2017,6,22,17,45,593.0,74.5,5.5,20.5,270.0,138.99,84.03
2017,6,22,18,0,550.0,68.0,5.4,20.0,221.0,91.78,51.9
2017,6,22,18,15,485.0,60.0,5.15,19.0,175.0,48.23,36.65
2017,6,22,18,30,420.0,52.0,4.9,18.0,129.0,40.72,29.92
2017,6,22,18,45,326.5,41.0,4.65,17.5,90.0,32.78,22.52
2017,6,22,19,0,233.0,30.0,4.4,17.0,51.0,23.49,13.06
2017,6,22,19,15,116.5,15.0,4.3,16.5,25.5,11.82,0.0
2017,6,22,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,23,4,45,26.0,5.0,2.9,13.5,5.5,0.0,0.0
2017,6,23,5,0,52.0,10.0,3.0,14.0,11.0,9.1,0.0
2017,6,23,5,15,169.0,23.5,3.1,14.0,40.5,18.45,6.23
2017,6,23,5,30,286.0,37.0,3.2,14.0,70.0,30.01,20.03
2017,6,23,5,45,374.0,46.5,3.35,14.5,111.5,36.7,26.63
2017,6,23,6,0,462.0,56.0,3.5,15.0,153.0,43.16,32.69
2017,6,23,6,15,521.0,63.5,3.5,15.5,200.0,70.2,41.15
2017,6,23,6,30,580.0,71.0,3.5,16.0,247.0,117.01,68.97
2017,6,23,6,45,387.0,114.5,3.55,16.5,241.0,158.56,110.62
2017,6,23,7,0,194.0,158.0,3.6,17.0,235.0,177.81,135.37
2017,6,23,7,15,256.5,172.5,3.55,17.5,289.0,222.18,170.53
2017,6,23,7,30,319.0,187.0,3.5,18.0,343.0,273.61,211.82
2017,6,23,7,45,545.0,143.0,3.5,18.5,443.0,350.5,271.48
2017,6,23,8,0,771.0,99.0,3.5,19.0,543.0,445.65,346.61
2017,6,23,8,15,789.0,102.0,3.5,19.5,589.0,500.03,390.69
2017,6,23,8,30,807.0,105.0,3.5,20.0,635.0,554.56,433.62
2017,6,23,8,45,820.5,107.5,3.55,20.5,677.5,605.77,472.87
2017,6,23,9,0,834.0,110.0,3.6,21.0,720.0,653.96,508.81
2017,6,23,9,15,844.5,112.0,3.65,21.5,758.0,699.96,542.18
