Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,9,30,855.0,114.0,3.7,22.0,796.0,744.33,572.95
2017,6,23,9,45,859.0,118.5,3.75,22.5,827.5,784.16,599.01
2017,6,23,10,0,863.0,123.0,3.8,23.0,859.0,821.43,623.01
2017,6,23,10,15,869.0,124.0,3.85,23.0,886.0,854.38,645.03
2017,6,23,10,30,875.0,125.0,3.9,23.0,913.0,884.57,665.1
2017,6,23,10,45,879.5,126.0,3.95,23.5,933.0,910.52,680.92
2017,6,23,11,0,884.0,127.0,4.0,24.0,953.0,933.35,694.6
2017,6,23,11,15,887.0,127.5,4.05,24.0,966.5,951.11,706.23
2017,6,23,11,30,890.0,128.0,4.1,24.0,980.0,965.52,715.72
2017,6,23,11,45,891.5,128.0,4.15,24.5,986.5,974.66,720.37
2017,6,23,12,0,893.0,128.0,4.2,25.0,993.0,980.35,722.84
2017,6,23,12,15,893.0,128.0,4.25,25.0,992.0,981.17,723.6
2017,6,23,12,30,893.0,128.0,4.3,25.0,991.0,978.53,722.19
2017,6,23,12,45,890.5,128.5,4.4,25.0,982.5,970.54,717.59
2017,6,23,13,0,888.0,129.0,4.5,25.0,974.0,959.14,710.8
2017,6,23,13,15,884.5,128.5,4.55,25.0,959.0,942.5,700.38
2017,6,23,13,30,881.0,128.0,4.6,25.0,944.0,922.57,687.87
2017,6,23,13,45,876.5,126.5,4.7,25.0,922.0,897.63,672.29
2017,6,23,14,0,872.0,125.0,4.8,25.0,900.0,869.64,654.52
2017,6,23,14,15,865.5,123.5,4.85,24.5,871.5,837.09,634.42
2017,6,23,14,30,859.0,122.0,4.9,24.0,843.0,801.91,612.24
2017,6,23,14,45,849.5,120.5,5.0,24.0,809.0,762.01,585.46
2017,6,23,15,0,840.0,119.0,5.1,24.0,775.0,720.08,556.41
2017,6,23,15,15,829.0,116.5,5.1,23.5,736.0,677.14,525.48
2017,6,23,15,30,818.0,114.0,5.1,23.0,697.0,629.3,490.16
2017,6,23,15,45,802.5,111.5,5.2,22.5,653.5,577.68,451.24
2017,6,23,16,0,787.0,109.0,5.3,22.0,610.0,525.56,410.66
2017,6,23,16,15,768.0,105.5,5.2,21.5,563.0,470.63,366.24
2017,6,23,16,30,749.0,102.0,5.1,21.0,516.0,416.15,320.89
2017,6,23,16,45,724.0,97.5,5.1,20.5,467.5,357.2,271.01
2017,6,23,17,0,699.0,93.0,5.1,20.0,419.0,301.68,222.76
2017,6,23,17,15,665.5,88.0,4.95,19.5,369.0,245.56,173.74
2017,6,23,17,30,632.0,83.0,4.8,19.0,319.0,192.68,128.1
2017,6,23,17,45,587.0,76.5,4.65,18.5,270.0,140.5,86.12
2017,6,23,18,0,542.0,70.0,4.5,18.0,221.0,93.47,53.86
2017,6,23,18,15,478.0,61.5,4.25,17.5,175.5,49.91,38.37
2017,6,23,18,30,414.0,53.0,4.0,17.0,130.0,41.56,30.8
2017,6,23,18,45,322.0,41.5,3.75,16.5,90.5,33.2,23.0
2017,6,23,19,0,230.0,30.0,3.5,16.0,51.0,23.48,13.17
2017,6,23,19,15,115.0,15.0,3.4,15.5,25.5,11.81,0.0
2017,6,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,24,4,45,21.0,4.0,3.75,12.0,4.5,0.0,0.0
2017,6,24,5,0,42.0,8.0,3.8,12.0,9.0,7.28,0.0
2017,6,24,5,15,138.0,23.0,3.85,12.5,37.0,18.02,5.78
2017,6,24,5,30,234.0,38.0,3.9,13.0,65.0,29.48,19.63
2017,6,24,5,45,310.5,51.0,3.95,13.5,104.5,39.02,28.76
2017,6,24,6,0,387.0,64.0,4.0,14.0,144.0,48.26,37.34
2017,6,24,6,15,444.5,73.5,4.05,14.5,189.5,75.23,47.69
2017,6,24,6,30,502.0,83.0,4.1,15.0,235.0,118.96,74.26
2017,6,24,6,45,539.5,92.0,4.15,15.5,282.5,165.9,110.52
2017,6,24,7,0,577.0,101.0,4.2,16.0,330.0,217.08,153.68
2017,6,24,7,15,610.0,107.5,4.2,16.5,379.0,268.79,198.75
2017,6,24,7,30,643.0,114.0,4.2,17.0,428.0,323.66,246.42
2017,6,24,7,45,665.5,120.5,4.25,17.5,475.0,377.27,292.6
2017,6,24,8,0,688.0,127.0,4.3,18.0,522.0,432.31,338.78
2017,6,24,8,15,708.0,131.0,4.35,18.0,567.5,484.9,382.59
2017,6,24,8,30,728.0,135.0,4.4,18.0,613.0,538.04,425.76
2017,6,24,8,45,742.0,139.5,4.45,18.5,655.0,588.31,464.83
2017,6,24,9,0,756.0,144.0,4.5,19.0,697.0,637.57,502.11
2017,6,24,9,15,768.5,147.5,4.5,19.5,734.5,683.93,536.12
2017,6,24,9,30,781.0,151.0,4.5,20.0,772.0,729.04,568.38
2017,6,24,9,45,801.5,146.5,4.55,20.5,807.5,771.17,597.86
2017,6,24,10,0,822.0,142.0,4.6,21.0,843.0,812.0,625.0
2017,6,24,10,15,828.5,144.0,4.6,21.0,870.0,845.86,647.9
2017,6,24,10,30,835.0,146.0,4.6,21.0,897.0,869.2,663.35
2017,6,24,10,45,836.5,149.5,4.7,21.0,916.0,893.83,680.45
2017,6,24,11,0,838.0,153.0,4.8,21.0,935.0,915.35,695.42
2017,6,24,11,15,841.0,153.5,4.8,21.0,948.5,932.36,706.63
2017,6,24,11,30,844.0,154.0,4.8,21.0,962.0,946.21,715.74
2017,6,24,11,45,841.0,157.0,4.85,21.5,967.0,953.39,719.31
2017,6,24,12,0,838.0,160.0,4.9,22.0,972.0,968.99,728.76
2017,6,24,12,15,837.5,160.0,4.9,21.5,970.5,969.36,730.33
2017,6,24,12,30,837.0,160.0,4.9,21.0,969.0,966.35,729.79
2017,6,24,12,45,637.0,282.0,4.95,21.0,894.5,895.22,679.3
2017,6,24,13,0,437.0,404.0,5.0,21.0,820.0,815.32,617.76
2017,6,24,13,15,440.5,394.0,5.05,21.0,807.5,801.26,608.99
2017,6,24,13,30,444.0,384.0,5.1,21.0,795.0,785.1,598.32
2017,6,24,13,45,364.5,403.0,5.2,21.0,735.5,713.8,546.18
2017,6,24,14,0,285.0,422.0,5.3,21.0,676.0,652.55,500.61
2017,6,24,14,15,546.5,283.0,5.3,20.5,749.5,734.25,569.05
2017,6,24,14,30,808.0,144.0,5.3,20.0,823.0,788.62,614.87
2017,6,24,14,45,797.0,142.0,5.35,20.0,788.5,748.17,586.2
2017,6,24,15,0,786.0,140.0,5.4,20.0,754.0,705.95,555.0
2017,6,24,15,15,773.0,137.0,5.4,19.5,715.0,659.9,521.17
2017,6,24,15,30,760.0,134.0,5.4,19.0,676.0,612.73,485.64
2017,6,24,15,45,745.5,129.5,5.45,19.0,633.0,562.43,446.02
2017,6,24,16,0,731.0,125.0,5.5,19.0,590.0,510.81,404.39
2017,6,24,16,15,710.0,120.5,5.45,18.5,544.0,456.38,360.02
2017,6,24,16,30,689.0,116.0,5.4,18.0,498.0,402.73,315.04
2017,6,24,16,45,515.5,143.5,5.35,18.0,414.0,320.4,247.93
2017,6,24,17,0,342.0,171.0,5.3,18.0,330.0,256.22,196.86
2017,6,24,17,15,195.5,156.5,5.15,17.5,245.5,184.12,141.0
2017,6,24,17,30,49.0,142.0,5.0,17.0,161.0,130.09,101.66
2017,6,24,17,45,256.0,110.5,4.9,17.0,185.0,125.15,88.51
2017,6,24,18,0,463.0,79.0,4.8,17.0,209.0,96.17,59.06
2017,6,24,18,15,400.0,69.0,4.65,16.5,165.0,54.56,42.62
2017,6,24,18,30,337.0,59.0,4.5,16.0,121.0,44.78,33.74
2017,6,24,18,45,246.5,45.5,4.35,15.5,83.5,35.0,24.66
2017,6,24,19,0,156.0,32.0,4.2,15.0,46.0,24.93,14.44
2017,6,24,19,15,78.0,16.0,4.15,14.5,23.0,12.57,0.0
2017,6,24,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,25,4,45,34.5,4.5,3.7,11.5,5.5,0.0,0.0
2017,6,25,5,0,69.0,9.0,3.8,12.0,11.0,8.19,0.0
2017,6,25,5,15,188.0,22.0,3.9,12.0,40.5,17.87,5.43
2017,6,25,5,30,307.0,35.0,4.0,12.0,70.0,28.28,18.66
2017,6,25,5,45,391.0,44.5,4.1,12.5,111.5,35.05,25.37
2017,6,25,6,0,475.0,54.0,4.2,13.0,153.0,41.57,31.53
2017,6,25,6,15,533.5,61.5,4.2,13.5,200.5,68.02,39.78
2017,6,25,6,30,592.0,69.0,4.2,14.0,248.0,115.43,67.84
2017,6,25,6,45,314.0,108.5,4.25,14.5,205.5,141.18,100.23
2017,6,25,7,0,36.0,148.0,4.3,15.0,163.0,134.64,106.75
2017,6,25,7,15,23.0,155.5,4.25,15.5,165.5,141.46,112.58
2017,6,25,7,30,10.0,163.0,4.2,16.0,168.0,145.82,116.04
2017,6,25,7,45,44.0,203.5,4.2,16.5,229.0,196.28,156.29
2017,6,25,8,0,78.0,244.0,4.2,17.0,290.0,250.69,199.33
2017,6,25,8,15,78.0,265.5,4.2,17.0,314.0,275.55,218.87
2017,6,25,8,30,78.0,287.0,4.2,17.0,338.0,300.4,238.22
2017,6,25,8,45,192.0,303.5,4.2,17.5,441.0,393.99,311.83
2017,6,25,9,0,306.0,320.0,4.2,18.0,544.0,499.29,392.78
2017,6,25,9,15,176.0,329.0,4.25,18.5,459.5,427.9,335.48
2017,6,25,9,30,46.0,338.0,4.3,19.0,375.0,343.39,267.34
2017,6,25,9,45,114.0,377.5,4.35,19.5,473.5,442.94,344.0
2017,6,25,10,0,182.0,417.0,4.4,20.0,572.0,540.59,416.91
2017,6,25,10,15,318.5,389.5,4.45,20.0,671.5,644.64,496.1
2017,6,25,10,30,455.0,362.0,4.5,20.0,771.0,755.43,578.41
2017,6,25,10,45,480.5,369.0,4.6,20.0,810.0,797.86,608.53
2017,6,25,11,0,506.0,376.0,4.7,20.0,849.0,839.41,638.22
2017,6,25,11,15,717.5,247.5,4.8,20.0,928.5,924.92,704.71
2017,6,25,11,30,929.0,119.0,4.9,20.0,1008.0,993.73,752.15
2017,6,25,11,45,929.5,119.5,5.05,20.5,1014.0,1002.85,757.39
2017,6,25,12,0,930.0,120.0,5.2,21.0,1020.0,1008.36,760.63
2017,6,25,12,15,930.0,120.0,5.3,20.5,1019.0,1009.32,763.48
2017,6,25,12,30,930.0,120.0,5.4,20.0,1018.0,1006.67,763.97
2017,6,25,12,45,931.0,117.5,5.5,20.0,1010.5,998.98,759.58
2017,6,25,13,0,932.0,115.0,5.6,20.0,1003.0,987.65,752.75
2017,6,25,13,15,929.0,114.5,5.6,20.0,987.5,970.89,741.54
2017,6,25,13,30,926.0,114.0,5.6,20.0,972.0,950.66,727.98
2017,6,25,13,45,924.5,111.0,5.65,20.0,950.0,925.97,711.62
2017,6,25,14,0,923.0,108.0,5.7,20.0,928.0,897.91,692.84
2017,6,25,14,15,917.0,106.5,5.7,19.5,899.5,864.34,671.1
2017,6,25,14,30,911.0,105.0,5.7,19.0,871.0,827.93,647.13
2017,6,25,14,45,908.5,100.5,5.7,19.0,837.5,788.63,619.57
2017,6,25,15,0,906.0,96.0,5.7,19.0,804.0,746.59,589.8
2017,6,25,15,15,895.5,94.0,5.65,18.5,764.0,699.03,555.08
2017,6,25,15,30,885.0,92.0,5.6,18.0,724.0,649.82,517.62
2017,6,25,15,45,878.0,87.5,5.6,18.0,681.0,598.83,477.02
2017,6,25,16,0,871.0,83.0,5.6,18.0,638.0,546.35,434.12
2017,6,25,16,15,854.0,80.5,5.5,17.5,590.0,489.75,387.31
2017,6,25,16,30,837.0,78.0,5.4,17.0,542.0,433.17,339.09
2017,6,25,16,45,820.0,73.5,5.35,17.0,493.0,373.38,286.43
2017,6,25,17,0,803.0,69.0,5.3,17.0,444.0,315.39,234.1
2017,6,25,17,15,774.0,65.5,5.15,16.5,392.5,256.23,181.03
2017,6,25,17,30,745.0,62.0,5.0,16.0,341.0,199.65,130.81
2017,6,25,17,45,707.5,57.5,4.9,16.0,290.5,143.88,84.46
2017,6,25,18,0,670.0,53.0,4.8,16.0,240.0,92.25,48.4
2017,6,25,18,15,610.5,47.0,4.6,15.5,192.0,43.42,32.95
2017,6,25,18,30,551.0,41.0,4.4,15.0,144.0,34.54,24.88
2017,6,25,18,45,457.5,33.5,4.2,14.5,101.5,26.4,17.32
2017,6,25,19,0,364.0,26.0,4.0,14.0,59.0,20.99,11.36
2017,6,25,19,15,182.0,13.0,3.95,13.5,29.5,10.29,0.0
2017,6,25,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,4,45,44.0,5.0,3.3,11.5,6.0,0.0,0.0
2017,6,26,5,0,88.0,10.0,3.4,12.0,12.0,9.1,0.0
2017,6,26,5,15,225.5,21.0,3.6,12.0,42.5,17.03,4.61
2017,6,26,5,30,363.0,32.0,3.8,12.0,73.0,25.69,16.41
2017,6,26,5,45,450.5,40.0,4.0,12.5,116.0,31.32,22.07
2017,6,26,6,0,538.0,48.0,4.2,13.0,159.0,36.78,27.25
2017,6,26,6,15,269.0,72.5,4.2,13.5,128.0,65.36,44.02
2017,6,26,6,30,0.0,97.0,4.2,14.0,97.0,83.16,65.54
2017,6,26,6,45,4.0,115.0,4.2,14.5,116.5,99.69,79.12
2017,6,26,7,0,8.0,133.0,4.2,15.0,136.0,116.85,93.02
2017,6,26,7,15,29.0,162.5,4.15,15.0,176.5,148.76,118.68
2017,6,26,7,30,50.0,192.0,4.1,15.0,217.0,184.07,147.15
2017,6,26,7,45,57.0,215.5,4.1,15.5,246.5,211.58,169.08
2017,6,26,8,0,64.0,239.0,4.1,16.0,276.0,240.03,191.5
2017,6,26,8,15,73.0,263.5,4.05,16.5,309.0,271.23,215.79
2017,6,26,8,30,82.0,288.0,4.0,17.0,342.0,303.46,240.55
2017,6,26,8,45,94.0,312.0,4.0,17.5,378.0,337.97,266.82
2017,6,26,9,0,106.0,336.0,4.0,18.0,414.0,373.59,293.59
2017,6,26,9,15,136.5,359.0,4.0,18.0,464.0,427.94,335.23
2017,6,26,9,30,167.0,382.0,4.0,18.0,514.0,479.37,374.14
2017,6,26,9,45,233.0,388.5,4.0,18.5,582.0,544.83,423.25
2017,6,26,10,0,299.0,395.0,4.0,19.0,650.0,621.74,479.69
2017,6,26,10,15,610.5,251.5,4.05,19.0,793.0,769.27,593.99
2017,6,26,10,30,922.0,108.0,4.1,19.0,936.0,908.54,693.77
2017,6,26,10,45,927.0,108.0,4.15,19.5,957.0,935.28,709.52
2017,6,26,11,0,932.0,108.0,4.2,20.0,978.0,958.77,723.78
2017,6,26,11,15,934.5,108.5,4.3,20.0,992.0,977.05,736.19
2017,6,26,11,30,937.0,109.0,4.4,20.0,1006.0,991.8,746.24
2017,6,26,11,45,939.5,108.5,4.5,20.5,1013.0,1002.01,752.22
2017,6,26,12,0,942.0,108.0,4.6,21.0,1020.0,1008.59,755.86
2017,6,26,12,15,942.0,108.0,4.7,21.0,1019.0,1009.61,757.35
2017,6,26,12,30,942.0,108.0,4.8,21.0,1018.0,1006.97,756.48
2017,6,26,12,45,937.5,109.5,4.95,21.0,1009.0,997.85,751.71
2017,6,26,13,0,933.0,111.0,5.1,21.0,1000.0,985.16,744.53
2017,6,26,13,15,930.5,110.5,5.2,21.0,985.0,968.89,734.53
2017,6,26,13,30,928.0,110.0,5.3,21.0,970.0,949.12,722.12
2017,6,26,13,45,925.0,108.0,5.45,21.0,948.0,924.05,706.28
2017,6,26,14,0,922.0,106.0,5.6,21.0,926.0,895.69,688.01
2017,6,26,14,15,916.0,104.5,5.6,20.5,897.0,862.18,666.43
2017,6,26,14,30,910.0,103.0,5.6,20.0,868.0,825.84,642.63
2017,6,26,14,45,904.5,100.5,5.7,20.0,834.0,786.27,615.44
2017,6,26,15,0,899.0,98.0,5.8,20.0,800.0,744.2,586.13
2017,6,26,15,15,888.5,96.0,5.8,19.5,760.5,696.95,551.84
2017,6,26,15,30,878.0,94.0,5.8,19.0,721.0,648.06,514.86
2017,6,26,15,45,867.5,90.5,5.8,19.0,677.0,596.34,473.76
2017,6,26,16,0,857.0,87.0,5.8,19.0,633.0,543.48,430.67
2017,6,26,16,15,840.0,84.5,5.75,18.5,585.5,487.57,384.65
2017,6,26,16,30,823.0,82.0,5.7,18.0,538.0,430.67,336.43
2017,6,26,16,45,802.5,78.0,5.7,17.5,488.5,371.93,285.43
2017,6,26,17,0,782.0,74.0,5.7,17.0,439.0,314.26,234.05
2017,6,26,17,15,751.5,70.5,5.6,16.5,388.0,255.86,181.75
2017,6,26,17,30,721.0,67.0,5.5,16.0,337.0,200.24,132.45
2017,6,26,17,45,680.5,62.0,5.4,16.0,286.5,144.98,86.6
2017,6,26,18,0,640.0,57.0,5.3,16.0,236.0,91.12,48.39
2017,6,26,18,15,578.0,51.0,5.0,15.5,188.0,43.69,33.18
2017,6,26,18,30,516.0,45.0,4.7,15.0,140.0,34.9,25.2
2017,6,26,18,45,420.0,36.5,4.45,14.5,98.5,28.91,19.5
2017,6,26,19,0,324.0,28.0,4.2,14.0,57.0,22.74,12.79
2017,6,26,19,15,162.0,14.0,4.1,13.5,28.5,11.16,0.0
2017,6,26,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,27,4,45,49.0,5.0,2.95,11.5,6.0,0.0,0.0
2017,6,27,5,0,98.0,10.0,3.2,12.0,12.0,9.1,0.0
2017,6,27,5,15,240.5,20.5,3.35,12.0,42.5,16.62,4.03
2017,6,27,5,30,383.0,31.0,3.5,12.0,73.0,24.87,15.68
2017,6,27,5,45,472.0,38.0,3.7,12.5,117.0,29.69,20.63
2017,6,27,6,0,561.0,45.0,3.9,13.0,161.0,34.42,25.15
2017,6,27,6,15,616.5,50.5,3.9,13.5,209.5,64.13,35.0
2017,6,27,6,30,672.0,56.0,3.9,14.0,258.0,114.06,63.46
2017,6,27,6,45,709.0,60.5,3.95,14.5,308.5,166.62,104.01
2017,6,27,7,0,746.0,65.0,4.0,15.0,359.0,223.16,152.57
2017,6,27,7,15,773.5,68.5,3.95,15.5,409.5,279.84,203.32
2017,6,27,7,30,801.0,72.0,3.9,16.0,460.0,338.82,255.85
2017,6,27,7,45,820.0,75.0,3.85,16.5,509.5,397.42,307.2
2017,6,27,8,0,839.0,78.0,3.8,17.0,559.0,454.83,356.1
2017,6,27,8,15,855.0,80.5,3.8,17.0,605.5,510.68,403.05
2017,6,27,8,30,871.0,83.0,3.8,17.0,652.0,566.34,448.48
2017,6,27,8,45,882.5,85.0,3.8,17.5,695.0,618.35,488.94
2017,6,27,9,0,894.0,87.0,3.8,18.0,738.0,669.19,527.26
2017,6,27,9,15,903.5,89.0,3.8,18.0,777.0,717.21,563.45
2017,6,27,9,30,913.0,91.0,3.8,18.0,816.0,763.37,595.92
2017,6,27,9,45,912.5,97.0,3.85,18.5,847.5,803.63,622.56
2017,6,27,10,0,912.0,103.0,3.9,19.0,879.0,840.85,646.78
2017,6,27,10,15,917.5,104.0,3.95,19.0,906.5,875.1,669.96
2017,6,27,10,30,923.0,105.0,4.0,19.0,934.0,906.41,691.03
2017,6,27,10,45,927.0,106.0,4.1,19.5,954.5,933.31,707.93
2017,6,27,11,0,931.0,107.0,4.2,20.0,975.0,956.91,722.54
2017,6,27,11,15,934.0,107.5,4.3,20.0,989.0,975.7,735.29
2017,6,27,11,30,937.0,108.0,4.4,20.0,1003.0,990.97,745.69
2017,6,27,11,45,938.0,108.0,4.5,20.5,1010.0,1000.29,751.07
2017,6,27,12,0,939.0,108.0,4.6,21.0,1017.0,1005.96,754.1
2017,6,27,12,15,939.0,108.0,4.7,21.0,1016.5,1007.03,755.63
2017,6,27,12,30,939.0,108.0,4.8,21.0,1016.0,1004.45,754.8
2017,6,27,12,45,931.5,112.0,4.9,21.0,1006.0,994.95,749.35
2017,6,27,13,0,924.0,116.0,5.0,21.0,996.0,981.95,741.59
2017,6,27,13,15,921.5,115.0,5.1,20.5,981.0,965.38,732.86
2017,6,27,13,30,919.0,114.0,5.2,20.0,966.0,945.35,721.68
2017,6,27,13,45,916.0,112.5,5.3,20.0,944.0,921.01,706.01
2017,6,27,14,0,913.0,111.0,5.4,20.0,922.0,893.41,687.97
2017,6,27,14,15,907.0,109.5,5.45,20.0,893.5,860.2,665.54
2017,6,27,14,30,901.0,108.0,5.5,20.0,865.0,824.18,640.95
2017,6,27,14,45,895.0,105.5,5.55,20.0,831.0,784.58,613.57
2017,6,27,15,0,889.0,103.0,5.6,20.0,797.0,742.55,584.14
2017,6,27,15,15,878.0,101.0,5.6,19.5,757.5,695.39,549.86
2017,6,27,15,30,867.0,99.0,5.6,19.0,718.0,646.65,513.1
2017,6,27,15,45,856.0,95.5,5.6,18.5,674.5,595.15,473.2
2017,6,27,16,0,845.0,92.0,5.6,18.0,631.0,542.58,431.22
2017,6,27,16,15,827.5,89.0,5.55,17.5,583.0,486.17,384.79
2017,6,27,16,30,810.0,86.0,5.5,17.0,535.0,429.7,336.89
2017,6,27,16,45,789.5,82.0,5.45,17.0,486.0,371.64,285.8
2017,6,27,17,0,769.0,78.0,5.4,17.0,437.0,314.65,234.59
2017,6,27,17,15,738.0,74.0,5.3,16.5,386.0,256.35,182.57
2017,6,27,17,30,707.0,70.0,5.2,16.0,335.0,200.91,133.58
2017,6,27,17,45,667.0,64.5,5.15,15.5,285.0,143.11,85.76
2017,6,27,18,0,627.0,59.0,5.1,15.0,235.0,92.42,50.02
2017,6,27,18,15,564.0,52.5,4.95,14.5,187.0,45.26,34.72
2017,6,27,18,30,501.0,46.0,4.8,14.0,139.0,35.7,26.02
2017,6,27,18,45,404.0,37.5,4.7,13.5,98.0,29.75,20.32
2017,6,27,19,0,307.0,29.0,4.6,13.0,57.0,23.63,13.59
2017,6,27,19,15,153.5,14.5,4.5,12.5,28.5,11.59,0.0
2017,6,27,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,28,4,45,32.5,5.0,3.55,10.5,5.5,0.0,0.0
2017,6,28,5,0,65.0,10.0,3.7,11.0,11.0,9.1,0.0
2017,6,28,5,15,204.0,22.0,3.8,11.5,41.0,18.01,4.44
2017,6,28,5,30,343.0,34.0,3.9,12.0,71.0,27.57,17.95
2017,6,28,5,45,434.0,42.0,4.0,12.5,114.5,33.09,23.61
2017,6,28,6,0,525.0,50.0,4.1,13.0,158.0,38.49,28.76
2017,6,28,6,15,583.5,56.0,4.1,13.5,206.5,63.79,35.74
2017,6,28,6,30,642.0,62.0,4.1,14.0,255.0,112.78,63.73
2017,6,28,6,45,682.5,67.0,4.1,14.5,305.5,167.72,106.1
2017,6,28,7,0,723.0,72.0,4.1,15.0,356.0,223.95,154.07
2017,6,28,7,15,562.5,119.5,4.05,15.0,359.5,264.35,197.34
2017,6,28,7,30,402.0,167.0,4.0,15.0,363.0,284.88,221.64
2017,6,28,7,45,614.0,126.5,4.0,15.5,461.0,360.66,281.97
2017,6,28,8,0,826.0,86.0,4.0,16.0,559.0,455.26,358.15
2017,6,28,8,15,843.5,89.0,4.0,16.0,606.5,512.48,406.15
2017,6,28,8,30,861.0,92.0,4.0,16.0,654.0,568.95,452.36
2017,6,28,8,45,437.0,164.0,4.05,16.5,450.0,423.33,338.72
2017,6,28,9,0,13.0,236.0,4.1,17.0,246.0,218.57,171.7
2017,6,28,9,15,225.0,271.5,4.1,17.5,450.0,414.26,328.63
2017,6,28,9,30,437.0,307.0,4.1,18.0,654.0,620.61,485.64
2017,6,28,9,45,676.5,207.5,4.15,18.5,770.5,734.59,572.41
2017,6,28,10,0,916.0,108.0,4.2,19.0,887.0,848.72,654.18
2017,6,28,10,15,922.0,109.0,4.2,19.0,915.0,883.57,677.07
2017,6,28,10,30,928.0,110.0,4.2,19.0,943.0,915.49,698.33
2017,6,28,10,45,933.0,111.0,4.25,19.5,965.0,943.45,715.67
2017,6,28,11,0,938.0,112.0,4.3,20.0,987.0,968.14,730.71
2017,6,28,11,15,941.5,112.5,4.3,20.0,1001.5,987.56,743.3
2017,6,28,11,30,945.0,113.0,4.3,20.0,1016.0,1003.44,753.57
2017,6,28,11,45,947.5,112.5,4.35,20.0,1023.5,1013.83,760.51
2017,6,28,12,0,950.0,112.0,4.4,20.0,1031.0,1020.56,765.13
2017,6,28,12,15,950.0,112.0,4.4,20.0,1030.5,1021.69,765.81
2017,6,28,12,30,950.0,112.0,4.4,20.0,1030.0,1019.13,764.15
2017,6,28,12,45,939.5,117.5,4.45,20.5,1019.0,1008.18,755.84
2017,6,28,13,0,929.0,123.0,4.5,21.0,1008.0,993.72,745.41
2017,6,28,13,15,926.0,122.5,4.5,21.0,992.5,977.15,734.67
2017,6,28,13,30,923.0,122.0,4.5,21.0,977.0,957.1,721.63
2017,6,28,13,45,919.0,120.5,4.55,21.0,954.5,931.85,705.45
2017,6,28,14,0,915.0,119.0,4.6,21.0,932.0,903.36,686.99
2017,6,28,14,15,908.5,117.5,4.6,20.5,903.0,869.71,665.81
2017,6,28,14,30,902.0,116.0,4.6,20.0,874.0,833.27,642.45
2017,6,28,14,45,893.5,114.0,4.65,20.0,839.0,792.24,614.62
2017,6,28,15,0,885.0,112.0,4.7,20.0,804.0,748.95,584.85
2017,6,28,15,15,874.0,110.0,4.7,19.5,764.0,701.95,550.98
2017,6,28,15,30,863.0,108.0,4.7,19.0,724.0,653.35,514.9
2017,6,28,15,45,849.5,105.0,4.7,19.0,679.5,602.22,474.88
2017,6,28,16,0,836.0,102.0,4.7,19.0,635.0,548.41,431.78
2017,6,28,16,15,817.0,98.5,4.7,18.5,586.5,490.97,385.41
2017,6,28,16,30,798.0,95.0,4.7,18.0,538.0,433.86,337.8
2017,6,28,16,45,776.0,90.5,4.7,18.0,488.0,375.34,287.11
2017,6,28,17,0,754.0,86.0,4.7,18.0,438.0,318.09,236.38
2017,6,28,17,15,721.0,81.5,4.65,17.0,387.0,259.59,185.2
2017,6,28,17,30,688.0,77.0,4.6,16.0,336.0,201.32,134.6
2017,6,28,17,45,646.0,71.0,4.6,15.5,285.5,146.47,89.44
2017,6,28,18,0,604.0,65.0,4.6,15.0,235.0,96.34,54.03
2017,6,28,18,15,538.5,58.0,4.5,14.5,187.0,49.99,32.92
2017,6,28,18,30,473.0,51.0,4.4,14.0,139.0,39.93,29.76
2017,6,28,18,45,375.0,41.0,4.3,13.5,97.5,32.82,23.0
2017,6,28,19,0,277.0,31.0,4.2,13.0,56.0,25.46,15.08
2017,6,28,19,15,138.5,15.5,4.15,12.5,28.0,12.49,0.0
2017,6,28,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,29,5,15,163.0,17.0,3.65,11.5,35.0,13.44,1.52
2017,6,29,5,30,326.0,34.0,3.7,12.0,70.0,27.59,17.92
2017,6,29,5,45,420.0,43.0,3.8,12.5,113.5,33.99,24.39
2017,6,29,6,0,514.0,52.0,3.9,13.0,157.0,40.19,30.28
2017,6,29,6,15,574.0,58.5,3.85,13.0,205.5,65.02,37.33
2017,6,29,6,30,634.0,65.0,3.8,13.0,254.0,114.01,65.42
2017,6,29,6,45,677.5,70.0,3.75,13.5,305.5,166.14,105.34
2017,6,29,7,0,721.0,75.0,3.7,14.0,357.0,225.7,156.02
2017,6,29,7,15,751.0,79.0,3.65,14.5,408.5,282.19,206.36
2017,6,29,7,30,781.0,83.0,3.6,15.0,460.0,341.31,258.82
2017,6,29,7,45,804.0,86.0,3.55,15.5,510.5,399.09,309.36
2017,6,29,8,0,827.0,89.0,3.5,16.0,561.0,458.08,359.4
2017,6,29,8,15,844.0,91.5,3.5,16.5,608.5,514.51,405.96
2017,6,29,8,30,861.0,94.0,3.5,17.0,656.0,570.42,450.58
2017,6,29,8,45,874.5,96.0,3.5,17.5,700.0,623.3,491.47
2017,6,29,9,0,888.0,98.0,3.5,18.0,744.0,675.19,530.36
2017,6,29,9,15,898.0,100.0,3.5,18.0,783.5,723.43,566.48
2017,6,29,9,30,908.0,102.0,3.5,18.0,823.0,769.85,599.33
2017,6,29,9,45,907.5,108.5,3.55,18.5,854.5,810.47,626.05
2017,6,29,10,0,907.0,115.0,3.6,19.0,886.0,848.04,650.35
2017,6,29,10,15,913.0,116.0,3.7,19.5,913.5,882.66,672.65
2017,6,29,10,30,919.0,117.0,3.8,20.0,941.0,914.39,692.8
2017,6,29,10,45,923.5,118.0,3.9,20.5,962.5,941.74,709.86
2017,6,29,11,0,928.0,119.0,4.0,21.0,984.0,965.82,724.67
2017,6,29,11,15,930.5,120.0,4.05,21.0,998.0,984.67,737.07
2017,6,29,11,30,933.0,121.0,4.1,21.0,1012.0,999.99,747.19
2017,6,29,11,45,934.5,121.0,4.2,21.0,1019.0,1009.83,754.05
2017,6,29,12,0,936.0,121.0,4.3,21.0,1026.0,1016.06,758.62
2017,6,29,12,15,936.0,121.0,4.4,21.0,1025.0,1017.23,759.91
2017,6,29,12,30,936.0,121.0,4.5,21.0,1024.0,1014.76,759.08
2017,6,29,12,45,935.0,120.0,4.6,21.0,1016.0,1006.76,754.78
2017,6,29,13,0,934.0,119.0,4.7,21.0,1008.0,995.12,748.11
2017,6,29,13,15,931.0,118.5,4.8,21.0,992.5,978.51,738.09
2017,6,29,13,30,928.0,118.0,4.9,21.0,977.0,958.41,725.68
2017,6,29,13,45,924.5,116.5,5.0,21.0,955.0,933.52,709.91
2017,6,29,14,0,921.0,115.0,5.1,21.0,933.0,905.34,691.77
2017,6,29,14,15,914.5,113.5,5.1,20.5,904.0,871.54,670.26
2017,6,29,14,30,908.0,112.0,5.1,20.0,875.0,834.93,646.56
2017,6,29,14,45,901.0,109.5,5.2,20.0,840.5,794.36,619.01
2017,6,29,15,0,894.0,107.0,5.3,20.0,806.0,751.41,589.4
2017,6,29,15,15,883.0,105.0,5.3,19.5,765.5,704.05,555.17
2017,6,29,15,30,872.0,103.0,5.3,19.0,725.0,655.08,518.49
2017,6,29,15,45,860.0,99.5,5.35,19.0,681.0,602.75,477.42
2017,6,29,16,0,848.0,96.0,5.4,19.0,637.0,549.79,434.69
2017,6,29,16,15,829.5,93.0,5.35,18.5,589.0,492.48,387.93
2017,6,29,16,30,811.0,90.0,5.3,18.0,541.0,435.42,339.93
2017,6,29,16,45,790.0,85.5,5.3,17.5,491.0,376.57,289.18
2017,6,29,17,0,769.0,81.0,5.3,17.0,441.0,318.85,238.08
2017,6,29,17,15,737.0,77.0,5.25,16.5,389.5,260.2,185.89
2017,6,29,17,30,705.0,73.0,5.2,16.0,338.0,204.53,136.76
2017,6,29,17,45,664.0,67.5,5.2,15.5,287.5,146.48,88.7
2017,6,29,18,0,623.0,62.0,5.2,15.0,237.0,95.76,52.73
2017,6,29,18,15,558.5,55.0,5.05,14.5,188.5,48.23,30.96
2017,6,29,18,30,494.0,48.0,4.9,14.0,140.0,37.38,27.51
2017,6,29,18,45,393.5,39.0,4.8,13.5,98.5,31.06,21.46
2017,6,29,19,0,293.0,30.0,4.7,13.0,57.0,24.54,14.33
2017,6,29,19,15,146.5,15.0,4.65,12.5,28.5,12.04,0.0
2017,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,5,15,173.5,16.0,3.75,11.5,34.5,12.6,0.68
2017,6,30,5,30,347.0,32.0,3.8,12.0,69.0,25.84,16.38
2017,6,30,5,45,437.5,40.5,3.85,12.5,112.0,31.88,22.52
2017,6,30,6,0,528.0,49.0,3.9,13.0,155.0,37.74,28.09
2017,6,30,6,15,586.0,55.0,3.85,13.0,203.5,62.02,34.76
2017,6,30,6,30,644.0,61.0,3.8,13.0,252.0,111.04,62.57
2017,6,30,6,45,680.0,66.5,3.8,13.5,302.0,165.79,104.94
2017,6,30,7,0,716.0,72.0,3.8,14.0,352.0,221.34,152.59
2017,6,30,7,15,745.5,76.0,3.75,14.5,403.0,277.38,202.62
2017,6,30,7,30,775.0,80.0,3.7,15.0,454.0,336.0,254.75
2017,6,30,7,45,796.5,84.0,3.7,15.5,504.0,393.79,305.45
2017,6,30,8,0,818.0,88.0,3.7,16.0,554.0,452.66,355.56
2017,6,30,8,15,835.0,90.5,3.75,16.5,601.0,508.63,401.99
2017,6,30,8,30,852.0,93.0,3.8,17.0,648.0,564.14,446.57
2017,6,30,8,45,865.5,95.0,3.85,17.5,692.0,616.61,487.49
2017,6,30,9,0,879.0,97.0,3.9,18.0,736.0,668.13,526.48
2017,6,30,9,15,889.5,99.0,4.0,18.0,775.0,716.36,563.19
2017,6,30,9,30,900.0,101.0,4.1,18.0,814.0,762.85,596.77
2017,6,30,9,45,898.0,108.5,4.2,18.5,845.5,803.02,623.65
2017,6,30,10,0,896.0,116.0,4.3,19.0,877.0,840.06,648.06
2017,6,30,10,15,902.5,117.0,4.4,19.0,904.5,874.81,672.07
2017,6,30,10,30,909.0,118.0,4.5,19.0,932.0,906.74,694.17
2017,6,30,10,45,914.0,118.5,4.6,19.5,953.5,933.87,711.54
2017,6,30,11,0,919.0,119.0,4.7,20.0,975.0,957.79,726.69
2017,6,30,11,15,922.0,120.0,4.75,20.0,989.5,977.0,739.67
2017,6,30,11,30,925.0,121.0,4.8,20.0,1004.0,992.73,750.37
2017,6,30,11,45,927.0,120.5,4.9,20.5,1011.0,1002.56,756.06
2017,6,30,12,0,929.0,120.0,5.0,21.0,1018.0,1008.81,759.42
2017,6,30,12,15,929.0,120.0,5.05,21.0,1017.5,1010.02,760.56
2017,6,30,12,30,929.0,120.0,5.1,21.0,1017.0,1007.61,759.38
2017,6,30,12,45,926.0,120.5,5.2,21.0,1008.5,999.22,754.6
2017,6,30,13,0,923.0,121.0,5.3,21.0,1000.0,987.27,747.46
2017,6,30,13,15,920.0,120.5,5.35,20.5,985.0,970.86,738.4
2017,6,30,13,30,917.0,120.0,5.4,20.0,970.0,951.0,726.94
2017,6,30,13,45,913.0,118.5,5.5,20.0,947.5,925.94,710.7
2017,6,30,14,0,909.0,117.0,5.6,20.0,925.0,897.67,692.11
2017,6,30,14,15,902.5,116.0,5.6,19.5,896.5,864.72,670.85
2017,6,30,14,30,896.0,115.0,5.6,19.0,868.0,828.99,647.41
2017,6,30,14,45,888.0,112.5,5.65,19.0,833.0,788.12,618.96
2017,6,30,15,0,880.0,110.0,5.7,19.0,798.0,744.97,588.57
2017,6,30,15,15,868.5,108.0,5.7,18.5,758.0,697.85,554.04
2017,6,30,15,30,857.0,106.0,5.7,18.0,718.0,649.21,517.24
2017,6,30,15,45,844.0,103.0,5.7,18.0,674.0,598.63,476.96
2017,6,30,16,0,831.0,100.0,5.7,18.0,630.0,545.37,433.62
2017,6,30,16,15,812.5,97.0,5.65,17.5,582.5,488.89,387.25
2017,6,30,16,30,794.0,94.0,5.6,17.0,535.0,432.69,339.7
2017,6,30,16,45,771.0,89.5,5.6,16.5,485.0,373.98,288.9
2017,6,30,17,0,748.0,85.0,5.6,16.0,435.0,316.66,238.03
2017,6,30,17,15,715.5,80.5,5.5,15.5,384.0,258.58,186.17
2017,6,30,17,30,683.0,76.0,5.4,15.0,333.0,200.72,135.13
2017,6,30,17,45,639.0,70.5,5.35,14.5,282.5,146.24,89.97
2017,6,30,18,0,595.0,65.0,5.3,14.0,232.0,96.72,54.68
2017,6,30,18,15,530.0,57.5,5.2,13.5,184.5,50.37,32.85
2017,6,30,18,30,465.0,50.0,5.1,13.0,137.0,39.02,29.08
2017,6,30,18,45,365.5,40.0,5.0,12.5,96.0,31.89,22.28
2017,6,30,19,0,266.0,30.0,4.9,12.0,55.0,24.5,14.36
2017,6,30,19,15,133.0,15.0,4.85,11.5,27.5,12.03,0.0
2017,6,30,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,1,5,15,141.0,17.5,4.25,11.0,32.5,13.73,0.77
2017,7,1,5,30,282.0,35.0,4.2,11.0,65.0,28.56,18.72
2017,7,1,5,45,373.5,45.0,4.2,11.5,106.5,35.76,26.03
2017,7,1,6,0,465.0,55.0,4.2,12.0,148.0,42.71,32.63
2017,7,1,6,15,527.0,62.5,4.1,12.0,196.0,65.79,39.67
2017,7,1,6,30,589.0,70.0,4.0,12.0,244.0,112.95,66.83
2017,7,1,6,45,625.0,77.5,3.95,12.5,293.5,163.42,105.79
2017,7,1,7,0,661.0,85.0,3.9,13.0,343.0,217.88,152.41
2017,7,1,7,15,693.5,90.0,3.8,13.5,393.5,272.88,201.24
2017,7,1,7,30,726.0,95.0,3.7,14.0,444.0,330.89,252.56
2017,7,1,7,45,750.0,98.5,3.65,14.5,493.5,388.81,303.1
2017,7,1,8,0,774.0,102.0,3.6,15.0,543.0,445.92,351.66
2017,7,1,8,15,793.0,105.5,3.55,15.5,590.0,501.66,397.67
2017,7,1,8,30,812.0,109.0,3.5,16.0,637.0,557.7,442.37
2017,7,1,8,45,827.5,111.0,3.5,16.5,680.5,610.2,483.11
2017,7,1,9,0,843.0,113.0,3.5,17.0,724.0,662.04,522.12
2017,7,1,9,15,854.0,115.0,3.5,17.0,763.0,706.83,555.97
2017,7,1,9,30,865.0,117.0,3.5,17.0,802.0,752.32,589.08
2017,7,1,9,45,863.0,125.0,3.55,17.5,833.0,791.59,615.11
2017,7,1,10,0,861.0,133.0,3.6,18.0,864.0,827.82,638.73
2017,7,1,10,15,867.5,134.5,3.65,18.5,891.5,862.0,660.7
2017,7,1,10,30,874.0,136.0,3.7,19.0,919.0,893.47,680.6
2017,7,1,10,45,881.5,135.5,3.75,19.5,940.5,921.09,697.73
2017,7,1,11,0,889.0,135.0,3.8,20.0,962.0,945.72,712.76
2017,7,1,11,15,892.0,135.5,3.85,20.0,976.0,963.99,724.84
2017,7,1,11,30,895.0,136.0,3.9,20.0,990.0,978.88,734.74
2017,7,1,11,45,898.5,135.0,3.95,20.5,997.5,989.44,740.41
2017,7,1,12,0,902.0,134.0,4.0,21.0,1005.0,996.56,743.85
2017,7,1,12,15,902.0,134.0,4.05,21.0,1004.5,997.77,744.89
2017,7,1,12,30,902.0,134.0,4.1,21.0,1004.0,995.49,743.72
2017,7,1,12,45,910.0,127.0,4.15,21.0,998.5,990.73,741.01
2017,7,1,13,0,918.0,120.0,4.2,21.0,993.0,982.23,735.88
2017,7,1,13,15,914.5,119.0,4.25,21.0,977.5,964.99,724.92
2017,7,1,13,30,911.0,118.0,4.3,21.0,962.0,944.33,711.72
2017,7,1,13,45,905.5,117.5,4.35,21.5,939.5,919.06,694.03
2017,7,1,14,0,900.0,117.0,4.4,22.0,917.0,890.67,674.22
2017,7,1,14,15,893.5,115.5,4.4,22.0,888.5,857.53,652.16
2017,7,1,14,30,887.0,114.0,4.4,22.0,860.0,821.65,628.04
2017,7,1,14,45,877.0,112.5,4.45,22.0,825.0,780.54,600.41
2017,7,1,15,0,867.0,111.0,4.5,22.0,790.0,737.34,570.96
2017,7,1,15,15,855.5,109.0,4.55,21.5,750.0,690.77,538.02
2017,7,1,15,30,844.0,107.0,4.6,21.0,710.0,642.71,502.84
2017,7,1,15,45,829.5,104.5,4.7,21.0,666.0,592.4,464.08
2017,7,1,16,0,815.0,102.0,4.8,21.0,622.0,539.52,422.27
2017,7,1,16,15,796.0,99.0,4.9,20.5,574.5,483.6,377.59
2017,7,1,16,30,777.0,96.0,5.0,20.0,527.0,428.03,331.65
2017,7,1,16,45,752.5,92.0,5.1,19.5,477.5,370.14,282.5
2017,7,1,17,0,728.0,88.0,5.2,19.0,428.0,313.81,233.37
2017,7,1,17,15,695.5,83.5,5.25,18.0,377.5,254.25,181.55
2017,7,1,17,30,663.0,79.0,5.3,17.0,327.0,200.02,134.38
2017,7,1,17,45,617.0,73.0,5.4,16.5,277.5,145.94,90.0
2017,7,1,18,0,571.0,67.0,5.5,16.0,228.0,97.09,55.35
2017,7,1,18,15,505.5,59.5,5.45,15.0,181.0,52.11,34.07
2017,7,1,18,30,440.0,52.0,5.4,14.0,134.0,40.7,30.43
2017,7,1,18,45,340.0,41.5,5.35,13.5,93.5,33.2,23.31
2017,7,1,19,0,240.0,31.0,5.3,13.0,53.0,24.27,14.08
2017,7,1,19,15,120.0,15.5,5.2,12.5,26.5,12.21,0.0
2017,7,1,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,2,5,15,148.5,16.5,3.35,11.0,32.0,13.07,0.0
2017,7,2,5,30,297.0,33.0,3.4,11.0,64.0,26.78,17.15
2017,7,2,5,45,391.0,42.0,3.45,11.5,106.0,33.18,23.74
2017,7,2,6,0,485.0,51.0,3.5,12.0,148.0,39.39,29.66
2017,7,2,6,15,545.5,58.0,3.45,12.5,195.5,62.16,36.33
2017,7,2,6,30,606.0,65.0,3.4,13.0,243.0,109.81,63.26
2017,7,2,6,45,645.5,71.0,3.35,13.5,293.0,160.48,101.95
2017,7,2,7,0,685.0,77.0,3.3,14.0,343.0,215.51,148.77
2017,7,2,7,15,716.0,81.0,3.25,14.5,393.5,272.92,199.56
2017,7,2,7,30,747.0,85.0,3.2,15.0,444.0,330.42,250.41
2017,7,2,7,45,770.5,89.0,3.15,16.0,493.5,387.5,299.6
2017,7,2,8,0,794.0,93.0,3.1,17.0,543.0,445.94,348.23
2017,7,2,8,15,811.5,95.5,3.1,17.5,590.0,501.0,393.4
2017,7,2,8,30,829.0,98.0,3.1,18.0,637.0,556.16,437.14
2017,7,2,8,45,844.0,100.0,3.1,18.5,680.5,607.9,476.94
2017,7,2,9,0,859.0,102.0,3.1,19.0,724.0,659.5,515.37
2017,7,2,9,15,869.5,104.0,3.15,19.0,763.0,706.97,550.92
2017,7,2,9,30,880.0,106.0,3.2,19.0,802.0,752.76,583.65
2017,7,2,9,45,888.0,108.0,3.25,19.5,836.0,794.7,611.25
2017,7,2,10,0,896.0,110.0,3.3,20.0,870.0,834.31,636.88
2017,7,2,10,15,902.5,111.0,3.4,20.5,897.5,869.17,659.26
2017,7,2,10,30,909.0,112.0,3.5,21.0,925.0,901.21,679.56
2017,7,2,10,45,913.5,113.0,3.6,21.5,946.5,928.49,696.52
2017,7,2,11,0,918.0,114.0,3.7,22.0,968.0,952.54,711.27
2017,7,2,11,15,921.0,114.5,3.8,22.0,982.0,971.38,723.92
2017,7,2,11,30,924.0,115.0,3.9,22.0,996.0,986.75,734.35
2017,7,2,11,45,925.0,115.0,4.05,22.5,1003.0,996.2,739.81
2017,7,2,12,0,926.0,115.0,4.2,23.0,1010.0,1002.06,742.97
2017,7,2,12,15,926.0,115.0,4.25,23.0,1009.5,1003.36,744.05
2017,7,2,12,30,926.0,115.0,4.3,23.0,1009.0,1001.05,742.86
2017,7,2,12,45,915.5,120.5,4.4,23.0,998.0,990.4,736.47
2017,7,2,13,0,905.0,126.0,4.5,23.0,987.0,976.33,727.94
2017,7,2,13,15,901.5,125.5,4.55,22.5,972.0,959.79,719.1
2017,7,2,13,30,898.0,125.0,4.6,22.0,957.0,939.88,707.95
2017,7,2,13,45,893.5,124.0,4.7,22.0,935.0,915.34,692.54
2017,7,2,14,0,889.0,123.0,4.8,22.0,913.0,887.66,674.87
2017,7,2,14,15,882.0,121.5,4.85,22.0,884.0,854.45,652.88
2017,7,2,14,30,875.0,120.0,4.9,22.0,855.0,818.55,628.85
2017,7,2,14,45,865.5,118.0,5.0,22.0,820.5,777.79,601.36
2017,7,2,15,0,856.0,116.0,5.1,22.0,786.0,734.91,571.98
2017,7,2,15,15,844.5,114.0,5.1,21.5,746.5,688.8,538.67
2017,7,2,15,30,833.0,112.0,5.1,21.0,707.0,643.31,504.88
2017,7,2,15,45,817.0,109.5,5.15,20.5,662.5,590.7,464.94
2017,7,2,16,0,801.0,107.0,5.2,20.0,618.0,537.59,423.37
2017,7,2,16,15,781.5,103.5,5.2,19.5,570.5,481.62,378.16
2017,7,2,16,30,762.0,100.0,5.2,19.0,523.0,426.09,331.89
2017,7,2,16,45,736.0,96.0,5.2,18.5,473.5,368.4,282.66
2017,7,2,17,0,710.0,92.0,5.2,18.0,424.0,310.17,231.88
2017,7,2,17,15,676.5,87.0,5.1,17.5,373.5,253.12,181.64
2017,7,2,17,30,643.0,82.0,5.0,17.0,323.0,199.28,134.58
2017,7,2,17,45,598.5,75.5,4.95,16.5,273.5,146.09,90.89
2017,7,2,18,0,554.0,69.0,4.9,16.0,224.0,97.97,56.62
2017,7,2,18,15,489.0,61.0,4.75,15.0,177.5,53.53,35.18
2017,7,2,18,30,424.0,53.0,4.6,14.0,131.0,41.54,31.18
2017,7,2,18,45,330.0,41.5,4.5,13.5,91.5,33.18,23.31
2017,7,2,19,0,236.0,30.0,4.4,13.0,52.0,24.47,14.23
2017,7,2,19,15,118.0,15.0,4.3,12.5,26.0,11.81,0.0
2017,7,2,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,3,5,15,144.5,16.5,2.5,10.5,31.5,13.1,0.0
2017,7,3,5,30,289.0,33.0,2.6,11.0,63.0,26.83,17.14
