Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,5,45,382.5,42.5,2.75,11.5,104.5,33.66,24.16
2017,7,3,6,0,476.0,52.0,2.9,12.0,146.0,40.27,30.45
2017,7,3,6,15,537.0,59.0,2.9,12.5,194.0,62.28,36.85
2017,7,3,6,30,598.0,66.0,2.9,13.0,242.0,109.45,63.35
2017,7,3,6,45,354.5,110.5,2.9,13.5,220.0,146.96,103.5
2017,7,3,7,0,111.0,155.0,2.9,14.0,198.0,155.84,121.75
2017,7,3,7,15,124.5,178.0,2.8,14.5,232.5,187.92,148.09
2017,7,3,7,30,138.0,201.0,2.7,15.0,267.0,221.76,175.64
2017,7,3,7,45,229.5,213.5,2.65,16.0,337.5,280.58,221.5
2017,7,3,8,0,321.0,226.0,2.6,17.0,408.0,347.89,273.92
2017,7,3,8,15,576.0,162.5,2.6,17.5,522.5,444.9,349.73
2017,7,3,8,30,831.0,99.0,2.6,18.0,637.0,557.96,437.37
2017,7,3,8,45,531.0,215.5,2.6,18.5,568.0,526.71,411.52
2017,7,3,9,0,231.0,332.0,2.6,19.0,499.0,455.93,354.23
2017,7,3,9,15,555.5,220.0,2.6,19.5,651.0,604.17,469.25
2017,7,3,9,30,880.0,108.0,2.6,20.0,803.0,754.6,580.49
2017,7,3,9,45,878.5,115.0,2.65,20.5,834.0,794.06,605.1
2017,7,3,10,0,877.0,122.0,2.7,21.0,865.0,830.48,628.21
2017,7,3,10,15,883.5,123.0,2.75,21.5,892.5,864.81,649.68
2017,7,3,10,30,890.0,124.0,2.8,22.0,920.0,896.37,669.11
2017,7,3,10,45,896.0,124.5,2.9,22.5,941.5,924.09,686.22
2017,7,3,11,0,902.0,125.0,3.0,23.0,963.0,948.71,701.23
2017,7,3,11,15,905.0,125.5,3.1,23.0,977.5,967.32,713.65
2017,7,3,11,30,908.0,126.0,3.2,23.0,992.0,982.51,723.93
2017,7,3,11,45,910.5,125.5,3.3,23.5,999.0,992.81,729.68
2017,7,3,12,0,913.0,125.0,3.4,24.0,1006.0,999.6,733.23
2017,7,3,12,15,913.0,125.0,3.5,24.0,1005.5,1000.92,734.72
2017,7,3,12,30,913.0,125.0,3.6,24.0,1005.0,998.69,734.01
2017,7,3,12,45,914.5,122.5,3.75,24.0,998.5,991.96,730.77
2017,7,3,13,0,916.0,120.0,3.9,24.0,992.0,981.62,725.2
2017,7,3,13,15,913.5,119.5,4.0,24.0,977.0,965.87,715.75
2017,7,3,13,30,911.0,119.0,4.1,24.0,962.0,946.67,704.02
2017,7,3,13,45,908.0,117.0,4.2,24.0,940.5,922.23,688.74
2017,7,3,14,0,905.0,115.0,4.3,24.0,919.0,894.53,671.19
2017,7,3,14,15,899.0,113.5,4.4,23.5,891.0,861.69,651.26
2017,7,3,14,30,893.0,112.0,4.5,23.0,863.0,826.06,629.27
2017,7,3,14,45,886.0,109.5,4.6,23.0,829.0,786.08,602.8
2017,7,3,15,0,879.0,107.0,4.7,23.0,795.0,743.75,574.29
2017,7,3,15,15,868.5,105.0,4.75,22.5,755.5,697.37,541.8
2017,7,3,15,30,858.0,103.0,4.8,22.0,716.0,649.36,506.74
2017,7,3,15,45,845.5,100.0,4.85,21.5,672.0,597.86,467.97
2017,7,3,16,0,833.0,97.0,4.9,21.0,628.0,545.89,427.54
2017,7,3,16,15,815.0,94.0,4.85,20.5,581.0,489.52,382.16
2017,7,3,16,30,797.0,91.0,4.8,20.0,534.0,433.36,335.52
2017,7,3,16,45,561.5,132.5,4.8,19.5,430.0,335.13,257.58
2017,7,3,17,0,326.0,174.0,4.8,19.0,326.0,256.99,197.25
2017,7,3,17,15,291.5,157.0,4.7,18.0,281.0,211.6,160.09
2017,7,3,17,30,257.0,140.0,4.6,17.0,236.0,170.11,126.25
2017,7,3,17,45,237.0,122.0,4.5,16.5,200.5,133.93,96.74
2017,7,3,18,0,217.0,104.0,4.4,16.0,165.0,100.24,71.12
2017,7,3,18,15,350.0,76.0,4.2,15.0,151.0,62.28,43.77
2017,7,3,18,30,483.0,48.0,4.0,14.0,137.0,37.37,27.5
2017,7,3,18,45,388.5,38.0,3.8,13.5,96.0,30.18,20.7
2017,7,3,19,0,294.0,28.0,3.6,13.0,55.0,22.72,12.78
2017,7,3,19,15,147.0,14.0,3.5,12.5,27.5,11.16,0.0
2017,7,3,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,165.5,15.0,2.65,10.5,32.0,11.83,0.0
2017,7,4,5,30,331.0,30.0,2.7,11.0,64.0,24.2,14.84
2017,7,4,5,45,425.0,38.5,2.8,11.5,107.0,30.3,21.17
2017,7,4,6,0,519.0,47.0,2.9,12.0,150.0,36.22,26.82
2017,7,4,6,15,259.5,62.0,2.9,12.5,113.5,54.98,36.45
2017,7,4,6,30,0.0,77.0,2.9,13.0,77.0,67.01,52.02
2017,7,4,6,45,0.0,93.5,2.9,13.5,93.5,81.39,64.11
2017,7,4,7,0,0.0,110.0,2.9,14.0,110.0,95.93,76.1
2017,7,4,7,15,11.5,141.5,2.8,14.5,147.0,126.36,100.77
2017,7,4,7,30,23.0,173.0,2.7,15.0,184.0,158.49,126.56
2017,7,4,7,45,51.0,206.5,2.65,16.0,234.5,201.33,160.26
2017,7,4,8,0,79.0,240.0,2.6,17.0,285.0,247.37,196.05
2017,7,4,8,15,472.5,163.5,2.55,17.5,466.0,391.13,308.97
2017,7,4,8,30,866.0,87.0,2.5,18.0,647.0,564.92,442.84
2017,7,4,8,45,449.5,185.5,2.45,18.5,477.0,450.23,353.75
2017,7,4,9,0,33.0,284.0,2.4,19.0,307.0,279.1,216.91
2017,7,4,9,15,474.0,188.5,2.4,19.5,561.0,518.91,406.83
2017,7,4,9,30,915.0,93.0,2.4,20.0,815.0,765.68,587.88
2017,7,4,9,45,925.0,93.0,2.4,20.5,849.5,808.65,613.5
2017,7,4,10,0,935.0,93.0,2.4,21.0,884.0,849.32,638.87
2017,7,4,10,15,940.0,94.0,2.45,21.5,911.5,884.27,660.46
2017,7,4,10,30,945.0,95.0,2.5,22.0,939.0,916.2,679.88
2017,7,4,10,45,950.0,95.0,2.6,22.5,960.5,943.96,696.86
2017,7,4,11,0,955.0,95.0,2.7,23.0,982.0,968.4,711.64
2017,7,4,11,15,957.0,95.5,2.8,23.0,996.0,987.09,724.07
2017,7,4,11,30,959.0,96.0,2.9,23.0,1010.0,1002.14,734.23
2017,7,4,11,45,961.0,95.5,3.05,23.5,1017.0,1012.51,740.45
2017,7,4,12,0,963.0,95.0,3.2,24.0,1024.0,1019.15,744.32
2017,7,4,12,15,962.5,95.0,3.35,24.0,1023.5,1020.12,746.04
2017,7,4,12,30,962.0,95.0,3.5,24.0,1023.0,1017.31,745.4
2017,7,4,12,45,949.5,102.0,3.7,24.5,1011.5,1006.18,738.26
2017,7,4,13,0,937.0,109.0,3.9,25.0,1000.0,991.49,728.81
2017,7,4,13,15,933.5,108.5,4.05,24.5,984.5,974.54,720.37
2017,7,4,13,30,930.0,108.0,4.2,24.0,969.0,954.08,709.51
2017,7,4,13,45,927.5,105.5,4.35,24.0,947.0,929.17,694.17
2017,7,4,14,0,925.0,103.0,4.5,24.0,925.0,900.92,676.49
2017,7,4,14,15,918.5,102.0,4.6,23.5,896.0,867.57,656.5
2017,7,4,14,30,912.0,101.0,4.7,23.0,867.0,831.4,634.22
2017,7,4,14,45,906.5,98.0,4.85,23.0,833.0,791.4,607.91
2017,7,4,15,0,901.0,95.0,5.0,23.0,799.0,748.87,579.38
2017,7,4,15,15,890.5,93.0,5.05,22.5,759.0,701.6,546.57
2017,7,4,15,30,880.0,91.0,5.1,22.0,719.0,652.65,510.64
2017,7,4,15,45,870.0,87.5,5.15,21.5,675.5,601.12,471.67
2017,7,4,16,0,860.0,84.0,5.2,21.0,632.0,548.38,430.45
2017,7,4,16,15,842.5,81.5,5.15,20.5,584.5,491.99,384.78
2017,7,4,16,30,825.0,79.0,5.1,20.0,537.0,435.66,337.71
2017,7,4,16,45,806.0,75.0,5.1,19.5,487.5,376.25,286.87
2017,7,4,17,0,787.0,71.0,5.1,19.0,438.0,318.67,236.13
2017,7,4,17,15,757.0,67.5,5.0,18.0,387.0,259.85,184.26
2017,7,4,17,30,727.0,64.0,4.9,17.0,336.0,203.73,134.91
2017,7,4,17,45,688.5,59.0,4.8,16.5,286.0,148.02,88.5
2017,7,4,18,0,650.0,54.0,4.7,16.0,236.0,96.58,51.62
2017,7,4,18,15,589.0,48.0,4.5,15.5,188.0,48.37,29.2
2017,7,4,18,30,528.0,42.0,4.3,15.0,140.0,32.44,23.03
2017,7,4,18,45,434.5,34.0,4.1,14.5,98.5,26.79,17.65
2017,7,4,19,0,341.0,26.0,3.9,14.0,57.0,20.98,11.28
2017,7,4,19,15,170.5,13.0,3.8,13.5,28.5,10.31,0.0
2017,7,4,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,5,5,15,185.5,14.0,3.6,11.0,32.5,11.01,0.0
2017,7,5,5,30,371.0,28.0,3.7,11.0,65.0,22.51,13.34
2017,7,5,5,45,459.5,35.5,3.8,11.5,107.5,27.84,18.97
2017,7,5,6,0,548.0,43.0,3.9,12.0,150.0,33.04,23.96
2017,7,5,6,15,604.0,48.5,3.9,12.5,198.0,57.84,32.19
2017,7,5,6,30,660.0,54.0,3.9,13.0,246.0,106.88,58.8
2017,7,5,6,45,696.5,58.5,3.9,13.5,295.5,158.63,98.17
2017,7,5,7,0,733.0,63.0,3.9,14.0,345.0,214.34,145.94
2017,7,5,7,15,760.0,66.5,3.85,14.5,395.0,270.23,196.17
2017,7,5,7,30,787.0,70.0,3.8,15.0,445.0,328.41,248.32
2017,7,5,7,45,805.0,73.5,3.8,15.5,493.0,385.1,298.52
2017,7,5,8,0,823.0,77.0,3.8,16.0,541.0,443.39,348.51
2017,7,5,8,15,838.5,79.5,3.7,16.5,587.5,498.45,394.26
2017,7,5,8,30,854.0,82.0,3.6,17.0,634.0,553.32,438.24
2017,7,5,8,45,440.0,177.0,3.55,17.5,462.5,436.6,346.93
2017,7,5,9,0,26.0,272.0,3.5,18.0,291.0,263.69,206.51
2017,7,5,9,15,459.5,181.5,3.45,18.5,542.5,502.38,398.34
2017,7,5,9,30,893.0,91.0,3.4,19.0,794.0,747.66,582.4
2017,7,5,9,45,877.0,105.0,3.35,19.5,820.5,783.45,603.89
2017,7,5,10,0,861.0,119.0,3.3,20.0,847.0,815.01,623.54
2017,7,5,10,15,867.0,120.5,3.3,20.5,874.0,848.99,644.94
2017,7,5,10,30,873.0,122.0,3.3,21.0,901.0,880.24,664.21
2017,7,5,10,45,673.5,251.5,3.3,21.5,861.5,861.97,648.3
2017,7,5,11,0,474.0,381.0,3.3,22.0,822.0,816.79,609.83
2017,7,5,11,15,412.5,408.0,3.35,22.0,795.5,794.68,593.27
2017,7,5,11,30,351.0,435.0,3.4,22.0,769.0,761.75,569.07
2017,7,5,11,45,408.5,423.5,3.5,22.5,815.5,809.56,602.92
2017,7,5,12,0,466.0,412.0,3.6,23.0,862.0,864.66,640.61
2017,7,5,12,15,670.5,273.0,3.7,23.0,919.5,930.09,691.77
2017,7,5,12,30,875.0,134.0,3.8,23.0,977.0,972.06,721.06
2017,7,5,12,45,893.5,120.5,3.9,23.5,975.5,971.47,719.72
2017,7,5,13,0,912.0,107.0,4.0,24.0,974.0,966.82,716.09
2017,7,5,13,15,909.5,106.0,4.1,24.0,959.5,950.68,706.24
2017,7,5,13,30,907.0,105.0,4.2,24.0,945.0,931.1,694.16
2017,7,5,13,45,905.5,103.0,4.3,24.0,924.0,908.08,679.72
2017,7,5,14,0,904.0,101.0,4.4,24.0,903.0,881.74,662.97
2017,7,5,14,15,898.5,99.5,4.5,23.5,875.5,849.37,643.31
2017,7,5,14,30,893.0,98.0,4.6,23.0,848.0,814.17,621.59
2017,7,5,14,45,888.5,95.0,4.7,23.0,815.5,775.61,595.96
2017,7,5,15,0,884.0,92.0,4.8,23.0,783.0,734.51,568.17
2017,7,5,15,15,874.0,90.5,4.8,22.5,744.0,688.78,536.33
2017,7,5,15,30,864.0,89.0,4.8,22.0,705.0,641.37,501.39
2017,7,5,15,45,854.0,85.5,4.85,22.0,662.5,590.6,462.16
2017,7,5,16,0,844.0,82.0,4.9,22.0,620.0,538.64,420.9
2017,7,5,16,15,828.0,79.5,4.85,21.5,574.0,483.8,376.7
2017,7,5,16,30,812.0,77.0,4.8,21.0,528.0,428.9,331.02
2017,7,5,16,45,792.5,73.5,4.8,20.5,479.5,370.46,281.27
2017,7,5,17,0,773.0,70.0,4.8,20.0,431.0,313.95,231.72
2017,7,5,17,15,744.0,66.5,4.7,19.5,381.0,256.18,180.63
2017,7,5,17,30,715.0,63.0,4.6,19.0,331.0,200.99,132.11
2017,7,5,17,45,676.0,58.5,4.5,18.5,281.5,146.34,86.94
2017,7,5,18,0,637.0,54.0,4.4,18.0,232.0,96.03,51.12
2017,7,5,18,15,578.0,48.0,4.25,17.0,185.0,45.43,26.39
2017,7,5,18,30,519.0,42.0,4.1,16.0,138.0,32.42,22.91
2017,7,5,18,45,427.0,34.0,3.95,15.5,97.0,26.79,17.56
2017,7,5,19,0,335.0,26.0,3.8,15.0,56.0,20.99,11.19
2017,7,5,19,15,167.5,13.0,3.75,14.5,28.0,10.32,0.0
2017,7,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,5,15,151.0,15.0,3.4,12.0,29.5,11.89,0.0
2017,7,6,5,30,302.0,30.0,3.4,12.0,59.0,24.26,14.66
2017,7,6,5,45,392.5,39.0,3.4,12.5,100.0,30.77,21.43
2017,7,6,6,0,483.0,48.0,3.4,13.0,141.0,37.05,27.42
2017,7,6,6,15,542.5,54.5,3.35,13.5,188.0,57.43,33.14
2017,7,6,6,30,602.0,61.0,3.3,14.0,235.0,104.27,58.79
2017,7,6,6,45,646.0,65.5,3.25,15.0,285.0,154.05,95.95
2017,7,6,7,0,690.0,70.0,3.2,16.0,335.0,211.2,143.75
2017,7,6,7,15,720.5,74.0,3.25,16.5,385.0,266.06,192.24
2017,7,6,7,30,751.0,78.0,3.3,17.0,435.0,323.69,243.09
2017,7,6,7,45,775.5,80.5,3.35,18.0,484.0,380.03,291.67
2017,7,6,8,0,800.0,83.0,3.4,19.0,533.0,437.82,339.9
2017,7,6,8,15,817.0,86.0,3.45,19.5,580.0,493.72,385.79
2017,7,6,8,30,834.0,89.0,3.5,20.0,627.0,548.88,429.64
2017,7,6,8,45,848.5,90.5,3.55,20.5,670.5,600.85,469.77
2017,7,6,9,0,863.0,92.0,3.6,21.0,714.0,652.03,508.12
2017,7,6,9,15,873.0,94.0,3.6,21.5,752.5,699.51,542.51
2017,7,6,9,30,883.0,96.0,3.6,22.0,791.0,745.28,573.57
2017,7,6,9,45,889.5,98.5,3.65,23.0,824.5,786.89,599.65
2017,7,6,10,0,896.0,101.0,3.7,24.0,858.0,826.06,623.62
2017,7,6,10,15,901.5,102.0,3.7,24.0,885.5,860.31,646.11
2017,7,6,10,30,907.0,103.0,3.7,24.0,913.0,891.69,666.55
2017,7,6,10,45,912.0,103.5,3.75,24.5,934.0,919.12,683.19
2017,7,6,11,0,917.0,104.0,3.8,25.0,955.0,943.35,697.63
2017,7,6,11,15,919.5,104.5,3.85,25.0,969.0,961.95,709.69
2017,7,6,11,30,922.0,105.0,3.9,25.0,983.0,977.05,719.54
2017,7,6,11,45,923.5,105.0,3.95,25.5,989.5,987.18,724.76
2017,7,6,12,0,925.0,105.0,4.0,26.0,996.0,993.7,727.72
2017,7,6,12,15,924.5,105.0,4.05,26.0,995.5,994.69,728.58
2017,7,6,12,30,924.0,105.0,4.1,26.0,995.0,992.06,727.2
2017,7,6,12,45,921.5,105.5,4.15,26.0,987.0,984.4,722.61
2017,7,6,13,0,919.0,106.0,4.2,26.0,979.0,973.17,715.77
2017,7,6,13,15,916.0,105.5,4.25,26.0,964.5,956.98,705.71
2017,7,6,13,30,913.0,105.0,4.3,26.0,950.0,937.33,693.41
2017,7,6,13,45,909.5,103.5,4.4,26.0,928.5,912.91,678.14
2017,7,6,14,0,906.0,102.0,4.5,26.0,907.0,885.26,660.62
2017,7,6,14,15,900.0,101.0,4.55,25.5,879.0,852.9,640.94
2017,7,6,14,30,894.0,100.0,4.6,25.0,851.0,817.75,619.16
2017,7,6,14,45,887.5,97.5,4.65,25.0,817.5,778.12,592.74
2017,7,6,15,0,881.0,95.0,4.7,25.0,784.0,736.1,564.35
2017,7,6,15,15,870.5,93.5,4.75,24.5,745.0,690.14,532.83
2017,7,6,15,30,860.0,92.0,4.8,24.0,706.0,642.54,498.28
2017,7,6,15,45,848.5,89.0,4.85,24.0,663.0,591.53,459.21
2017,7,6,16,0,837.0,86.0,4.9,24.0,620.0,539.48,418.24
2017,7,6,16,15,820.0,83.5,4.9,23.5,573.0,484.46,374.42
2017,7,6,16,30,803.0,81.0,4.9,23.0,526.0,428.6,328.51
2017,7,6,16,45,782.0,77.5,4.95,22.5,477.5,371.01,279.91
2017,7,6,17,0,761.0,74.0,5.0,22.0,429.0,314.54,230.89
2017,7,6,17,15,731.0,70.0,5.0,21.0,378.5,256.65,180.58
2017,7,6,17,30,701.0,66.0,5.0,20.0,328.0,201.48,132.71
2017,7,6,17,45,661.0,61.0,5.05,19.5,279.0,147.0,87.85
2017,7,6,18,0,621.0,56.0,5.1,19.0,230.0,94.01,49.76
2017,7,6,18,15,560.0,50.0,5.05,18.0,182.5,47.12,27.65
2017,7,6,18,30,499.0,44.0,5.0,17.0,135.0,34.06,24.22
2017,7,6,18,45,405.0,35.0,4.95,16.5,94.5,27.63,18.18
2017,7,6,19,0,311.0,26.0,4.9,16.0,54.0,20.97,11.05
2017,7,6,19,15,155.5,13.0,4.85,15.5,27.0,10.32,0.0
2017,7,6,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,7,5,15,176.5,14.0,3.45,12.5,31.0,11.07,0.0
2017,7,7,5,30,353.0,28.0,3.4,13.0,62.0,22.59,13.11
2017,7,7,5,45,447.0,35.5,3.35,13.5,104.5,27.91,18.82
2017,7,7,6,0,541.0,43.0,3.3,14.0,147.0,33.11,23.79
2017,7,7,6,15,599.5,48.5,3.15,14.5,195.0,56.82,31.64
2017,7,7,6,30,658.0,54.0,3.0,15.0,243.0,105.8,57.65
2017,7,7,6,45,699.5,58.0,2.85,16.0,294.0,157.76,96.25
2017,7,7,7,0,741.0,62.0,2.7,17.0,345.0,214.28,143.55
2017,7,7,7,15,770.0,65.5,2.6,17.5,396.0,271.25,193.77
2017,7,7,7,30,799.0,69.0,2.5,18.0,447.0,330.73,245.96
2017,7,7,7,45,821.0,71.5,2.45,19.0,497.5,390.19,296.65
2017,7,7,8,0,843.0,74.0,2.4,20.0,548.0,448.85,344.95
2017,7,7,8,15,859.5,76.5,2.35,21.0,595.5,505.55,389.9
2017,7,7,8,30,876.0,79.0,2.3,22.0,643.0,562.14,432.88
2017,7,7,8,45,888.5,80.5,2.3,23.0,687.0,614.98,471.58
2017,7,7,9,0,901.0,82.0,2.3,24.0,731.0,666.74,508.03
2017,7,7,9,15,910.5,84.0,2.4,24.5,770.0,715.6,542.7
2017,7,7,9,30,920.0,86.0,2.5,25.0,809.0,762.6,573.58
2017,7,7,9,45,918.5,92.0,2.6,26.0,840.5,802.99,598.17
2017,7,7,10,0,917.0,98.0,2.7,27.0,872.0,840.24,620.32
2017,7,7,10,15,923.0,99.5,2.8,27.5,900.5,876.13,642.54
2017,7,7,10,30,929.0,101.0,2.9,28.0,929.0,909.11,662.68
2017,7,7,10,45,934.0,101.0,3.0,29.0,950.5,936.65,677.8
2017,7,7,11,0,939.0,101.0,3.1,30.0,972.0,960.92,690.72
2017,7,7,11,15,941.5,102.0,3.15,30.0,986.5,980.45,702.98
2017,7,7,11,30,944.0,103.0,3.2,30.0,1001.0,996.39,713.06
2017,7,7,11,45,946.5,102.5,3.3,30.5,1008.5,1007.24,718.91
2017,7,7,12,0,949.0,102.0,3.4,31.0,1016.0,1014.42,722.52
2017,7,7,12,15,949.0,102.0,3.5,31.0,1015.5,1015.97,724.13
2017,7,7,12,30,949.0,102.0,3.6,31.0,1015.0,1013.8,723.5
2017,7,7,12,45,946.5,102.5,3.7,31.5,1007.0,1006.01,717.92
2017,7,7,13,0,944.0,103.0,3.8,32.0,999.0,994.54,710.11
2017,7,7,13,15,941.0,102.5,3.95,32.0,983.5,978.01,700.84
2017,7,7,13,30,938.0,102.0,4.1,32.0,968.0,957.93,689.27
2017,7,7,13,45,935.0,100.0,4.25,32.0,946.5,932.93,674.43
2017,7,7,14,0,932.0,98.0,4.4,32.0,925.0,904.57,657.27
2017,7,7,14,15,925.5,97.0,4.5,32.0,896.0,871.05,636.32
2017,7,7,14,30,919.0,96.0,4.6,32.0,867.0,834.66,613.28
2017,7,7,14,45,913.0,93.0,4.75,32.0,833.0,794.03,587.47
2017,7,7,15,0,907.0,90.0,4.9,32.0,799.0,750.88,559.67
2017,7,7,15,15,896.5,88.5,4.9,31.5,759.0,703.82,528.44
2017,7,7,15,30,886.0,87.0,4.9,31.0,719.0,655.06,493.93
2017,7,7,15,45,875.0,84.0,4.95,30.5,675.0,603.11,456.22
2017,7,7,16,0,864.0,81.0,5.0,30.0,631.0,550.01,416.37
2017,7,7,16,15,847.0,78.5,4.9,29.5,583.5,493.58,372.34
2017,7,7,16,30,830.0,76.0,4.8,29.0,536.0,437.17,326.91
2017,7,7,16,45,810.0,72.5,4.75,28.5,486.0,377.49,277.73
2017,7,7,17,0,790.0,69.0,4.7,28.0,436.0,319.75,228.7
2017,7,7,17,15,760.0,65.5,4.5,27.0,385.0,260.63,178.41
2017,7,7,17,30,730.0,62.0,4.3,26.0,334.0,204.2,130.48
2017,7,7,17,45,690.5,57.0,4.15,25.5,284.0,148.02,85.22
2017,7,7,18,0,651.0,52.0,4.0,25.0,234.0,96.23,49.11
2017,7,7,18,15,591.0,46.5,3.9,24.0,186.0,48.22,27.25
2017,7,7,18,30,531.0,41.0,3.8,23.0,138.0,31.67,21.52
2017,7,7,18,45,436.0,33.0,3.7,22.0,96.5,25.99,16.32
2017,7,7,19,0,341.0,25.0,3.6,21.0,55.0,20.14,10.04
2017,7,7,19,15,170.5,12.5,3.55,20.5,27.5,9.91,0.0
2017,7,7,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,8,5,15,160.5,14.0,2.9,15.5,29.5,11.09,0.0
2017,7,8,5,30,321.0,28.0,3.1,16.0,59.0,22.59,12.81
2017,7,8,5,45,413.0,36.5,3.3,16.5,100.5,28.75,19.25
2017,7,8,6,0,505.0,45.0,3.5,17.0,142.0,34.71,24.86
2017,7,8,6,15,565.5,51.5,3.45,17.5,189.5,54.83,30.41
2017,7,8,6,30,626.0,58.0,3.4,18.0,237.0,103.1,56.06
2017,7,8,6,45,667.5,62.5,3.4,18.5,287.0,156.6,95.83
2017,7,8,7,0,709.0,67.0,3.4,19.0,337.0,211.73,141.78
2017,7,8,7,15,739.0,71.0,3.35,19.5,387.5,267.62,190.71
2017,7,8,7,30,769.0,75.0,3.3,20.0,438.0,326.2,241.86
2017,7,8,7,45,791.5,78.0,3.25,21.0,487.5,383.31,290.54
2017,7,8,8,0,814.0,81.0,3.2,22.0,537.0,441.65,338.53
2017,7,8,8,15,831.0,83.5,3.2,22.5,584.0,497.94,384.06
2017,7,8,8,30,848.0,86.0,3.2,23.0,631.0,553.44,427.46
2017,7,8,8,45,861.0,88.0,3.2,24.0,674.5,605.78,466.2
2017,7,8,9,0,874.0,90.0,3.2,25.0,718.0,657.16,502.82
2017,7,8,9,15,884.0,92.0,3.3,25.5,757.0,705.24,537.26
2017,7,8,9,30,894.0,94.0,3.4,26.0,796.0,751.58,568.34
2017,7,8,9,45,889.5,102.0,3.5,27.0,826.0,790.63,592.29
2017,7,8,10,0,885.0,110.0,3.6,28.0,856.0,826.37,613.67
2017,7,8,10,15,891.0,111.5,3.7,28.5,883.5,861.3,635.48
2017,7,8,10,30,897.0,113.0,3.8,29.0,911.0,893.41,655.25
2017,7,8,10,45,900.0,114.5,3.9,29.5,932.0,919.88,671.16
2017,7,8,11,0,903.0,116.0,4.0,30.0,953.0,943.1,684.91
2017,7,8,11,15,905.5,116.5,4.15,29.5,967.0,961.54,698.61
2017,7,8,11,30,908.0,117.0,4.3,29.0,981.0,976.54,710.2
2017,7,8,11,45,908.5,118.0,4.45,29.0,987.0,986.62,717.26
2017,7,8,12,0,909.0,119.0,4.6,29.0,993.0,993.13,722.1
2017,7,8,12,15,908.5,119.0,4.75,29.0,992.5,994.17,723.81
2017,7,8,12,30,908.0,119.0,4.9,29.0,992.0,991.65,723.39
2017,7,8,12,45,908.0,117.0,5.05,29.0,985.0,984.15,719.74
2017,7,8,13,0,908.0,115.0,5.2,29.0,978.0,973.07,713.76
2017,7,8,13,15,905.0,114.5,5.25,28.5,963.0,957.09,705.3
2017,7,8,13,30,902.0,114.0,5.3,28.0,948.0,937.69,694.54
2017,7,8,13,45,898.0,112.5,5.4,28.0,926.5,913.11,679.13
2017,7,8,14,0,894.0,111.0,5.5,28.0,905.0,885.35,661.47
2017,7,8,14,15,888.0,110.0,5.55,27.5,876.5,853.36,641.82
2017,7,8,14,30,882.0,109.0,5.6,27.0,848.0,818.58,620.01
2017,7,8,14,45,875.0,106.5,5.65,26.5,814.5,779.0,594.51
2017,7,8,15,0,868.0,104.0,5.7,26.0,781.0,737.08,566.99
2017,7,8,15,15,857.0,102.0,5.65,25.5,742.0,690.79,534.29
2017,7,8,15,30,846.0,100.0,5.6,25.0,703.0,642.92,499.0
2017,7,8,15,45,834.0,96.5,5.6,24.5,660.0,591.73,460.4
2017,7,8,16,0,822.0,93.0,5.6,24.0,617.0,540.03,420.21
2017,7,8,16,15,804.0,90.5,5.55,23.5,570.0,484.6,375.8
2017,7,8,16,30,786.0,88.0,5.5,23.0,523.0,429.38,330.19
2017,7,8,16,45,764.0,84.0,5.5,22.5,474.0,371.73,281.44
2017,7,8,17,0,742.0,80.0,5.5,22.0,425.0,315.35,232.47
2017,7,8,17,15,710.5,75.5,5.4,21.0,375.0,257.54,182.28
2017,7,8,17,30,679.0,71.0,5.3,20.0,325.0,200.08,132.62
2017,7,8,17,45,636.5,66.0,5.25,19.5,275.5,146.12,88.22
2017,7,8,18,0,594.0,61.0,5.2,19.0,226.0,96.91,53.04
2017,7,8,18,15,530.5,54.0,5.15,18.0,179.0,50.57,30.46
2017,7,8,18,30,467.0,47.0,5.1,17.0,132.0,36.57,26.4
2017,7,8,18,45,369.0,37.5,5.05,16.5,92.0,29.8,20.03
2017,7,8,19,0,271.0,28.0,5.0,16.0,52.0,22.8,12.37
2017,7,8,19,15,135.5,14.0,4.95,15.5,26.0,11.23,0.0
2017,7,8,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,9,5,15,161.0,14.5,3.5,12.0,29.5,11.57,0.0
2017,7,9,5,30,322.0,29.0,3.5,12.0,59.0,23.58,13.77
2017,7,9,5,45,426.0,37.0,3.5,12.5,102.0,29.28,20.06
2017,7,9,6,0,530.0,45.0,3.5,13.0,145.0,34.85,25.42
2017,7,9,6,15,591.5,51.0,3.55,13.5,193.5,54.78,30.65
2017,7,9,6,30,653.0,57.0,3.6,14.0,242.0,107.24,59.47
2017,7,9,6,45,697.0,61.0,3.7,15.0,294.0,159.32,98.12
2017,7,9,7,0,741.0,65.0,3.8,16.0,346.0,216.3,145.97
2017,7,9,7,15,771.0,68.5,3.8,16.5,397.5,273.64,196.93
2017,7,9,7,30,801.0,72.0,3.8,17.0,449.0,333.63,250.15
2017,7,9,7,45,824.0,74.5,3.8,17.5,500.0,392.31,301.56
2017,7,9,8,0,847.0,77.0,3.8,18.0,551.0,453.05,353.13
2017,7,9,8,15,864.0,79.5,3.75,18.5,599.0,510.35,400.36
2017,7,9,8,30,881.0,82.0,3.7,19.0,647.0,567.59,445.9
2017,7,9,8,45,894.5,83.5,3.7,20.0,691.5,621.41,486.54
2017,7,9,9,0,908.0,85.0,3.7,21.0,736.0,674.24,524.97
2017,7,9,9,15,917.5,86.5,3.7,21.5,776.0,723.05,560.22
2017,7,9,9,30,927.0,88.0,3.7,22.0,816.0,769.98,591.51
2017,7,9,9,45,925.0,94.5,3.75,22.5,847.5,810.86,618.04
2017,7,9,10,0,923.0,101.0,3.8,23.0,879.0,848.55,642.07
2017,7,9,10,15,929.0,102.5,3.85,23.0,907.0,884.75,666.14
2017,7,9,10,30,935.0,104.0,3.9,23.0,935.0,918.02,688.1
2017,7,9,10,45,938.0,105.5,4.0,23.5,956.5,945.51,705.0
2017,7,9,11,0,941.0,107.0,4.1,24.0,978.0,969.61,719.61
2017,7,9,11,15,943.5,107.5,4.2,24.0,992.5,988.78,732.35
2017,7,9,11,30,946.0,108.0,4.3,24.0,1007.0,1004.37,742.81
2017,7,9,11,45,946.5,109.0,4.4,24.5,1013.5,1014.88,748.54
2017,7,9,12,0,947.0,110.0,4.5,25.0,1020.0,1021.67,751.91
2017,7,9,12,15,946.5,110.0,4.55,25.0,1020.0,1022.82,752.86
2017,7,9,12,30,946.0,110.0,4.6,25.0,1020.0,1020.24,751.65
2017,7,9,12,45,943.0,110.5,4.7,25.0,1011.5,1012.05,747.28
2017,7,9,13,0,940.0,111.0,4.8,25.0,1003.0,1000.2,740.55
2017,7,9,13,15,937.0,110.5,4.85,24.5,988.0,983.78,731.87
2017,7,9,13,30,934.0,110.0,4.9,24.0,973.0,963.82,720.8
2017,7,9,13,45,930.5,108.5,5.0,24.0,951.0,938.98,705.3
2017,7,9,14,0,927.0,107.0,5.1,24.0,929.0,910.82,687.44
2017,7,9,14,15,920.5,106.0,5.1,23.5,900.0,877.45,666.55
2017,7,9,14,30,914.0,105.0,5.1,23.0,871.0,841.22,643.46
2017,7,9,14,45,907.5,102.5,5.2,23.0,837.0,800.86,616.45
2017,7,9,15,0,901.0,100.0,5.3,23.0,803.0,758.03,587.34
2017,7,9,15,15,890.5,98.0,5.3,22.5,763.0,710.68,554.29
2017,7,9,15,30,880.0,96.0,5.3,22.0,723.0,661.62,518.11
2017,7,9,15,45,869.0,92.5,5.3,22.0,679.0,609.39,477.57
2017,7,9,16,0,858.0,89.0,5.3,22.0,635.0,556.01,435.06
2017,7,9,16,15,840.5,86.5,5.25,21.5,587.0,499.52,389.6
2017,7,9,16,30,823.0,84.0,5.2,21.0,539.0,442.34,342.16
2017,7,9,16,45,804.0,79.5,5.2,20.5,489.5,383.28,291.87
2017,7,9,17,0,785.0,75.0,5.2,20.0,440.0,325.09,240.91
2017,7,9,17,15,754.5,71.0,5.1,19.5,388.5,265.48,188.27
2017,7,9,17,30,724.0,67.0,5.0,19.0,337.0,208.65,138.31
2017,7,9,17,45,685.5,61.5,4.9,18.5,286.5,152.35,91.53
2017,7,9,18,0,647.0,56.0,4.8,18.0,236.0,100.35,54.03
2017,7,9,18,15,584.0,50.0,4.65,17.0,187.5,48.66,28.12
2017,7,9,18,30,521.0,44.0,4.5,16.0,139.0,34.21,24.45
2017,7,9,18,45,424.0,35.5,4.35,15.5,97.0,28.19,18.72
2017,7,9,19,0,327.0,27.0,4.2,15.0,55.0,22.0,11.72
2017,7,9,19,15,163.5,13.5,4.2,14.5,27.5,10.83,0.0
2017,7,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,10,5,15,174.5,13.5,3.9,11.5,29.5,10.73,0.0
2017,7,10,5,30,349.0,27.0,3.9,12.0,59.0,21.85,12.23
2017,7,10,5,45,451.0,34.5,3.95,12.5,102.5,27.22,18.22
2017,7,10,6,0,553.0,42.0,4.0,13.0,146.0,35.42,25.91
2017,7,10,6,15,613.0,47.5,4.0,13.5,194.5,55.1,30.78
2017,7,10,6,30,673.0,53.0,4.0,14.0,243.0,105.03,56.88
2017,7,10,6,45,714.5,57.0,4.0,15.0,294.5,157.95,96.23
2017,7,10,7,0,756.0,61.0,4.0,16.0,346.0,215.44,144.69
2017,7,10,7,15,784.5,64.5,3.95,16.5,397.5,273.26,196.24
2017,7,10,7,30,813.0,68.0,3.9,17.0,449.0,333.54,249.88
2017,7,10,7,45,834.0,70.5,3.9,17.5,499.5,393.52,302.49
2017,7,10,8,0,855.0,73.0,3.9,18.0,550.0,452.61,352.91
2017,7,10,8,15,870.5,75.5,3.85,18.5,597.5,509.62,400.05
2017,7,10,8,30,886.0,78.0,3.8,19.0,645.0,566.4,445.35
2017,7,10,8,45,898.0,79.5,3.8,19.5,689.0,619.61,486.55
2017,7,10,9,0,910.0,81.0,3.8,20.0,733.0,671.68,525.59
2017,7,10,9,15,919.5,82.5,3.8,20.5,772.5,720.63,561.17
2017,7,10,9,30,929.0,84.0,3.8,21.0,812.0,767.69,592.62
2017,7,10,9,45,921.5,93.5,3.85,21.5,842.0,807.46,618.53
2017,7,10,10,0,914.0,103.0,3.9,22.0,872.0,843.59,641.63
2017,7,10,10,15,920.0,104.0,3.95,22.5,900.0,879.08,664.1
2017,7,10,10,30,926.0,105.0,4.0,23.0,928.0,911.66,684.37
2017,7,10,10,45,929.5,106.0,4.05,23.5,949.0,938.94,700.91
2017,7,10,11,0,933.0,107.0,4.1,24.0,970.0,962.89,715.17
2017,7,10,11,15,935.0,107.5,4.2,24.0,984.0,981.51,727.56
2017,7,10,11,30,937.0,108.0,4.3,24.0,998.0,996.55,737.67
2017,7,10,11,45,937.5,108.5,4.4,24.0,1004.5,1006.54,744.52
2017,7,10,12,0,938.0,109.0,4.5,24.0,1011.0,1012.84,748.98
2017,7,10,12,15,937.5,109.0,4.6,24.0,1010.5,1014.0,750.56
2017,7,10,12,30,937.0,109.0,4.7,24.0,1010.0,1011.48,749.8
2017,7,10,12,45,938.0,107.0,4.8,24.0,1003.0,1004.76,746.34
2017,7,10,13,0,939.0,105.0,4.9,24.0,996.0,994.33,740.46
2017,7,10,13,15,936.0,104.0,4.95,24.0,980.5,977.44,729.88
2017,7,10,13,30,933.0,103.0,5.0,24.0,965.0,957.02,716.96
2017,7,10,13,45,928.5,102.0,5.1,24.0,942.5,931.8,701.11
2017,7,10,14,0,924.0,101.0,5.2,24.0,920.0,903.31,682.92
2017,7,10,14,15,917.5,100.0,5.25,23.5,891.5,870.02,662.27
2017,7,10,14,30,911.0,99.0,5.3,23.0,863.0,833.89,639.39
2017,7,10,14,45,903.0,97.5,5.35,22.5,828.5,793.45,613.12
2017,7,10,15,0,895.0,96.0,5.4,22.0,794.0,750.67,584.78
2017,7,10,15,15,884.5,94.0,5.45,21.5,754.0,703.56,551.97
2017,7,10,15,30,874.0,92.0,5.5,21.0,714.0,654.77,515.86
2017,7,10,15,45,859.5,90.0,5.55,21.0,670.0,602.18,474.83
2017,7,10,16,0,845.0,88.0,5.6,21.0,626.0,548.79,432.07
2017,7,10,16,15,827.5,85.5,5.6,20.0,578.5,492.95,387.62
2017,7,10,16,30,810.0,83.0,5.6,19.0,531.0,436.44,341.0
2017,7,10,16,45,786.0,80.0,5.6,18.5,481.0,377.6,290.43
2017,7,10,17,0,762.0,77.0,5.6,18.0,431.0,320.19,239.75
2017,7,10,17,15,731.0,73.0,5.55,17.5,380.0,261.72,187.71
2017,7,10,17,30,700.0,69.0,5.5,17.0,329.0,206.11,138.44
2017,7,10,17,45,654.5,64.5,5.45,16.5,278.5,148.28,90.29
2017,7,10,18,0,609.0,60.0,5.4,16.0,228.0,98.06,53.95
2017,7,10,18,15,544.5,53.0,5.3,15.5,180.5,50.66,30.31
2017,7,10,18,30,480.0,46.0,5.2,15.0,133.0,35.81,25.96
2017,7,10,18,45,375.0,37.0,5.1,14.5,92.0,29.44,19.87
2017,7,10,19,0,270.0,28.0,5.0,14.0,51.0,22.88,12.36
2017,7,10,19,15,135.0,14.0,4.9,13.5,25.5,11.28,0.0
2017,7,10,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,11,5,15,121.5,15.5,4.05,11.5,26.5,12.22,0.0
2017,7,11,5,30,243.0,31.0,4.1,12.0,53.0,24.29,14.06
2017,7,11,5,45,352.5,41.0,4.2,12.5,95.0,32.82,23.09
2017,7,11,6,0,462.0,51.0,4.3,13.0,137.0,39.93,29.89
2017,7,11,6,15,528.5,58.5,4.3,13.5,185.0,58.63,35.47
2017,7,11,6,30,595.0,66.0,4.3,14.0,233.0,106.13,61.02
2017,7,11,6,45,643.5,70.5,4.3,14.5,284.0,156.3,98.22
2017,7,11,7,0,692.0,75.0,4.3,15.0,335.0,211.92,144.93
2017,7,11,7,15,724.5,79.5,4.3,15.5,386.5,270.77,196.97
2017,7,11,7,30,757.0,84.0,4.3,16.0,438.0,330.0,249.48
2017,7,11,7,45,782.5,87.0,4.35,16.5,489.0,387.84,300.29
2017,7,11,8,0,808.0,90.0,4.4,17.0,540.0,447.25,351.07
2017,7,11,8,15,826.0,93.0,4.4,17.5,588.0,504.22,398.39
2017,7,11,8,30,844.0,96.0,4.4,18.0,636.0,561.33,444.28
2017,7,11,8,45,860.0,98.0,4.4,18.5,680.5,614.84,486.02
2017,7,11,9,0,876.0,100.0,4.4,19.0,725.0,668.35,526.45
2017,7,11,9,15,886.5,102.0,4.4,19.0,765.0,717.09,563.29
2017,7,11,9,30,897.0,104.0,4.4,19.0,805.0,764.12,597.03
2017,7,11,9,45,906.0,104.5,4.45,19.5,839.5,806.58,625.38
2017,7,11,10,0,915.0,105.0,4.5,20.0,874.0,846.72,651.77
2017,7,11,10,15,921.0,106.5,4.55,20.0,902.5,882.79,676.36
2017,7,11,10,30,927.0,108.0,4.6,20.0,931.0,915.95,698.85
2017,7,11,10,45,931.5,108.5,4.7,20.5,952.5,943.71,716.54
2017,7,11,11,0,936.0,109.0,4.8,21.0,974.0,968.18,731.95
2017,7,11,11,15,938.5,109.5,4.9,21.0,988.5,987.37,745.23
2017,7,11,11,30,941.0,110.0,5.0,21.0,1003.0,1002.98,756.18
2017,7,11,11,45,942.5,110.0,5.1,21.5,1010.0,1013.52,762.28
2017,7,11,12,0,944.0,110.0,5.2,22.0,1017.0,1020.37,765.97
2017,7,11,12,15,943.5,110.0,5.3,22.0,1016.0,1021.58,767.47
2017,7,11,12,30,943.0,110.0,5.4,22.0,1015.0,1019.07,766.57
2017,7,11,12,45,944.5,107.5,5.5,22.0,1008.0,1012.34,762.88
2017,7,11,13,0,946.0,105.0,5.6,22.0,1001.0,1001.84,756.7
2017,7,11,13,15,942.0,104.0,5.6,21.5,985.0,983.94,746.29
2017,7,11,13,30,938.0,103.0,5.6,21.0,969.0,962.5,733.46
2017,7,11,13,45,935.0,101.0,5.7,21.0,946.5,937.54,717.32
2017,7,11,14,0,932.0,99.0,5.8,21.0,924.0,909.2,698.73
2017,7,11,14,15,925.0,97.5,5.75,21.0,894.5,874.76,674.93
2017,7,11,14,30,918.0,96.0,5.7,21.0,865.0,837.48,649.03
2017,7,11,14,45,911.0,93.5,5.7,21.0,830.5,796.57,620.59
2017,7,11,15,0,904.0,91.0,5.7,21.0,796.0,753.21,590.15
2017,7,11,15,15,892.5,89.5,5.65,20.5,755.5,705.51,556.5
2017,7,11,15,30,881.0,88.0,5.6,20.0,715.0,656.2,519.44
2017,7,11,15,45,868.0,85.0,5.6,20.0,670.0,603.18,477.77
2017,7,11,16,0,855.0,82.0,5.6,20.0,625.0,549.21,434.27
2017,7,11,16,15,837.0,79.5,5.55,19.5,577.0,492.61,388.17
2017,7,11,16,30,819.0,77.0,5.5,19.0,529.0,436.12,340.72
2017,7,11,16,45,795.5,74.0,5.45,18.5,479.0,376.13,289.14
2017,7,11,17,0,772.0,71.0,5.4,18.0,429.0,318.36,238.06
2017,7,11,17,15,740.5,67.5,5.3,17.5,378.0,259.65,185.72
2017,7,11,17,30,709.0,64.0,5.2,17.0,327.0,203.83,136.19
2017,7,11,17,45,665.0,59.5,5.15,16.5,276.5,148.47,89.97
2017,7,11,18,0,621.0,55.0,5.1,16.0,226.0,95.17,50.97
2017,7,11,18,15,557.5,49.0,4.95,15.5,179.0,47.9,27.64
2017,7,11,18,30,494.0,43.0,4.8,15.0,132.0,33.33,23.77
2017,7,11,18,45,390.5,34.5,4.7,14.5,91.5,27.3,18.0
2017,7,11,19,0,287.0,26.0,4.6,14.0,51.0,21.09,10.85
2017,7,11,19,15,143.5,13.0,4.55,13.5,25.5,11.82,0.0
2017,7,11,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,12,5,15,145.5,14.0,3.05,11.5,26.5,11.24,0.0
2017,7,12,5,30,291.0,28.0,3.1,12.0,53.0,22.82,12.7
2017,7,12,5,45,394.5,36.5,3.15,12.5,94.5,28.95,19.69
2017,7,12,6,0,498.0,45.0,3.2,13.0,136.0,34.93,25.45
2017,7,12,6,15,561.0,51.0,3.1,13.5,183.5,52.87,30.21
2017,7,12,6,30,624.0,57.0,3.0,14.0,231.0,100.68,55.27
2017,7,12,6,45,669.0,61.0,2.95,14.5,281.5,154.15,95.17
2017,7,12,7,0,714.0,65.0,2.9,15.0,332.0,209.73,141.9
2017,7,12,7,15,744.0,69.0,2.85,15.5,383.0,266.05,191.88
2017,7,12,7,30,774.0,73.0,2.8,16.0,434.0,325.07,244.11
2017,7,12,7,45,798.0,75.5,2.75,16.5,484.0,382.75,294.43
2017,7,12,8,0,822.0,78.0,2.7,17.0,534.0,442.59,344.93
2017,7,12,8,15,839.0,80.5,2.65,17.5,581.5,498.73,390.93
2017,7,12,8,30,856.0,83.0,2.6,18.0,629.0,554.85,435.26
2017,7,12,8,45,870.0,84.5,2.55,19.0,673.0,607.92,474.84
2017,7,12,9,0,884.0,86.0,2.5,20.0,717.0,660.11,512.21
2017,7,12,9,15,894.5,87.5,2.55,20.5,756.5,708.73,547.18
2017,7,12,9,30,905.0,89.0,2.6,21.0,796.0,755.63,578.46
2017,7,12,9,45,902.5,96.5,2.7,21.5,827.5,796.45,605.04
2017,7,12,10,0,900.0,104.0,2.8,22.0,859.0,834.08,629.19
2017,7,12,10,15,906.5,105.0,2.9,22.0,887.5,869.66,653.0
2017,7,12,10,30,913.0,106.0,3.0,22.0,916.0,902.41,674.83
2017,7,12,10,45,918.5,106.5,3.1,22.5,938.0,930.77,692.34
2017,7,12,11,0,924.0,107.0,3.2,23.0,960.0,955.93,707.68
2017,7,12,11,15,927.5,107.5,3.3,23.0,975.0,975.89,720.97
2017,7,12,11,30,931.0,108.0,3.4,23.0,990.0,992.35,732.05
2017,7,12,11,45,933.5,107.5,3.5,23.5,998.0,1003.3,738.17
2017,7,12,12,0,936.0,107.0,3.6,24.0,1006.0,1010.61,742.0
2017,7,12,12,15,936.5,107.0,3.7,24.0,1006.0,1012.81,744.04
2017,7,12,12,30,937.0,107.0,3.8,24.0,1006.0,1011.3,743.77
2017,7,12,12,45,931.5,109.5,3.9,24.5,997.5,1002.79,737.53
2017,7,12,13,0,926.0,112.0,4.0,25.0,989.0,990.68,729.05
2017,7,12,13,15,923.5,111.5,4.1,24.5,974.5,974.97,721.08
2017,7,12,13,30,921.0,111.0,4.2,24.0,960.0,955.73,710.75
2017,7,12,13,45,918.0,109.5,4.3,24.0,939.0,931.64,695.71
2017,7,12,14,0,915.0,108.0,4.4,24.0,918.0,904.24,678.38
2017,7,12,14,15,909.0,106.5,4.45,23.5,889.5,871.13,658.04
2017,7,12,14,30,903.0,105.0,4.5,23.0,861.0,835.16,635.72
2017,7,12,14,45,896.0,103.0,4.6,23.0,827.0,795.26,609.38
2017,7,12,15,0,889.0,101.0,4.7,23.0,793.0,752.94,580.98
2017,7,12,15,15,878.5,99.0,4.7,22.5,753.5,706.02,548.57
2017,7,12,15,30,868.0,97.0,4.7,22.0,714.0,657.42,513.05
2017,7,12,15,45,855.0,94.5,4.75,22.0,670.0,605.42,473.16
2017,7,12,16,0,842.0,92.0,4.8,22.0,626.0,552.49,431.41
2017,7,12,16,15,824.5,89.0,4.75,21.5,578.5,496.15,386.37
2017,7,12,16,30,807.0,86.0,4.7,21.0,531.0,439.4,339.56
2017,7,12,16,45,784.0,82.5,4.7,20.5,481.0,380.5,289.73
2017,7,12,17,0,761.0,79.0,4.7,20.0,431.0,322.92,239.63
2017,7,12,17,15,729.5,75.0,4.6,19.5,380.0,264.24,188.06
2017,7,12,17,30,698.0,71.0,4.5,19.0,329.0,208.48,139.22
2017,7,12,17,45,653.5,65.5,4.45,18.5,278.0,149.83,90.81
2017,7,12,18,0,609.0,60.0,4.4,18.0,227.0,98.76,53.95
2017,7,12,18,15,543.0,53.0,4.25,17.0,179.5,51.19,30.26
2017,7,12,18,30,477.0,46.0,4.1,16.0,132.0,35.88,25.9
2017,7,12,18,45,373.5,36.5,3.95,15.5,91.0,29.07,19.44
2017,7,12,19,0,270.0,27.0,3.8,15.0,50.0,22.04,11.39
2017,7,12,19,15,135.0,13.5,3.8,14.5,25.0,12.28,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
