Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,13,5,15,148.0,13.5,3.25,11.5,26.0,10.83,0.0
2017,7,13,5,30,296.0,27.0,3.3,12.0,52.0,21.97,11.83
2017,7,13,5,45,399.0,35.5,3.35,12.5,93.5,28.15,18.96
2017,7,13,6,0,502.0,44.0,3.4,13.0,135.0,34.15,24.74
2017,7,13,6,15,565.5,50.5,3.4,13.5,183.5,52.26,29.81
2017,7,13,6,30,629.0,57.0,3.4,14.0,232.0,100.81,55.26
2017,7,13,6,45,418.5,100.5,3.4,14.5,226.5,146.41,99.87
2017,7,13,7,0,208.0,144.0,3.4,15.0,221.0,166.86,126.67
2017,7,13,7,15,235.5,163.5,3.35,15.5,263.5,206.25,159.27
2017,7,13,7,30,263.0,183.0,3.3,16.0,306.0,248.86,194.5
2017,7,13,7,45,318.0,195.5,3.25,16.5,360.0,299.02,235.1
2017,7,13,8,0,373.0,208.0,3.2,17.0,414.0,354.9,279.93
2017,7,13,8,15,205.0,229.5,3.2,17.5,344.5,310.41,245.85
2017,7,13,8,30,37.0,251.0,3.2,18.0,275.0,246.19,193.99
2017,7,13,8,45,460.5,170.5,3.2,18.5,497.5,443.43,352.11
2017,7,13,9,0,884.0,90.0,3.2,19.0,720.0,664.22,521.05
2017,7,13,9,15,894.0,92.0,3.25,19.5,759.5,713.07,555.53
2017,7,13,9,30,904.0,94.0,3.3,20.0,799.0,760.15,587.51
2017,7,13,9,45,909.5,96.5,3.35,20.5,832.5,802.24,615.04
2017,7,13,10,0,915.0,99.0,3.4,21.0,866.0,841.75,640.46
2017,7,13,10,15,920.5,100.5,3.45,21.5,894.0,877.52,663.04
2017,7,13,10,30,926.0,102.0,3.5,22.0,922.0,910.35,683.43
2017,7,13,10,45,929.5,103.0,3.6,22.5,943.5,937.81,700.36
2017,7,13,11,0,933.0,104.0,3.7,23.0,965.0,961.92,715.03
2017,7,13,11,15,935.0,104.5,3.8,23.0,979.0,980.7,727.55
2017,7,13,11,30,937.0,105.0,3.9,23.0,993.0,995.89,737.79
2017,7,13,11,45,937.0,106.0,4.05,23.0,999.5,1006.02,745.09
2017,7,13,12,0,937.0,107.0,4.2,23.0,1006.0,1012.44,750.05
2017,7,13,12,15,937.0,107.0,4.3,23.0,1006.0,1014.18,751.71
2017,7,13,12,30,937.0,107.0,4.4,23.0,1006.0,1012.22,751.03
2017,7,13,12,45,932.5,108.5,4.55,23.5,997.0,1003.71,745.05
2017,7,13,13,0,928.0,110.0,4.7,24.0,988.0,991.59,737.06
2017,7,13,13,15,924.5,109.5,4.75,23.5,973.0,974.92,728.16
2017,7,13,13,30,921.0,109.0,4.8,23.0,958.0,954.76,716.89
2017,7,13,13,45,916.0,108.5,4.85,23.0,936.0,929.86,700.92
2017,7,13,14,0,911.0,108.0,4.9,23.0,914.0,901.74,682.7
2017,7,13,14,15,905.0,106.5,4.95,23.0,885.5,868.74,660.99
2017,7,13,14,30,899.0,105.0,5.0,23.0,857.0,832.88,637.13
2017,7,13,14,45,890.5,103.5,5.05,23.0,822.5,792.44,609.8
2017,7,13,15,0,882.0,102.0,5.1,23.0,788.0,749.7,580.56
2017,7,13,15,15,871.0,100.0,5.05,22.5,748.0,702.69,547.63
2017,7,13,15,30,860.0,98.0,5.0,22.0,708.0,654.07,511.71
2017,7,13,15,45,846.5,95.0,5.0,21.5,664.0,601.64,472.09
2017,7,13,16,0,833.0,92.0,5.0,21.0,620.0,548.34,430.57
2017,7,13,16,15,815.0,89.5,4.95,20.5,572.5,492.7,385.77
2017,7,13,16,30,797.0,87.0,4.9,20.0,525.0,436.67,339.26
2017,7,13,16,45,774.0,83.0,4.85,20.0,475.5,377.78,288.59
2017,7,13,17,0,751.0,79.0,4.8,20.0,426.0,320.24,237.93
2017,7,13,17,15,719.0,75.0,4.7,19.0,375.0,261.96,187.06
2017,7,13,17,30,687.0,71.0,4.6,18.0,324.0,204.12,136.72
2017,7,13,17,45,642.5,65.5,4.55,17.5,274.0,148.63,90.69
2017,7,13,18,0,598.0,60.0,4.5,17.0,224.0,98.17,54.05
2017,7,13,18,15,532.5,53.0,4.4,16.0,176.5,51.22,30.44
2017,7,13,18,30,467.0,46.0,4.3,15.0,129.0,35.9,26.01
2017,7,13,18,45,366.0,36.0,4.25,14.5,88.5,28.66,19.14
2017,7,13,19,0,265.0,26.0,4.2,14.0,48.0,21.15,10.61
2017,7,13,19,15,132.5,13.0,4.2,13.5,24.0,11.82,0.0
2017,7,13,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,14,5,15,29.0,14.0,3.3,11.5,16.5,12.73,0.0
2017,7,14,5,30,58.0,28.0,3.4,12.0,33.0,23.45,12.77
2017,7,14,5,45,95.0,46.0,3.5,12.5,60.5,36.37,26.08
2017,7,14,6,0,132.0,64.0,3.6,13.0,88.0,49.72,38.5
2017,7,14,6,15,153.5,84.0,3.65,13.5,120.5,68.95,50.84
2017,7,14,6,30,175.0,104.0,3.7,14.0,153.0,99.38,72.22
2017,7,14,6,45,193.5,123.0,3.8,14.5,187.0,131.52,97.45
2017,7,14,7,0,212.0,142.0,3.9,15.0,221.0,166.04,125.93
2017,7,14,7,15,474.0,113.0,3.9,15.5,323.0,228.52,170.23
2017,7,14,7,30,736.0,84.0,3.9,16.0,425.0,322.72,243.94
2017,7,14,7,45,761.0,87.5,3.9,16.5,475.0,379.79,293.83
2017,7,14,8,0,786.0,91.0,3.9,17.0,525.0,438.43,343.74
2017,7,14,8,15,804.5,94.0,3.95,17.5,572.5,494.64,390.38
2017,7,14,8,30,823.0,97.0,4.0,18.0,620.0,551.11,435.73
2017,7,14,8,45,838.5,99.0,4.05,18.5,664.0,603.38,476.57
2017,7,14,9,0,854.0,101.0,4.1,19.0,708.0,655.74,516.25
2017,7,14,9,15,865.5,103.0,4.1,19.5,748.0,704.38,551.93
2017,7,14,9,30,877.0,105.0,4.1,20.0,788.0,751.46,584.59
2017,7,14,9,45,880.5,109.5,4.2,20.5,821.0,792.95,612.27
2017,7,14,10,0,884.0,114.0,4.3,21.0,854.0,831.8,637.81
2017,7,14,10,15,891.0,115.5,4.35,21.0,882.5,867.89,662.24
2017,7,14,10,30,898.0,117.0,4.4,21.0,911.0,901.23,684.61
2017,7,14,10,45,906.0,116.0,4.45,21.5,934.0,930.11,702.63
2017,7,14,11,0,914.0,115.0,4.5,22.0,957.0,955.95,718.5
2017,7,14,11,15,917.0,115.5,4.55,22.0,972.0,975.36,731.44
2017,7,14,11,30,920.0,116.0,4.6,22.0,987.0,991.28,742.12
2017,7,14,11,45,926.0,114.0,4.7,22.5,996.0,1004.11,749.77
2017,7,14,12,0,932.0,112.0,4.8,23.0,1005.0,1013.37,755.1
2017,7,14,12,15,932.0,112.0,4.85,23.0,1005.5,1015.13,756.59
2017,7,14,12,30,932.0,112.0,4.9,23.0,1006.0,1013.21,755.76
2017,7,14,12,45,930.5,112.0,5.0,23.0,998.5,1006.16,751.99
2017,7,14,13,0,929.0,112.0,5.1,23.0,991.0,995.46,745.83
2017,7,14,13,15,926.5,111.5,5.1,23.0,976.0,979.71,735.57
2017,7,14,13,30,924.0,111.0,5.1,23.0,961.0,960.43,722.97
2017,7,14,13,45,922.0,108.5,5.2,23.0,940.0,936.19,707.69
2017,7,14,14,0,920.0,106.0,5.3,23.0,919.0,908.57,689.99
2017,7,14,14,15,914.0,105.0,5.3,22.5,890.5,875.78,669.31
2017,7,14,14,30,908.0,104.0,5.3,22.0,862.0,840.1,646.41
2017,7,14,14,45,901.5,101.0,5.3,22.0,828.0,799.38,618.43
2017,7,14,15,0,895.0,98.0,5.3,22.0,794.0,756.19,588.44
2017,7,14,15,15,884.5,96.5,5.2,21.5,754.0,709.45,555.54
2017,7,14,15,30,874.0,95.0,5.1,21.0,714.0,661.0,519.39
2017,7,14,15,45,862.5,91.5,5.1,21.0,670.0,608.58,478.68
2017,7,14,16,0,851.0,88.0,5.1,21.0,626.0,555.07,436.05
2017,7,14,16,15,833.0,85.5,5.0,20.5,578.5,498.48,390.37
2017,7,14,16,30,815.0,83.0,4.9,20.0,531.0,441.37,342.88
2017,7,14,16,45,794.0,79.0,4.8,20.0,481.0,382.22,291.83
2017,7,14,17,0,773.0,75.0,4.7,20.0,431.0,324.16,240.55
2017,7,14,17,15,741.5,71.0,4.55,19.5,379.5,264.69,188.18
2017,7,14,17,30,710.0,67.0,4.4,19.0,328.0,208.13,138.53
2017,7,14,17,45,669.0,61.5,4.3,18.5,277.5,152.0,91.92
2017,7,14,18,0,628.0,56.0,4.2,18.0,227.0,97.57,52.1
2017,7,14,18,15,563.5,49.5,4.05,17.0,179.0,49.21,28.07
2017,7,14,18,30,499.0,43.0,3.9,16.0,131.0,33.47,23.76
2017,7,14,18,45,399.0,34.0,3.75,15.5,90.0,27.0,17.61
2017,7,14,19,0,299.0,25.0,3.6,15.0,49.0,20.32,9.75
2017,7,14,19,15,149.5,12.5,3.6,14.5,24.5,11.37,0.0
2017,7,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,15,5,15,153.0,12.5,3.4,12.5,25.0,11.37,0.0
2017,7,15,5,30,306.0,25.0,3.4,13.0,50.0,20.29,10.0
2017,7,15,5,45,407.5,33.0,3.4,13.5,91.0,26.1,17.03
2017,7,15,6,0,509.0,41.0,3.4,14.0,132.0,31.76,22.49
2017,7,15,6,15,571.5,47.0,3.4,14.5,179.5,48.93,27.13
2017,7,15,6,30,634.0,53.0,3.4,15.0,227.0,100.03,54.31
2017,7,15,6,45,677.5,57.5,3.4,15.5,277.5,151.46,92.23
2017,7,15,7,0,721.0,62.0,3.4,16.0,328.0,207.78,139.57
2017,7,15,7,15,751.0,65.5,3.3,16.5,378.5,264.15,189.6
2017,7,15,7,30,781.0,69.0,3.2,17.0,429.0,323.22,241.92
2017,7,15,7,45,803.5,72.0,3.15,18.0,479.0,381.32,292.16
2017,7,15,8,0,826.0,75.0,3.1,19.0,529.0,441.43,342.24
2017,7,15,8,15,843.0,77.0,3.05,19.5,576.5,497.46,388.12
2017,7,15,8,30,860.0,79.0,3.0,20.0,624.0,553.47,432.35
2017,7,15,8,45,873.0,81.5,3.0,21.0,668.5,607.29,472.61
2017,7,15,9,0,886.0,84.0,3.0,22.0,713.0,660.15,510.66
2017,7,15,9,15,896.0,85.5,3.0,22.5,752.5,708.7,545.35
2017,7,15,9,30,906.0,87.0,3.0,23.0,792.0,755.48,576.18
2017,7,15,9,45,906.0,93.0,3.05,23.5,824.0,797.0,602.89
2017,7,15,10,0,906.0,99.0,3.1,24.0,856.0,835.52,627.25
2017,7,15,10,15,912.0,100.0,3.1,24.5,884.5,871.05,649.03
2017,7,15,10,30,918.0,101.0,3.1,25.0,913.0,903.7,668.64
2017,7,15,10,45,923.0,101.5,3.15,25.5,935.0,931.91,685.48
2017,7,15,11,0,928.0,102.0,3.2,26.0,957.0,956.87,700.14
2017,7,15,11,15,930.5,102.5,3.2,26.0,971.5,976.12,712.07
2017,7,15,11,30,933.0,103.0,3.2,26.0,986.0,991.82,721.77
2017,7,15,11,45,934.5,103.5,3.2,26.5,993.0,1002.94,727.16
2017,7,15,12,0,936.0,104.0,3.2,27.0,1000.0,1010.38,730.27
2017,7,15,12,15,936.0,104.0,3.2,27.5,1000.0,1012.18,729.86
2017,7,15,12,30,936.0,104.0,3.2,28.0,1000.0,1010.26,727.23
2017,7,15,12,45,932.0,105.0,3.2,28.5,991.5,1001.78,720.52
2017,7,15,13,0,928.0,106.0,3.2,29.0,983.0,989.68,711.64
2017,7,15,13,15,925.0,105.5,3.25,29.0,968.0,973.48,702.04
2017,7,15,13,30,922.0,105.0,3.3,29.0,953.0,953.76,690.21
2017,7,15,13,45,916.5,104.5,3.35,29.0,930.5,928.38,674.68
2017,7,15,14,0,911.0,104.0,3.4,29.0,908.0,899.79,657.02
2017,7,15,14,15,904.5,102.5,3.45,29.0,880.0,866.34,636.03
2017,7,15,14,30,898.0,101.0,3.5,29.0,852.0,830.06,613.0
2017,7,15,14,45,889.5,100.0,3.6,29.0,817.0,790.09,587.46
2017,7,15,15,0,881.0,99.0,3.7,29.0,782.0,747.83,560.02
2017,7,15,15,15,870.0,97.0,3.8,28.5,742.5,700.81,529.19
2017,7,15,15,30,859.0,95.0,3.9,28.0,703.0,652.17,495.14
2017,7,15,15,45,845.0,93.0,4.05,28.0,659.0,600.37,456.86
2017,7,15,16,0,831.0,91.0,4.2,28.0,615.0,547.75,416.77
2017,7,15,16,15,813.0,88.0,4.3,27.0,568.0,491.66,374.23
2017,7,15,16,30,795.0,85.0,4.4,26.0,521.0,435.17,329.68
2017,7,15,16,45,771.0,81.5,4.55,25.5,471.5,376.39,281.3
2017,7,15,17,0,747.0,78.0,4.7,25.0,422.0,319.07,232.61
2017,7,15,17,15,715.0,74.0,4.75,24.0,371.0,260.9,182.91
2017,7,15,17,30,683.0,70.0,4.8,23.0,320.0,205.73,135.67
2017,7,15,17,45,639.0,64.5,4.9,22.5,270.0,147.95,88.55
2017,7,15,18,0,595.0,59.0,5.0,22.0,220.0,97.64,52.55
2017,7,15,18,15,528.5,52.0,4.9,21.0,173.0,50.73,29.23
2017,7,15,18,30,462.0,45.0,4.8,20.0,126.0,35.12,24.73
2017,7,15,18,45,359.0,35.5,4.7,19.0,86.0,28.3,18.38
2017,7,15,19,0,256.0,26.0,4.6,18.0,46.0,21.24,10.05
2017,7,15,19,15,128.0,13.0,4.5,17.5,23.0,11.82,0.0
2017,7,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,16,5,15,148.0,12.0,1.45,15.5,24.0,10.91,0.0
2017,7,16,5,30,296.0,24.0,1.7,16.0,48.0,19.43,8.93
2017,7,16,5,45,405.5,32.5,2.0,17.0,89.5,25.72,16.4
2017,7,16,6,0,515.0,41.0,2.3,18.0,131.0,31.84,22.15
2017,7,16,6,15,578.5,46.5,2.3,18.5,179.0,51.38,28.8
2017,7,16,6,30,642.0,52.0,2.3,19.0,227.0,99.56,52.76
2017,7,16,6,45,687.5,56.0,2.3,19.5,278.0,151.35,90.14
2017,7,16,7,0,733.0,60.0,2.3,20.0,329.0,208.25,137.03
2017,7,16,7,15,763.0,63.5,2.25,21.0,380.5,265.37,186.38
2017,7,16,7,30,793.0,67.0,2.2,22.0,432.0,325.18,237.69
2017,7,16,7,45,817.0,69.0,2.15,23.0,482.5,384.92,287.81
2017,7,16,8,0,841.0,71.0,2.1,24.0,533.0,444.24,335.83
2017,7,16,8,15,858.0,73.5,2.15,24.5,581.0,501.59,381.54
2017,7,16,8,30,875.0,76.0,2.2,25.0,629.0,558.93,425.63
2017,7,16,8,45,889.0,77.0,2.3,26.0,673.5,612.66,464.97
2017,7,16,9,0,903.0,78.0,2.4,27.0,718.0,665.48,502.27
2017,7,16,9,15,912.5,79.5,2.45,27.5,757.5,714.5,536.41
2017,7,16,9,30,922.0,81.0,2.5,28.0,797.0,761.66,566.55
2017,7,16,9,45,922.0,87.0,2.6,29.0,829.5,803.9,592.05
2017,7,16,10,0,922.0,93.0,2.7,30.0,862.0,843.1,615.15
2017,7,16,10,15,928.0,94.0,2.75,30.0,890.5,879.2,638.12
2017,7,16,10,30,934.0,95.0,2.8,30.0,919.0,912.37,659.07
2017,7,16,10,45,939.0,95.0,2.9,30.5,941.0,940.55,675.77
2017,7,16,11,0,944.0,95.0,3.0,31.0,963.0,965.42,690.31
2017,7,16,11,15,946.5,95.5,3.1,31.0,978.0,985.01,702.91
2017,7,16,11,30,949.0,96.0,3.2,31.0,993.0,1000.98,713.31
2017,7,16,11,45,951.5,95.5,3.3,31.0,1000.5,1012.28,720.85
2017,7,16,12,0,954.0,95.0,3.4,31.0,1008.0,1019.83,726.14
2017,7,16,12,15,953.5,95.0,3.55,31.0,1007.5,1021.22,728.0
2017,7,16,12,30,953.0,95.0,3.7,31.0,1007.0,1018.8,727.54
2017,7,16,12,45,951.5,95.0,3.85,31.0,999.0,1011.64,724.13
2017,7,16,13,0,950.0,95.0,4.0,31.0,991.0,1000.73,718.37
2017,7,16,13,15,947.0,94.5,4.1,30.5,976.0,984.21,710.16
2017,7,16,13,30,944.0,94.0,4.2,30.0,961.0,964.08,699.58
2017,7,16,13,45,940.0,92.5,4.35,30.0,939.0,938.54,684.25
2017,7,16,14,0,936.0,91.0,4.5,30.0,917.0,909.65,666.6
2017,7,16,14,15,930.0,90.0,4.6,29.5,888.5,876.36,646.88
2017,7,16,14,30,924.0,89.0,4.7,29.0,860.0,840.12,625.24
2017,7,16,14,45,917.0,87.0,4.8,29.0,825.5,799.37,598.88
2017,7,16,15,0,910.0,85.0,4.9,29.0,791.0,756.14,570.45
2017,7,16,15,15,900.0,83.5,4.9,28.5,751.0,709.07,539.41
2017,7,16,15,30,890.0,82.0,4.9,28.0,711.0,660.23,504.48
2017,7,16,15,45,878.0,79.5,4.95,28.0,667.0,607.68,465.0
2017,7,16,16,0,866.0,77.0,5.0,28.0,623.0,554.05,423.58
2017,7,16,16,15,849.0,74.5,4.95,27.5,575.5,497.15,379.0
2017,7,16,16,30,832.0,72.0,4.9,27.0,528.0,440.23,332.93
2017,7,16,16,45,811.5,69.0,4.9,26.5,478.0,381.78,284.29
2017,7,16,17,0,791.0,66.0,4.9,26.0,428.0,322.52,233.68
2017,7,16,17,15,760.5,62.5,4.8,25.0,377.0,262.71,182.33
2017,7,16,17,30,730.0,59.0,4.7,24.0,326.0,205.65,133.27
2017,7,16,17,45,689.0,54.5,4.65,23.5,275.5,149.17,87.01
2017,7,16,18,0,648.0,50.0,4.6,23.0,225.0,97.27,49.97
2017,7,16,18,15,585.0,44.5,4.45,22.0,177.0,48.8,26.64
2017,7,16,18,30,522.0,39.0,4.3,21.0,129.0,30.25,20.42
2017,7,16,18,45,419.0,31.0,4.2,20.5,88.5,24.51,15.03
2017,7,16,19,0,316.0,23.0,4.1,20.0,48.0,18.62,7.8
2017,7,16,19,15,158.0,11.5,4.1,19.5,24.0,10.46,0.0
2017,7,16,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,17,5,15,146.0,12.0,4.1,12.5,23.5,10.91,0.0
2017,7,17,5,30,292.0,24.0,4.1,13.0,47.0,19.49,8.81
2017,7,17,5,45,398.5,33.0,4.2,13.5,88.0,26.21,17.04
2017,7,17,6,0,505.0,42.0,4.3,14.0,129.0,32.73,23.3
2017,7,17,6,15,570.0,48.0,4.25,14.5,177.5,49.2,27.73
2017,7,17,6,30,635.0,54.0,4.2,15.0,226.0,100.56,54.84
2017,7,17,6,45,681.5,58.5,4.2,16.0,277.5,152.57,92.87
2017,7,17,7,0,728.0,63.0,4.2,17.0,329.0,209.85,140.61
2017,7,17,7,15,759.0,66.5,4.2,17.5,380.5,267.03,191.31
2017,7,17,7,30,790.0,70.0,4.2,18.0,432.0,327.03,244.51
2017,7,17,7,45,813.5,73.0,4.2,18.5,483.0,386.17,296.31
2017,7,17,8,0,837.0,76.0,4.2,19.0,534.0,447.36,348.25
2017,7,17,8,15,854.0,78.5,4.2,19.5,582.0,504.61,395.62
2017,7,17,8,30,871.0,81.0,4.2,20.0,630.0,561.84,441.36
2017,7,17,8,45,885.0,83.0,4.25,20.5,675.0,616.47,483.76
2017,7,17,9,0,899.0,85.0,4.3,21.0,720.0,670.19,524.2
2017,7,17,9,15,909.0,86.5,4.35,21.5,760.0,719.47,560.21
2017,7,17,9,30,919.0,88.0,4.4,22.0,800.0,766.94,592.33
2017,7,17,9,45,916.5,95.0,4.45,22.5,832.0,808.15,619.39
2017,7,17,10,0,914.0,102.0,4.5,23.0,864.0,846.12,643.91
2017,7,17,10,15,920.5,103.5,4.6,23.0,893.0,882.94,669.08
2017,7,17,10,30,927.0,105.0,4.7,23.0,922.0,916.88,692.19
2017,7,17,10,45,932.0,105.5,4.8,23.5,944.5,945.43,710.18
2017,7,17,11,0,937.0,106.0,4.9,24.0,967.0,970.68,725.9
2017,7,17,11,15,940.0,107.0,5.0,24.0,982.0,991.14,739.87
2017,7,17,11,30,943.0,108.0,5.1,24.0,997.0,1008.01,751.53
2017,7,17,11,45,945.5,107.0,5.25,24.0,1005.0,1018.79,759.57
2017,7,17,12,0,948.0,106.0,5.4,24.0,1013.0,1025.86,765.24
2017,7,17,12,15,948.5,106.5,5.45,24.0,1013.5,1028.71,767.44
2017,7,17,12,30,949.0,107.0,5.5,24.0,1014.0,1027.78,767.22
2017,7,17,12,45,951.0,104.0,5.55,24.0,1007.5,1021.08,763.22
2017,7,17,13,0,953.0,101.0,5.6,24.0,1001.0,1010.56,756.74
2017,7,17,13,15,950.5,100.5,5.6,24.0,986.0,994.47,746.21
2017,7,17,13,30,948.0,100.0,5.6,24.0,971.0,974.74,733.28
2017,7,17,13,45,947.0,97.5,5.7,24.0,950.0,950.81,718.13
2017,7,17,14,0,946.0,95.0,5.8,24.0,929.0,923.35,700.46
2017,7,17,14,15,940.5,94.0,5.8,23.5,900.5,890.16,679.52
2017,7,17,14,30,935.0,93.0,5.8,23.0,872.0,853.96,656.26
2017,7,17,14,45,930.0,90.5,5.8,23.0,838.0,813.83,628.69
2017,7,17,15,0,925.0,88.0,5.8,23.0,804.0,771.02,598.98
2017,7,17,15,15,915.0,86.0,5.8,22.5,763.5,722.77,565.97
2017,7,17,15,30,905.0,84.0,5.8,22.0,723.0,672.7,528.91
2017,7,17,15,45,894.0,81.0,5.8,22.0,679.0,619.48,487.44
2017,7,17,16,0,883.0,78.0,5.8,22.0,635.0,565.05,443.93
2017,7,17,16,15,866.5,76.0,5.7,21.5,586.5,507.92,397.67
2017,7,17,16,30,850.0,74.0,5.6,21.0,538.0,450.68,349.86
2017,7,17,16,45,830.0,70.5,5.6,20.5,487.5,390.84,298.69
2017,7,17,17,0,810.0,67.0,5.6,20.0,437.0,330.18,245.45
2017,7,17,17,15,780.0,63.5,5.5,19.5,385.0,269.3,191.36
2017,7,17,17,30,750.0,60.0,5.4,19.0,333.0,211.08,139.77
2017,7,17,17,45,708.5,55.5,5.3,18.5,281.5,153.23,91.34
2017,7,17,18,0,667.0,51.0,5.2,18.0,230.0,100.02,52.55
2017,7,17,18,15,603.5,45.5,5.05,17.5,181.0,50.3,28.1
2017,7,17,18,30,540.0,40.0,4.9,17.0,132.0,34.02,24.09
2017,7,17,18,45,434.0,31.5,4.8,16.5,90.0,25.03,15.74
2017,7,17,19,0,328.0,23.0,4.7,16.0,48.0,18.68,7.79
2017,7,17,19,15,164.0,11.5,4.65,15.5,24.0,10.46,0.0
2017,7,17,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,18,5,15,130.5,12.5,4.5,11.5,22.5,11.37,0.0
2017,7,18,5,30,261.0,25.0,4.6,12.0,45.0,20.46,9.2
2017,7,18,5,45,369.0,35.0,4.75,12.5,86.0,28.01,18.63
2017,7,18,6,0,477.0,45.0,4.9,13.0,127.0,35.3,25.65
2017,7,18,6,15,545.5,52.5,4.9,13.0,175.5,52.19,30.97
2017,7,18,6,30,614.0,60.0,4.9,13.0,224.0,100.94,56.48
2017,7,18,6,45,660.5,65.0,4.95,13.5,275.5,152.54,94.75
2017,7,18,7,0,707.0,70.0,5.0,14.0,327.0,211.86,144.93
2017,7,18,7,15,740.0,74.0,5.0,14.5,379.0,268.92,196.02
2017,7,18,7,30,773.0,78.0,5.0,15.0,431.0,329.07,249.97
2017,7,18,7,45,798.5,81.0,5.05,15.5,482.5,388.16,302.5
2017,7,18,8,0,824.0,84.0,5.1,16.0,534.0,448.84,354.98
2017,7,18,8,15,842.0,87.0,5.1,16.5,582.5,507.06,403.96
2017,7,18,8,30,860.0,90.0,5.1,17.0,631.0,564.77,450.98
2017,7,18,8,45,874.5,92.0,5.1,17.5,676.0,619.28,494.08
2017,7,18,9,0,889.0,94.0,5.1,18.0,721.0,672.94,535.23
2017,7,18,9,15,899.5,96.0,5.1,18.0,761.5,722.71,573.39
2017,7,18,9,30,910.0,98.0,5.1,18.0,802.0,770.73,608.01
2017,7,18,9,45,916.0,100.5,5.2,18.5,836.5,813.77,637.41
2017,7,18,10,0,922.0,103.0,5.3,19.0,871.0,854.23,664.69
2017,7,18,10,15,928.5,104.0,5.3,19.0,900.0,890.89,689.79
2017,7,18,10,30,935.0,105.0,5.3,19.0,929.0,924.62,712.7
2017,7,18,10,45,940.5,105.5,5.35,19.5,951.5,953.87,731.27
2017,7,18,11,0,946.0,106.0,5.4,20.0,974.0,979.82,747.49
2017,7,18,11,15,948.5,106.5,5.45,20.0,989.0,999.53,760.85
2017,7,18,11,30,951.0,107.0,5.5,20.0,1004.0,1015.6,771.8
2017,7,18,11,45,953.5,106.5,5.55,20.0,1011.5,1026.98,779.64
2017,7,18,12,0,956.0,106.0,5.6,20.0,1019.0,1034.62,785.02
2017,7,18,12,15,956.0,106.0,5.6,20.0,1019.0,1036.53,786.23
2017,7,18,12,30,956.0,106.0,5.6,20.0,1019.0,1034.63,784.97
2017,7,18,12,45,955.0,105.5,5.7,20.0,1011.5,1027.47,780.94
2017,7,18,13,0,954.0,105.0,5.8,20.0,1004.0,1016.52,774.38
2017,7,18,13,15,951.5,104.5,5.8,20.0,989.0,1000.42,763.64
2017,7,18,13,30,949.0,104.0,5.8,20.0,974.0,980.66,750.45
2017,7,18,13,45,946.0,102.0,5.85,20.0,952.5,955.42,733.75
2017,7,18,14,0,943.0,100.0,5.9,20.0,931.0,926.72,714.6
2017,7,18,14,15,937.0,99.0,5.85,20.0,902.0,893.18,691.41
2017,7,18,14,30,931.0,98.0,5.8,20.0,873.0,856.66,666.02
2017,7,18,14,45,925.0,95.5,5.8,20.0,838.5,815.87,637.65
2017,7,18,15,0,919.0,93.0,5.8,20.0,804.0,772.48,607.17
2017,7,18,15,15,909.0,91.5,5.7,19.5,764.0,724.92,573.76
2017,7,18,15,30,899.0,90.0,5.6,19.0,724.0,675.55,536.51
2017,7,18,15,45,887.5,87.0,5.55,19.0,679.0,622.24,494.49
2017,7,18,16,0,876.0,84.0,5.5,19.0,634.0,567.78,450.5
2017,7,18,16,15,859.0,81.0,5.4,18.5,585.5,509.69,403.16
2017,7,18,16,30,842.0,78.0,5.3,18.0,537.0,451.58,354.3
2017,7,18,16,45,821.0,74.5,5.2,18.0,486.5,390.56,301.12
2017,7,18,17,0,800.0,71.0,5.1,18.0,436.0,331.21,248.1
2017,7,18,17,15,769.5,67.5,4.95,17.5,384.0,270.67,194.08
2017,7,18,17,30,739.0,64.0,4.8,17.0,332.0,212.86,142.63
2017,7,18,17,45,696.5,59.0,4.7,16.5,280.0,154.96,93.97
2017,7,18,18,0,654.0,54.0,4.6,16.0,228.0,101.86,54.99
2017,7,18,18,15,588.0,47.5,4.4,15.5,179.0,48.85,27.26
2017,7,18,18,30,522.0,41.0,4.2,15.0,130.0,32.03,22.55
2017,7,18,18,45,412.5,32.5,4.05,14.5,88.0,25.91,16.63
2017,7,18,19,0,303.0,24.0,3.9,14.0,46.0,19.63,8.27
2017,7,18,19,15,151.5,12.0,3.85,13.5,23.0,10.91,0.0
2017,7,18,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,19,5,15,145.0,12.0,3.55,11.5,22.5,10.91,0.0
2017,7,19,5,30,290.0,24.0,3.6,12.0,45.0,19.64,8.19
2017,7,19,5,45,400.0,33.0,3.65,12.5,86.5,26.36,17.17
2017,7,19,6,0,510.0,42.0,3.7,13.0,128.0,32.88,23.51
2017,7,19,6,15,576.5,48.5,3.6,13.5,177.0,49.34,28.18
2017,7,19,6,30,643.0,55.0,3.5,14.0,226.0,101.79,55.86
2017,7,19,6,45,688.0,59.5,3.45,14.5,277.5,154.15,94.38
2017,7,19,7,0,733.0,64.0,3.4,15.0,329.0,211.62,142.76
2017,7,19,7,15,764.5,68.0,3.4,15.5,381.5,269.84,194.54
2017,7,19,7,30,796.0,72.0,3.4,16.0,434.0,330.94,248.85
2017,7,19,7,45,819.0,75.0,3.4,16.5,485.0,390.4,301.07
2017,7,19,8,0,842.0,78.0,3.4,17.0,536.0,451.74,353.26
2017,7,19,8,15,859.5,81.0,3.4,17.5,585.0,510.16,401.52
2017,7,19,8,30,877.0,84.0,3.4,18.0,634.0,568.6,448.11
2017,7,19,8,45,890.0,86.0,3.4,18.5,679.0,623.09,490.2
2017,7,19,9,0,903.0,88.0,3.4,19.0,724.0,676.56,530.15
2017,7,19,9,15,913.5,89.5,3.4,19.5,764.5,726.52,566.33
2017,7,19,9,30,924.0,91.0,3.4,20.0,805.0,774.69,598.51
2017,7,19,9,45,924.5,96.5,3.45,20.5,838.5,817.04,626.12
2017,7,19,10,0,925.0,102.0,3.5,21.0,872.0,856.38,651.31
2017,7,19,10,15,931.5,103.5,3.55,21.0,901.0,893.68,676.15
2017,7,19,10,30,938.0,105.0,3.6,21.0,930.0,928.05,698.86
2017,7,19,10,45,943.0,105.5,3.7,21.5,952.5,956.98,716.76
2017,7,19,11,0,948.0,106.0,3.8,22.0,975.0,982.58,732.39
2017,7,19,11,15,951.0,106.5,3.85,22.0,990.0,1002.84,745.56
2017,7,19,11,30,954.0,107.0,3.9,22.0,1005.0,1019.45,756.41
2017,7,19,11,45,956.0,106.5,4.0,22.5,1013.0,1030.42,762.47
2017,7,19,12,0,958.0,106.0,4.1,23.0,1021.0,1037.61,766.15
2017,7,19,12,15,958.0,106.0,4.2,23.0,1021.0,1039.55,767.96
2017,7,19,12,30,958.0,106.0,4.3,23.0,1021.0,1037.66,767.37
2017,7,19,12,45,956.5,106.0,4.4,23.0,1013.0,1030.5,763.41
2017,7,19,13,0,955.0,106.0,4.5,23.0,1005.0,1019.56,757.03
2017,7,19,13,15,952.0,105.5,4.55,23.0,990.0,1002.97,746.86
2017,7,19,13,30,949.0,105.0,4.6,23.0,975.0,982.73,734.29
2017,7,19,13,45,946.0,103.5,4.7,23.0,953.0,957.96,719.05
2017,7,19,14,0,943.0,102.0,4.8,23.0,931.0,929.74,701.37
2017,7,19,14,15,937.0,100.5,4.8,23.0,902.0,895.68,678.83
2017,7,19,14,30,931.0,99.0,4.8,23.0,873.0,858.63,654.12
2017,7,19,14,45,924.5,96.5,4.85,23.0,838.0,817.42,626.59
2017,7,19,15,0,918.0,94.0,4.9,23.0,803.0,773.64,596.94
2017,7,19,15,15,907.5,92.5,4.95,22.5,762.5,725.73,564.74
2017,7,19,15,30,897.0,91.0,5.0,22.0,722.0,676.04,528.64
2017,7,19,15,45,885.5,87.5,5.05,21.5,677.5,622.28,488.37
2017,7,19,16,0,874.0,84.0,5.1,21.0,633.0,567.37,445.86
2017,7,19,16,15,856.0,81.5,5.1,20.5,584.0,509.32,399.3
2017,7,19,16,30,838.0,79.0,5.1,20.0,535.0,451.33,351.23
2017,7,19,16,45,817.5,75.0,5.1,20.0,484.0,390.22,298.59
2017,7,19,17,0,797.0,71.0,5.1,20.0,433.0,330.7,245.95
2017,7,19,17,15,765.0,67.5,5.05,19.0,381.0,269.85,192.57
2017,7,19,17,30,733.0,64.0,5.0,18.0,329.0,211.94,141.67
2017,7,19,17,45,691.0,58.5,4.95,17.5,277.5,153.95,93.05
2017,7,19,18,0,649.0,53.0,4.9,17.0,226.0,100.72,53.99
2017,7,19,18,15,582.0,47.0,4.8,16.0,177.0,48.42,26.88
2017,7,19,18,30,515.0,41.0,4.7,15.0,128.0,32.06,22.55
2017,7,19,18,45,406.5,32.0,4.6,14.5,86.5,25.51,16.25
2017,7,19,19,0,298.0,23.0,4.5,14.0,45.0,18.76,7.28
2017,7,19,19,15,149.0,11.5,4.45,13.5,22.5,10.46,0.0
2017,7,19,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,20,5,15,155.0,11.0,4.0,11.5,22.0,10.01,0.0
2017,7,20,5,30,310.0,22.0,4.0,12.0,44.0,17.89,6.5
2017,7,20,5,45,416.5,30.5,4.05,12.5,85.0,24.25,15.3
2017,7,20,6,0,523.0,39.0,4.1,13.0,126.0,30.43,21.32
2017,7,20,6,15,588.5,44.5,4.05,13.5,174.5,48.95,27.81
2017,7,20,6,30,654.0,50.0,4.0,14.0,223.0,98.01,52.27
2017,7,20,6,45,695.5,55.0,3.95,14.5,274.0,151.01,91.47
2017,7,20,7,0,737.0,60.0,3.9,15.0,325.0,208.69,140.3
2017,7,20,7,15,767.5,63.5,3.85,15.5,376.5,266.42,191.89
2017,7,20,7,30,798.0,67.0,3.8,16.0,428.0,326.9,245.92
2017,7,20,7,45,820.0,70.0,3.75,16.5,479.0,387.27,299.07
2017,7,20,8,0,842.0,73.0,3.7,17.0,530.0,447.13,350.26
2017,7,20,8,15,859.0,75.5,3.65,17.5,578.0,504.84,398.12
2017,7,20,8,30,876.0,78.0,3.6,18.0,626.0,562.52,444.25
2017,7,20,8,45,888.5,80.0,3.6,18.5,671.0,616.7,486.28
2017,7,20,9,0,901.0,82.0,3.6,19.0,716.0,669.81,526.16
2017,7,20,9,15,911.0,83.5,3.65,19.5,756.0,719.37,562.43
2017,7,20,9,30,921.0,85.0,3.7,20.0,796.0,767.12,594.51
2017,7,20,9,45,929.0,86.5,3.75,20.5,831.0,811.25,623.56
2017,7,20,10,0,937.0,88.0,3.8,21.0,866.0,852.94,650.54
2017,7,20,10,15,942.5,89.0,3.85,21.0,894.5,889.34,674.87
2017,7,20,10,30,948.0,90.0,3.9,21.0,923.0,922.73,697.04
2017,7,20,10,45,952.0,91.0,4.0,21.5,945.0,951.57,714.96
2017,7,20,11,0,956.0,92.0,4.1,22.0,967.0,977.0,730.54
2017,7,20,11,15,958.5,92.5,4.2,22.0,982.0,996.98,743.89
2017,7,20,11,30,961.0,93.0,4.3,22.0,997.0,1013.29,754.88
2017,7,20,11,45,962.0,93.5,4.45,22.5,1004.5,1024.39,761.32
2017,7,20,12,0,963.0,94.0,4.6,23.0,1012.0,1031.68,765.66
2017,7,20,12,15,963.0,93.5,4.7,23.0,1012.0,1033.14,767.44
2017,7,20,12,30,963.0,93.0,4.8,23.0,1012.0,1030.75,766.78
2017,7,20,12,45,953.0,98.5,4.95,23.0,1001.5,1020.86,761.59
2017,7,20,13,0,943.0,104.0,5.1,23.0,991.0,1007.28,753.96
2017,7,20,13,15,940.0,103.5,5.2,22.5,976.5,990.85,745.51
2017,7,20,13,30,937.0,103.0,5.3,22.0,962.0,970.82,734.54
2017,7,20,13,45,934.0,101.5,5.45,22.0,940.0,946.28,719.28
2017,7,20,14,0,931.0,100.0,5.6,22.0,918.0,918.35,701.52
2017,7,20,14,15,925.0,99.0,5.65,21.5,889.5,885.09,680.65
2017,7,20,14,30,919.0,98.0,5.7,21.0,861.0,848.9,657.46
2017,7,20,14,45,913.0,95.5,5.8,21.0,827.0,808.46,629.89
2017,7,20,15,0,907.0,93.0,5.9,21.0,793.0,765.46,600.15
2017,7,20,15,15,897.0,91.0,5.95,20.5,753.0,717.83,567.29
2017,7,20,15,30,887.0,89.0,6.0,20.0,713.0,668.4,530.48
2017,7,20,15,45,876.0,86.0,6.05,20.0,669.0,615.86,489.25
2017,7,20,16,0,865.0,83.0,6.1,20.0,625.0,562.14,445.97
2017,7,20,16,15,848.0,80.5,6.05,19.5,576.5,505.0,399.38
2017,7,20,16,30,831.0,78.0,6.0,19.0,528.0,447.83,351.28
2017,7,20,16,45,811.5,74.0,5.95,19.0,478.0,387.46,298.62
2017,7,20,17,0,792.0,70.0,5.9,19.0,428.0,328.55,245.94
2017,7,20,17,15,761.0,66.0,5.75,18.5,376.5,267.74,191.73
2017,7,20,17,30,730.0,62.0,5.6,18.0,325.0,209.76,140.19
2017,7,20,17,45,689.5,57.0,5.5,17.5,274.0,152.59,92.04
2017,7,20,18,0,649.0,52.0,5.4,17.0,223.0,99.97,53.35
2017,7,20,18,15,583.0,46.0,5.2,16.0,174.5,50.68,28.75
2017,7,20,18,30,517.0,40.0,5.0,15.0,126.0,31.27,21.84
2017,7,20,18,45,410.5,31.0,4.85,14.5,85.0,24.7,15.51
2017,7,20,19,0,304.0,22.0,4.7,14.0,44.0,17.91,6.28
2017,7,20,19,15,152.0,11.0,4.65,13.5,22.0,10.01,0.0
2017,7,20,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,157.5,10.5,3.5,11.5,21.5,9.55,0.0
2017,7,21,5,30,315.0,21.0,3.5,12.0,43.0,17.05,5.41
2017,7,21,5,45,423.0,29.5,3.5,12.5,84.5,23.46,14.57
2017,7,21,6,0,531.0,38.0,3.5,13.0,126.0,32.35,23.0
2017,7,21,6,15,596.5,44.0,3.4,13.5,174.5,48.51,27.46
2017,7,21,6,30,662.0,50.0,3.3,14.0,223.0,98.55,52.44
2017,7,21,6,45,705.0,54.5,3.25,14.5,275.0,151.85,91.69
2017,7,21,7,0,748.0,59.0,3.2,15.0,327.0,210.0,140.79
2017,7,21,7,15,778.5,62.5,3.15,15.5,379.0,268.45,192.91
2017,7,21,7,30,809.0,66.0,3.1,16.0,431.0,329.64,247.39
2017,7,21,7,45,831.5,69.0,3.05,16.5,482.0,390.89,301.02
2017,7,21,8,0,854.0,72.0,3.0,17.0,533.0,451.68,352.66
2017,7,21,8,15,871.0,74.0,2.95,17.5,582.0,509.62,400.37
2017,7,21,8,30,888.0,76.0,2.9,18.0,631.0,567.5,446.26
2017,7,21,8,45,900.5,78.0,2.9,19.0,676.0,622.34,487.46
2017,7,21,9,0,913.0,80.0,2.9,20.0,721.0,676.1,526.29
2017,7,21,9,15,923.0,82.0,2.95,20.5,761.5,726.76,562.69
2017,7,21,9,30,933.0,84.0,3.0,21.0,802.0,775.58,594.99
2017,7,21,9,45,930.0,91.0,3.05,21.5,834.5,817.24,621.8
2017,7,21,10,0,927.0,98.0,3.1,22.0,867.0,855.57,646.05
2017,7,21,10,15,933.0,99.5,3.2,22.0,896.0,892.63,670.81
2017,7,21,10,30,939.0,101.0,3.3,22.0,925.0,926.72,693.46
2017,7,21,10,45,944.0,101.5,3.4,22.5,947.5,955.78,711.33
2017,7,21,11,0,949.0,102.0,3.5,23.0,970.0,981.49,726.94
2017,7,21,11,15,952.0,102.5,3.6,23.0,985.0,1001.85,740.43
2017,7,21,11,30,955.0,103.0,3.7,23.0,1000.0,1018.56,751.62
2017,7,21,11,45,956.5,103.0,3.85,23.5,1008.0,1029.61,758.06
2017,7,21,12,0,958.0,103.0,4.0,24.0,1016.0,1036.86,762.1
2017,7,21,12,15,958.0,103.0,4.1,24.0,1016.0,1038.83,763.94
2017,7,21,12,30,958.0,103.0,4.2,24.0,1016.0,1036.96,763.38
2017,7,21,12,45,954.5,104.5,4.35,24.0,1007.5,1029.36,759.46
2017,7,21,13,0,951.0,106.0,4.5,24.0,999.0,1018.0,753.13
2017,7,21,13,15,948.5,105.0,4.6,23.5,984.0,1001.42,744.85
2017,7,21,13,30,946.0,104.0,4.7,23.0,969.0,981.19,734.16
2017,7,21,13,45,942.0,103.0,4.85,23.0,947.0,956.03,718.97
2017,7,21,14,0,938.0,102.0,5.0,23.0,925.0,927.49,701.3
2017,7,21,14,15,932.5,101.0,5.1,23.0,896.5,894.42,679.99
2017,7,21,14,30,927.0,100.0,5.2,23.0,868.0,858.34,656.37
2017,7,21,14,45,919.5,98.0,5.3,23.0,833.0,816.91,628.69
2017,7,21,15,0,912.0,96.0,5.4,23.0,798.0,772.99,598.89
2017,7,21,15,15,901.5,94.0,5.4,22.5,757.5,724.73,565.96
2017,7,21,15,30,891.0,92.0,5.4,22.0,717.0,674.71,529.2
2017,7,21,15,45,878.5,89.0,5.4,21.5,672.5,621.01,488.6
2017,7,21,16,0,866.0,86.0,5.4,21.0,628.0,566.26,445.91
2017,7,21,16,15,848.5,83.5,5.3,20.5,579.0,508.72,399.44
2017,7,21,16,30,831.0,81.0,5.2,20.0,530.0,450.75,351.17
2017,7,21,16,45,808.0,77.5,5.15,20.0,479.5,389.97,298.75
2017,7,21,17,0,785.0,74.0,5.1,20.0,429.0,330.48,246.19
2017,7,21,17,15,753.0,70.0,5.0,19.0,376.5,269.69,192.91
2017,7,21,17,30,721.0,66.0,4.9,18.0,324.0,211.87,142.13
2017,7,21,17,45,675.5,61.0,4.8,17.5,272.5,154.41,94.1
2017,7,21,18,0,630.0,56.0,4.7,17.0,221.0,99.25,53.45
2017,7,21,18,15,560.0,49.0,4.6,16.0,172.0,49.77,28.29
2017,7,21,18,30,490.0,42.0,4.5,15.0,123.0,32.97,23.32
2017,7,21,18,45,374.0,32.5,4.45,14.5,82.0,26.02,16.59
2017,7,21,19,0,258.0,23.0,4.4,14.0,41.0,18.84,6.38
2017,7,21,19,15,129.0,11.5,4.35,13.5,20.5,10.46,0.0
2017,7,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,22,5,15,119.0,11.0,2.7,11.5,19.0,10.01,0.0
2017,7,22,5,30,238.0,22.0,2.8,12.0,38.0,17.95,5.34
2017,7,22,5,45,348.0,32.5,2.9,13.0,78.0,26.04,16.7
2017,7,22,6,0,458.0,43.0,3.0,14.0,118.0,33.83,24.17
2017,7,22,6,15,528.5,50.5,2.9,14.5,165.5,49.52,29.25
2017,7,22,6,30,599.0,58.0,2.8,15.0,213.0,97.48,53.8
2017,7,22,6,45,645.5,63.5,2.75,15.5,264.0,148.75,91.34
2017,7,22,7,0,692.0,69.0,2.7,16.0,315.0,207.72,140.49
2017,7,22,7,15,725.5,73.5,2.65,16.5,367.0,264.71,190.58
2017,7,22,7,30,759.0,78.0,2.6,17.0,419.0,324.89,243.37
2017,7,22,7,45,783.5,81.5,2.6,18.0,470.0,383.53,293.68
2017,7,22,8,0,808.0,85.0,2.6,19.0,521.0,443.69,343.49
2017,7,22,8,15,827.0,88.0,2.5,19.5,569.5,501.83,390.41
2017,7,22,8,30,846.0,91.0,2.4,20.0,618.0,559.45,435.15
2017,7,22,8,45,860.0,93.5,2.35,21.0,663.0,613.73,475.03
2017,7,22,9,0,874.0,96.0,2.3,22.0,708.0,667.15,512.67
2017,7,22,9,15,885.0,98.0,2.2,22.5,748.5,716.87,546.99
2017,7,22,9,30,896.0,100.0,2.1,23.0,789.0,764.92,577.63
2017,7,22,9,45,909.0,99.5,2.05,24.0,825.0,810.14,604.35
2017,7,22,10,0,922.0,99.0,2.0,25.0,861.0,853.31,629.05
2017,7,22,10,15,928.0,100.0,1.95,25.5,890.0,889.77,650.03
2017,7,22,10,30,934.0,101.0,1.9,26.0,919.0,923.27,668.81
2017,7,22,10,45,938.5,102.0,1.85,27.0,941.5,952.3,683.13
2017,7,22,11,0,943.0,103.0,1.8,28.0,964.0,977.97,695.1
2017,7,22,11,15,946.0,103.5,1.85,28.0,979.0,998.26,707.65
2017,7,22,11,30,949.0,104.0,1.9,28.0,994.0,1014.91,718.05
2017,7,22,11,45,950.0,104.5,2.0,28.5,1001.5,1025.94,724.26
2017,7,22,12,0,951.0,105.0,2.1,29.0,1009.0,1033.18,728.23
2017,7,22,12,15,951.5,105.0,2.2,29.0,1009.5,1035.63,730.8
2017,7,22,12,30,952.0,105.0,2.3,29.0,1010.0,1034.27,731.11
2017,7,22,12,45,949.0,105.5,2.45,29.5,1002.0,1026.2,726.41
2017,7,22,13,0,946.0,106.0,2.6,30.0,994.0,1014.38,719.39
2017,7,22,13,15,943.5,105.5,2.7,30.0,979.5,998.34,710.7
2017,7,22,13,30,941.0,105.0,2.8,30.0,965.0,978.67,699.71
2017,7,22,13,45,936.5,104.5,2.9,30.0,942.5,953.65,685.24
2017,7,22,14,0,932.0,104.0,3.0,30.0,920.0,925.27,668.52
2017,7,22,14,15,926.0,102.5,3.1,29.5,891.5,891.42,649.38
2017,7,22,14,30,920.0,101.0,3.2,29.0,863.0,854.62,627.97
2017,7,22,14,45,911.5,99.5,3.3,29.0,828.0,813.11,601.8
2017,7,22,15,0,903.0,98.0,3.4,29.0,793.0,769.21,573.64
2017,7,22,15,15,892.0,96.5,3.45,28.5,752.5,721.41,542.87
2017,7,22,15,30,881.0,95.0,3.5,28.0,712.0,671.92,508.47
2017,7,22,15,45,866.5,92.5,3.55,28.0,666.5,617.9,468.75
2017,7,22,16,0,852.0,90.0,3.6,28.0,621.0,563.05,427.24
2017,7,22,16,15,833.5,87.0,3.65,27.5,572.5,505.37,383.1
2017,7,22,16,30,815.0,84.0,3.7,27.0,524.0,447.11,336.92
2017,7,22,16,45,790.0,81.0,3.8,26.5,473.0,386.83,287.71
2017,7,22,17,0,765.0,78.0,3.9,26.0,422.0,328.1,238.22
2017,7,22,17,15,555.0,99.0,3.85,25.0,332.5,241.24,171.55
2017,7,22,17,30,345.0,120.0,3.8,24.0,243.0,176.87,125.08
2017,7,22,17,45,313.5,105.5,3.75,23.5,203.5,135.34,91.93
2017,7,22,18,0,282.0,91.0,3.7,23.0,164.0,98.52,64.82
2017,7,22,18,15,248.0,73.0,3.6,22.0,127.0,62.79,42.72
2017,7,22,18,30,214.0,55.0,3.5,21.0,90.0,41.78,30.2
2017,7,22,18,45,154.0,38.5,3.4,20.0,59.5,29.7,19.17
2017,7,22,19,0,94.0,22.0,3.3,19.0,29.0,18.0,5.03
2017,7,22,19,15,47.0,11.0,3.35,18.5,14.5,10.01,0.0
2017,7,22,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
