Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,23,5,15,102.0,11.0,2.6,13.5,17.5,10.01,0.0
2017,7,23,5,30,204.0,22.0,2.7,14.0,35.0,18.0,4.5
2017,7,23,5,45,314.5,32.5,2.8,14.5,73.5,26.06,16.53
2017,7,23,6,0,425.0,43.0,2.9,15.0,112.0,33.82,24.03
2017,7,23,6,15,495.5,51.0,2.8,15.5,158.5,49.15,29.35
2017,7,23,6,30,566.0,59.0,2.7,16.0,205.0,95.54,53.26
2017,7,23,6,45,615.5,64.5,2.6,17.0,255.0,145.27,89.23
2017,7,23,7,0,665.0,70.0,2.5,18.0,305.0,200.71,134.73
2017,7,23,7,15,699.0,74.5,2.5,18.5,356.0,258.68,185.1
2017,7,23,7,30,733.0,79.0,2.5,19.0,407.0,317.52,236.29
2017,7,23,7,45,759.5,82.0,2.5,20.0,457.5,375.03,285.19
2017,7,23,8,0,786.0,85.0,2.5,21.0,508.0,434.3,333.86
2017,7,23,8,15,805.0,88.0,2.45,21.5,556.0,491.31,379.67
2017,7,23,8,30,824.0,91.0,2.4,22.0,604.0,548.64,424.03
2017,7,23,8,45,839.5,93.5,2.35,23.0,648.5,601.94,463.0
2017,7,23,9,0,855.0,96.0,2.3,24.0,693.0,655.42,500.51
2017,7,23,9,15,866.5,98.0,2.3,24.5,733.5,704.69,534.94
2017,7,23,9,30,878.0,100.0,2.3,25.0,774.0,752.38,566.04
2017,7,23,9,45,875.5,108.0,2.35,25.5,805.5,793.26,591.79
2017,7,23,10,0,873.0,116.0,2.4,26.0,837.0,831.0,615.15
2017,7,23,10,15,880.5,117.5,2.45,26.5,866.0,867.67,637.57
2017,7,23,10,30,888.0,119.0,2.5,27.0,895.0,901.63,657.99
2017,7,23,10,45,894.5,119.0,2.55,27.5,917.5,930.35,674.84
2017,7,23,11,0,901.0,119.0,2.6,28.0,940.0,955.95,689.64
2017,7,23,11,15,904.0,119.5,2.7,28.0,955.5,975.51,702.37
2017,7,23,11,30,907.0,120.0,2.8,28.0,971.0,991.58,712.99
2017,7,23,11,45,909.5,120.0,2.95,28.5,978.5,1003.15,719.82
2017,7,23,12,0,912.0,120.0,3.1,29.0,986.0,1011.12,724.43
2017,7,23,12,15,912.5,120.0,3.25,29.0,986.5,1013.5,727.01
2017,7,23,12,30,913.0,120.0,3.4,29.0,987.0,1012.22,727.36
2017,7,23,12,45,903.5,124.5,3.6,29.0,977.0,1001.96,722.34
2017,7,23,13,0,894.0,129.0,3.8,29.0,967.0,988.22,715.1
2017,7,23,13,15,891.0,128.5,3.95,28.5,952.5,972.45,707.61
2017,7,23,13,30,888.0,128.0,4.1,28.0,938.0,953.25,697.81
2017,7,23,13,45,881.5,127.5,4.25,28.0,915.5,927.56,682.22
2017,7,23,14,0,875.0,127.0,4.4,28.0,893.0,898.79,664.48
2017,7,23,14,15,868.5,125.5,4.55,27.5,865.0,866.15,645.2
2017,7,23,14,30,862.0,124.0,4.7,27.0,837.0,830.77,624.19
2017,7,23,14,45,851.0,123.0,4.85,27.0,802.0,789.8,597.62
2017,7,23,15,0,840.0,122.0,5.0,27.0,767.0,751.21,572.37
2017,7,23,15,15,828.0,119.5,5.1,26.0,727.0,703.54,540.77
2017,7,23,15,30,816.0,117.0,5.2,25.0,687.0,654.44,506.71
2017,7,23,15,45,798.5,114.5,5.35,24.5,642.5,600.85,467.21
2017,7,23,16,0,781.0,112.0,5.5,24.0,598.0,546.9,426.09
2017,7,23,16,15,760.0,108.0,5.5,23.5,550.0,489.7,380.83
2017,7,23,16,30,739.0,104.0,5.5,23.0,502.0,431.82,333.67
2017,7,23,16,45,711.5,99.5,5.5,22.5,452.0,372.85,284.32
2017,7,23,17,0,684.0,95.0,5.5,22.0,402.0,315.84,235.34
2017,7,23,17,15,647.0,89.5,5.35,21.0,351.0,257.63,185.28
2017,7,23,17,30,610.0,84.0,5.2,20.0,300.0,203.13,138.4
2017,7,23,17,45,560.0,76.5,5.05,19.0,250.0,148.93,94.13
2017,7,23,18,0,510.0,69.0,4.9,18.0,200.0,100.62,59.05
2017,7,23,18,15,435.0,59.5,4.75,17.5,154.0,56.12,35.24
2017,7,23,18,30,360.0,50.0,4.6,17.0,108.0,39.91,29.08
2017,7,23,18,45,253.0,36.5,4.5,16.5,70.5,28.37,18.3
2017,7,23,19,0,146.0,23.0,4.4,16.0,33.0,18.07,4.46
2017,7,23,19,15,73.0,11.5,4.3,15.5,16.5,10.46,0.0
2017,7,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,84.0,11.0,2.7,11.5,16.0,10.01,0.0
2017,7,24,5,30,168.0,22.0,2.9,12.0,32.0,17.32,3.28
2017,7,24,5,45,280.0,34.0,3.1,12.5,70.0,27.46,17.8
2017,7,24,6,0,392.0,46.0,3.3,13.0,108.0,36.49,26.57
2017,7,24,6,15,465.0,54.5,3.3,13.5,154.0,51.48,32.07
2017,7,24,6,30,538.0,63.0,3.3,14.0,200.0,96.69,55.79
2017,7,24,6,45,304.5,99.5,3.3,14.5,181.0,128.61,90.05
2017,7,24,7,0,71.0,136.0,3.3,15.0,162.0,131.64,102.96
2017,7,24,7,15,107.5,160.5,3.3,15.5,205.5,169.24,133.1
2017,7,24,7,30,144.0,185.0,3.3,16.0,249.0,211.08,166.8
2017,7,24,7,45,454.0,139.0,3.35,17.0,376.0,306.08,239.28
2017,7,24,8,0,764.0,93.0,3.4,18.0,503.0,432.67,338.37
2017,7,24,8,15,783.5,96.5,3.4,18.5,550.5,489.36,384.65
2017,7,24,8,30,803.0,100.0,3.4,19.0,598.0,546.47,429.98
2017,7,24,8,45,818.5,102.5,3.45,19.5,642.5,600.32,471.55
2017,7,24,9,0,834.0,105.0,3.5,20.0,687.0,653.58,511.43
2017,7,24,9,15,845.5,107.5,3.55,20.5,726.5,700.02,545.3
2017,7,24,9,30,857.0,110.0,3.6,21.0,766.0,747.4,578.04
2017,7,24,9,45,860.5,114.5,3.65,21.5,799.0,788.72,605.15
2017,7,24,10,0,864.0,119.0,3.7,22.0,832.0,827.44,630.12
2017,7,24,10,15,871.0,120.5,3.75,22.5,860.5,863.45,652.97
2017,7,24,10,30,878.0,122.0,3.8,23.0,889.0,896.74,673.77
2017,7,24,10,45,882.5,123.5,3.9,23.5,910.5,924.89,691.2
2017,7,24,11,0,887.0,125.0,4.0,24.0,932.0,949.88,706.47
2017,7,24,11,15,889.5,125.5,4.1,24.0,947.0,968.74,719.02
2017,7,24,11,30,892.0,126.0,4.2,24.0,962.0,984.16,729.39
2017,7,24,11,45,893.5,126.5,4.3,24.0,969.0,995.11,736.88
2017,7,24,12,0,895.0,127.0,4.4,24.0,976.0,1002.5,742.13
2017,7,24,12,15,895.0,126.5,4.5,24.0,976.0,1003.89,743.44
2017,7,24,12,30,895.0,126.0,4.6,24.0,976.0,1001.68,742.89
2017,7,24,12,45,902.5,120.0,4.7,24.5,971.0,997.8,739.84
2017,7,24,13,0,910.0,114.0,4.8,25.0,966.0,990.13,734.34
2017,7,24,13,15,906.5,113.5,4.9,24.5,951.0,973.63,725.92
2017,7,24,13,30,903.0,113.0,5.0,24.0,936.0,953.66,715.13
2017,7,24,13,45,899.5,111.0,5.1,24.0,914.0,928.84,699.53
2017,7,24,14,0,896.0,109.0,5.2,24.0,892.0,900.75,681.59
2017,7,24,14,15,889.0,108.0,5.3,23.5,863.5,867.52,661.25
2017,7,24,14,30,882.0,107.0,5.4,23.0,835.0,831.52,638.68
2017,7,24,14,45,875.0,104.5,5.5,23.0,800.5,791.46,611.63
2017,7,24,15,0,868.0,102.0,5.6,23.0,766.0,749.01,582.55
2017,7,24,15,15,856.5,99.5,5.6,22.5,726.5,701.25,549.41
2017,7,24,15,30,845.0,97.0,5.6,22.0,687.0,651.94,512.96
2017,7,24,15,45,830.5,94.5,5.65,22.0,642.5,599.51,472.3
2017,7,24,16,0,816.0,92.0,5.7,22.0,598.0,547.25,430.65
2017,7,24,16,15,550.0,155.0,5.65,21.0,484.0,428.99,337.74
2017,7,24,16,30,284.0,218.0,5.6,20.0,370.0,327.34,257.84
2017,7,24,16,45,235.5,200.5,5.6,19.5,318.5,273.93,215.17
2017,7,24,17,0,187.0,183.0,5.6,19.0,267.0,223.93,174.93
2017,7,24,17,15,178.0,161.5,5.45,18.5,233.5,189.37,146.15
2017,7,24,17,30,169.0,140.0,5.3,18.0,200.0,155.96,118.15
2017,7,24,17,45,366.0,99.0,5.2,17.5,201.0,137.96,94.16
2017,7,24,18,0,563.0,58.0,5.1,17.0,202.0,95.58,52.99
2017,7,24,18,15,492.0,50.5,4.85,16.5,155.5,49.62,29.12
2017,7,24,18,30,421.0,43.0,4.6,16.0,109.0,33.88,23.94
2017,7,24,18,45,310.0,32.0,4.45,15.5,71.0,25.67,16.03
2017,7,24,19,0,199.0,21.0,4.3,15.0,33.0,17.13,3.12
2017,7,24,19,15,99.5,10.5,4.1,14.5,16.5,9.55,0.0
2017,7,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,25,5,15,84.0,10.5,2.25,12.5,15.5,9.55,0.0
2017,7,25,5,30,168.0,21.0,2.4,13.0,31.0,16.54,1.8
2017,7,25,5,45,278.5,32.5,2.55,13.5,68.0,26.17,16.55
2017,7,25,6,0,389.0,44.0,2.7,14.0,105.0,34.79,24.94
2017,7,25,6,15,270.5,69.5,2.65,14.5,119.5,58.26,40.3
2017,7,25,6,30,152.0,95.0,2.6,15.0,134.0,91.2,65.98
2017,7,25,6,45,171.0,115.0,2.6,15.5,167.5,122.27,90.29
2017,7,25,7,0,190.0,135.0,2.6,16.0,201.0,155.88,117.84
2017,7,25,7,15,192.0,158.0,2.5,16.5,234.0,189.85,146.62
2017,7,25,7,30,194.0,181.0,2.4,17.0,267.0,224.18,175.32
2017,7,25,7,45,474.0,137.0,2.3,17.5,381.5,312.27,242.64
2017,7,25,8,0,754.0,93.0,2.2,18.0,496.0,428.64,333.39
2017,7,25,8,15,774.0,96.5,2.15,18.5,543.5,485.1,378.69
2017,7,25,8,30,794.0,100.0,2.1,19.0,591.0,542.06,423.0
2017,7,25,8,45,809.5,102.5,2.1,19.5,635.0,595.52,463.37
2017,7,25,9,0,825.0,105.0,2.1,20.0,679.0,648.41,501.99
2017,7,25,9,15,837.0,107.5,2.15,20.5,718.5,694.82,535.17
2017,7,25,9,30,849.0,110.0,2.2,21.0,758.0,742.27,567.31
2017,7,25,9,45,852.5,114.5,2.25,21.5,791.0,783.34,593.66
2017,7,25,10,0,856.0,119.0,2.3,22.0,824.0,821.82,617.96
2017,7,25,10,15,863.0,120.5,2.4,22.5,852.0,857.61,640.59
2017,7,25,10,30,870.0,122.0,2.5,23.0,880.0,890.72,661.26
2017,7,25,10,45,874.0,123.5,2.6,23.5,901.5,918.26,678.12
2017,7,25,11,0,878.0,125.0,2.7,24.0,923.0,942.64,692.88
2017,7,25,11,15,881.0,125.5,2.8,24.0,937.5,961.83,705.62
2017,7,25,11,30,884.0,126.0,2.9,24.0,952.0,977.64,716.26
2017,7,25,11,45,884.5,127.0,3.0,24.5,959.0,988.04,722.06
2017,7,25,12,0,885.0,128.0,3.1,25.0,966.0,994.9,725.66
2017,7,25,12,15,885.0,127.5,3.2,25.0,966.0,996.27,727.22
2017,7,25,12,30,885.0,127.0,3.3,25.0,966.0,994.08,726.59
2017,7,25,12,45,890.0,122.5,3.45,25.0,960.5,989.29,724.73
2017,7,25,13,0,895.0,118.0,3.6,25.0,955.0,980.82,720.5
2017,7,25,13,15,892.0,117.5,3.75,25.0,940.5,964.99,711.43
2017,7,25,13,30,889.0,117.0,3.9,25.0,926.0,945.72,700.08
2017,7,25,13,45,886.0,115.0,4.05,25.0,904.5,921.63,685.44
2017,7,25,14,0,883.0,113.0,4.2,25.0,883.0,894.29,668.5
2017,7,25,14,15,876.5,111.5,4.35,24.5,855.0,861.33,648.83
2017,7,25,14,30,870.0,110.0,4.5,24.0,827.0,825.61,627.03
2017,7,25,14,45,862.5,107.5,4.7,24.0,793.0,785.54,601.15
2017,7,25,15,0,855.0,105.0,4.9,24.0,759.0,743.15,573.13
2017,7,25,15,15,843.5,103.0,5.0,23.5,719.5,696.37,541.41
2017,7,25,15,30,832.0,101.0,5.1,23.0,680.0,648.05,506.45
2017,7,25,15,45,818.0,98.0,5.2,22.5,636.0,597.68,468.78
2017,7,25,16,0,804.0,95.0,5.3,22.0,592.0,544.19,427.51
2017,7,25,16,15,785.0,92.0,5.3,21.5,545.0,487.75,382.36
2017,7,25,16,30,766.0,89.0,5.3,21.0,498.0,431.66,336.03
2017,7,25,16,45,741.0,85.0,5.35,20.5,448.5,372.93,286.31
2017,7,25,17,0,716.0,81.0,5.4,20.0,399.0,315.84,236.59
2017,7,25,17,15,681.5,76.0,5.3,19.0,348.5,255.07,183.68
2017,7,25,17,30,647.0,71.0,5.2,18.0,298.0,199.52,135.12
2017,7,25,17,45,598.5,65.0,5.1,17.5,248.5,144.65,89.45
2017,7,25,18,0,550.0,59.0,5.0,17.0,199.0,95.4,53.35
2017,7,25,18,15,478.5,51.0,4.8,16.5,153.0,49.75,29.46
2017,7,25,18,30,407.0,43.0,4.6,16.0,107.0,33.94,23.95
2017,7,25,18,45,298.0,31.5,4.4,15.5,69.5,25.28,15.63
2017,7,25,19,0,189.0,20.0,4.2,15.0,32.0,16.27,1.68
2017,7,25,19,15,94.5,10.0,4.05,14.5,16.0,9.1,0.0
2017,7,25,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,102.5,10.0,2.9,12.5,15.5,9.1,0.0
2017,7,26,5,30,205.0,20.0,3.0,13.0,31.0,16.38,0.47
2017,7,26,5,45,324.0,30.0,3.15,13.5,70.0,24.07,14.68
2017,7,26,6,0,443.0,40.0,3.3,14.0,109.0,31.5,22.02
2017,7,26,6,15,515.5,47.5,3.3,14.0,156.0,46.47,27.2
2017,7,26,6,30,588.0,55.0,3.3,14.0,203.0,93.91,51.5
2017,7,26,6,45,294.0,75.5,3.3,14.5,149.5,107.25,72.56
2017,7,26,7,0,0.0,96.0,3.3,15.0,96.0,84.01,65.89
2017,7,26,7,15,51.5,139.0,3.25,15.5,161.5,135.38,106.93
2017,7,26,7,30,103.0,182.0,3.2,16.0,227.0,195.44,155.03
2017,7,26,7,45,137.0,205.5,3.15,17.0,273.5,237.54,188.3
2017,7,26,8,0,171.0,229.0,3.1,18.0,320.0,283.62,224.41
2017,7,26,8,15,248.0,240.5,3.05,18.5,386.5,348.22,274.99
2017,7,26,8,30,325.0,252.0,3.0,19.0,453.0,417.12,328.27
2017,7,26,8,45,599.5,171.0,2.95,19.5,574.5,535.97,420.81
2017,7,26,9,0,874.0,90.0,2.9,20.0,696.0,663.83,518.01
2017,7,26,9,15,885.0,92.0,2.9,20.5,736.5,713.79,553.32
2017,7,26,9,30,896.0,94.0,2.9,21.0,777.0,762.08,585.28
2017,7,26,9,45,890.5,103.5,2.9,21.5,808.5,803.03,611.4
2017,7,26,10,0,885.0,113.0,2.9,22.0,840.0,840.54,634.83
2017,7,26,10,15,891.5,114.0,2.95,22.5,869.0,876.43,657.22
2017,7,26,10,30,898.0,115.0,3.0,23.0,898.0,909.5,677.51
2017,7,26,10,45,903.5,116.0,3.05,23.5,920.5,938.67,695.07
2017,7,26,11,0,909.0,117.0,3.1,24.0,943.0,964.64,710.44
2017,7,26,11,15,912.5,117.5,3.15,24.0,958.0,984.91,723.45
2017,7,26,11,30,916.0,118.0,3.2,24.0,973.0,1001.67,734.26
2017,7,26,11,45,918.0,118.5,3.3,24.5,981.0,1013.4,740.84
2017,7,26,12,0,920.0,119.0,3.4,25.0,989.0,1021.47,745.14
2017,7,26,12,15,920.0,118.5,3.5,25.0,989.5,1022.91,746.7
2017,7,26,12,30,920.0,118.0,3.6,25.0,990.0,1020.63,745.99
2017,7,26,12,45,923.0,115.5,3.7,25.5,983.5,1015.6,742.13
2017,7,26,13,0,926.0,113.0,3.8,26.0,977.0,1006.78,735.9
2017,7,26,13,15,923.0,112.0,3.85,26.0,962.0,989.99,725.64
2017,7,26,13,30,920.0,111.0,3.9,26.0,947.0,969.63,713.12
2017,7,26,13,45,916.0,109.5,4.0,26.0,925.5,944.4,697.65
2017,7,26,14,0,912.0,108.0,4.1,26.0,904.0,915.85,679.9
2017,7,26,14,15,905.5,107.0,4.2,25.5,874.5,882.49,660.05
2017,7,26,14,30,899.0,106.0,4.3,25.0,845.0,846.25,637.97
2017,7,26,14,45,891.0,104.0,4.4,25.0,810.0,805.18,610.99
2017,7,26,15,0,883.0,102.0,4.5,25.0,775.0,761.73,582.08
2017,7,26,15,15,871.0,99.5,4.5,24.5,734.5,712.86,549.27
2017,7,26,15,30,859.0,97.0,4.5,24.0,694.0,662.43,513.0
2017,7,26,15,45,844.5,94.5,4.55,24.0,649.0,609.18,472.78
2017,7,26,16,0,830.0,92.0,4.6,24.0,604.0,556.15,431.51
2017,7,26,16,15,810.5,89.0,4.6,23.5,555.5,498.03,385.83
2017,7,26,16,30,791.0,86.0,4.6,23.0,507.0,440.28,338.88
2017,7,26,16,45,766.0,82.0,4.6,22.5,456.5,380.08,288.56
2017,7,26,17,0,741.0,78.0,4.6,22.0,406.0,321.49,238.14
2017,7,26,17,15,706.0,73.5,4.5,21.5,354.5,261.63,186.06
2017,7,26,17,30,671.0,69.0,4.4,21.0,303.0,202.86,135.13
2017,7,26,17,45,622.5,63.0,4.35,20.5,252.0,146.48,88.77
2017,7,26,18,0,574.0,57.0,4.3,20.0,201.0,95.71,52.01
2017,7,26,18,15,500.0,49.5,4.15,19.0,154.0,48.92,28.19
2017,7,26,18,30,426.0,42.0,4.0,18.0,107.0,33.2,23.08
2017,7,26,18,45,309.5,31.0,3.9,17.5,69.0,24.94,15.11
2017,7,26,19,0,193.0,20.0,3.8,17.0,31.0,16.36,0.41
2017,7,26,19,15,96.5,10.0,3.75,16.5,15.5,9.1,0.0
2017,7,26,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,27,5,15,97.0,9.5,2.8,12.5,14.5,8.64,0.0
2017,7,27,5,30,194.0,19.0,2.9,13.0,29.0,15.51,0.0
2017,7,27,5,45,314.0,29.5,3.0,13.5,67.5,23.68,14.26
2017,7,27,6,0,434.0,40.0,3.1,14.0,106.0,31.56,22.05
2017,7,27,6,15,508.0,47.5,3.1,14.5,153.0,46.31,27.15
2017,7,27,6,30,582.0,55.0,3.1,15.0,200.0,93.47,51.14
2017,7,27,6,45,633.0,60.5,3.15,15.5,251.0,144.57,88.46
2017,7,27,7,0,684.0,66.0,3.2,16.0,302.0,203.83,137.84
2017,7,27,7,15,718.5,70.5,3.15,16.5,354.0,260.9,188.19
2017,7,27,7,30,753.0,75.0,3.1,17.0,406.0,321.32,241.44
2017,7,27,7,45,779.5,78.0,3.1,18.0,457.0,380.24,292.23
2017,7,27,8,0,806.0,81.0,3.1,19.0,508.0,440.9,342.75
2017,7,27,8,15,825.5,84.0,3.05,19.5,557.0,499.51,390.52
2017,7,27,8,30,845.0,87.0,3.0,20.0,606.0,557.61,436.21
2017,7,27,8,45,860.5,89.0,3.0,21.0,651.5,612.58,477.22
2017,7,27,9,0,876.0,91.0,3.0,22.0,697.0,666.84,516.18
2017,7,27,9,15,887.0,92.5,2.95,22.5,737.5,716.47,551.29
2017,7,27,9,30,898.0,94.0,2.9,23.0,778.0,764.41,582.46
2017,7,27,9,45,908.0,95.0,2.9,23.5,814.0,809.15,610.96
2017,7,27,10,0,918.0,96.0,2.9,24.0,850.0,851.62,637.48
2017,7,27,10,15,924.5,97.5,2.85,24.5,879.5,889.12,659.95
2017,7,27,10,30,931.0,99.0,2.8,25.0,909.0,923.7,680.18
2017,7,27,10,45,936.5,99.5,2.75,26.0,931.5,953.27,695.5
2017,7,27,11,0,942.0,100.0,2.7,27.0,954.0,979.52,708.46
2017,7,27,11,15,945.5,100.5,2.65,27.5,969.5,1000.43,719.27
2017,7,27,11,30,949.0,101.0,2.6,28.0,985.0,1017.7,727.75
2017,7,27,11,45,951.5,100.5,2.55,28.5,993.5,1029.29,732.67
2017,7,27,12,0,954.0,100.0,2.5,29.0,1002.0,1037.08,735.3
2017,7,27,12,15,954.0,100.0,2.55,29.0,1002.0,1039.08,736.93
2017,7,27,12,30,954.0,100.0,2.6,29.0,1002.0,1037.22,736.3
2017,7,27,12,45,947.0,103.5,2.7,29.5,993.0,1028.2,730.33
2017,7,27,13,0,940.0,107.0,2.8,30.0,984.0,1015.46,722.13
2017,7,27,13,15,937.0,106.5,2.9,29.5,968.5,998.93,714.46
2017,7,27,13,30,934.0,106.0,3.0,29.0,953.0,978.78,704.44
2017,7,27,13,45,930.0,104.5,3.2,29.0,931.0,953.19,690.15
2017,7,27,14,0,926.0,103.0,3.4,29.0,909.0,924.23,673.44
2017,7,27,14,15,919.5,102.0,3.5,28.5,879.5,890.41,653.98
2017,7,27,14,30,913.0,101.0,3.6,28.0,850.0,853.66,632.27
2017,7,27,14,45,904.0,99.5,3.75,28.0,814.5,811.74,605.68
2017,7,27,15,0,895.0,98.0,3.9,28.0,779.0,767.48,577.08
2017,7,27,15,15,883.5,96.0,4.0,27.5,738.5,718.87,545.67
2017,7,27,15,30,872.0,94.0,4.1,27.0,698.0,668.63,510.46
2017,7,27,15,45,857.5,91.5,4.2,27.0,652.5,614.7,470.46
2017,7,27,16,0,843.0,89.0,4.3,27.0,607.0,559.96,428.66
2017,7,27,16,15,823.5,86.0,4.4,26.5,558.5,502.05,383.89
2017,7,27,16,30,804.0,83.0,4.5,26.0,510.0,443.53,337.18
2017,7,27,16,45,778.5,79.5,4.6,25.5,458.5,382.83,287.2
2017,7,27,17,0,753.0,76.0,4.7,25.0,407.0,323.77,237.01
2017,7,27,17,15,718.0,71.5,4.65,24.0,355.5,263.15,185.2
2017,7,27,17,30,683.0,67.0,4.6,23.0,304.0,205.92,136.14
2017,7,27,17,45,633.5,61.5,4.6,22.5,252.5,146.81,87.88
2017,7,27,18,0,584.0,56.0,4.6,22.0,201.0,95.68,51.19
2017,7,27,18,15,509.0,48.5,4.5,21.0,154.0,48.2,27.29
2017,7,27,18,30,434.0,41.0,4.4,20.0,107.0,32.43,22.18
2017,7,27,18,45,312.5,30.0,4.3,19.0,68.5,24.13,14.22
2017,7,27,19,0,191.0,19.0,4.2,18.0,30.0,15.51,0.0
2017,7,27,19,15,95.5,9.5,4.15,17.5,15.0,8.64,0.0
2017,7,27,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,28,5,15,112.0,9.0,3.8,12.5,15.0,8.19,0.0
2017,7,28,5,30,224.0,18.0,3.8,13.0,30.0,14.69,0.0
2017,7,28,5,45,346.0,28.0,3.85,13.5,69.0,22.47,13.13
2017,7,28,6,0,468.0,38.0,3.9,14.0,108.0,29.98,20.64
2017,7,28,6,15,541.0,45.0,3.95,14.5,155.5,44.88,25.53
2017,7,28,6,30,614.0,52.0,4.0,15.0,203.0,93.59,50.01
2017,7,28,6,45,662.5,57.0,4.05,15.5,254.5,148.24,90.3
2017,7,28,7,0,711.0,62.0,4.1,16.0,306.0,205.87,138.65
2017,7,28,7,15,744.5,66.0,4.1,16.5,358.5,263.88,190.22
2017,7,28,7,30,778.0,70.0,4.1,17.0,411.0,325.07,244.63
2017,7,28,7,45,802.5,73.0,4.1,18.0,462.0,384.69,296.51
2017,7,28,8,0,827.0,76.0,4.1,19.0,513.0,446.17,348.17
2017,7,28,8,15,845.5,79.0,4.05,19.5,562.0,504.92,396.57
2017,7,28,8,30,864.0,82.0,4.0,20.0,611.0,563.83,443.4
2017,7,28,8,45,877.5,84.0,4.0,20.5,656.5,618.6,485.67
2017,7,28,9,0,891.0,86.0,4.0,21.0,702.0,672.42,525.87
2017,7,28,9,15,902.0,88.0,4.05,21.5,743.0,723.27,562.78
2017,7,28,9,30,913.0,90.0,4.1,22.0,784.0,772.41,595.7
2017,7,28,9,45,909.0,98.0,4.15,22.5,816.0,813.87,622.71
2017,7,28,10,0,905.0,106.0,4.2,23.0,848.0,851.96,647.09
2017,7,28,10,15,912.0,107.5,4.25,23.0,877.5,889.51,672.16
2017,7,28,10,30,919.0,109.0,4.3,23.0,907.0,924.21,695.15
2017,7,28,10,45,924.0,110.0,4.4,23.5,930.0,953.55,713.3
2017,7,28,11,0,929.0,111.0,4.5,24.0,953.0,979.59,729.15
2017,7,28,11,15,932.5,111.5,4.6,24.0,968.5,1000.28,743.19
2017,7,28,11,30,936.0,112.0,4.7,24.0,984.0,1017.38,754.95
2017,7,28,11,45,938.0,112.5,4.85,24.0,992.0,1029.35,763.84
2017,7,28,12,0,940.0,113.0,5.0,24.0,1000.0,1037.56,770.35
2017,7,28,12,15,940.0,113.0,5.05,24.0,1000.0,1039.53,771.97
2017,7,28,12,30,940.0,113.0,5.1,24.0,1000.0,1037.69,771.19
2017,7,28,12,45,939.5,112.0,5.2,24.0,993.0,1030.57,767.4
2017,7,28,13,0,939.0,111.0,5.3,24.0,986.0,1019.65,761.14
2017,7,28,13,15,936.5,110.5,5.35,23.5,971.0,1003.58,752.59
2017,7,28,13,30,934.0,110.0,5.4,23.0,956.0,983.86,741.58
2017,7,28,13,45,930.5,108.5,5.5,23.0,934.0,958.69,725.64
2017,7,28,14,0,927.0,107.0,5.6,23.0,912.0,930.11,707.28
2017,7,28,14,15,921.0,105.5,5.6,22.5,883.0,896.13,685.82
2017,7,28,14,30,915.0,104.0,5.6,22.0,854.0,859.19,662.08
2017,7,28,14,45,907.5,102.0,5.65,22.0,819.0,817.8,633.86
2017,7,28,15,0,900.0,100.0,5.7,22.0,784.0,773.95,603.59
2017,7,28,15,15,889.0,98.0,5.65,21.5,743.0,725.4,570.07
2017,7,28,15,30,878.0,96.0,5.6,21.0,702.0,675.16,532.76
2017,7,28,15,45,865.0,93.0,5.55,21.0,657.0,621.27,490.72
2017,7,28,16,0,852.0,90.0,5.5,21.0,612.0,566.41,446.87
2017,7,28,16,15,832.5,87.0,5.4,20.5,563.0,507.99,399.74
2017,7,28,16,30,813.0,84.0,5.3,20.0,514.0,448.89,350.63
2017,7,28,16,45,789.0,80.0,5.25,19.5,462.5,387.69,298.48
2017,7,28,17,0,765.0,76.0,5.2,19.0,411.0,327.95,246.11
2017,7,28,17,15,730.0,71.5,5.05,18.5,358.5,266.53,191.79
2017,7,28,17,30,695.0,67.0,4.9,18.0,306.0,208.5,140.56
2017,7,28,17,45,645.0,61.5,4.8,17.5,254.5,148.53,90.58
2017,7,28,18,0,595.0,56.0,4.7,17.0,203.0,96.58,52.6
2017,7,28,18,15,518.0,48.5,4.6,16.5,155.0,48.33,27.9
2017,7,28,18,30,441.0,41.0,4.5,16.0,107.0,32.55,22.66
2017,7,28,18,45,315.0,30.0,4.45,15.5,68.0,24.24,14.44
2017,7,28,19,0,189.0,19.0,4.4,15.0,29.0,15.6,0.0
2017,7,28,19,15,94.5,9.5,4.4,14.5,14.5,8.64,0.0
2017,7,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,29,5,15,99.0,9.0,3.6,11.5,14.0,8.19,0.0
2017,7,29,5,30,198.0,18.0,3.7,12.0,28.0,14.74,0.0
2017,7,29,5,45,330.5,28.0,3.8,12.5,67.0,22.53,13.12
2017,7,29,6,0,463.0,38.0,3.9,13.0,106.0,30.05,20.76
2017,7,29,6,15,539.0,45.0,3.9,13.5,154.5,44.88,25.68
2017,7,29,6,30,615.0,52.0,3.9,14.0,203.0,93.77,50.31
2017,7,29,6,45,665.5,57.0,3.9,14.5,255.0,148.84,91.01
2017,7,29,7,0,716.0,62.0,3.9,15.0,307.0,207.14,140.02
2017,7,29,7,15,750.0,66.0,3.85,15.5,359.5,265.66,192.18
2017,7,29,7,30,784.0,70.0,3.8,16.0,412.0,327.43,247.2
2017,7,29,7,45,810.0,72.5,3.75,16.5,464.0,387.57,300.13
2017,7,29,8,0,836.0,75.0,3.7,17.0,516.0,449.71,353.08
2017,7,29,8,15,614.5,154.0,3.7,17.5,494.5,461.63,365.21
2017,7,29,8,30,393.0,233.0,3.7,18.0,473.0,438.6,347.33
2017,7,29,8,45,648.0,158.5,3.7,19.0,589.5,555.44,438.58
2017,7,29,9,0,903.0,84.0,3.7,20.0,706.0,679.05,532.42
2017,7,29,9,15,913.5,85.5,3.7,20.5,747.0,729.66,568.36
2017,7,29,9,30,924.0,87.0,3.7,21.0,788.0,778.47,600.75
2017,7,29,9,45,926.5,91.5,3.75,21.5,822.0,822.01,629.14
2017,7,29,10,0,929.0,96.0,3.8,22.0,856.0,862.65,655.18
2017,7,29,10,15,935.5,97.5,3.85,22.0,885.5,900.62,680.42
2017,7,29,10,30,942.0,99.0,3.9,22.0,915.0,935.61,703.51
2017,7,29,10,45,946.5,99.5,4.0,22.5,937.5,964.64,721.38
2017,7,29,11,0,951.0,100.0,4.1,23.0,960.0,990.25,736.94
2017,7,29,11,15,954.0,100.5,4.2,23.0,975.5,1010.9,750.64
2017,7,29,11,30,957.0,101.0,4.3,23.0,991.0,1027.85,761.98
2017,7,29,11,45,959.0,101.0,4.4,23.5,999.0,1039.56,768.46
2017,7,29,12,0,961.0,101.0,4.5,24.0,1007.0,1047.42,772.5
2017,7,29,12,15,961.0,101.0,4.6,24.0,1007.0,1049.43,774.55
2017,7,29,12,30,961.0,101.0,4.7,24.0,1007.0,1047.53,774.27
2017,7,29,12,45,951.0,106.5,4.8,24.5,996.5,1037.51,767.15
2017,7,29,13,0,941.0,112.0,4.9,25.0,986.0,1023.76,757.67
2017,7,29,13,15,938.0,111.0,4.95,24.5,971.0,1006.66,748.63
2017,7,29,13,30,935.0,110.0,5.0,24.0,956.0,985.91,737.14
2017,7,29,13,45,931.0,109.0,5.05,24.0,933.5,960.71,721.12
2017,7,29,14,0,927.0,108.0,5.1,24.0,911.0,932.13,702.75
2017,7,29,14,15,920.5,106.5,5.1,23.5,882.0,897.67,681.28
2017,7,29,14,30,914.0,105.0,5.1,23.0,853.0,860.27,657.56
2017,7,29,14,45,906.0,103.0,5.15,23.0,817.5,818.46,629.44
2017,7,29,15,0,898.0,101.0,5.2,23.0,782.0,774.23,599.31
2017,7,29,15,15,886.5,99.0,5.15,22.5,741.0,725.34,565.9
2017,7,29,15,30,875.0,97.0,5.1,22.0,700.0,674.8,528.78
2017,7,29,15,45,860.5,94.0,5.05,22.0,654.5,620.08,486.53
2017,7,29,16,0,846.0,91.0,5.0,22.0,609.0,565.6,443.36
2017,7,29,16,15,826.5,88.0,4.95,21.5,559.5,506.4,396.19
2017,7,29,16,30,807.0,85.0,4.9,21.0,510.0,447.54,347.74
2017,7,29,16,45,781.5,81.0,4.85,20.5,458.5,386.01,295.74
2017,7,29,17,0,756.0,77.0,4.8,20.0,407.0,326.12,243.66
2017,7,29,17,15,720.0,72.5,4.65,19.0,354.5,264.89,190.24
2017,7,29,17,30,684.0,68.0,4.5,18.0,302.0,204.93,137.96
2017,7,29,17,45,633.5,62.0,4.4,17.5,250.5,147.28,90.01
2017,7,29,18,0,583.0,56.0,4.3,17.0,199.0,95.51,52.18
2017,7,29,18,15,504.5,48.5,4.15,16.5,151.0,47.94,27.85
2017,7,29,18,30,426.0,41.0,4.0,16.0,103.0,32.62,22.69
2017,7,29,18,45,300.5,29.5,3.9,15.5,65.0,23.85,13.98
2017,7,29,19,0,175.0,18.0,3.8,15.0,27.0,14.73,0.0
2017,7,29,19,15,87.5,9.0,3.8,14.5,13.5,8.19,0.0
2017,7,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,30,5,15,92.5,8.5,2.25,11.5,12.5,7.73,0.0
2017,7,30,5,30,185.0,17.0,2.4,12.0,25.0,13.87,0.0
2017,7,30,5,45,310.0,27.5,2.6,12.5,63.0,22.12,12.66
2017,7,30,6,0,435.0,38.0,2.8,13.0,101.0,30.06,20.75
2017,7,30,6,15,511.0,45.5,2.75,13.5,148.0,44.81,25.98
2017,7,30,6,30,587.0,53.0,2.7,14.0,195.0,92.46,50.27
2017,7,30,6,45,293.5,68.5,2.7,15.0,139.5,101.76,67.8
2017,7,30,7,0,0.0,84.0,2.7,16.0,84.0,73.81,57.06
2017,7,30,7,15,3.0,113.5,2.65,16.5,115.0,100.35,78.95
2017,7,30,7,30,6.0,143.0,2.6,17.0,146.0,127.58,101.0
2017,7,30,7,45,37.0,180.0,2.55,17.5,199.5,174.65,138.5
2017,7,30,8,0,68.0,217.0,2.5,18.0,253.0,224.8,178.08
2017,7,30,8,15,164.0,239.5,2.5,18.5,336.5,302.59,239.12
2017,7,30,8,30,260.0,262.0,2.5,19.0,420.0,392.33,308.47
2017,7,30,8,45,564.5,176.0,2.55,20.0,553.5,522.25,408.9
2017,7,30,9,0,869.0,90.0,2.6,21.0,687.0,663.68,515.16
2017,7,30,9,15,880.0,92.0,2.65,21.5,727.5,713.67,550.26
2017,7,30,9,30,891.0,94.0,2.7,22.0,768.0,762.0,582.11
2017,7,30,9,45,881.0,105.5,2.8,22.5,798.0,801.43,607.56
2017,7,30,10,0,871.0,117.0,2.9,23.0,828.0,837.04,630.2
2017,7,30,10,15,878.0,118.5,2.95,23.5,856.5,873.57,652.98
2017,7,30,10,30,885.0,120.0,3.0,24.0,885.0,907.34,673.67
2017,7,30,10,45,890.5,120.5,3.15,24.5,907.5,935.84,691.41
2017,7,30,11,0,896.0,121.0,3.3,25.0,930.0,961.17,707.05
2017,7,30,11,15,899.0,121.5,3.4,25.0,944.5,980.82,720.01
2017,7,30,11,30,902.0,122.0,3.5,25.0,959.0,996.99,730.79
2017,7,30,11,45,904.5,121.5,3.6,25.5,967.0,1008.13,736.94
2017,7,30,12,0,907.0,121.0,3.7,26.0,975.0,1015.65,740.83
2017,7,30,12,15,907.5,121.0,3.75,26.0,975.0,1018.03,742.61
2017,7,30,12,30,908.0,121.0,3.8,26.0,975.0,1016.72,742.13
2017,7,30,12,45,902.5,123.0,3.85,26.5,966.5,1007.83,735.37
2017,7,30,13,0,897.0,125.0,3.9,27.0,958.0,995.37,726.42
2017,7,30,13,15,894.5,124.0,3.95,27.0,943.0,979.34,716.67
2017,7,30,13,30,892.0,123.0,4.0,27.0,928.0,959.82,704.68
2017,7,30,13,45,889.5,120.5,4.05,27.0,907.0,935.43,689.47
2017,7,30,14,0,887.0,118.0,4.1,27.0,886.0,907.72,672.02
2017,7,30,14,15,880.5,116.5,4.1,27.0,857.5,874.38,650.46
2017,7,30,14,30,874.0,115.0,4.1,27.0,829.0,838.24,626.89
2017,7,30,14,45,867.5,112.0,4.15,27.0,794.5,798.01,600.54
2017,7,30,15,0,861.0,109.0,4.2,27.0,760.0,755.36,572.24
2017,7,30,15,15,849.5,106.5,4.2,26.5,720.0,707.47,540.23
2017,7,30,15,30,838.0,104.0,4.2,26.0,680.0,660.71,506.92
2017,7,30,15,45,824.5,100.5,4.25,25.5,636.0,607.08,467.77
2017,7,30,16,0,811.0,97.0,4.3,25.0,592.0,552.65,426.74
2017,7,30,16,15,791.0,94.0,4.35,24.5,543.5,494.93,381.75
2017,7,30,16,30,771.0,91.0,4.4,24.0,495.0,437.66,335.64
2017,7,30,16,45,745.0,86.5,4.45,23.5,444.5,377.37,285.7
2017,7,30,17,0,719.0,82.0,4.5,23.0,394.0,318.85,235.73
2017,7,30,17,15,682.5,77.0,4.5,22.0,342.5,257.07,182.91
2017,7,30,17,30,646.0,72.0,4.5,21.0,291.0,200.69,134.41
2017,7,30,17,45,593.5,65.5,4.55,20.0,240.5,144.52,88.63
2017,7,30,18,0,541.0,59.0,4.6,19.0,190.0,94.54,52.61
2017,7,30,18,15,462.5,50.5,4.55,18.0,143.5,48.69,28.96
2017,7,30,18,30,384.0,42.0,4.5,17.0,97.0,33.52,23.32
2017,7,30,18,45,262.5,29.5,4.5,16.5,60.0,23.9,13.77
2017,7,30,19,0,141.0,17.0,4.5,16.0,23.0,13.42,0.0
2017,7,30,19,15,70.5,8.5,4.5,15.5,11.5,7.73,0.0
2017,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,31,5,15,59.5,8.0,3.3,12.5,11.0,7.28,0.0
2017,7,31,5,30,119.0,16.0,3.4,13.0,22.0,12.61,0.0
2017,7,31,5,45,237.5,29.0,3.5,13.5,57.5,23.46,13.52
2017,7,31,6,0,356.0,42.0,3.6,14.0,93.0,33.54,23.64
2017,7,31,6,15,434.5,51.5,3.55,14.5,138.5,48.59,30.01
2017,7,31,6,30,513.0,61.0,3.5,15.0,184.0,93.53,53.84
2017,7,31,6,45,569.0,67.5,3.5,15.5,234.5,142.29,89.43
2017,7,31,7,0,625.0,74.0,3.5,16.0,285.0,197.69,135.31
2017,7,31,7,15,663.5,79.5,3.4,16.5,336.5,253.85,184.53
2017,7,31,7,30,702.0,85.0,3.3,17.0,388.0,313.92,237.12
2017,7,31,7,45,732.5,88.5,3.25,17.5,439.5,374.08,289.11
2017,7,31,8,0,763.0,92.0,3.2,18.0,491.0,434.76,340.11
2017,7,31,8,15,784.5,95.5,3.15,18.5,539.5,492.91,387.58
2017,7,31,8,30,806.0,99.0,3.1,19.0,588.0,551.7,433.89
2017,7,31,8,45,824.5,101.0,3.1,20.0,634.0,607.5,475.65
2017,7,31,9,0,843.0,103.0,3.1,21.0,680.0,660.32,513.8
2017,7,31,9,15,855.5,105.0,3.15,21.5,721.0,710.29,549.78
2017,7,31,9,30,868.0,107.0,3.2,22.0,762.0,758.78,582.49
2017,7,31,9,45,876.0,110.0,3.25,22.5,797.0,802.98,611.22
2017,7,31,10,0,884.0,113.0,3.3,23.0,832.0,844.86,637.98
2017,7,31,10,15,891.0,114.5,3.35,23.5,862.0,881.86,661.11
2017,7,31,10,30,898.0,116.0,3.4,24.0,892.0,916.05,682.15
2017,7,31,10,45,905.5,115.5,3.5,24.5,915.0,945.75,700.36
2017,7,31,11,0,913.0,115.0,3.6,25.0,938.0,972.31,716.44
2017,7,31,11,15,916.5,115.5,3.65,25.5,953.5,992.77,728.14
2017,7,31,11,30,920.0,116.0,3.7,26.0,969.0,1009.69,737.58
2017,7,31,11,45,924.0,115.5,3.8,26.5,978.0,1022.48,744.73
2017,7,31,12,0,928.0,115.0,3.9,27.0,987.0,1031.59,749.57
2017,7,31,12,15,928.0,115.0,4.0,27.0,987.0,1033.51,751.36
2017,7,31,12,30,928.0,115.0,4.1,27.0,987.0,1031.65,750.83
2017,7,31,12,45,931.5,111.0,4.2,27.0,980.5,1025.46,747.59
2017,7,31,13,0,935.0,107.0,4.3,27.0,974.0,1015.4,741.93
2017,7,31,13,15,932.0,106.5,4.4,27.0,959.0,998.79,732.03
2017,7,31,13,30,929.0,106.0,4.5,27.0,944.0,978.56,719.79
2017,7,31,13,45,925.5,104.5,4.6,27.0,921.5,953.35,704.28
2017,7,31,14,0,922.0,103.0,4.7,27.0,899.0,924.74,686.68
2017,7,31,14,15,915.5,101.5,4.75,26.5,870.0,890.3,665.98
2017,7,31,14,30,909.0,100.0,4.8,26.0,841.0,852.95,643.02
2017,7,31,14,45,901.5,98.0,4.9,26.0,806.0,811.58,615.96
2017,7,31,15,0,894.0,96.0,5.0,26.0,771.0,767.76,586.82
2017,7,31,15,15,882.5,94.0,5.05,25.5,730.0,718.92,554.52
2017,7,31,15,30,871.0,92.0,5.1,25.0,689.0,668.43,518.25
2017,7,31,15,45,857.0,89.0,5.15,24.5,643.5,614.06,477.96
2017,7,31,16,0,843.0,86.0,5.2,24.0,598.0,558.84,435.68
2017,7,31,16,15,823.5,83.5,5.15,23.5,549.5,501.19,389.85
2017,7,31,16,30,804.0,81.0,5.1,23.0,501.0,442.87,342.03
2017,7,31,16,45,778.5,77.0,5.1,22.5,449.5,381.39,290.37
2017,7,31,17,0,753.0,73.0,5.1,22.0,398.0,321.58,238.62
2017,7,31,17,15,717.0,69.0,5.0,21.0,346.0,260.9,185.91
2017,7,31,17,30,681.0,65.0,4.9,20.0,294.0,203.75,136.17
2017,7,31,17,45,629.0,59.5,4.85,19.5,243.0,144.29,87.09
2017,7,31,18,0,577.0,54.0,4.8,19.0,192.0,93.05,50.01
2017,7,31,18,15,498.5,46.0,4.65,18.0,144.5,45.4,25.88
2017,7,31,18,30,420.0,38.0,4.5,17.0,97.0,30.15,20.37
2017,7,31,18,45,292.5,27.0,4.4,16.5,60.0,21.76,11.85
2017,7,31,19,0,165.0,16.0,4.3,16.0,23.0,13.04,0.0
2017,7,31,19,15,82.5,8.0,4.3,15.5,11.5,7.28,0.0
2017,7,31,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,1,5,15,57.5,7.5,3.5,12.5,10.0,6.82,0.0
2017,8,1,5,30,115.0,15.0,3.5,13.0,20.0,11.83,0.0
2017,8,1,5,45,228.5,28.5,3.55,13.5,54.5,23.09,13.02
2017,8,1,6,0,342.0,42.0,3.6,14.0,89.0,33.61,23.67
2017,8,1,6,15,420.0,51.5,3.6,14.5,134.5,48.44,30.04
2017,8,1,6,30,498.0,61.0,3.6,15.0,180.0,92.49,53.52
2017,8,1,6,45,551.0,68.5,3.6,16.0,229.5,140.83,88.85
2017,8,1,7,0,604.0,76.0,3.6,17.0,279.0,195.49,133.87
2017,8,1,7,15,642.5,81.5,3.5,17.5,329.5,250.47,181.86
2017,8,1,7,30,681.0,87.0,3.4,18.0,380.0,309.39,233.25
2017,8,1,7,45,709.0,92.0,3.3,19.0,430.5,367.4,282.74
2017,8,1,8,0,737.0,97.0,3.2,20.0,481.0,428.64,333.11
2017,8,1,8,15,759.0,100.5,3.15,20.5,529.0,485.72,379.34
2017,8,1,8,30,781.0,104.0,3.1,21.0,577.0,543.55,424.56
2017,8,1,8,45,797.0,107.5,3.1,22.0,622.0,598.17,465.11
2017,8,1,9,0,813.0,111.0,3.1,23.0,667.0,652.31,503.83
2017,8,1,9,15,826.0,113.5,3.1,23.5,707.5,702.56,539.49
2017,8,1,9,30,839.0,116.0,3.1,24.0,748.0,746.99,569.36
2017,8,1,9,45,819.5,133.5,3.1,25.0,775.0,788.43,594.61
2017,8,1,10,0,800.0,151.0,3.1,26.0,802.0,820.96,613.31
2017,8,1,10,15,808.5,153.0,3.15,26.5,831.0,857.86,636.26
2017,8,1,10,30,817.0,155.0,3.2,27.0,860.0,892.28,657.3
2017,8,1,10,45,824.5,156.0,3.25,27.5,883.0,922.13,675.15
2017,8,1,11,0,832.0,157.0,3.3,28.0,906.0,949.07,691.02
2017,8,1,11,15,836.5,158.0,3.35,28.0,921.5,970.1,704.39
2017,8,1,11,30,841.0,159.0,3.4,28.0,937.0,987.82,715.71
2017,8,1,11,45,845.5,158.0,3.45,28.5,945.5,1000.13,722.18
2017,8,1,12,0,850.0,157.0,3.5,29.0,954.0,1008.93,726.5
2017,8,1,12,15,850.0,157.0,3.55,29.0,954.0,1010.75,727.9
2017,8,1,12,30,850.0,157.0,3.6,29.0,954.0,1008.96,727.13
2017,8,1,12,45,860.5,148.5,3.7,29.5,950.5,993.85,716.77
2017,8,1,13,0,871.0,140.0,3.8,30.0,947.0,987.14,712.03
2017,8,1,13,15,867.5,139.5,3.9,29.5,931.5,970.95,703.96
2017,8,1,13,30,864.0,139.0,4.0,29.0,916.0,951.39,693.71
2017,8,1,13,45,859.5,137.0,4.15,29.0,893.5,926.2,678.57
2017,8,1,14,0,855.0,135.0,4.3,29.0,871.0,897.9,661.26
2017,8,1,14,15,847.0,133.0,4.35,28.5,842.0,863.61,640.6
2017,8,1,14,30,839.0,131.0,4.4,28.0,813.0,833.24,622.42
2017,8,1,14,45,829.5,128.0,4.5,28.0,778.0,790.98,594.75
2017,8,1,15,0,820.0,125.0,4.6,28.0,743.0,746.64,565.45
2017,8,1,15,15,806.0,122.5,4.6,27.5,702.0,697.79,531.96
2017,8,1,15,30,792.0,120.0,4.6,27.0,661.0,647.73,496.36
2017,8,1,15,45,775.5,116.0,4.7,26.5,616.5,593.75,457.18
2017,8,1,16,0,759.0,112.0,4.8,26.0,572.0,539.39,416.37
2017,8,1,16,15,736.0,108.0,4.8,25.5,523.5,480.94,370.86
2017,8,1,16,30,713.0,104.0,4.8,25.0,475.0,423.78,324.89
2017,8,1,16,45,683.5,99.0,4.8,24.5,424.5,364.36,275.86
2017,8,1,17,0,654.0,94.0,4.8,24.0,374.0,307.23,227.42
2017,8,1,17,15,613.5,87.5,4.65,23.0,323.5,248.35,177.47
2017,8,1,17,30,573.0,81.0,4.5,22.0,273.0,193.71,131.1
2017,8,1,17,45,515.5,73.5,4.4,21.5,223.5,140.23,87.96
2017,8,1,18,0,458.0,66.0,4.3,21.0,174.0,93.69,54.69
2017,8,1,18,15,378.5,55.0,4.2,20.0,129.5,50.77,31.75
2017,8,1,18,30,299.0,44.0,4.1,19.0,85.0,33.96,23.39
2017,8,1,18,45,189.0,29.0,4.0,18.5,51.5,22.64,12.19
2017,8,1,19,0,79.0,14.0,3.9,18.0,18.0,11.01,0.0
