Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,19,15,39.5,7.0,3.9,17.5,9.0,6.37,0.0
2017,8,1,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.5,2.5,14.5,8.5,7.73,0.0
2017,8,2,5,30,0.0,17.0,2.6,15.0,17.0,14.67,0.0
2017,8,2,5,45,136.0,31.0,2.75,15.5,49.5,24.14,13.5
2017,8,2,6,0,272.0,45.0,2.9,16.0,82.0,34.69,24.34
2017,8,2,6,15,348.0,57.5,2.95,16.5,126.0,50.88,32.69
2017,8,2,6,30,424.0,70.0,3.0,17.0,170.0,92.81,56.17
2017,8,2,6,45,473.5,80.5,3.15,18.0,217.5,140.61,91.34
2017,8,2,7,0,523.0,91.0,3.3,19.0,265.0,192.63,133.66
2017,8,2,7,15,471.5,115.0,3.45,19.5,292.0,232.72,171.45
2017,8,2,7,30,420.0,139.0,3.6,20.0,319.0,268.59,204.78
2017,8,2,7,45,545.0,127.5,3.75,21.0,391.5,337.59,259.91
2017,8,2,8,0,670.0,116.0,3.9,22.0,464.0,416.55,322.68
2017,8,2,8,15,693.5,121.0,3.9,22.5,511.5,472.76,367.91
2017,8,2,8,30,717.0,126.0,3.9,23.0,559.0,530.04,412.63
2017,8,2,8,45,738.0,128.5,3.9,23.5,603.5,584.08,453.64
2017,8,2,9,0,759.0,131.0,3.9,24.0,648.0,637.56,493.07
2017,8,2,9,15,772.5,133.5,3.9,24.5,687.5,685.9,527.66
2017,8,2,9,30,786.0,136.0,3.9,25.0,727.0,733.08,560.52
2017,8,2,9,45,778.5,148.0,3.9,25.5,756.5,771.71,585.52
2017,8,2,10,0,771.0,160.0,3.9,26.0,786.0,807.08,607.79
2017,8,2,10,15,779.5,162.5,3.9,26.0,814.5,843.59,631.85
2017,8,2,10,30,788.0,165.0,3.9,26.0,843.0,877.72,654.12
2017,8,2,10,45,793.0,167.0,3.9,26.5,864.5,905.6,670.73
2017,8,2,11,0,798.0,169.0,3.9,27.0,886.0,930.56,685.33
2017,8,2,11,15,802.0,170.0,3.95,27.0,900.5,950.54,698.24
2017,8,2,11,30,806.0,171.0,4.0,27.0,915.0,967.32,709.12
2017,8,2,11,45,810.0,170.0,4.1,27.5,923.0,978.81,715.47
2017,8,2,12,0,814.0,169.0,4.2,28.0,931.0,986.93,719.71
2017,8,2,12,15,814.0,169.0,4.35,28.0,931.0,988.67,721.58
2017,8,2,12,30,814.0,169.0,4.5,28.0,931.0,986.93,721.28
2017,8,2,12,45,817.5,165.0,4.65,28.0,925.0,981.14,718.52
2017,8,2,13,0,821.0,161.0,4.8,28.0,919.0,971.81,713.84
2017,8,2,13,15,817.0,160.0,4.9,28.0,904.5,954.83,703.69
2017,8,2,13,30,813.0,159.0,5.0,28.0,890.0,934.6,691.4
2017,8,2,13,45,810.0,156.0,5.15,28.0,869.0,910.14,676.52
2017,8,2,14,0,807.0,153.0,5.3,28.0,848.0,882.62,659.44
2017,8,2,14,15,799.0,151.0,5.4,27.5,819.5,848.88,638.91
2017,8,2,14,30,791.0,149.0,5.5,27.0,791.0,812.67,616.38
2017,8,2,14,45,784.0,144.5,5.65,27.0,757.5,772.5,589.71
2017,8,2,15,0,777.0,140.0,5.8,27.0,724.0,730.21,560.79
2017,8,2,15,15,763.0,137.0,5.8,26.5,684.0,682.54,526.97
2017,8,2,15,30,749.0,134.0,5.8,26.0,644.0,633.78,491.52
2017,8,2,15,45,732.5,129.5,5.8,26.0,600.5,581.59,451.66
2017,8,2,16,0,716.0,125.0,5.8,26.0,557.0,528.35,410.07
2017,8,2,16,15,692.5,120.5,5.6,25.5,509.5,471.6,365.19
2017,8,2,16,30,669.0,116.0,5.4,25.0,462.0,415.92,319.95
2017,8,2,16,45,636.0,110.5,5.25,24.5,412.0,356.96,271.2
2017,8,2,17,0,603.0,105.0,5.1,24.0,362.0,300.79,223.67
2017,8,2,17,15,561.5,97.5,4.8,23.5,312.5,243.6,175.0
2017,8,2,17,30,520.0,90.0,4.5,23.0,263.0,190.87,130.35
2017,8,2,17,45,461.0,81.0,4.2,22.5,214.5,137.03,87.32
2017,8,2,18,0,402.0,72.0,3.9,22.0,166.0,92.37,55.51
2017,8,2,18,15,325.0,59.0,3.7,21.5,122.5,51.35,32.78
2017,8,2,18,30,248.0,46.0,3.5,21.0,79.0,35.43,24.37
2017,8,2,18,45,124.0,30.5,3.35,21.0,47.0,24.62,13.26
2017,8,2,19,0,0.0,15.0,3.2,21.0,15.0,13.64,0.0
2017,8,2,19,15,0.0,7.5,3.2,20.5,7.5,6.82,0.0
2017,8,2,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,1.5,4.05,19.0,1.5,1.31,0.0
2017,8,3,6,0,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2017,8,3,6,15,0.0,5.5,3.8,19.0,5.5,4.82,0.0
2017,8,3,6,30,0.0,8.0,3.7,19.0,8.0,7.02,0.27
2017,8,3,6,45,0.0,10.5,3.6,19.0,10.5,9.22,2.15
2017,8,3,7,0,0.0,13.0,3.5,19.0,13.0,11.43,4.02
2017,8,3,7,15,0.0,61.0,3.35,19.0,61.0,53.89,39.71
2017,8,3,7,30,0.0,109.0,3.2,19.0,109.0,96.16,74.65
2017,8,3,7,45,5.0,140.5,3.05,19.5,143.0,126.07,98.63
2017,8,3,8,0,10.0,172.0,2.9,20.0,177.0,156.87,122.96
2017,8,3,8,15,5.0,161.0,2.85,20.0,163.5,145.5,113.4
2017,8,3,8,30,0.0,150.0,2.8,20.0,150.0,133.37,103.28
2017,8,3,8,45,2.0,163.5,2.75,20.5,165.0,146.89,113.62
2017,8,3,9,0,4.0,177.0,2.7,21.0,180.0,160.67,124.04
2017,8,3,9,15,5.5,187.5,3.15,21.5,192.0,171.61,132.23
2017,8,3,9,30,7.0,198.0,3.6,22.0,204.0,182.7,140.5
2017,8,3,9,45,110.5,293.5,4.05,22.5,383.0,369.8,286.81
2017,8,3,10,0,214.0,389.0,4.5,23.0,562.0,553.13,424.07
2017,8,3,10,15,196.5,406.0,4.25,23.0,569.5,563.69,429.41
2017,8,3,10,30,179.0,423.0,4.0,23.0,577.0,572.44,434.2
2017,8,3,10,45,139.5,429.5,3.8,23.5,551.5,549.08,414.54
2017,8,3,11,0,100.0,436.0,3.6,24.0,526.0,510.86,384.41
2017,8,3,11,15,143.0,449.5,3.5,24.0,580.5,580.59,435.33
2017,8,3,11,30,186.0,463.0,3.4,24.0,635.0,638.73,476.8
2017,8,3,11,45,197.0,456.0,3.3,24.0,639.5,645.16,480.97
2017,8,3,12,0,208.0,449.0,3.2,24.0,644.0,650.65,484.8
2017,8,3,12,15,226.5,455.5,3.35,24.0,668.0,675.98,503.38
2017,8,3,12,30,245.0,462.0,3.5,24.0,692.0,712.91,529.71
2017,8,3,12,45,279.0,449.0,3.65,24.0,708.5,731.02,543.81
2017,8,3,13,0,313.0,436.0,3.8,24.0,725.0,747.07,556.62
2017,8,3,13,15,287.5,435.0,3.85,24.0,697.0,716.0,534.67
2017,8,3,13,30,262.0,434.0,3.9,24.0,669.0,684.3,512.41
2017,8,3,13,45,295.0,413.0,3.95,24.5,671.5,685.95,514.35
2017,8,3,14,0,328.0,392.0,4.0,25.0,674.0,684.78,514.09
2017,8,3,14,15,210.5,386.0,3.5,25.0,564.5,556.06,419.06
2017,8,3,14,30,93.0,380.0,3.0,25.0,455.0,434.95,328.26
2017,8,3,14,45,125.0,367.5,2.55,25.0,464.0,452.55,342.05
2017,8,3,15,0,157.0,355.0,2.1,25.0,473.0,457.38,345.61
2017,8,3,15,15,242.5,321.0,2.1,24.5,491.5,483.85,367.68
2017,8,3,15,30,328.0,287.0,2.1,24.0,510.0,493.82,377.18
2017,8,3,15,45,314.5,268.5,2.1,24.0,470.5,449.55,344.49
2017,8,3,16,0,301.0,250.0,2.1,24.0,431.0,405.94,311.98
2017,8,3,16,15,417.0,199.0,2.4,23.5,426.5,403.47,311.27
2017,8,3,16,30,533.0,148.0,2.7,23.0,422.0,382.07,294.03
2017,8,3,16,45,424.0,152.0,3.0,22.5,356.0,309.81,237.35
2017,8,3,17,0,315.0,156.0,3.3,22.0,290.0,246.28,187.43
2017,8,3,17,15,271.5,144.0,3.35,21.5,248.5,202.19,151.6
2017,8,3,17,30,228.0,132.0,3.4,21.0,207.0,163.01,119.99
2017,8,3,17,45,189.5,112.0,3.45,20.5,167.0,123.1,88.37
2017,8,3,18,0,151.0,92.0,3.5,20.0,127.0,88.65,62.45
2017,8,3,18,15,111.0,70.0,3.45,19.5,92.0,58.08,41.23
2017,8,3,18,30,71.0,48.0,3.4,19.0,57.0,38.92,27.5
2017,8,3,18,45,35.5,27.5,3.35,19.0,32.0,23.01,11.8
2017,8,3,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2017,8,3,19,15,0.0,3.5,3.25,18.5,3.5,3.18,0.0
2017,8,3,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.5,2.4,17.0,2.5,2.27,0.0
2017,8,4,5,30,0.0,5.0,2.8,17.0,5.0,4.55,0.0
2017,8,4,5,45,0.0,20.5,3.25,17.5,20.5,18.07,8.13
2017,8,4,6,0,0.0,36.0,3.7,18.0,36.0,31.38,21.2
2017,8,4,6,15,4.0,57.5,3.9,18.5,58.5,49.23,35.36
2017,8,4,6,30,8.0,79.0,4.1,19.0,81.0,68.35,51.36
2017,8,4,6,45,20.5,99.5,4.3,19.5,106.0,88.8,67.89
2017,8,4,7,0,33.0,120.0,4.5,20.0,131.0,111.29,85.95
2017,8,4,7,15,16.5,102.0,4.6,20.0,107.5,94.17,72.43
2017,8,4,7,30,0.0,84.0,4.7,20.0,84.0,74.27,56.29
2017,8,4,7,45,0.0,97.0,4.8,20.5,97.0,85.82,65.5
2017,8,4,8,0,0.0,110.0,4.9,21.0,110.0,97.44,74.62
2017,8,4,8,15,0.5,135.5,4.85,21.0,136.0,120.51,93.08
2017,8,4,8,30,1.0,161.0,4.8,21.0,162.0,143.83,111.53
2017,8,4,8,45,0.5,108.0,4.8,21.5,108.5,96.18,72.69
2017,8,4,9,0,0.0,55.0,4.8,22.0,55.0,48.7,34.03
2017,8,4,9,15,0.0,97.5,4.7,22.0,97.5,86.57,64.5
2017,8,4,9,30,0.0,140.0,4.6,22.0,140.0,124.86,94.89
2017,8,4,9,45,4.0,173.0,4.55,22.5,176.5,158.04,120.79
2017,8,4,10,0,8.0,206.0,4.5,23.0,213.0,191.77,146.78
2017,8,4,10,15,24.5,284.5,4.45,23.5,306.0,287.81,220.55
2017,8,4,10,30,41.0,363.0,4.4,24.0,399.0,380.27,289.52
2017,8,4,10,45,27.0,312.0,4.35,24.5,336.0,319.36,242.52
2017,8,4,11,0,13.0,261.0,4.3,25.0,273.0,248.85,188.35
2017,8,4,11,15,97.5,361.5,4.3,25.0,451.5,450.2,341.38
2017,8,4,11,30,182.0,462.0,4.3,25.0,630.0,634.6,474.97
2017,8,4,11,45,109.5,427.0,4.35,25.5,528.5,531.22,397.6
2017,8,4,12,0,37.0,392.0,4.4,26.0,427.0,412.19,308.67
2017,8,4,12,15,18.5,263.0,4.4,26.0,280.5,267.09,201.1
2017,8,4,12,30,0.0,134.0,4.4,26.0,134.0,120.21,88.56
2017,8,4,12,45,0.0,134.0,4.45,26.5,134.5,120.17,88.52
2017,8,4,13,0,0.0,134.0,4.5,27.0,135.0,120.12,88.34
2017,8,4,13,15,2.0,147.0,4.55,27.0,149.5,133.78,99.04
2017,8,4,13,30,4.0,160.0,4.6,27.0,164.0,147.37,109.67
2017,8,4,13,45,7.5,198.0,4.7,27.0,205.0,185.14,138.91
2017,8,4,14,0,11.0,236.0,4.8,27.0,246.0,222.9,167.96
2017,8,4,14,15,8.5,211.0,4.8,27.0,218.5,197.22,148.43
2017,8,4,14,30,6.0,186.0,4.8,27.0,191.0,171.82,129.09
2017,8,4,14,45,3.0,116.5,4.85,27.0,119.0,106.11,78.23
2017,8,4,15,0,0.0,47.0,4.9,27.0,47.0,41.65,27.52
2017,8,4,15,15,0.0,64.5,4.9,26.5,64.5,57.17,40.03
2017,8,4,15,30,0.0,82.0,4.9,26.0,82.0,72.71,52.6
2017,8,4,15,45,0.0,55.0,4.9,26.0,55.0,48.67,33.53
2017,8,4,16,0,0.0,28.0,4.9,26.0,28.0,24.73,14.35
2017,8,4,16,15,12.5,108.5,4.85,25.5,115.0,102.47,77.17
2017,8,4,16,30,25.0,189.0,4.8,25.0,202.0,178.71,138.16
2017,8,4,16,45,166.0,172.5,4.75,24.5,244.0,221.69,171.12
2017,8,4,17,0,307.0,156.0,4.7,24.0,286.0,243.76,184.94
2017,8,4,17,15,276.0,140.0,4.6,23.5,245.0,200.02,148.89
2017,8,4,17,30,245.0,124.0,4.5,23.0,204.0,159.85,116.01
2017,8,4,17,45,287.0,100.0,4.45,22.5,177.5,127.37,87.01
2017,8,4,18,0,329.0,76.0,4.4,22.0,151.0,89.43,55.91
2017,8,4,18,15,259.0,60.5,4.3,21.0,110.0,50.98,33.51
2017,8,4,18,30,189.0,45.0,4.2,20.0,69.0,34.62,23.67
2017,8,4,18,45,113.0,27.0,4.1,19.5,39.5,21.93,10.5
2017,8,4,19,0,37.0,9.0,4.0,19.0,10.0,8.19,0.0
2017,8,4,19,15,18.5,4.5,4.0,18.5,5.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,5,5,15,26.0,5.0,3.65,14.5,6.0,0.0,0.0
2017,8,5,5,30,52.0,10.0,3.7,15.0,12.0,9.1,0.0
2017,8,5,5,45,141.0,26.5,3.8,15.5,42.5,20.68,9.91
2017,8,5,6,0,230.0,43.0,3.9,16.0,73.0,33.15,22.86
2017,8,5,6,15,207.0,63.5,3.9,16.5,99.5,54.39,37.27
2017,8,5,6,30,184.0,84.0,3.9,17.0,126.0,85.19,59.02
2017,8,5,6,45,220.0,101.0,3.95,17.5,164.0,119.27,85.01
2017,8,5,7,0,256.0,118.0,4.0,18.0,202.0,157.89,116.36
2017,8,5,7,15,209.0,145.0,3.95,18.5,221.5,187.13,143.43
2017,8,5,7,30,162.0,172.0,3.9,19.0,241.0,208.42,162.93
2017,8,5,7,45,396.0,148.0,3.9,19.5,344.0,296.78,231.49
2017,8,5,8,0,630.0,124.0,3.9,20.0,447.0,408.41,319.53
2017,8,5,8,15,654.0,129.0,3.85,20.5,493.5,462.96,363.52
2017,8,5,8,30,678.0,134.0,3.8,21.0,540.0,518.71,407.26
2017,8,5,8,45,344.5,174.5,3.8,21.5,381.5,387.53,305.42
2017,8,5,9,0,11.0,215.0,3.8,22.0,223.0,199.91,154.39
2017,8,5,9,15,139.0,278.0,3.8,22.0,382.0,363.59,283.75
2017,8,5,9,30,267.0,341.0,3.8,22.0,541.0,536.0,414.13
2017,8,5,9,45,262.0,360.5,3.8,22.5,564.0,564.18,432.55
2017,8,5,10,0,257.0,380.0,3.8,23.0,587.0,591.15,450.46
2017,8,5,10,15,531.0,264.5,3.8,23.5,712.5,734.9,559.2
2017,8,5,10,30,805.0,149.0,3.8,24.0,838.0,880.62,661.7
2017,8,5,10,45,812.5,149.5,3.85,24.5,860.5,909.73,678.72
2017,8,5,11,0,820.0,150.0,3.9,25.0,883.0,935.97,694.53
2017,8,5,11,15,823.5,151.0,3.95,25.0,897.5,955.85,707.45
2017,8,5,11,30,827.0,152.0,4.0,25.0,912.0,972.43,718.28
2017,8,5,11,45,831.0,151.0,4.05,25.5,920.5,984.07,724.49
2017,8,5,12,0,835.0,150.0,4.1,26.0,929.0,980.48,720.72
2017,8,5,12,15,835.0,150.0,4.2,26.0,928.5,982.13,722.36
2017,8,5,12,30,835.0,150.0,4.3,26.0,928.0,980.35,721.78
2017,8,5,12,45,833.0,150.0,4.4,26.0,920.5,973.17,717.72
2017,8,5,13,0,831.0,150.0,4.5,26.0,913.0,973.85,719.04
2017,8,5,13,15,827.5,149.0,4.65,25.5,898.0,957.07,710.67
2017,8,5,13,30,824.0,148.0,4.8,25.0,883.0,936.99,700.25
2017,8,5,13,45,820.5,144.5,4.95,25.0,861.5,911.15,684.37
2017,8,5,14,0,817.0,141.0,5.1,25.0,840.0,882.24,666.23
2017,8,5,14,15,809.0,139.5,5.2,24.5,811.0,848.56,645.58
2017,8,5,14,30,801.0,138.0,5.3,24.0,782.0,812.36,622.87
2017,8,5,14,45,794.0,133.5,5.4,24.0,748.5,771.63,595.36
2017,8,5,15,0,787.0,129.0,5.5,24.0,715.0,728.74,565.97
2017,8,5,15,15,773.0,126.0,5.5,23.5,675.0,680.48,531.46
2017,8,5,15,30,759.0,123.0,5.5,23.0,635.0,631.1,495.18
2017,8,5,15,45,746.0,117.5,5.55,23.0,592.0,579.04,455.16
2017,8,5,16,0,733.0,112.0,5.6,23.0,549.0,526.34,413.59
2017,8,5,16,15,710.0,107.5,5.55,22.5,501.5,468.59,367.53
2017,8,5,16,30,687.0,103.0,5.5,22.0,454.0,412.09,321.11
2017,8,5,16,45,662.5,96.5,5.5,21.5,405.5,354.39,272.5
2017,8,5,17,0,638.0,90.0,5.5,21.0,357.0,298.49,224.11
2017,8,5,17,15,598.0,83.5,5.4,20.5,307.0,240.51,173.73
2017,8,5,17,30,558.0,77.0,5.3,20.0,257.0,186.76,127.2
2017,8,5,17,45,508.0,68.0,5.2,19.5,209.5,133.82,83.75
2017,8,5,18,0,458.0,59.0,5.1,19.0,162.0,86.93,49.68
2017,8,5,18,15,377.5,48.5,4.95,18.5,119.0,44.44,27.26
2017,8,5,18,30,297.0,38.0,4.8,18.0,76.0,30.48,20.29
2017,8,5,18,45,188.0,24.5,4.7,17.5,44.5,19.21,8.11
2017,8,5,19,0,79.0,11.0,4.6,17.0,13.0,10.01,0.0
2017,8,5,19,15,39.5,5.5,4.5,16.5,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,58.5,5.5,3.35,14.0,7.5,0.0,0.0
2017,8,6,5,30,117.0,11.0,3.5,14.0,15.0,10.01,0.0
2017,8,6,5,45,245.5,22.5,3.7,14.5,48.5,18.06,7.65
2017,8,6,6,0,374.0,34.0,3.9,15.0,82.0,26.99,17.62
2017,8,6,6,15,455.0,42.5,3.85,15.5,127.0,42.24,23.86
2017,8,6,6,30,536.0,51.0,3.8,16.0,172.0,88.13,47.96
2017,8,6,6,45,591.0,56.5,3.8,16.5,221.5,137.59,84.23
2017,8,6,7,0,646.0,62.0,3.8,17.0,271.0,193.54,130.88
2017,8,6,7,15,683.0,66.5,3.7,17.5,322.0,251.68,182.09
2017,8,6,7,30,720.0,71.0,3.6,18.0,373.0,311.55,234.83
2017,8,6,7,45,514.0,136.0,3.55,18.5,365.5,332.54,258.88
2017,8,6,8,0,308.0,201.0,3.5,19.0,358.0,327.51,258.25
2017,8,6,8,15,204.0,231.5,3.45,19.5,340.0,318.11,251.3
2017,8,6,8,30,100.0,262.0,3.4,20.0,322.0,295.73,232.69
2017,8,6,8,45,474.5,174.0,3.4,20.5,490.5,467.05,369.01
2017,8,6,9,0,849.0,86.0,3.4,21.0,659.0,653.15,511.68
2017,8,6,9,15,861.0,88.0,3.45,21.0,699.5,703.32,547.91
2017,8,6,9,30,873.0,90.0,3.5,21.0,740.0,751.94,581.62
2017,8,6,9,45,866.0,100.5,3.55,21.5,771.0,792.38,607.99
2017,8,6,10,0,859.0,111.0,3.6,22.0,802.0,829.26,631.62
2017,8,6,10,15,866.5,112.5,3.7,22.0,831.0,866.08,656.51
2017,8,6,10,30,874.0,114.0,3.8,22.0,860.0,900.18,679.43
2017,8,6,10,45,879.5,115.0,3.9,22.5,882.5,929.06,697.4
2017,8,6,11,0,885.0,116.0,4.0,23.0,905.0,954.78,713.2
2017,8,6,11,15,888.5,116.5,4.15,23.0,920.5,974.8,726.85
2017,8,6,11,30,892.0,117.0,4.3,23.0,936.0,991.35,738.28
2017,8,6,11,45,893.5,117.5,4.45,23.5,943.5,1002.39,744.68
2017,8,6,12,0,895.0,118.0,4.6,24.0,951.0,1009.79,749.02
2017,8,6,12,15,895.5,118.0,4.7,24.0,951.0,1012.03,751.29
2017,8,6,12,30,896.0,118.0,4.8,24.0,951.0,1010.57,751.21
2017,8,6,12,45,891.0,120.5,4.9,24.0,942.5,1002.52,746.81
2017,8,6,13,0,886.0,123.0,5.0,24.0,934.0,990.88,740.08
2017,8,6,13,15,883.0,122.0,5.05,24.0,919.5,974.2,729.63
2017,8,6,13,30,880.0,121.0,5.1,24.0,905.0,954.06,716.87
2017,8,6,13,45,873.5,120.5,5.2,24.0,882.5,927.84,700.27
2017,8,6,14,0,867.0,120.0,5.3,24.0,860.0,898.54,681.46
2017,8,6,14,15,860.0,118.5,5.35,23.5,831.0,864.9,660.51
2017,8,6,14,30,853.0,117.0,5.4,23.0,802.0,828.54,637.4
2017,8,6,14,45,841.0,116.5,5.45,23.0,766.5,786.69,608.83
2017,8,6,15,0,829.0,116.0,5.5,23.0,731.0,747.57,581.99
2017,8,6,15,15,816.5,113.0,5.5,22.5,690.5,698.54,547.57
2017,8,6,15,30,804.0,110.0,5.5,22.0,650.0,648.14,510.48
2017,8,6,15,45,782.5,109.0,5.5,22.0,604.5,593.18,467.86
2017,8,6,16,0,761.0,108.0,5.5,22.0,559.0,538.27,424.25
2017,8,6,16,15,738.5,103.5,5.45,21.5,511.0,479.83,377.5
2017,8,6,16,30,716.0,99.0,5.4,21.0,463.0,421.28,329.27
2017,8,6,16,45,678.5,96.0,5.35,20.5,411.5,360.19,277.81
2017,8,6,17,0,641.0,93.0,5.3,20.0,360.0,302.3,227.83
2017,8,6,17,15,600.0,86.5,5.2,19.0,309.5,243.77,177.23
2017,8,6,17,30,559.0,80.0,5.1,18.0,259.0,189.59,130.42
2017,8,6,17,45,493.0,72.5,5.0,17.5,209.0,135.59,86.52
2017,8,6,18,0,427.0,65.0,4.9,17.0,159.0,89.68,53.6
2017,8,6,18,15,347.5,52.5,4.8,16.5,115.5,45.89,29.19
2017,8,6,18,30,268.0,40.0,4.7,16.0,72.0,31.0,20.85
2017,8,6,18,45,160.5,24.0,4.6,15.5,41.0,18.8,7.3
2017,8,6,19,0,53.0,8.0,4.5,15.0,10.0,7.28,0.0
2017,8,6,19,15,26.5,4.0,4.45,15.0,5.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,5,15,23.5,4.0,2.55,13.5,5.0,0.0,0.0
2017,8,7,5,30,47.0,8.0,2.8,14.0,10.0,7.28,0.0
2017,8,7,5,45,141.0,25.0,3.05,14.5,40.5,19.55,8.3
2017,8,7,6,0,235.0,42.0,3.3,15.0,71.0,32.46,22.27
2017,8,7,6,15,311.5,56.0,3.3,15.5,114.0,49.7,31.94
2017,8,7,6,30,388.0,70.0,3.3,16.0,157.0,90.99,56.07
2017,8,7,6,45,315.5,93.5,3.3,16.5,176.5,128.05,88.4
2017,8,7,7,0,243.0,117.0,3.3,17.0,196.0,154.89,114.8
2017,8,7,7,15,412.0,113.0,3.25,17.0,274.0,217.08,162.53
2017,8,7,7,30,581.0,109.0,3.2,17.0,352.0,300.37,229.55
2017,8,7,7,45,614.5,115.5,3.2,17.5,402.0,356.82,277.72
2017,8,7,8,0,648.0,122.0,3.2,18.0,452.0,416.17,327.08
2017,8,7,8,15,672.5,127.0,3.25,18.5,499.5,472.1,372.57
2017,8,7,8,30,697.0,132.0,3.3,19.0,547.0,529.25,417.63
2017,8,7,8,45,719.5,135.0,3.35,19.5,592.5,584.1,459.67
2017,8,7,9,0,742.0,138.0,3.4,20.0,638.0,639.27,500.77
2017,8,7,9,15,756.5,141.5,3.45,20.0,678.0,687.73,536.89
2017,8,7,9,30,771.0,145.0,3.5,20.0,718.0,736.28,572.34
2017,8,7,9,45,801.0,138.0,3.6,20.5,758.0,785.36,605.74
2017,8,7,10,0,831.0,131.0,3.7,21.0,798.0,833.73,637.79
2017,8,7,10,15,838.5,132.5,3.8,21.0,827.0,870.4,662.59
2017,8,7,10,30,846.0,134.0,3.9,21.0,856.0,896.19,679.86
2017,8,7,10,45,852.5,135.0,4.0,21.5,878.5,925.29,698.16
2017,8,7,11,0,859.0,136.0,4.1,22.0,901.0,951.37,714.3
2017,8,7,11,15,862.5,137.0,4.2,22.0,916.0,971.4,727.74
2017,8,7,11,30,866.0,138.0,4.3,22.0,931.0,988.06,739.02
2017,8,7,11,45,868.0,138.5,4.45,22.5,938.5,999.31,745.59
2017,8,7,12,0,870.0,139.0,4.6,23.0,946.0,1007.01,750.25
2017,8,7,12,15,870.0,139.0,4.6,23.0,946.0,1008.68,751.26
2017,8,7,12,30,870.0,139.0,4.6,23.0,946.0,1006.75,750.02
2017,8,7,12,45,873.0,135.5,4.7,23.0,939.5,1000.78,747.07
2017,8,7,13,0,876.0,132.0,4.8,23.0,933.0,991.16,741.74
2017,8,7,13,15,872.5,131.0,4.85,23.0,917.5,974.1,731.03
2017,8,7,13,30,869.0,130.0,4.9,23.0,902.0,953.62,718.07
2017,8,7,13,45,864.0,128.5,4.95,23.0,880.0,927.97,701.55
2017,8,7,14,0,859.0,127.0,5.0,23.0,858.0,899.19,682.84
2017,8,7,14,15,851.5,125.5,5.0,22.5,828.5,865.28,661.46
2017,8,7,14,30,844.0,124.0,5.0,22.0,799.0,828.7,638.01
2017,8,7,14,45,835.0,121.0,5.05,22.0,764.0,792.59,613.68
2017,8,7,15,0,826.0,118.0,5.1,22.0,729.0,747.96,582.94
2017,8,7,15,15,812.5,115.5,5.1,21.5,688.5,698.76,548.41
2017,8,7,15,30,799.0,113.0,5.1,21.0,648.0,648.29,511.3
2017,8,7,15,45,783.0,109.0,5.1,21.0,603.0,593.81,469.2
2017,8,7,16,0,767.0,105.0,5.1,21.0,558.0,538.89,425.67
2017,8,7,16,15,744.5,101.0,5.1,20.5,510.0,480.56,379.03
2017,8,7,16,30,722.0,97.0,5.1,20.0,462.0,422.11,330.84
2017,8,7,16,45,693.0,92.0,5.1,19.5,411.5,362.0,279.95
2017,8,7,17,0,664.0,87.0,5.1,19.0,361.0,304.15,229.6
2017,8,7,17,15,623.5,81.0,5.0,18.0,310.0,244.84,177.98
2017,8,7,17,30,583.0,75.0,4.9,17.0,259.0,189.8,130.08
2017,8,7,17,45,526.0,67.0,4.85,16.5,210.0,135.15,85.01
2017,8,7,18,0,469.0,59.0,4.8,16.0,161.0,87.42,50.37
2017,8,7,18,15,385.5,48.0,4.7,15.5,117.0,43.75,27.31
2017,8,7,18,30,302.0,37.0,4.6,15.0,73.0,29.88,19.9
2017,8,7,18,45,182.5,22.5,4.5,15.0,41.5,18.25,6.16
2017,8,7,19,0,63.0,8.0,4.4,15.0,10.0,7.28,0.0
2017,8,7,19,15,31.5,4.0,4.3,14.5,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,8,5,15,40.0,5.0,3.1,13.0,5.5,0.0,0.0
2017,8,8,5,30,80.0,10.0,3.3,13.0,11.0,9.1,0.0
2017,8,8,5,45,202.5,23.5,3.55,13.5,43.5,19.1,7.5
2017,8,8,6,0,325.0,37.0,3.8,14.0,76.0,29.79,20.01
2017,8,8,6,15,408.5,47.0,3.8,14.5,121.0,45.75,27.32
2017,8,8,6,30,492.0,57.0,3.8,15.0,166.0,90.46,51.73
2017,8,8,6,45,546.5,64.5,3.8,15.5,215.0,139.13,87.81
2017,8,8,7,0,601.0,72.0,3.8,16.0,264.0,194.36,133.92
2017,8,8,7,15,641.0,78.0,3.75,16.5,315.5,250.53,183.31
2017,8,8,7,30,681.0,84.0,3.7,17.0,367.0,310.88,236.27
2017,8,8,7,45,710.5,88.5,3.65,17.5,417.5,369.51,287.2
2017,8,8,8,0,740.0,93.0,3.6,18.0,468.0,431.38,339.25
2017,8,8,8,15,762.0,97.0,3.55,18.5,516.5,489.61,386.9
2017,8,8,8,30,784.0,101.0,3.5,19.0,565.0,548.58,433.49
2017,8,8,8,45,801.0,104.0,3.45,19.5,610.5,603.91,475.79
2017,8,8,9,0,818.0,107.0,3.4,20.0,656.0,658.83,516.4
2017,8,8,9,15,551.5,220.5,3.45,20.5,601.0,618.38,481.48
2017,8,8,9,30,285.0,334.0,3.5,21.0,546.0,545.16,421.28
2017,8,8,9,45,565.0,230.0,3.55,21.5,674.5,693.0,534.79
2017,8,8,10,0,845.0,126.0,3.6,22.0,803.0,834.92,636.41
2017,8,8,10,15,853.0,127.5,3.65,22.0,832.5,871.78,660.28
2017,8,8,10,30,861.0,129.0,3.7,22.0,862.0,905.99,682.95
2017,8,8,10,45,867.5,130.0,3.8,22.5,884.5,935.49,701.29
2017,8,8,11,0,874.0,131.0,3.9,23.0,907.0,961.91,717.51
2017,8,8,11,15,877.5,132.0,3.95,23.0,922.5,982.22,730.74
2017,8,8,11,30,881.0,133.0,4.0,23.0,938.0,999.1,741.77
2017,8,8,11,45,883.5,133.0,4.1,23.5,946.0,1010.48,748.11
2017,8,8,12,0,886.0,133.0,4.2,24.0,954.0,1018.27,752.18
2017,8,8,12,15,886.0,133.0,4.3,24.0,953.5,1019.94,753.78
2017,8,8,12,30,886.0,133.0,4.4,24.0,953.0,1017.94,753.09
2017,8,8,12,45,876.0,137.5,4.5,24.0,942.5,1006.85,746.39
2017,8,8,13,0,866.0,142.0,4.6,24.0,932.0,992.29,737.9
2017,8,8,13,15,862.0,141.0,4.7,24.0,916.0,974.85,727.5
2017,8,8,13,30,858.0,140.0,4.8,24.0,900.0,954.04,714.81
2017,8,8,13,45,850.0,139.5,4.9,24.0,876.5,926.79,697.67
2017,8,8,14,0,842.0,139.0,5.0,24.0,853.0,905.12,684.33
2017,8,8,14,15,833.0,137.0,5.05,23.5,823.0,869.1,661.87
2017,8,8,14,30,824.0,135.0,5.1,23.0,793.0,830.55,637.41
2017,8,8,14,45,809.0,134.5,5.2,23.0,756.5,786.46,607.67
2017,8,8,15,0,794.0,134.0,5.3,23.0,720.0,740.72,576.36
2017,8,8,15,15,779.5,131.0,5.3,22.5,679.0,691.51,541.15
2017,8,8,15,30,765.0,128.0,5.3,22.0,638.0,641.21,504.23
2017,8,8,15,45,739.5,126.0,5.3,21.5,591.0,584.84,461.61
2017,8,8,16,0,714.0,124.0,5.3,21.0,544.0,528.24,417.65
2017,8,8,16,15,689.0,119.0,5.2,20.5,495.5,469.9,370.93
2017,8,8,16,30,664.0,114.0,5.1,20.0,447.0,412.82,323.89
2017,8,8,16,45,623.5,110.0,5.1,19.5,396.0,352.26,273.11
2017,8,8,17,0,583.0,106.0,5.1,19.0,345.0,295.37,224.3
2017,8,8,17,15,539.0,97.5,4.95,18.5,294.5,237.45,174.23
2017,8,8,17,30,495.0,89.0,4.8,18.0,244.0,184.41,128.6
2017,8,8,17,45,427.5,79.5,4.7,17.5,195.5,130.14,84.83
2017,8,8,18,0,360.0,70.0,4.6,17.0,147.0,86.36,53.42
2017,8,8,18,15,282.5,54.5,4.5,16.5,105.0,45.95,30.16
2017,8,8,18,30,205.0,39.0,4.4,16.0,63.0,30.19,19.97
2017,8,8,18,45,102.5,19.5,4.3,15.5,31.5,15.22,3.33
2017,8,8,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,5,15,18.0,3.5,2.45,13.5,4.0,0.0,0.0
2017,8,9,5,30,36.0,7.0,2.7,14.0,8.0,6.37,0.0
2017,8,9,5,45,137.0,23.5,3.0,14.5,38.5,18.4,6.37
2017,8,9,6,0,238.0,40.0,3.3,15.0,69.0,30.98,20.87
2017,8,9,6,15,318.0,54.0,3.3,15.5,112.0,48.67,30.79
2017,8,9,6,30,398.0,68.0,3.3,16.0,155.0,90.79,55.41
2017,8,9,6,45,214.0,92.5,3.35,16.5,141.0,112.28,79.73
2017,8,9,7,0,30.0,117.0,3.4,17.0,127.0,108.56,84.77
2017,8,9,7,15,37.0,138.0,3.4,17.0,152.0,131.91,104.09
2017,8,9,7,30,44.0,159.0,3.4,17.0,177.0,156.32,124.12
2017,8,9,7,45,107.0,187.0,3.45,17.5,239.5,213.33,169.56
2017,8,9,8,0,170.0,215.0,3.5,18.0,302.0,275.45,218.99
2017,8,9,8,15,218.5,233.0,3.5,18.5,355.5,328.25,260.65
2017,8,9,8,30,267.0,251.0,3.5,19.0,409.0,391.87,310.15
2017,8,9,8,45,512.5,190.5,3.55,19.5,523.5,508.7,402.14
2017,8,9,9,0,758.0,130.0,3.6,20.0,638.0,643.14,505.24
2017,8,9,9,15,772.0,133.0,3.65,20.0,678.0,692.67,541.74
2017,8,9,9,30,786.0,136.0,3.7,20.0,718.0,741.07,577.08
2017,8,9,9,45,594.0,232.5,3.75,20.5,684.5,719.46,555.78
2017,8,9,10,0,402.0,329.0,3.8,21.0,651.0,674.23,517.25
2017,8,9,10,15,598.5,245.5,3.85,21.0,744.0,782.35,599.68
2017,8,9,10,30,795.0,162.0,3.9,21.0,837.0,889.92,676.29
2017,8,9,10,45,800.0,164.0,4.0,21.5,858.5,918.11,693.41
2017,8,9,11,0,805.0,166.0,4.1,22.0,880.0,943.33,709.01
2017,8,9,11,15,809.0,167.0,4.15,22.0,894.5,963.48,722.28
2017,8,9,11,30,813.0,168.0,4.2,22.0,909.0,980.36,733.43
2017,8,9,11,45,598.0,287.0,4.3,22.5,834.5,903.05,677.29
2017,8,9,12,0,383.0,406.0,4.4,23.0,760.0,798.59,598.14
2017,8,9,12,15,597.5,288.5,4.45,23.0,841.0,909.38,682.04
2017,8,9,12,30,812.0,171.0,4.5,23.0,922.0,995.66,742.55
2017,8,9,12,45,806.0,173.0,4.6,23.0,912.5,986.3,736.67
2017,8,9,13,0,800.0,175.0,4.7,23.0,903.0,973.56,729.23
2017,8,9,13,15,795.5,174.0,4.75,22.5,887.5,956.01,719.61
2017,8,9,13,30,791.0,173.0,4.8,22.0,872.0,935.26,707.81
2017,8,9,13,45,781.5,172.5,4.9,22.0,848.5,907.35,689.94
2017,8,9,14,0,772.0,172.0,5.0,22.0,825.0,876.74,670.09
2017,8,9,14,15,762.5,169.5,5.0,21.5,796.0,841.68,647.64
2017,8,9,14,30,753.0,167.0,5.0,21.0,767.0,804.34,623.35
2017,8,9,14,45,736.5,166.0,5.05,21.0,730.5,764.25,595.59
2017,8,9,15,0,720.0,165.0,5.1,21.0,694.0,719.08,562.82
2017,8,9,15,15,704.0,161.0,5.1,20.5,654.0,670.26,527.66
2017,8,9,15,30,688.0,157.0,5.1,20.0,614.0,620.7,491.08
2017,8,9,15,45,661.5,154.0,5.1,20.0,568.0,565.27,448.12
2017,8,9,16,0,635.0,151.0,5.1,20.0,522.0,510.72,404.89
2017,8,9,16,15,608.5,144.5,5.05,19.5,475.0,454.08,359.72
2017,8,9,16,30,582.0,138.0,5.0,19.0,428.0,399.06,314.6
2017,8,9,16,45,541.5,131.5,5.0,18.5,378.0,337.33,263.25
2017,8,9,17,0,501.0,125.0,5.0,18.0,328.0,282.94,216.86
2017,8,9,17,15,457.5,114.0,4.9,17.5,279.5,227.85,169.59
2017,8,9,17,30,414.0,103.0,4.8,17.0,231.0,177.65,126.73
2017,8,9,17,45,351.5,89.5,4.7,16.5,184.0,127.74,86.5
2017,8,9,18,0,289.0,76.0,4.6,16.0,137.0,85.57,55.68
2017,8,9,18,15,219.5,57.5,4.5,15.5,96.5,47.19,31.99
2017,8,9,18,30,150.0,39.0,4.4,15.0,56.0,31.21,20.81
2017,8,9,18,45,75.0,19.5,4.3,15.0,28.0,16.03,2.64
2017,8,9,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,10,5,15,12.0,3.0,2.9,14.0,3.0,0.0,0.0
2017,8,10,5,30,24.0,6.0,3.0,14.0,6.0,5.46,0.0
2017,8,10,5,45,108.5,23.5,3.15,14.5,34.5,18.39,5.62
2017,8,10,6,0,193.0,41.0,3.3,15.0,63.0,31.71,21.42
2017,8,10,6,15,268.0,57.0,3.25,15.0,105.0,50.17,32.71
2017,8,10,6,30,343.0,73.0,3.2,15.0,147.0,90.56,57.54
2017,8,10,6,45,398.5,86.0,3.2,15.5,194.5,135.08,90.92
2017,8,10,7,0,454.0,99.0,3.2,16.0,242.0,186.42,133.11
2017,8,10,7,15,277.5,133.0,3.15,16.5,225.5,197.13,150.66
2017,8,10,7,30,101.0,167.0,3.1,17.0,209.0,185.19,146.48
2017,8,10,7,45,203.0,182.0,3.1,17.5,280.0,247.03,195.57
2017,8,10,8,0,305.0,197.0,3.1,18.0,351.0,324.77,257.39
2017,8,10,8,15,334.0,213.5,3.1,18.5,397.5,374.48,296.72
2017,8,10,8,30,363.0,230.0,3.1,19.0,444.0,426.79,337.31
2017,8,10,8,45,374.0,248.0,3.1,19.5,483.5,471.78,371.25
2017,8,10,9,0,385.0,266.0,3.1,20.0,523.0,517.04,404.6
2017,8,10,9,15,561.5,215.0,3.15,20.5,615.5,622.22,484.62
2017,8,10,9,30,738.0,164.0,3.2,21.0,708.0,736.41,568.85
2017,8,10,9,45,718.5,184.0,3.25,21.5,735.0,772.63,592.17
2017,8,10,10,0,699.0,204.0,3.3,22.0,762.0,804.8,612.65
2017,8,10,10,15,709.0,207.5,3.35,22.0,791.0,842.25,638.48
2017,8,10,10,30,719.0,211.0,3.4,22.0,820.0,877.61,662.12
2017,8,10,10,45,725.5,213.5,3.5,22.5,842.0,906.42,680.1
2017,8,10,11,0,732.0,216.0,3.6,23.0,864.0,932.54,696.23
2017,8,10,11,15,736.5,217.5,3.7,23.0,879.0,952.88,709.84
2017,8,10,11,30,741.0,219.0,3.8,23.0,894.0,970.16,721.51
2017,8,10,11,45,742.0,220.5,3.9,23.0,901.0,980.82,728.86
2017,8,10,12,0,743.0,222.0,4.0,23.0,908.0,988.17,734.14
2017,8,10,12,15,743.0,222.0,4.1,23.0,908.0,989.64,735.62
2017,8,10,12,30,743.0,222.0,4.2,23.0,908.0,987.74,734.99
2017,8,10,12,45,771.5,202.5,4.3,23.5,908.5,982.43,730.77
2017,8,10,13,0,800.0,183.0,4.4,24.0,909.0,982.6,730.36
2017,8,10,13,15,795.5,181.5,4.5,23.5,893.5,964.48,720.51
2017,8,10,13,30,791.0,180.0,4.6,23.0,878.0,943.15,708.92
2017,8,10,13,45,785.5,177.5,4.75,23.0,855.5,916.84,692.77
2017,8,10,14,0,780.0,175.0,4.9,23.0,833.0,887.63,674.46
2017,8,10,14,15,770.5,172.5,5.0,22.5,803.5,852.24,652.59
2017,8,10,14,30,761.0,170.0,5.1,22.0,774.0,818.51,631.61
2017,8,10,14,45,749.5,166.5,5.2,22.0,738.5,775.65,602.34
2017,8,10,15,0,738.0,163.0,5.3,22.0,703.0,731.1,570.48
2017,8,10,15,15,722.0,158.5,5.3,21.5,662.0,680.93,534.46
2017,8,10,15,30,706.0,154.0,5.3,21.0,621.0,629.98,496.98
2017,8,10,15,45,686.0,149.0,5.35,21.0,576.0,575.63,455.13
2017,8,10,16,0,666.0,144.0,5.4,21.0,531.0,521.48,412.41
2017,8,10,16,15,639.5,137.5,5.35,20.0,483.0,463.16,366.63
2017,8,10,16,30,613.0,131.0,5.3,19.0,435.0,406.4,320.63
2017,8,10,16,45,580.0,123.0,5.3,18.5,385.0,347.61,271.22
2017,8,10,17,0,547.0,115.0,5.3,18.0,335.0,291.79,223.18
2017,8,10,17,15,503.0,105.0,5.15,17.5,285.5,231.81,171.46
2017,8,10,17,30,459.0,95.0,5.0,17.0,236.0,179.69,126.63
2017,8,10,17,45,401.0,82.0,4.85,16.5,188.5,128.15,84.65
2017,8,10,18,0,343.0,69.0,4.7,16.0,141.0,83.78,52.19
2017,8,10,18,15,266.0,53.0,4.55,15.5,99.0,44.08,29.13
2017,8,10,18,30,189.0,37.0,4.4,15.0,57.0,28.69,18.55
2017,8,10,18,45,94.5,18.5,4.25,15.0,28.5,14.48,0.4
2017,8,10,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,5,45,123.5,19.0,2.85,13.5,33.0,14.87,2.77
2017,8,11,6,0,247.0,38.0,3.1,14.0,66.0,29.51,19.56
2017,8,11,6,15,329.0,51.0,3.1,14.0,109.0,47.02,29.21
2017,8,11,6,30,411.0,64.0,3.1,14.0,152.0,89.27,53.93
2017,8,11,6,45,472.0,74.0,3.1,14.5,201.0,138.11,90.56
2017,8,11,7,0,533.0,84.0,3.1,15.0,250.0,192.71,135.76
2017,8,11,7,15,576.0,91.5,3.05,15.5,301.0,247.32,183.35
2017,8,11,7,30,619.0,99.0,3.0,16.0,352.0,306.59,234.87
2017,8,11,7,45,654.0,104.0,3.0,17.0,403.0,364.67,284.3
2017,8,11,8,0,689.0,109.0,3.0,18.0,454.0,425.74,334.61
2017,8,11,8,15,713.0,114.0,3.05,18.5,502.5,483.85,381.82
2017,8,11,8,30,737.0,119.0,3.1,19.0,551.0,543.04,428.35
2017,8,11,8,45,758.5,122.0,3.15,19.5,597.0,598.95,471.06
2017,8,11,9,0,780.0,125.0,3.2,20.0,643.0,655.12,512.7
2017,8,11,9,15,794.5,128.0,3.25,20.5,684.0,706.09,549.39
2017,8,11,9,30,809.0,131.0,3.3,21.0,725.0,755.9,583.89
2017,8,11,9,45,801.5,143.0,3.35,21.5,756.0,795.81,609.77
2017,8,11,10,0,794.0,155.0,3.4,22.0,787.0,832.33,633.05
2017,8,11,10,15,803.0,157.5,3.45,22.5,816.5,870.32,657.13
2017,8,11,10,30,812.0,160.0,3.5,23.0,846.0,905.83,679.27
2017,8,11,10,45,820.5,160.0,3.55,23.5,869.0,935.71,697.43
2017,8,11,11,0,829.0,160.0,3.6,24.0,892.0,962.67,713.58
2017,8,11,11,15,833.0,161.0,3.6,24.0,907.5,983.23,726.53
2017,8,11,11,30,837.0,162.0,3.6,24.0,923.0,1000.42,737.34
2017,8,11,11,45,841.5,161.5,3.6,24.5,931.5,1013.11,743.83
2017,8,11,12,0,846.0,161.0,3.6,25.0,940.0,1022.25,748.09
2017,8,11,12,15,846.0,161.0,3.65,25.0,939.5,1023.81,749.34
2017,8,11,12,30,846.0,161.0,3.7,25.0,939.0,1021.7,748.37
2017,8,11,12,45,839.5,163.0,3.8,25.0,929.5,1011.56,742.6
2017,8,11,13,0,833.0,165.0,3.9,25.0,920.0,997.92,734.64
2017,8,11,13,15,829.0,164.0,4.0,25.0,904.0,980.25,724.06
2017,8,11,13,30,825.0,163.0,4.1,25.0,888.0,959.24,711.27
2017,8,11,13,45,820.5,160.0,4.2,25.0,865.5,932.54,694.63
2017,8,11,14,0,816.0,157.0,4.3,25.0,843.0,902.77,675.85
2017,8,11,14,15,807.0,154.5,4.4,24.5,813.0,866.71,653.89
2017,8,11,14,30,798.0,152.0,4.5,24.0,783.0,828.19,630.02
2017,8,11,14,45,788.0,148.0,4.65,24.0,747.5,785.16,601.83
2017,8,11,15,0,778.0,144.0,4.8,24.0,712.0,740.19,571.4
2017,8,11,15,15,763.0,140.5,4.9,23.5,671.0,690.49,536.7
2017,8,11,15,30,748.0,137.0,5.0,23.0,630.0,641.04,501.12
2017,8,11,15,45,730.5,131.5,5.1,23.0,584.5,585.72,459.16
2017,8,11,16,0,713.0,126.0,5.2,23.0,539.0,530.28,415.94
2017,8,11,16,15,687.5,121.0,5.25,22.0,490.5,471.47,370.25
2017,8,11,16,30,662.0,116.0,5.3,21.0,442.0,414.0,323.96
2017,8,11,16,45,630.5,108.5,5.35,20.5,391.5,353.49,273.26
2017,8,11,17,0,599.0,101.0,5.4,20.0,341.0,295.7,223.56
2017,8,11,17,15,554.5,93.0,5.3,19.5,290.5,237.03,172.82
2017,8,11,17,30,510.0,85.0,5.2,19.0,240.0,183.3,126.59
2017,8,11,17,45,450.0,74.0,5.15,18.5,191.5,129.92,83.32
2017,8,11,18,0,390.0,63.0,5.1,18.0,143.0,82.15,48.73
2017,8,11,18,15,305.0,49.0,5.0,17.0,100.5,41.17,26.38
2017,8,11,18,30,220.0,35.0,4.9,16.0,58.0,27.23,17.08
2017,8,11,18,45,110.0,17.5,4.8,15.5,29.0,13.73,0.0
2017,8,11,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
