Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,12,5,45,139.0,18.0,3.75,13.5,33.5,14.11,1.5
2017,8,12,6,0,278.0,36.0,3.9,14.0,67.0,29.25,19.24
2017,8,12,6,15,365.0,48.0,3.9,14.5,111.0,46.99,28.45
2017,8,12,6,30,452.0,60.0,3.9,15.0,155.0,91.39,53.82
2017,8,12,6,45,512.5,68.5,3.9,15.5,205.0,139.68,89.78
2017,8,12,7,0,573.0,77.0,3.9,16.0,255.0,195.4,136.11
2017,8,12,7,15,395.5,119.0,3.9,16.5,252.0,220.55,166.59
2017,8,12,7,30,218.0,161.0,3.9,17.0,249.0,222.63,174.91
2017,8,12,7,45,471.5,131.0,3.9,17.5,355.5,315.28,247.85
2017,8,12,8,0,725.0,101.0,3.9,18.0,462.0,435.24,343.43
2017,8,12,8,15,749.0,105.0,3.95,18.5,511.5,494.75,391.96
2017,8,12,8,30,773.0,109.0,4.0,19.0,561.0,554.52,439.39
2017,8,12,8,45,791.5,112.5,4.05,19.5,607.5,611.05,482.92
2017,8,12,9,0,810.0,116.0,4.1,20.0,654.0,667.32,524.97
2017,8,12,9,15,824.0,119.0,4.2,20.0,695.5,719.3,563.96
2017,8,12,9,30,838.0,122.0,4.3,20.0,737.0,770.0,600.28
2017,8,12,9,45,849.0,124.0,4.4,20.5,773.0,815.71,630.88
2017,8,12,10,0,860.0,126.0,4.5,21.0,809.0,852.55,655.01
2017,8,12,10,15,868.0,128.0,4.6,21.0,838.5,890.51,681.13
2017,8,12,10,30,876.0,130.0,4.7,21.0,868.0,925.73,705.27
2017,8,12,10,45,881.5,131.0,4.85,21.5,891.0,954.75,724.04
2017,8,12,11,0,887.0,132.0,5.0,22.0,914.0,980.56,740.63
2017,8,12,11,15,890.5,133.0,5.1,22.0,929.0,1001.09,754.74
2017,8,12,11,30,894.0,134.0,5.2,22.0,944.0,1018.11,766.58
2017,8,12,11,45,896.0,134.0,5.35,22.0,951.5,1029.06,774.8
2017,8,12,12,0,898.0,134.0,5.5,22.0,959.0,1036.32,780.65
2017,8,12,12,15,897.5,134.0,5.55,22.0,958.0,1037.37,781.64
2017,8,12,12,30,897.0,134.0,5.6,22.0,957.0,1034.68,780.23
2017,8,12,12,45,898.5,131.0,5.7,22.0,949.5,1027.26,776.08
2017,8,12,13,0,900.0,128.0,5.8,22.0,942.0,1016.08,769.44
2017,8,12,13,15,896.0,127.0,5.8,22.0,925.5,997.86,757.36
2017,8,12,13,30,892.0,126.0,5.8,22.0,909.0,976.12,742.93
2017,8,12,13,45,889.0,123.0,5.85,22.0,886.0,949.92,725.72
2017,8,12,14,0,886.0,120.0,5.9,22.0,863.0,920.37,706.14
2017,8,12,14,15,878.0,118.5,5.85,21.5,832.5,884.8,683.03
2017,8,12,14,30,870.0,117.0,5.8,21.0,802.0,846.5,657.81
2017,8,12,14,45,863.5,112.5,5.8,21.0,766.5,803.88,628.18
2017,8,12,15,0,857.0,108.0,5.8,21.0,731.0,758.82,596.54
2017,8,12,15,15,843.0,105.5,5.7,20.5,689.0,712.08,563.64
2017,8,12,15,30,829.0,103.0,5.6,20.0,647.0,659.5,524.21
2017,8,12,15,45,816.5,98.0,5.6,20.0,602.0,604.27,481.13
2017,8,12,16,0,804.0,93.0,5.6,20.0,557.0,548.19,436.24
2017,8,12,16,15,781.5,89.5,5.5,19.5,507.0,488.03,387.44
2017,8,12,16,30,759.0,86.0,5.4,19.0,457.0,428.67,337.77
2017,8,12,16,45,734.0,80.0,5.35,18.5,406.5,367.02,284.89
2017,8,12,17,0,709.0,74.0,5.3,18.0,356.0,307.12,232.05
2017,8,12,17,15,667.5,69.0,5.15,17.5,304.0,244.22,176.39
2017,8,12,17,30,626.0,64.0,5.0,17.0,252.0,187.12,125.99
2017,8,12,17,45,571.5,56.5,4.9,17.0,202.0,130.56,78.96
2017,8,12,18,0,517.0,49.0,4.8,17.0,152.0,80.62,43.03
2017,8,12,18,15,423.0,39.5,4.65,16.5,107.5,35.27,24.97
2017,8,12,18,30,329.0,30.0,4.5,16.0,63.0,24.25,14.43
2017,8,12,18,45,164.5,15.0,4.4,15.5,31.5,11.93,0.0
2017,8,12,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,5,45,179.0,15.5,3.85,13.5,35.0,12.22,0.0
2017,8,13,6,0,358.0,31.0,4.0,14.0,70.0,24.91,15.47
2017,8,13,6,15,448.0,40.0,4.0,14.0,115.5,42.1,22.99
2017,8,13,6,30,538.0,49.0,4.0,14.0,161.0,89.39,48.84
2017,8,13,6,45,593.0,55.5,4.0,14.5,211.0,140.47,87.23
2017,8,13,7,0,648.0,62.0,4.0,15.0,261.0,198.13,136.05
2017,8,13,7,15,687.0,66.5,4.0,15.5,313.0,257.37,188.81
2017,8,13,7,30,726.0,71.0,4.0,16.0,365.0,318.78,243.45
2017,8,13,7,45,755.0,74.5,4.05,16.5,416.0,378.89,296.32
2017,8,13,8,0,784.0,78.0,4.1,17.0,467.0,441.11,349.4
2017,8,13,8,15,804.5,81.5,4.15,17.5,516.0,500.74,398.84
2017,8,13,8,30,825.0,85.0,4.2,18.0,565.0,560.87,447.02
2017,8,13,8,45,841.5,87.0,4.3,18.5,610.5,614.96,489.35
2017,8,13,9,0,858.0,89.0,4.4,19.0,656.0,670.01,531.2
2017,8,13,9,15,870.0,90.5,4.4,19.5,697.0,720.44,567.36
2017,8,13,9,30,882.0,92.0,4.4,20.0,738.0,769.27,600.28
2017,8,13,9,45,884.0,97.5,4.45,20.5,771.0,812.35,628.87
2017,8,13,10,0,886.0,103.0,4.5,21.0,804.0,852.56,655.11
2017,8,13,10,15,892.5,104.5,4.6,21.0,833.0,889.57,680.55
2017,8,13,10,30,899.0,106.0,4.7,21.0,862.0,923.69,703.92
2017,8,13,10,45,905.5,105.5,4.8,21.5,884.5,952.67,722.33
2017,8,13,11,0,912.0,105.0,4.9,22.0,907.0,978.42,738.48
2017,8,13,11,15,915.0,106.0,5.05,22.0,922.0,998.93,752.97
2017,8,13,11,30,918.0,107.0,5.2,22.0,937.0,1015.81,765.1
2017,8,13,11,45,921.0,106.0,5.35,22.0,944.5,1026.93,773.44
2017,8,13,12,0,924.0,105.0,5.5,22.0,952.0,1034.27,779.33
2017,8,13,12,15,924.0,105.0,5.55,22.0,951.5,1035.81,780.67
2017,8,13,12,30,924.0,105.0,5.6,22.0,951.0,1033.5,779.52
2017,8,13,12,45,917.5,107.5,5.7,22.0,941.0,1023.48,773.57
2017,8,13,13,0,911.0,110.0,5.8,22.0,931.0,1009.75,765.18
2017,8,13,13,15,688.0,229.0,5.85,22.0,843.0,919.36,702.89
2017,8,13,13,30,465.0,348.0,5.9,22.0,755.0,809.23,619.3
2017,8,13,13,45,680.0,226.5,5.95,22.0,804.5,877.87,676.05
2017,8,13,14,0,895.0,105.0,6.0,22.0,854.0,913.98,702.61
2017,8,13,14,15,887.5,103.5,6.0,21.5,824.0,878.49,679.4
2017,8,13,14,30,880.0,102.0,6.0,21.0,794.0,840.22,654.32
2017,8,13,14,45,872.5,99.0,6.0,21.0,758.0,797.83,624.74
2017,8,13,15,0,865.0,96.0,6.0,21.0,722.0,753.07,593.18
2017,8,13,15,15,852.0,93.5,5.9,20.5,680.5,702.8,557.96
2017,8,13,15,30,839.0,91.0,5.8,20.0,639.0,651.11,519.1
2017,8,13,15,45,826.0,87.0,5.75,20.0,594.0,596.78,476.3
2017,8,13,16,0,813.0,83.0,5.7,20.0,549.0,543.01,432.81
2017,8,13,16,15,790.5,80.0,5.65,19.5,499.5,482.9,383.92
2017,8,13,16,30,768.0,77.0,5.6,19.0,450.0,423.56,334.12
2017,8,13,16,45,741.0,72.5,5.55,18.5,399.5,362.1,281.16
2017,8,13,17,0,714.0,68.0,5.5,18.0,349.0,302.62,228.45
2017,8,13,17,15,672.5,63.0,5.4,17.5,297.0,241.1,173.74
2017,8,13,17,30,631.0,58.0,5.3,17.0,245.0,182.17,121.71
2017,8,13,17,45,569.5,52.0,5.25,16.5,195.5,125.8,75.23
2017,8,13,18,0,508.0,46.0,5.2,16.0,146.0,76.87,40.49
2017,8,13,18,15,411.0,37.0,5.1,15.5,102.5,32.58,22.69
2017,8,13,18,30,314.0,28.0,5.0,15.0,59.0,22.53,12.88
2017,8,13,18,45,157.0,14.0,4.9,15.0,29.5,11.12,0.0
2017,8,13,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,8,14,5,45,93.5,18.0,5.2,13.5,28.0,14.1,0.0
2017,8,14,6,0,187.0,36.0,5.3,14.0,56.0,27.93,17.91
2017,8,14,6,15,256.0,51.0,5.3,14.0,94.5,46.12,29.14
2017,8,14,6,30,325.0,66.0,5.3,14.0,133.0,84.59,53.23
2017,8,14,6,45,367.5,81.0,5.35,14.5,177.0,127.9,86.76
2017,8,14,7,0,410.0,96.0,5.4,15.0,221.0,176.55,127.72
2017,8,14,7,15,451.0,105.5,5.45,15.0,266.5,224.96,170.22
2017,8,14,7,30,492.0,115.0,5.5,15.0,312.0,277.92,216.94
2017,8,14,7,45,332.5,162.5,5.55,15.5,304.0,286.12,228.73
2017,8,14,8,0,173.0,210.0,5.6,16.0,296.0,274.51,221.17
2017,8,14,8,15,91.5,199.5,5.6,16.0,245.5,229.36,184.76
2017,8,14,8,30,10.0,189.0,5.6,16.0,195.0,174.8,139.35
2017,8,14,8,45,51.0,242.5,5.6,16.5,275.5,256.06,205.15
2017,8,14,9,0,92.0,296.0,5.6,17.0,356.0,338.1,270.17
2017,8,14,9,15,189.0,312.0,5.55,17.0,446.5,436.73,348.91
2017,8,14,9,30,286.0,328.0,5.5,17.0,537.0,545.3,433.75
2017,8,14,9,45,240.5,354.0,5.5,17.0,535.5,538.31,426.54
2017,8,14,10,0,195.0,380.0,5.5,17.0,534.0,536.59,423.43
2017,8,14,10,15,103.5,313.5,5.45,16.5,396.0,398.95,316.15
2017,8,14,10,30,12.0,247.0,5.4,16.0,258.0,234.82,184.88
2017,8,14,10,45,169.0,326.5,5.4,16.0,475.0,480.58,382.09
2017,8,14,11,0,326.0,406.0,5.4,16.0,692.0,727.4,569.61
2017,8,14,11,15,179.5,387.0,5.4,16.0,545.0,560.47,440.33
2017,8,14,11,30,33.0,368.0,5.4,16.0,398.0,386.72,303.09
2017,8,14,11,45,34.5,370.0,5.45,16.5,401.5,390.86,306.12
2017,8,14,12,0,36.0,372.0,5.5,17.0,405.0,394.76,308.56
2017,8,14,12,15,259.0,372.5,5.45,17.0,609.0,646.54,506.43
2017,8,14,12,30,482.0,373.0,5.4,17.0,813.0,880.83,681.12
2017,8,14,12,45,498.0,352.5,5.4,17.5,804.0,872.53,673.56
2017,8,14,13,0,514.0,332.0,5.4,18.0,795.0,861.37,665.36
2017,8,14,13,15,499.5,337.5,5.4,18.0,780.5,843.72,652.59
2017,8,14,13,30,485.0,343.0,5.4,18.0,766.0,824.1,638.46
2017,8,14,13,45,423.0,356.5,5.45,18.0,718.5,766.74,596.01
2017,8,14,14,0,361.0,370.0,5.5,18.0,671.0,700.7,547.01
2017,8,14,14,15,248.5,373.0,5.5,18.0,577.0,593.59,465.27
2017,8,14,14,30,136.0,376.0,5.5,18.0,483.0,481.91,378.63
2017,8,14,14,45,217.5,348.0,5.5,18.0,509.5,511.79,404.57
2017,8,14,15,0,299.0,320.0,5.5,18.0,536.0,544.01,431.3
2017,8,14,15,15,408.0,265.0,5.45,17.5,541.0,560.14,446.92
2017,8,14,15,30,517.0,210.0,5.4,17.0,546.0,557.05,447.25
2017,8,14,15,45,305.5,229.0,5.4,17.0,424.0,410.46,330.2
2017,8,14,16,0,94.0,248.0,5.4,17.0,302.0,280.82,225.01
2017,8,14,16,15,63.5,216.0,5.3,16.5,251.0,229.39,184.14
2017,8,14,16,30,33.0,184.0,5.2,16.0,200.0,181.71,145.78
2017,8,14,16,45,16.5,142.5,5.15,15.5,150.5,132.62,105.84
2017,8,14,17,0,0.0,101.0,5.1,15.0,101.0,89.24,70.19
2017,8,14,17,15,0.0,85.5,5.0,14.5,85.5,75.41,58.79
2017,8,14,17,30,0.0,70.0,4.9,14.0,70.0,61.67,47.25
2017,8,14,17,45,210.0,63.5,4.8,14.0,104.0,85.2,57.72
2017,8,14,18,0,420.0,57.0,4.7,14.0,138.0,79.99,46.79
2017,8,14,18,15,318.5,45.0,4.6,13.5,95.5,37.19,26.87
2017,8,14,18,30,217.0,33.0,4.5,13.0,53.0,25.8,15.44
2017,8,14,18,45,108.5,16.5,4.4,13.0,26.5,13.02,0.0
2017,8,14,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,15,5,45,128.0,18.0,3.0,12.5,31.0,14.16,0.0
2017,8,15,6,0,256.0,36.0,3.3,13.0,62.0,28.1,18.03
2017,8,15,6,15,353.0,47.5,3.35,13.5,106.0,47.39,28.62
2017,8,15,6,30,450.0,59.0,3.4,14.0,150.0,91.73,54.15
2017,8,15,6,45,513.5,67.0,3.45,14.5,200.0,140.16,90.45
2017,8,15,7,0,577.0,75.0,3.5,15.0,250.0,196.41,137.43
2017,8,15,7,15,621.0,81.5,3.5,15.0,301.5,253.34,187.88
2017,8,15,7,30,665.0,88.0,3.5,15.0,353.0,315.0,242.48
2017,8,15,7,45,697.5,92.5,3.5,15.5,404.5,374.51,294.35
2017,8,15,8,0,730.0,97.0,3.5,16.0,456.0,436.65,346.88
2017,8,15,8,15,753.5,101.0,3.5,16.5,505.0,496.31,395.89
2017,8,15,8,30,777.0,105.0,3.5,17.0,554.0,556.21,443.48
2017,8,15,8,45,473.5,203.5,3.55,17.5,484.0,502.79,399.97
2017,8,15,9,0,170.0,302.0,3.6,18.0,414.0,404.38,319.41
2017,8,15,9,15,506.5,208.5,3.65,18.0,571.0,581.95,461.31
2017,8,15,9,30,843.0,115.0,3.7,18.0,728.0,770.6,604.13
2017,8,15,9,45,834.5,127.0,3.8,18.5,759.0,811.31,630.19
2017,8,15,10,0,826.0,139.0,3.9,19.0,790.0,848.43,654.43
2017,8,15,10,15,834.5,141.0,4.0,19.0,819.0,886.54,680.48
2017,8,15,10,30,843.0,143.0,4.1,19.0,848.0,922.02,704.58
2017,8,15,10,45,850.5,143.5,4.2,19.5,871.0,952.2,723.59
2017,8,15,11,0,858.0,144.0,4.3,20.0,894.0,968.95,733.36
2017,8,15,11,15,861.5,145.0,4.4,20.0,909.0,988.92,746.86
2017,8,15,11,30,865.0,146.0,4.5,20.0,924.0,1005.47,758.46
2017,8,15,11,45,868.5,145.5,4.6,20.5,932.0,1017.05,765.3
2017,8,15,12,0,872.0,145.0,4.7,21.0,940.0,1025.05,769.85
2017,8,15,12,15,872.0,145.0,4.75,21.0,939.5,1026.42,771.12
2017,8,15,12,30,872.0,145.0,4.8,21.0,939.0,1024.14,770.08
2017,8,15,12,45,874.0,141.5,4.85,21.0,932.0,1016.75,765.71
2017,8,15,13,0,876.0,138.0,4.9,21.0,925.0,1005.67,758.96
2017,8,15,13,15,872.5,137.5,4.95,21.0,909.0,988.56,748.18
2017,8,15,13,30,869.0,137.0,5.0,21.0,893.0,968.0,735.09
2017,8,15,13,45,863.0,135.5,5.05,21.0,869.5,940.81,717.42
2017,8,15,14,0,857.0,134.0,5.1,21.0,846.0,910.52,697.54
2017,8,15,14,15,848.5,132.0,5.1,20.5,816.0,882.37,680.14
2017,8,15,14,30,840.0,130.0,5.1,20.0,786.0,843.12,654.64
2017,8,15,14,45,828.5,127.5,5.1,20.0,749.5,798.57,623.83
2017,8,15,15,0,817.0,125.0,5.1,20.0,713.0,752.08,591.32
2017,8,15,15,15,802.0,122.0,5.05,19.5,671.0,700.93,554.7
2017,8,15,15,30,787.0,119.0,5.0,19.0,629.0,648.69,515.84
2017,8,15,15,45,583.0,167.5,4.95,19.0,529.5,532.04,423.82
2017,8,15,16,0,379.0,216.0,4.9,19.0,430.0,420.78,335.17
2017,8,15,16,15,536.0,160.0,4.8,18.5,433.0,429.29,341.96
2017,8,15,16,30,693.0,104.0,4.7,18.0,436.0,415.91,328.64
2017,8,15,16,45,656.0,99.0,4.65,17.5,384.5,353.74,275.74
2017,8,15,17,0,619.0,94.0,4.6,17.0,333.0,294.87,224.51
2017,8,15,17,15,571.5,86.5,4.5,16.5,281.5,234.56,171.82
2017,8,15,17,30,524.0,79.0,4.4,16.0,230.0,179.55,124.06
2017,8,15,17,45,452.0,69.5,4.3,15.5,181.0,125.02,79.97
2017,8,15,18,0,380.0,60.0,4.2,15.0,132.0,77.64,46.11
2017,8,15,18,15,282.5,46.0,4.1,14.5,90.0,37.32,26.8
2017,8,15,18,30,185.0,32.0,4.0,14.0,48.0,25.0,14.37
2017,8,15,18,45,92.5,16.0,3.95,13.5,24.0,14.55,0.0
2017,8,15,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,5,45,87.0,18.0,2.35,13.5,26.5,14.14,0.0
2017,8,16,6,0,174.0,36.0,2.7,14.0,53.0,27.98,17.72
2017,8,16,6,15,258.0,51.0,2.7,14.0,94.0,46.72,29.37
2017,8,16,6,30,342.0,66.0,2.7,14.0,135.0,86.87,54.31
2017,8,16,6,45,404.0,78.0,2.75,14.5,182.5,131.83,88.26
2017,8,16,7,0,466.0,90.0,2.8,15.0,230.0,184.46,131.75
2017,8,16,7,15,320.5,125.0,2.7,15.5,230.0,204.74,156.43
2017,8,16,7,30,175.0,160.0,2.6,16.0,230.0,206.0,162.69
2017,8,16,7,45,403.5,140.0,2.55,16.5,329.5,299.51,236.46
2017,8,16,8,0,632.0,120.0,2.5,17.0,429.0,415.26,328.15
2017,8,16,8,15,658.0,125.5,2.45,17.5,477.0,472.18,373.66
2017,8,16,8,30,684.0,131.0,2.4,18.0,525.0,530.52,418.98
2017,8,16,8,45,707.5,133.5,2.35,18.5,570.0,585.39,460.25
2017,8,16,9,0,731.0,136.0,2.3,19.0,615.0,640.67,500.49
2017,8,16,9,15,746.5,139.5,2.3,19.5,655.5,691.31,536.32
2017,8,16,9,30,762.0,143.0,2.3,20.0,696.0,738.7,568.96
2017,8,16,9,45,784.5,140.0,2.3,20.5,733.5,785.84,599.44
2017,8,16,10,0,807.0,137.0,2.3,21.0,771.0,831.84,628.56
2017,8,16,10,15,815.5,139.0,2.35,21.5,800.0,869.32,651.86
2017,8,16,10,30,824.0,141.0,2.4,22.0,829.0,904.23,673.29
2017,8,16,10,45,832.5,140.5,2.45,22.5,851.5,933.79,691.01
2017,8,16,11,0,841.0,140.0,2.5,23.0,874.0,950.24,700.05
2017,8,16,11,15,845.0,141.0,2.6,23.0,889.0,970.37,713.52
2017,8,16,11,30,849.0,142.0,2.7,23.0,904.0,987.15,724.83
2017,8,16,11,45,853.5,140.5,2.8,23.5,912.0,998.55,731.32
2017,8,16,12,0,858.0,139.0,2.9,24.0,920.0,1006.43,735.64
2017,8,16,12,15,858.0,139.0,2.95,24.0,919.5,1007.73,736.81
2017,8,16,12,30,858.0,139.0,3.0,24.0,919.0,1005.43,735.8
2017,8,16,12,45,857.0,138.0,3.15,24.5,911.0,997.55,730.67
2017,8,16,13,0,856.0,137.0,3.3,25.0,903.0,986.11,723.28
2017,8,16,13,15,852.0,136.0,3.4,25.0,887.0,968.26,712.76
2017,8,16,13,30,848.0,135.0,3.5,25.0,871.0,947.05,700.04
2017,8,16,13,45,844.0,133.0,3.6,25.0,848.5,921.61,684.46
2017,8,16,14,0,840.0,131.0,3.7,25.0,826.0,893.04,666.7
2017,8,16,14,15,831.5,129.0,3.8,24.5,796.5,865.19,650.6
2017,8,16,14,30,823.0,127.0,3.9,24.0,767.0,826.46,626.72
2017,8,16,14,45,814.0,123.5,4.05,24.0,731.5,783.42,598.51
2017,8,16,15,0,805.0,120.0,4.2,24.0,696.0,738.31,568.4
2017,8,16,15,15,791.0,117.0,4.3,23.5,655.0,688.35,534.15
2017,8,16,15,30,777.0,114.0,4.4,23.0,614.0,637.24,497.47
2017,8,16,15,45,760.0,109.5,4.5,23.0,569.0,581.94,455.71
2017,8,16,16,0,743.0,105.0,4.6,23.0,524.0,526.38,412.5
2017,8,16,16,15,718.5,101.0,4.7,22.0,475.5,467.22,366.61
2017,8,16,16,30,694.0,97.0,4.8,21.0,427.0,409.33,319.89
2017,8,16,16,45,662.5,91.0,4.95,20.5,377.0,348.29,268.58
2017,8,16,17,0,631.0,85.0,5.1,20.0,327.0,289.92,218.06
2017,8,16,17,15,585.0,78.5,5.1,19.0,276.0,230.28,166.48
2017,8,16,17,30,539.0,72.0,5.1,18.0,225.0,175.73,119.44
2017,8,16,17,45,473.5,62.5,5.15,17.5,177.0,121.19,75.25
2017,8,16,18,0,408.0,53.0,5.2,17.0,129.0,74.83,42.48
2017,8,16,18,15,309.5,40.5,5.05,16.5,87.5,33.91,23.55
2017,8,16,18,30,211.0,28.0,4.9,16.0,46.0,21.93,11.38
2017,8,16,18,45,105.5,14.0,4.8,15.5,23.0,12.73,0.0
2017,8,16,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,17,5,45,94.5,17.0,2.15,14.5,26.0,13.37,0.0
2017,8,17,6,0,189.0,34.0,2.4,15.0,52.0,26.47,16.23
2017,8,17,6,15,275.5,48.0,2.35,15.5,93.0,45.05,27.37
2017,8,17,6,30,362.0,62.0,2.3,16.0,134.0,85.72,52.03
2017,8,17,6,45,428.5,72.5,2.3,16.5,182.0,131.32,86.03
2017,8,17,7,0,495.0,83.0,2.3,17.0,230.0,187.47,132.05
2017,8,17,7,15,252.0,109.0,2.25,17.5,184.0,171.72,130.24
2017,8,17,7,30,9.0,135.0,2.2,18.0,138.0,122.51,96.49
2017,8,17,7,45,77.5,171.0,2.15,18.5,208.5,185.98,147.18
2017,8,17,8,0,146.0,207.0,2.1,19.0,279.0,260.8,206.33
2017,8,17,8,15,171.5,229.5,2.1,19.5,322.0,305.14,240.76
2017,8,17,8,30,197.0,252.0,2.1,20.0,365.0,352.15,276.74
2017,8,17,8,45,475.0,189.0,2.1,20.5,491.0,491.71,385.3
2017,8,17,9,0,753.0,126.0,2.1,21.0,617.0,645.35,500.37
2017,8,17,9,15,768.0,129.0,2.15,21.5,657.5,695.71,535.1
2017,8,17,9,30,783.0,132.0,2.2,22.0,698.0,745.01,568.49
2017,8,17,9,45,757.5,154.0,2.25,22.5,724.0,779.46,590.11
2017,8,17,10,0,732.0,176.0,2.3,23.0,750.0,813.69,611.49
2017,8,17,10,15,742.0,178.5,2.4,23.5,779.0,851.17,635.26
2017,8,17,10,30,752.0,181.0,2.5,24.0,808.0,886.41,657.29
2017,8,17,10,45,762.0,181.0,2.6,24.5,831.0,910.6,671.85
2017,8,17,11,0,772.0,181.0,2.7,25.0,854.0,937.81,688.48
2017,8,17,11,15,776.5,182.5,2.8,25.0,869.0,958.31,702.02
2017,8,17,11,30,781.0,184.0,2.9,25.0,884.0,975.63,713.6
2017,8,17,11,45,786.5,182.5,3.05,25.5,892.0,987.67,720.84
2017,8,17,12,0,792.0,181.0,3.2,26.0,900.0,996.34,725.98
2017,8,17,12,15,792.0,181.0,3.35,26.0,899.5,997.56,727.79
2017,8,17,12,30,792.0,181.0,3.5,26.0,899.0,995.27,727.45
2017,8,17,12,45,804.5,171.5,3.65,26.0,895.0,992.35,726.78
2017,8,17,13,0,817.0,162.0,3.8,26.0,891.0,985.6,723.66
2017,8,17,13,15,813.0,161.0,3.9,26.0,875.0,967.75,712.95
2017,8,17,13,30,809.0,160.0,4.0,26.0,859.0,946.61,700.11
2017,8,17,13,45,803.5,157.5,4.15,26.0,836.5,919.38,683.42
2017,8,17,14,0,798.0,155.0,4.3,26.0,814.0,889.18,664.61
2017,8,17,14,15,789.0,152.5,4.4,25.5,784.0,853.15,642.66
2017,8,17,14,30,780.0,150.0,4.5,25.0,754.0,814.73,618.78
2017,8,17,14,45,769.0,146.5,4.6,25.0,718.5,771.54,590.21
2017,8,17,15,0,758.0,143.0,4.7,25.0,683.0,726.56,559.49
2017,8,17,15,15,742.0,139.5,4.75,24.5,642.0,678.38,525.71
2017,8,17,15,30,726.0,136.0,4.8,24.0,601.0,627.09,488.75
2017,8,17,15,45,706.5,131.0,4.9,24.0,555.5,571.64,446.84
2017,8,17,16,0,687.0,126.0,5.0,24.0,510.0,516.34,403.86
2017,8,17,16,15,660.0,120.0,5.0,23.0,461.5,456.77,357.63
2017,8,17,16,30,633.0,114.0,5.0,22.0,413.0,398.81,311.05
2017,8,17,16,45,597.5,107.0,5.05,21.5,363.0,338.57,260.8
2017,8,17,17,0,562.0,100.0,5.1,21.0,313.0,281.62,212.07
2017,8,17,17,15,513.5,91.0,5.0,20.0,263.0,223.02,162.14
2017,8,17,17,30,465.0,82.0,4.9,19.0,213.0,167.66,115.24
2017,8,17,17,45,397.5,70.5,4.85,18.5,166.0,115.93,73.87
2017,8,17,18,0,330.0,59.0,4.8,18.0,119.0,72.59,43.26
2017,8,17,18,15,239.0,43.5,4.65,17.5,79.0,34.43,23.81
2017,8,17,18,30,148.0,28.0,4.5,17.0,39.0,21.88,10.76
2017,8,17,18,45,74.0,14.0,4.4,16.5,19.5,12.73,0.0
2017,8,17,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,5,45,83.5,16.5,2.6,14.5,24.5,12.98,0.0
2017,8,18,6,0,167.0,33.0,2.9,15.0,49.0,25.68,15.4
2017,8,18,6,15,252.5,49.0,2.9,15.5,90.0,45.57,28.03
2017,8,18,6,30,338.0,65.0,2.9,16.0,131.0,86.53,53.6
2017,8,18,6,45,407.5,76.0,2.9,16.5,179.5,131.7,87.32
2017,8,18,7,0,477.0,87.0,2.9,17.0,228.0,185.45,131.28
2017,8,18,7,15,304.0,123.0,2.85,17.5,219.5,199.4,151.55
2017,8,18,7,30,131.0,159.0,2.8,18.0,211.0,190.89,150.21
2017,8,18,7,45,208.0,175.5,2.75,18.5,271.0,246.69,194.86
2017,8,18,8,0,285.0,192.0,2.7,19.0,331.0,316.17,250.09
2017,8,18,8,15,492.5,159.0,2.7,19.5,428.5,416.96,329.5
2017,8,18,8,30,700.0,126.0,2.7,20.0,526.0,537.03,422.33
2017,8,18,8,45,722.5,129.0,2.7,20.5,571.5,592.65,463.81
2017,8,18,9,0,745.0,132.0,2.7,21.0,617.0,648.56,504.58
2017,8,18,9,15,760.0,135.5,2.7,21.5,657.5,697.72,539.32
2017,8,18,9,30,775.0,139.0,2.7,22.0,698.0,747.26,573.14
2017,8,18,9,45,776.0,147.5,2.75,22.5,730.5,789.22,600.17
2017,8,18,10,0,777.0,156.0,2.8,23.0,763.0,828.53,625.1
2017,8,18,10,15,786.0,158.0,2.85,23.5,792.0,865.58,648.22
2017,8,18,10,30,795.0,160.0,2.9,24.0,821.0,900.17,669.49
2017,8,18,10,45,803.0,161.0,3.0,24.5,843.5,930.17,687.9
2017,8,18,11,0,811.0,162.0,3.1,25.0,866.0,957.26,704.35
2017,8,18,11,15,815.0,163.0,3.15,25.0,881.0,977.4,717.24
2017,8,18,11,30,819.0,164.0,3.2,25.0,896.0,994.2,728.06
2017,8,18,11,45,822.5,163.5,3.3,25.5,903.5,1005.52,734.37
2017,8,18,12,0,826.0,163.0,3.4,26.0,911.0,1013.31,738.5
2017,8,18,12,15,825.5,163.0,3.5,26.0,910.0,1014.01,739.59
2017,8,18,12,30,825.0,163.0,3.6,26.0,909.0,1011.09,738.48
2017,8,18,12,45,833.0,156.5,3.7,26.0,903.5,1006.3,736.26
2017,8,18,13,0,841.0,150.0,3.8,26.0,898.0,997.71,731.65
2017,8,18,13,15,837.0,149.0,3.95,26.0,882.0,979.45,721.03
2017,8,18,13,30,833.0,148.0,4.1,26.0,866.0,957.8,708.19
2017,8,18,13,45,827.5,145.5,4.25,26.0,843.0,929.95,691.11
2017,8,18,14,0,822.0,143.0,4.4,26.0,820.0,899.05,671.85
2017,8,18,14,15,813.0,141.0,4.5,25.5,790.0,862.76,649.74
2017,8,18,14,30,804.0,139.0,4.6,25.0,760.0,823.99,625.93
2017,8,18,14,45,793.0,136.0,4.75,25.0,724.0,780.36,597.33
2017,8,18,15,0,782.0,133.0,4.9,25.0,688.0,734.86,566.91
2017,8,18,15,15,766.5,129.5,4.95,24.5,646.5,684.07,531.22
2017,8,18,15,30,751.0,126.0,5.0,24.0,605.0,633.45,494.6
2017,8,18,15,45,731.0,122.0,5.1,23.5,559.0,577.48,453.01
2017,8,18,16,0,711.0,118.0,5.2,23.0,513.0,521.64,410.16
2017,8,18,16,15,684.5,113.0,5.15,22.0,464.5,462.0,363.41
2017,8,18,16,30,658.0,108.0,5.1,21.0,416.0,403.86,316.24
2017,8,18,16,45,621.5,101.5,5.1,20.5,365.5,342.26,264.47
2017,8,18,17,0,585.0,95.0,5.1,20.0,315.0,284.03,214.29
2017,8,18,17,15,536.5,86.5,5.0,19.5,264.5,224.5,162.87
2017,8,18,17,30,488.0,78.0,4.9,19.0,214.0,170.51,116.59
2017,8,18,17,45,417.5,67.5,4.8,18.5,166.0,115.63,72.73
2017,8,18,18,0,347.0,57.0,4.7,18.0,118.0,71.75,42.02
2017,8,18,18,15,251.5,41.5,4.55,17.5,78.0,32.59,22.15
2017,8,18,18,30,156.0,26.0,4.4,17.0,38.0,20.35,8.97
2017,8,18,18,45,78.0,13.0,4.25,16.5,19.0,11.82,0.0
2017,8,18,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,19,5,45,83.5,16.0,2.45,14.0,24.0,12.6,0.0
2017,8,19,6,0,167.0,32.0,2.8,15.0,48.0,24.92,14.59
2017,8,19,6,15,253.0,48.0,2.8,15.5,88.5,45.1,27.48
2017,8,19,6,30,339.0,64.0,2.8,16.0,129.0,86.23,53.23
2017,8,19,6,45,405.5,75.5,2.85,16.5,177.0,131.51,87.24
2017,8,19,7,0,472.0,87.0,2.9,17.0,225.0,185.03,131.19
2017,8,19,7,15,237.5,107.5,2.9,17.5,177.0,167.19,127.22
2017,8,19,7,30,3.0,128.0,2.9,18.0,129.0,114.39,90.02
2017,8,19,7,45,16.0,154.5,2.9,18.5,162.0,143.88,113.74
2017,8,19,8,0,29.0,181.0,2.9,19.0,195.0,178.79,141.5
2017,8,19,8,15,37.0,205.0,2.9,19.5,225.0,207.81,164.16
2017,8,19,8,30,45.0,229.0,2.9,20.0,255.0,237.9,187.35
2017,8,19,8,45,183.0,251.5,2.9,20.5,368.5,356.11,280.67
2017,8,19,9,0,321.0,274.0,2.9,21.0,482.0,489.91,382.78
2017,8,19,9,15,251.5,306.0,2.9,21.5,475.5,488.51,378.67
2017,8,19,9,30,182.0,338.0,2.9,22.0,469.0,470.38,362.53
2017,8,19,9,45,270.0,338.5,2.95,22.5,543.5,561.39,430.23
2017,8,19,10,0,358.0,339.0,3.0,23.0,618.0,648.16,492.85
2017,8,19,10,15,576.0,251.5,3.05,23.0,720.0,780.93,591.06
2017,8,19,10,30,794.0,164.0,3.1,23.0,822.0,904.66,677.3
2017,8,19,10,45,802.5,165.0,3.2,23.5,845.0,935.11,695.36
2017,8,19,11,0,811.0,166.0,3.3,24.0,868.0,962.67,712.2
2017,8,19,11,15,815.0,167.0,3.35,24.0,883.0,982.8,725.15
2017,8,19,11,30,819.0,168.0,3.4,24.0,898.0,999.58,736.01
2017,8,19,11,45,822.5,168.0,3.45,24.5,905.5,1011.39,742.28
2017,8,19,12,0,826.0,168.0,3.5,25.0,913.0,1019.65,746.34
2017,8,19,12,15,825.5,168.0,3.6,25.0,912.5,1020.3,747.39
2017,8,19,12,30,825.0,168.0,3.7,25.0,912.0,1017.32,746.22
2017,8,19,12,45,813.0,173.5,3.85,25.0,900.5,1004.89,739.28
2017,8,19,13,0,801.0,179.0,4.0,25.0,889.0,989.05,730.15
2017,8,19,13,15,566.5,287.0,4.1,25.0,785.0,862.24,642.79
2017,8,19,13,30,332.0,395.0,4.2,25.0,681.0,724.15,541.89
2017,8,19,13,45,552.5,284.5,4.35,25.0,744.0,819.17,616.36
2017,8,19,14,0,773.0,174.0,4.5,25.0,807.0,887.01,667.49
2017,8,19,14,15,762.5,171.0,4.6,24.5,777.0,854.47,647.44
2017,8,19,14,30,752.0,168.0,4.7,24.0,747.0,814.47,622.48
2017,8,19,14,45,736.5,166.0,4.85,23.5,710.0,769.55,593.61
2017,8,19,15,0,721.0,164.0,5.0,23.0,673.0,723.26,562.12
2017,8,19,15,15,703.5,159.5,5.0,22.5,631.5,671.98,525.52
2017,8,19,15,30,686.0,155.0,5.0,22.0,590.0,620.13,487.57
2017,8,19,15,45,660.5,150.5,5.05,22.0,543.5,563.16,443.92
2017,8,19,16,0,635.0,146.0,5.1,22.0,497.0,507.04,399.86
2017,8,19,16,15,606.0,139.0,5.05,21.0,448.5,447.99,353.68
2017,8,19,16,30,577.0,132.0,5.0,20.0,400.0,390.91,307.57
2017,8,19,16,45,405.5,137.0,5.0,19.5,314.5,289.77,226.4
2017,8,19,17,0,234.0,142.0,5.0,19.0,229.0,208.16,161.56
2017,8,19,17,15,198.5,125.5,4.9,18.5,191.5,167.0,127.32
2017,8,19,17,30,163.0,109.0,4.8,18.0,154.0,128.75,95.72
2017,8,19,17,45,209.0,86.0,4.7,17.5,130.5,102.96,71.6
2017,8,19,18,0,255.0,63.0,4.6,17.0,107.0,70.23,44.17
2017,8,19,18,15,176.0,43.5,4.5,16.5,69.0,33.61,23.02
2017,8,19,18,30,97.0,24.0,4.4,16.0,31.0,19.57,7.62
2017,8,19,18,45,48.5,12.0,4.35,15.5,15.5,10.91,0.0
2017,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,20,5,45,53.0,15.5,2.4,13.5,20.5,12.77,0.0
2017,8,20,6,0,106.0,31.0,2.7,14.0,41.0,25.0,14.51
2017,8,20,6,15,178.0,51.5,2.75,14.5,80.5,46.81,30.2
2017,8,20,6,30,250.0,72.0,2.8,15.0,120.0,84.91,55.86
2017,8,20,6,45,311.0,88.0,2.85,15.5,166.5,128.25,89.0
2017,8,20,7,0,372.0,104.0,2.9,16.0,213.0,178.95,130.53
2017,8,20,7,15,189.5,117.5,2.85,16.5,173.5,163.19,125.83
2017,8,20,7,30,7.0,131.0,2.8,17.0,134.0,118.5,93.72
2017,8,20,7,45,33.0,162.5,2.75,17.5,178.5,161.01,128.06
2017,8,20,8,0,59.0,194.0,2.7,18.0,223.0,205.04,163.18
2017,8,20,8,15,66.5,218.0,2.7,18.5,253.5,235.71,187.14
2017,8,20,8,30,74.0,242.0,2.7,19.0,284.0,267.31,211.49
2017,8,20,8,45,129.5,268.5,2.7,19.5,349.5,339.65,267.79
2017,8,20,9,0,185.0,295.0,2.7,20.0,415.0,411.02,322.12
2017,8,20,9,15,241.0,307.0,2.75,20.5,473.5,473.53,369.01
2017,8,20,9,30,297.0,319.0,2.8,21.0,532.0,550.42,425.47
2017,8,20,9,45,302.0,335.5,2.9,21.5,561.5,585.15,449.35
2017,8,20,10,0,307.0,352.0,3.0,22.0,591.0,619.26,472.68
2017,8,20,10,15,489.5,289.0,3.1,22.0,686.5,740.37,563.22
2017,8,20,10,30,672.0,226.0,3.2,22.0,782.0,863.82,652.6
2017,8,20,10,45,681.5,227.0,3.35,22.5,804.0,892.85,670.81
2017,8,20,11,0,691.0,228.0,3.5,23.0,826.0,919.39,687.6
2017,8,20,11,15,695.5,230.0,3.6,23.0,840.0,939.43,701.04
2017,8,20,11,30,700.0,232.0,3.7,23.0,854.0,956.5,712.6
2017,8,20,11,45,704.5,231.0,3.85,23.5,861.5,967.44,719.08
2017,8,20,12,0,709.0,230.0,4.0,24.0,869.0,975.18,723.52
2017,8,20,12,15,709.0,230.0,4.1,24.0,868.0,976.17,724.68
2017,8,20,12,30,709.0,230.0,4.2,24.0,867.0,973.87,723.78
2017,8,20,12,45,706.0,228.5,4.3,24.0,858.0,963.77,717.76
2017,8,20,13,0,703.0,227.0,4.4,24.0,849.0,950.49,709.71
2017,8,20,13,15,698.0,225.5,4.5,24.0,833.5,932.19,698.31
2017,8,20,13,30,693.0,224.0,4.6,24.0,818.0,910.97,685.24
2017,8,20,13,45,688.5,219.0,4.7,24.0,795.5,883.9,668.1
2017,8,20,14,0,684.0,214.0,4.8,24.0,773.0,854.2,648.93
2017,8,20,14,15,673.5,210.5,4.85,23.5,743.5,818.32,625.77
2017,8,20,14,30,663.0,207.0,4.9,23.0,714.0,780.49,600.83
2017,8,20,14,45,651.0,201.0,5.0,23.0,679.0,737.32,570.66
2017,8,20,15,0,639.0,195.0,5.1,23.0,644.0,692.82,538.95
2017,8,20,15,15,621.0,189.0,5.1,22.5,603.5,643.01,503.23
2017,8,20,15,30,603.0,183.0,5.1,22.0,563.0,592.91,466.46
2017,8,20,15,45,582.0,174.5,5.15,21.5,519.0,534.56,422.69
2017,8,20,16,0,561.0,166.0,5.2,21.0,475.0,481.24,381.49
2017,8,20,16,15,531.5,157.0,5.15,20.5,427.5,424.18,336.03
2017,8,20,16,30,502.0,148.0,5.1,20.0,380.0,369.33,291.18
2017,8,20,16,45,467.0,136.5,5.1,19.5,332.0,312.58,243.9
2017,8,20,17,0,432.0,125.0,5.1,19.0,284.0,259.33,198.6
2017,8,20,17,15,384.0,111.0,4.95,18.5,236.0,204.26,151.79
2017,8,20,17,30,336.0,97.0,4.8,18.0,188.0,154.89,110.22
2017,8,20,17,45,275.0,79.5,4.65,17.5,143.0,106.73,71.79
2017,8,20,18,0,214.0,62.0,4.5,17.0,98.0,66.48,42.47
2017,8,20,18,15,143.5,41.5,4.35,16.5,62.0,33.09,22.46
2017,8,20,18,30,73.0,21.0,4.2,16.0,26.0,17.22,5.02
2017,8,20,18,45,36.5,10.5,4.05,15.5,13.0,9.55,0.0
2017,8,20,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,21,5,45,36.5,14.0,3.25,14.5,17.5,12.73,0.0
2017,8,21,6,0,73.0,28.0,3.5,15.0,35.0,22.68,12.32
2017,8,21,6,15,132.5,51.0,3.55,15.5,72.5,45.35,29.54
2017,8,21,6,30,192.0,74.0,3.6,16.0,110.0,81.52,55.09
2017,8,21,6,45,251.0,92.5,3.7,16.5,155.5,121.97,86.1
2017,8,21,7,0,310.0,111.0,3.8,17.0,201.0,169.99,125.19
2017,8,21,7,15,155.0,89.0,3.75,17.0,134.0,127.76,97.46
2017,8,21,7,30,0.0,67.0,3.7,17.0,67.0,59.22,44.45
2017,8,21,7,45,0.0,94.0,3.7,17.5,94.0,83.28,64.35
2017,8,21,8,0,0.0,121.0,3.7,18.0,121.0,107.57,84.05
2017,8,21,8,15,35.5,180.5,3.7,18.5,200.5,184.47,146.44
2017,8,21,8,30,71.0,240.0,3.7,19.0,280.0,264.06,209.6
2017,8,21,8,45,343.0,211.0,3.7,19.5,429.0,425.76,338.96
2017,8,21,9,0,615.0,182.0,3.7,20.0,578.0,614.2,483.67
2017,8,21,9,15,457.0,249.5,3.7,20.5,554.5,592.82,463.08
2017,8,21,9,30,299.0,317.0,3.7,21.0,531.0,550.93,427.59
2017,8,21,9,45,196.0,339.5,3.75,21.5,482.5,493.62,381.92
2017,8,21,10,0,93.0,362.0,3.8,22.0,434.0,426.29,328.03
2017,8,21,10,15,61.0,342.5,3.85,22.0,390.5,382.23,294.04
2017,8,21,10,30,29.0,323.0,3.9,22.0,347.0,335.93,257.91
2017,8,21,10,45,53.0,364.0,3.95,22.5,409.5,401.02,306.92
2017,8,21,11,0,77.0,405.0,4.0,23.0,472.0,467.56,355.75
2017,8,21,11,15,110.5,423.5,4.05,23.0,520.5,535.84,406.14
2017,8,21,11,30,144.0,442.0,4.1,23.0,569.0,590.35,446.05
2017,8,21,11,45,174.5,445.0,4.2,23.5,601.0,625.86,471.36
2017,8,21,12,0,205.0,448.0,4.3,24.0,633.0,660.85,496.18
2017,8,21,12,15,258.0,436.0,4.4,24.0,668.0,717.05,537.4
2017,8,21,12,30,311.0,424.0,4.5,24.0,703.0,756.67,566.94
2017,8,21,12,45,529.5,310.5,4.6,24.0,780.0,868.68,652.18
2017,8,21,13,0,748.0,197.0,4.7,24.0,857.0,964.59,722.13
2017,8,21,13,15,743.0,195.5,4.7,24.0,840.5,945.63,709.03
2017,8,21,13,30,738.0,194.0,4.7,24.0,824.0,923.6,694.67
2017,8,21,13,45,737.5,187.5,4.75,24.0,802.5,897.6,677.95
2017,8,21,14,0,737.0,181.0,4.8,24.0,781.0,868.6,659.12
2017,8,21,14,15,726.5,178.0,4.8,23.5,751.0,831.72,635.62
2017,8,21,14,30,716.0,175.0,4.8,23.0,721.0,792.73,610.41
2017,8,21,14,45,707.5,169.0,4.8,23.0,686.0,750.41,580.76
2017,8,21,15,0,699.0,163.0,4.8,23.0,651.0,706.32,549.1
2017,8,21,15,15,681.0,158.0,4.7,22.5,610.0,655.01,512.06
2017,8,21,15,30,663.0,153.0,4.6,22.0,569.0,603.26,473.88
2017,8,21,15,45,477.0,188.5,4.55,21.5,475.5,484.74,382.54
2017,8,21,16,0,291.0,224.0,4.5,21.0,382.0,380.88,301.08
2017,8,21,16,15,258.0,205.0,4.4,20.5,336.0,327.82,259.57
2017,8,21,16,30,225.0,186.0,4.3,20.0,290.0,278.12,219.91
2017,8,21,16,45,165.0,165.5,4.25,19.5,236.5,216.52,170.49
2017,8,21,17,0,105.0,145.0,4.2,19.0,183.0,166.81,130.62
2017,8,21,17,15,87.5,123.5,4.1,18.5,152.0,134.55,104.08
