Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,17,30,70.0,102.0,4.0,18.0,121.0,103.34,78.33
2017,8,21,17,45,52.0,80.0,3.95,17.5,92.5,76.21,56.12
2017,8,21,18,0,34.0,58.0,3.9,17.0,64.0,51.85,36.43
2017,8,21,18,15,17.0,37.5,3.9,16.5,40.5,31.74,21.19
2017,8,21,18,30,0.0,17.0,3.9,16.0,17.0,14.98,2.41
2017,8,21,18,45,0.0,8.5,3.9,16.0,8.5,7.73,0.0
2017,8,21,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,22,5,45,75.5,14.5,2.9,13.5,21.0,13.19,0.0
2017,8,22,6,0,151.0,29.0,3.1,14.0,42.0,22.63,12.05
2017,8,22,6,15,238.5,45.5,3.05,14.5,82.5,43.68,26.19
2017,8,22,6,30,326.0,62.0,3.0,15.0,123.0,84.75,52.49
2017,8,22,6,45,388.5,75.0,3.0,15.5,170.0,130.17,87.21
2017,8,22,7,0,451.0,88.0,3.0,16.0,217.0,183.41,131.35
2017,8,22,7,15,237.0,113.5,2.9,16.5,182.5,173.95,133.44
2017,8,22,7,30,23.0,139.0,2.8,17.0,148.0,131.35,104.08
2017,8,22,7,45,316.0,131.5,2.75,17.5,281.0,260.64,206.44
2017,8,22,8,0,609.0,124.0,2.7,18.0,414.0,414.73,328.0
2017,8,22,8,15,636.0,130.0,2.7,18.5,461.5,471.85,373.41
2017,8,22,8,30,663.0,136.0,2.7,19.0,509.0,530.52,418.99
2017,8,22,8,45,680.0,142.5,2.7,19.5,553.0,584.62,459.69
2017,8,22,9,0,697.0,149.0,2.7,20.0,597.0,638.61,499.07
2017,8,22,9,15,713.0,153.5,2.75,20.5,637.0,689.44,535.3
2017,8,22,9,30,729.0,158.0,2.8,21.0,677.0,739.44,570.07
2017,8,22,9,45,742.0,161.0,2.9,21.5,712.0,784.35,600.33
2017,8,22,10,0,755.0,164.0,3.0,22.0,747.0,827.61,628.49
2017,8,22,10,15,764.0,166.0,3.1,22.5,775.5,859.68,648.66
2017,8,22,10,30,773.0,168.0,3.2,23.0,804.0,893.67,670.1
2017,8,22,10,45,777.0,171.0,3.35,23.5,825.0,921.37,687.47
2017,8,22,11,0,781.0,174.0,3.5,24.0,846.0,946.06,702.82
2017,8,22,11,15,785.0,175.5,3.65,24.0,860.0,966.1,716.48
2017,8,22,11,30,789.0,177.0,3.8,24.0,874.0,982.88,728.08
2017,8,22,11,45,790.0,178.0,3.95,24.0,880.5,992.81,735.23
2017,8,22,12,0,791.0,179.0,4.1,24.0,887.0,999.27,740.23
2017,8,22,12,15,790.5,178.5,4.25,24.0,886.0,999.2,740.99
2017,8,22,12,30,790.0,178.0,4.4,24.0,885.0,995.62,739.54
2017,8,22,12,45,800.0,170.0,4.55,24.0,879.5,991.38,737.88
2017,8,22,13,0,810.0,162.0,4.7,24.0,874.0,983.39,734.13
2017,8,22,13,15,805.5,160.5,4.8,24.0,857.5,964.26,722.48
2017,8,22,13,30,801.0,159.0,4.9,24.0,841.0,941.86,708.64
2017,8,22,13,45,798.0,155.0,5.0,24.0,818.5,915.16,691.79
2017,8,22,14,0,795.0,151.0,5.1,24.0,796.0,885.38,672.71
2017,8,22,14,15,786.0,148.5,5.1,23.5,766.0,849.01,649.58
2017,8,22,14,30,777.0,146.0,5.1,23.0,736.0,810.25,624.54
2017,8,22,14,45,768.5,141.0,5.15,23.0,700.5,767.2,595.15
2017,8,22,15,0,760.0,136.0,5.2,23.0,665.0,722.18,563.76
2017,8,22,15,15,744.0,132.5,5.15,22.5,624.0,673.42,528.54
2017,8,22,15,30,728.0,129.0,5.1,22.0,583.0,621.69,490.29
2017,8,22,15,45,710.5,123.5,5.1,22.0,538.0,566.5,447.69
2017,8,22,16,0,693.0,118.0,5.1,22.0,493.0,511.28,403.96
2017,8,22,16,15,665.5,112.5,5.05,21.5,444.5,451.35,356.03
2017,8,22,16,30,638.0,107.0,5.0,21.0,396.0,393.12,308.01
2017,8,22,16,45,603.0,99.5,4.95,21.0,346.0,332.11,256.09
2017,8,22,17,0,568.0,92.0,4.9,21.0,296.0,274.38,205.9
2017,8,22,17,15,517.5,83.5,4.8,20.5,246.5,215.33,155.12
2017,8,22,17,30,467.0,75.0,4.7,20.0,197.0,162.14,109.84
2017,8,22,17,45,395.5,63.0,4.6,19.5,150.0,107.29,66.38
2017,8,22,18,0,324.0,51.0,4.5,19.0,103.0,63.71,36.26
2017,8,22,18,15,223.5,35.5,4.35,18.5,65.0,27.56,17.35
2017,8,22,18,30,123.0,20.0,4.2,18.0,27.0,15.7,0.94
2017,8,22,18,45,61.5,10.0,4.05,17.5,13.5,9.1,0.0
2017,8,22,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,23,5,45,87.0,14.0,3.25,14.5,21.0,12.73,0.0
2017,8,23,6,0,174.0,28.0,3.5,15.0,42.0,21.9,11.09
2017,8,23,6,15,267.5,43.0,3.55,15.5,83.0,42.86,24.68
2017,8,23,6,30,361.0,58.0,3.6,16.0,124.0,85.13,51.09
2017,8,23,6,45,429.5,68.5,3.65,16.5,172.5,133.59,87.96
2017,8,23,7,0,498.0,79.0,3.7,17.0,221.0,188.81,133.72
2017,8,23,7,15,545.5,87.5,3.7,17.5,271.5,244.49,182.11
2017,8,23,7,30,593.0,96.0,3.7,18.0,322.0,305.48,234.84
2017,8,23,7,45,630.5,101.5,3.7,18.5,373.0,364.46,285.33
2017,8,23,8,0,668.0,107.0,3.7,19.0,424.0,426.77,337.15
2017,8,23,8,15,694.0,112.5,3.65,19.5,472.5,486.04,385.05
2017,8,23,8,30,720.0,118.0,3.6,20.0,521.0,546.64,432.37
2017,8,23,8,45,743.0,120.5,3.6,20.5,567.5,603.25,475.37
2017,8,23,9,0,766.0,123.0,3.6,21.0,614.0,658.81,516.37
2017,8,23,9,15,781.5,126.5,3.6,21.5,655.0,710.85,553.54
2017,8,23,9,30,797.0,130.0,3.6,22.0,696.0,761.79,588.08
2017,8,23,9,45,801.0,136.0,3.6,22.5,729.5,804.61,615.72
2017,8,23,10,0,805.0,142.0,3.6,23.0,763.0,844.91,641.27
2017,8,23,10,15,814.0,144.0,3.6,23.0,792.0,882.82,666.16
2017,8,23,10,30,823.0,146.0,3.6,23.0,821.0,918.17,689.14
2017,8,23,10,45,832.5,146.0,3.6,23.5,844.0,949.11,707.67
2017,8,23,11,0,842.0,146.0,3.6,24.0,867.0,977.09,724.1
2017,8,23,11,15,846.0,147.0,3.7,24.0,882.0,997.58,737.64
2017,8,23,11,30,850.0,148.0,3.8,24.0,897.0,1014.6,749.01
2017,8,23,11,45,855.0,146.5,3.9,24.5,905.0,1014.45,747.69
2017,8,23,12,0,860.0,145.0,4.0,25.0,913.0,1022.53,752.05
2017,8,23,12,15,508.5,296.0,4.15,25.0,750.0,841.07,626.84
2017,8,23,12,30,157.0,447.0,4.3,25.0,587.0,612.79,457.88
2017,8,23,12,45,501.5,298.0,4.45,25.0,738.5,829.89,622.94
2017,8,23,13,0,846.0,149.0,4.6,25.0,890.0,1006.12,746.87
2017,8,23,13,15,669.0,237.5,4.75,24.5,816.5,918.78,689.51
2017,8,23,13,30,492.0,326.0,4.9,24.0,743.0,821.39,620.07
2017,8,23,13,45,661.5,233.0,5.05,24.0,777.5,875.0,664.43
2017,8,23,14,0,831.0,140.0,5.2,24.0,812.0,906.78,688.63
2017,8,23,14,15,822.0,138.0,5.3,23.5,781.0,869.75,665.38
2017,8,23,14,30,813.0,136.0,5.4,23.0,750.0,830.21,640.37
2017,8,23,14,45,805.5,131.5,5.5,23.0,714.5,787.0,611.11
2017,8,23,15,0,798.0,127.0,5.6,23.0,679.0,741.63,579.9
2017,8,23,15,15,782.0,123.5,5.6,22.5,637.0,689.35,542.5
2017,8,23,15,30,766.0,120.0,5.6,22.0,595.0,636.15,503.15
2017,8,23,15,45,751.0,114.0,5.6,22.0,549.5,581.12,460.43
2017,8,23,16,0,736.0,108.0,5.6,22.0,504.0,524.63,415.47
2017,8,23,16,15,709.0,103.0,5.55,21.0,454.0,463.13,366.69
2017,8,23,16,30,682.0,98.0,5.5,20.0,404.0,403.18,317.45
2017,8,23,16,45,363.5,116.5,5.45,19.5,277.5,254.2,198.74
2017,8,23,17,0,45.0,135.0,5.4,19.0,151.0,135.99,106.84
2017,8,23,17,15,282.5,101.5,5.25,18.5,176.0,166.5,124.19
2017,8,23,17,30,520.0,68.0,5.1,18.0,201.0,165.3,111.16
2017,8,23,17,45,451.0,57.5,4.95,17.5,153.5,110.74,67.35
2017,8,23,18,0,382.0,47.0,4.8,17.0,106.0,64.95,35.77
2017,8,23,18,15,268.0,33.0,4.65,16.5,67.0,26.72,16.63
2017,8,23,18,30,154.0,19.0,4.5,16.0,28.0,14.98,0.0
2017,8,23,18,45,77.0,9.5,4.4,15.5,14.0,8.64,0.0
2017,8,23,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,5,45,137.5,12.5,4.1,14.5,23.5,11.37,0.0
2017,8,24,6,0,275.0,25.0,4.3,15.0,47.0,20.35,9.53
2017,8,24,6,15,381.5,35.5,4.35,15.0,90.5,41.39,21.11
2017,8,24,6,30,488.0,46.0,4.4,15.0,134.0,88.61,48.92
2017,8,24,6,45,554.0,53.5,4.5,15.5,184.5,140.19,88.43
2017,8,24,7,0,620.0,61.0,4.6,16.0,235.0,199.89,139.07
2017,8,24,7,15,664.5,66.5,4.6,16.5,287.5,259.3,192.04
2017,8,24,7,30,709.0,72.0,4.6,17.0,340.0,324.43,249.65
2017,8,24,7,45,739.0,76.5,4.65,17.5,392.0,385.81,303.49
2017,8,24,8,0,769.0,81.0,4.7,18.0,444.0,449.44,357.59
2017,8,24,8,15,792.5,84.5,4.7,18.5,493.5,510.54,407.96
2017,8,24,8,30,816.0,88.0,4.7,19.0,543.0,572.44,457.26
2017,8,24,8,45,831.5,91.5,4.7,19.5,589.0,629.75,501.46
2017,8,24,9,0,847.0,95.0,4.7,20.0,635.0,682.74,541.17
2017,8,24,9,15,860.5,97.0,4.65,20.0,676.0,734.64,578.75
2017,8,24,9,30,874.0,99.0,4.6,20.0,717.0,785.04,613.66
2017,8,24,9,45,848.5,119.0,4.6,20.5,744.0,826.87,641.0
2017,8,24,10,0,823.0,139.0,4.6,21.0,771.0,858.48,660.79
2017,8,24,10,15,832.0,141.0,4.6,21.0,800.5,896.97,686.64
2017,8,24,10,30,841.0,143.0,4.6,21.0,830.0,932.82,710.43
2017,8,24,10,45,851.0,142.0,4.6,21.5,853.5,963.61,729.2
2017,8,24,11,0,861.0,141.0,4.6,22.0,877.0,980.8,738.6
2017,8,24,11,15,865.0,142.0,4.6,22.0,891.5,1001.08,751.71
2017,8,24,11,30,869.0,143.0,4.6,22.0,906.0,1017.89,762.5
2017,8,24,11,45,873.0,142.0,4.7,22.0,914.0,1029.13,770.57
2017,8,24,12,0,877.0,141.0,4.8,22.0,922.0,1036.72,776.34
2017,8,24,12,15,877.0,141.0,4.85,22.0,921.0,1037.59,777.28
2017,8,24,12,30,877.0,141.0,4.9,22.0,920.0,1034.72,775.88
2017,8,24,12,45,889.0,132.5,4.95,22.0,915.0,1031.52,774.4
2017,8,24,13,0,901.0,124.0,5.0,22.0,910.0,1024.24,770.28
2017,8,24,13,15,897.5,123.0,5.0,22.0,893.5,1005.5,758.06
2017,8,24,13,30,894.0,122.0,5.0,22.0,877.0,983.17,743.52
2017,8,24,13,45,891.0,119.0,5.0,22.0,854.0,955.8,725.56
2017,8,24,14,0,888.0,116.0,5.0,22.0,831.0,925.06,705.26
2017,8,24,14,15,880.0,114.5,5.0,21.5,800.0,888.29,682.04
2017,8,24,14,30,872.0,113.0,5.0,21.0,769.0,848.79,656.64
2017,8,24,14,45,864.0,109.5,5.05,21.0,732.5,804.71,626.68
2017,8,24,15,0,856.0,106.0,5.1,21.0,696.0,763.24,598.3
2017,8,24,15,15,842.0,103.5,5.1,20.5,653.0,710.86,561.94
2017,8,24,15,30,828.0,101.0,5.1,20.0,610.0,657.2,522.26
2017,8,24,15,45,809.5,97.5,5.2,20.0,563.0,598.82,477.12
2017,8,24,16,0,791.0,94.0,5.3,20.0,516.0,540.24,430.47
2017,8,24,16,15,765.0,90.0,5.2,19.5,465.5,477.56,379.56
2017,8,24,16,30,739.0,86.0,5.1,19.0,415.0,416.18,328.1
2017,8,24,16,45,701.0,81.5,5.1,18.5,362.0,350.62,272.04
2017,8,24,17,0,663.0,77.0,5.1,18.0,309.0,289.05,217.93
2017,8,24,17,15,611.5,70.5,5.0,17.5,257.0,225.91,162.36
2017,8,24,17,30,560.0,64.0,4.9,17.0,205.0,168.6,112.49
2017,8,24,17,45,476.5,55.0,4.8,16.5,155.5,111.13,66.79
2017,8,24,18,0,393.0,46.0,4.7,16.0,106.0,64.27,35.1
2017,8,24,18,15,268.0,32.5,4.6,15.5,66.0,26.46,16.28
2017,8,24,18,30,143.0,19.0,4.5,15.0,26.0,15.0,0.0
2017,8,24,18,45,71.5,9.5,4.45,14.5,13.0,8.64,0.0
2017,8,24,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,25,5,45,125.0,13.5,2.7,12.0,23.0,12.28,0.0
2017,8,25,6,0,250.0,27.0,3.0,13.0,46.0,22.31,10.64
2017,8,25,6,15,363.0,38.0,3.0,13.5,90.0,43.64,23.26
2017,8,25,6,30,476.0,49.0,3.0,14.0,134.0,90.9,51.42
2017,8,25,6,45,547.5,57.0,3.0,14.5,185.5,143.23,91.48
2017,8,25,7,0,619.0,65.0,3.0,15.0,237.0,204.4,143.08
2017,8,25,7,15,665.5,70.5,2.9,15.5,290.5,264.5,196.34
2017,8,25,7,30,712.0,76.0,2.8,16.0,344.0,329.57,253.4
2017,8,25,7,45,747.5,79.5,2.75,16.5,397.0,393.43,308.49
2017,8,25,8,0,783.0,83.0,2.7,17.0,450.0,459.24,363.35
2017,8,25,8,15,806.5,86.5,2.65,17.5,501.0,521.22,413.38
2017,8,25,8,30,830.0,90.0,2.6,18.0,552.0,583.96,462.08
2017,8,25,8,45,849.0,92.5,2.6,19.0,599.0,643.22,505.66
2017,8,25,9,0,868.0,95.0,2.6,20.0,646.0,698.39,544.74
2017,8,25,9,15,881.5,97.0,2.6,20.5,688.0,751.29,580.65
2017,8,25,9,30,895.0,99.0,2.6,21.0,730.0,802.62,613.89
2017,8,25,9,45,902.5,102.0,2.6,21.5,766.0,848.26,642.61
2017,8,25,10,0,910.0,105.0,2.6,22.0,802.0,891.31,669.16
2017,8,25,10,15,917.5,106.5,2.6,22.5,831.5,930.02,692.43
2017,8,25,10,30,925.0,108.0,2.6,23.0,861.0,965.72,713.47
2017,8,25,10,45,932.0,108.0,2.65,23.5,884.0,996.19,731.37
2017,8,25,11,0,939.0,108.0,2.7,24.0,907.0,1023.26,747.03
2017,8,25,11,15,942.0,108.5,2.7,24.5,922.0,1043.38,757.71
2017,8,25,11,30,945.0,109.0,2.7,25.0,937.0,1059.68,766.02
2017,8,25,11,45,948.0,108.5,2.75,25.5,944.5,1071.03,771.8
2017,8,25,12,0,951.0,108.0,2.8,26.0,952.0,1078.41,775.19
2017,8,25,12,15,951.0,107.5,2.85,26.0,950.5,1078.75,775.81
2017,8,25,12,30,951.0,107.0,2.9,26.0,949.0,1075.04,774.05
2017,8,25,12,45,952.0,105.0,2.95,26.5,940.5,1066.71,767.99
2017,8,25,13,0,953.0,103.0,3.0,27.0,932.0,1054.34,759.52
2017,8,25,13,15,949.5,102.0,3.05,27.0,915.0,1034.66,747.98
2017,8,25,13,30,946.0,101.0,3.1,27.0,898.0,1011.2,734.09
2017,8,25,13,45,941.5,99.5,3.2,27.0,873.5,982.62,717.25
2017,8,25,14,0,937.0,98.0,3.3,27.0,849.0,950.57,698.02
2017,8,25,14,15,929.5,97.0,3.35,26.5,817.5,913.13,676.05
2017,8,25,14,30,922.0,96.0,3.4,26.0,786.0,872.75,651.81
2017,8,25,14,45,911.5,94.0,3.45,26.0,747.5,826.21,621.74
2017,8,25,15,0,901.0,92.0,3.5,26.0,709.0,777.44,589.73
2017,8,25,15,15,887.5,90.0,3.5,25.5,665.5,724.56,555.23
2017,8,25,15,30,874.0,88.0,3.5,25.0,622.0,670.24,517.0
2017,8,25,15,45,855.0,85.0,3.55,25.0,574.0,610.41,472.39
2017,8,25,16,0,836.0,82.0,3.6,25.0,526.0,552.17,427.51
2017,8,25,16,15,811.5,78.5,3.65,24.5,474.0,488.3,377.67
2017,8,25,16,30,787.0,75.0,3.7,24.0,422.0,425.47,326.76
2017,8,25,16,45,751.5,71.0,3.75,23.5,368.5,359.38,271.64
2017,8,25,17,0,716.0,67.0,3.8,23.0,315.0,296.34,217.4
2017,8,25,17,15,666.0,61.5,3.8,22.0,261.5,230.33,160.79
2017,8,25,17,30,616.0,56.0,3.8,21.0,208.0,170.96,110.09
2017,8,25,17,45,535.0,48.5,3.8,20.0,157.5,111.76,63.78
2017,8,25,18,0,454.0,41.0,3.8,19.0,107.0,62.76,31.6
2017,8,25,18,15,320.5,29.0,3.8,18.0,66.5,23.5,13.41
2017,8,25,18,30,187.0,17.0,3.8,17.0,26.0,13.94,0.0
2017,8,25,18,45,93.5,8.5,3.8,16.5,13.0,7.73,0.0
2017,8,25,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,26,5,45,131.0,12.0,2.0,13.5,22.0,10.91,0.0
2017,8,26,6,0,262.0,24.0,2.3,14.0,44.0,19.6,8.1
2017,8,26,6,15,374.0,34.5,2.25,14.5,87.5,41.32,20.79
2017,8,26,6,30,486.0,45.0,2.2,15.0,131.0,88.87,48.98
2017,8,26,6,45,556.5,52.0,2.2,16.0,181.5,140.79,88.46
2017,8,26,7,0,627.0,59.0,2.2,17.0,232.0,201.39,139.09
2017,8,26,7,15,671.5,64.5,2.15,18.0,284.5,261.38,191.52
2017,8,26,7,30,716.0,70.0,2.1,19.0,337.0,327.03,247.93
2017,8,26,7,45,748.5,73.5,2.05,20.0,389.5,388.97,300.07
2017,8,26,8,0,781.0,77.0,2.0,21.0,442.0,453.41,352.13
2017,8,26,8,15,804.0,80.5,2.0,21.5,491.5,514.98,400.82
2017,8,26,8,30,827.0,84.0,2.0,22.0,541.0,577.28,448.19
2017,8,26,8,45,844.5,86.5,2.05,23.0,587.5,632.51,488.13
2017,8,26,9,0,862.0,89.0,2.1,24.0,634.0,689.43,527.76
2017,8,26,9,15,875.0,91.0,2.05,24.5,675.5,741.67,561.76
2017,8,26,9,30,888.0,93.0,2.0,25.0,717.0,792.32,593.31
2017,8,26,9,45,891.0,98.0,2.0,26.0,751.0,836.1,618.78
2017,8,26,10,0,894.0,103.0,2.0,27.0,785.0,876.99,641.86
2017,8,26,10,15,901.0,104.5,2.05,27.5,814.5,914.7,664.26
2017,8,26,10,30,908.0,106.0,2.1,28.0,844.0,949.43,684.56
2017,8,26,10,45,913.5,107.0,2.15,29.0,866.0,979.07,700.1
2017,8,26,11,0,919.0,108.0,2.2,30.0,888.0,1005.3,713.38
2017,8,26,11,15,922.0,109.0,2.2,30.0,903.0,1025.54,725.23
2017,8,26,11,30,925.0,110.0,2.2,30.0,918.0,1042.05,734.87
2017,8,26,11,45,926.5,110.0,2.25,30.5,924.5,1052.17,739.78
2017,8,26,12,0,928.0,110.0,2.3,31.0,931.0,1058.39,742.44
2017,8,26,12,15,928.0,110.0,2.4,31.0,930.0,1059.16,743.95
2017,8,26,12,30,928.0,110.0,2.5,31.0,929.0,1055.97,743.16
2017,8,26,12,45,925.0,110.0,2.65,31.5,919.5,1045.84,737.19
2017,8,26,13,0,922.0,110.0,2.8,32.0,910.0,1031.87,728.87
2017,8,26,13,15,918.5,109.5,2.9,32.0,893.0,1013.12,718.59
2017,8,26,13,30,915.0,109.0,3.0,32.0,876.0,990.71,706.01
2017,8,26,13,45,909.0,107.5,3.15,32.0,851.5,961.39,689.32
2017,8,26,14,0,903.0,106.0,3.3,32.0,827.0,928.8,670.34
2017,8,26,14,15,895.0,104.5,3.35,31.5,795.5,891.37,648.66
2017,8,26,14,30,887.0,103.0,3.4,31.0,764.0,851.16,624.83
2017,8,26,14,45,876.5,101.0,3.45,31.0,726.5,805.87,596.0
2017,8,26,15,0,866.0,99.0,3.5,31.0,689.0,758.45,565.34
2017,8,26,15,15,851.5,96.5,3.5,30.5,646.0,705.82,531.4
2017,8,26,15,30,837.0,94.0,3.5,30.0,603.0,655.29,496.12
2017,8,26,15,45,818.0,91.0,3.5,30.0,555.5,596.56,452.95
2017,8,26,16,0,799.0,88.0,3.5,30.0,508.0,537.67,408.39
2017,8,26,16,15,773.0,84.0,3.5,29.0,457.0,474.48,360.69
2017,8,26,16,30,747.0,80.0,3.5,28.0,406.0,412.58,312.03
2017,8,26,16,45,711.5,75.0,3.5,27.5,353.5,347.76,258.87
2017,8,26,17,0,676.0,70.0,3.5,27.0,301.0,285.08,205.98
2017,8,26,17,15,623.5,64.0,3.45,26.0,249.0,221.45,152.45
2017,8,26,17,30,571.0,58.0,3.4,25.0,197.0,163.78,104.27
2017,8,26,17,45,491.5,49.0,3.4,24.0,148.0,106.28,60.11
2017,8,26,18,0,412.0,40.0,3.4,23.0,99.0,58.86,29.33
2017,8,26,18,15,280.0,27.5,3.55,22.0,60.0,22.22,11.81
2017,8,26,18,30,148.0,15.0,3.7,21.0,21.0,12.19,0.0
2017,8,26,18,45,74.0,7.5,3.85,20.5,10.5,6.82,0.0
2017,8,26,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,105.5,12.0,3.1,16.5,19.5,10.91,0.0
2017,8,27,6,0,211.0,24.0,3.4,17.0,39.0,19.64,7.34
2017,8,27,6,15,319.5,36.0,3.35,17.5,80.5,41.43,21.46
2017,8,27,6,30,428.0,48.0,3.3,18.0,122.0,86.66,48.83
2017,8,27,6,45,497.0,56.5,3.25,18.5,171.0,136.17,86.45
2017,8,27,7,0,566.0,65.0,3.2,19.0,220.0,194.27,134.83
2017,8,27,7,15,613.0,71.5,3.05,19.5,271.5,252.33,185.43
2017,8,27,7,30,660.0,78.0,2.9,20.0,323.0,315.52,239.92
2017,8,27,7,45,693.0,83.0,2.75,21.0,374.0,376.2,290.91
2017,8,27,8,0,726.0,88.0,2.6,22.0,425.0,439.9,342.28
2017,8,27,8,15,750.5,91.5,2.45,23.0,474.0,499.35,388.37
2017,8,27,8,30,775.0,95.0,2.3,24.0,523.0,559.78,433.1
2017,8,27,8,45,793.5,98.5,2.15,25.5,568.5,617.03,472.55
2017,8,27,9,0,812.0,102.0,2.0,27.0,614.0,673.97,509.75
2017,8,27,9,15,826.0,104.5,1.9,27.5,654.5,725.92,543.56
2017,8,27,9,30,840.0,107.0,1.8,28.0,695.0,776.5,574.32
2017,8,27,9,45,848.0,110.0,1.75,29.0,730.0,814.88,595.47
2017,8,27,10,0,856.0,113.0,1.7,30.0,765.0,856.34,618.21
2017,8,27,10,15,864.0,114.5,1.7,30.5,793.5,893.67,639.56
2017,8,27,10,30,872.0,116.0,1.7,31.0,822.0,928.21,658.9
2017,8,27,10,45,878.5,117.0,1.7,32.0,844.5,957.84,673.63
2017,8,27,11,0,885.0,118.0,1.7,33.0,867.0,984.24,686.22
2017,8,27,11,15,888.5,118.5,1.65,33.0,881.5,1003.81,696.71
2017,8,27,11,30,892.0,119.0,1.6,33.0,896.0,1019.78,705.09
2017,8,27,11,45,894.0,119.0,1.6,33.5,902.5,1030.04,709.38
2017,8,27,12,0,896.0,119.0,1.6,34.0,909.0,1036.54,711.56
2017,8,27,12,15,896.0,119.0,1.7,34.0,908.0,1037.2,713.3
2017,8,27,12,30,896.0,119.0,1.8,34.0,907.0,1034.05,712.86
2017,8,27,12,45,896.5,117.5,1.95,34.0,898.5,1026.01,710.19
2017,8,27,13,0,897.0,116.0,2.1,34.0,890.0,1014.17,705.2
2017,8,27,13,15,893.0,115.0,2.25,34.0,873.5,994.72,695.46
2017,8,27,13,30,889.0,114.0,2.4,34.0,857.0,971.73,683.43
2017,8,27,13,45,884.0,112.5,2.55,34.0,833.0,943.87,668.17
2017,8,27,14,0,879.0,111.0,2.7,34.0,809.0,912.78,650.65
2017,8,27,14,15,871.0,109.0,2.8,33.5,778.5,875.49,629.79
2017,8,27,14,30,863.0,107.0,2.9,33.0,748.0,835.5,606.8
2017,8,27,14,45,853.0,104.5,3.05,33.0,711.0,790.92,579.37
2017,8,27,15,0,843.0,102.0,3.2,33.0,674.0,744.24,550.01
2017,8,27,15,15,828.0,99.5,3.25,32.5,631.0,696.37,519.51
2017,8,27,15,30,813.0,97.0,3.3,32.0,588.0,642.5,482.48
2017,8,27,15,45,794.0,93.5,3.4,32.0,541.5,584.37,440.39
2017,8,27,16,0,775.0,90.0,3.5,32.0,495.0,526.15,396.86
2017,8,27,16,15,748.5,86.0,3.55,31.0,444.5,463.95,350.29
2017,8,27,16,30,722.0,82.0,3.6,30.0,394.0,403.17,302.86
2017,8,27,16,45,685.0,77.0,3.7,29.5,342.5,338.48,250.31
2017,8,27,17,0,648.0,72.0,3.8,29.0,291.0,277.69,199.38
2017,8,27,17,15,595.0,65.5,3.9,27.5,239.5,215.17,147.55
2017,8,27,17,30,542.0,59.0,4.0,26.0,188.0,158.72,100.96
2017,8,27,17,45,460.0,49.5,4.15,25.0,140.0,102.36,58.04
2017,8,27,18,0,378.0,40.0,4.3,24.0,92.0,56.45,28.41
2017,8,27,18,15,249.0,27.0,4.35,23.0,55.0,21.89,11.08
2017,8,27,18,30,120.0,14.0,4.4,22.0,18.0,12.73,0.0
2017,8,27,18,45,60.0,7.0,4.45,21.5,9.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,5,45,128.5,11.0,2.7,16.5,19.5,10.01,0.0
2017,8,28,6,0,257.0,22.0,2.9,17.0,39.0,17.93,5.53
2017,8,28,6,15,369.5,32.5,2.8,17.5,82.0,40.46,19.38
2017,8,28,6,30,482.0,43.0,2.7,18.0,125.0,88.05,47.66
2017,8,28,6,45,552.0,50.0,2.6,18.5,175.0,139.82,87.04
2017,8,28,7,0,622.0,57.0,2.5,19.0,225.0,200.22,137.54
2017,8,28,7,15,667.0,62.0,2.35,19.5,277.0,260.73,190.46
2017,8,28,7,30,712.0,67.0,2.2,20.0,329.0,324.81,245.81
2017,8,28,7,45,744.5,71.0,2.1,21.0,381.0,387.11,298.05
2017,8,28,8,0,777.0,75.0,2.0,22.0,433.0,451.93,350.11
2017,8,28,8,15,799.5,78.0,1.95,22.5,482.5,512.57,397.75
2017,8,28,8,30,822.0,81.0,1.9,23.0,532.0,573.86,443.96
2017,8,28,8,45,839.5,83.5,1.9,24.0,578.0,628.82,483.24
2017,8,28,9,0,857.0,86.0,1.9,25.0,624.0,685.53,522.15
2017,8,28,9,15,870.0,88.0,1.9,25.5,665.0,737.55,555.88
2017,8,28,9,30,883.0,90.0,1.9,26.0,706.0,787.98,587.47
2017,8,28,9,45,892.5,92.0,1.9,27.0,741.5,833.69,614.09
2017,8,28,10,0,902.0,94.0,1.9,28.0,777.0,876.99,638.58
2017,8,28,10,15,909.0,95.0,1.9,28.5,806.0,914.38,660.09
2017,8,28,10,30,916.0,96.0,1.9,29.0,835.0,948.76,679.46
2017,8,28,10,45,920.5,97.0,1.95,29.5,857.0,977.58,695.74
2017,8,28,11,0,925.0,98.0,2.0,30.0,879.0,1002.92,709.84
2017,8,28,11,15,928.0,99.0,2.0,30.5,893.0,1023.17,720.18
2017,8,28,11,30,931.0,100.0,2.0,31.0,907.0,1039.65,728.26
2017,8,28,11,45,931.0,100.5,2.0,31.5,913.5,1048.73,731.89
2017,8,28,12,0,931.0,101.0,2.0,32.0,920.0,1053.85,733.28
2017,8,28,12,15,931.0,101.0,2.1,32.0,918.5,1054.46,734.84
2017,8,28,12,30,931.0,101.0,2.2,32.0,917.0,1051.1,734.09
2017,8,28,12,45,923.0,104.5,2.3,32.0,906.0,1039.51,728.38
2017,8,28,13,0,915.0,108.0,2.4,32.0,895.0,1024.15,720.44
2017,8,28,13,15,911.0,107.0,2.55,32.0,878.0,1004.31,710.2
2017,8,28,13,30,907.0,106.0,2.7,32.0,861.0,980.86,697.58
2017,8,28,13,45,900.5,105.5,2.85,32.0,836.0,952.13,681.45
2017,8,28,14,0,894.0,105.0,3.0,32.0,811.0,920.18,663.04
2017,8,28,14,15,885.5,103.5,3.1,31.5,780.0,882.4,641.54
2017,8,28,14,30,877.0,102.0,3.2,31.0,749.0,841.91,617.88
2017,8,28,14,45,865.0,100.0,3.3,31.0,711.0,795.64,588.66
2017,8,28,15,0,853.0,98.0,3.4,31.0,673.0,747.4,557.64
2017,8,28,15,15,838.0,95.5,3.5,30.5,630.0,698.88,526.71
2017,8,28,15,30,823.0,93.0,3.6,30.0,587.0,644.49,488.99
2017,8,28,15,45,802.0,90.5,3.75,29.5,539.5,585.65,446.82
2017,8,28,16,0,781.0,88.0,3.9,29.0,492.0,526.89,403.11
2017,8,28,16,15,753.5,84.0,4.0,28.0,441.5,463.83,355.15
2017,8,28,16,30,726.0,80.0,4.1,27.0,391.0,402.29,306.36
2017,8,28,16,45,686.5,75.5,4.25,26.5,338.5,336.94,252.46
2017,8,28,17,0,647.0,71.0,4.4,26.0,286.0,275.77,200.5
2017,8,28,17,15,592.0,64.0,4.5,25.0,234.5,212.35,146.94
2017,8,28,17,30,537.0,57.0,4.6,24.0,183.0,155.29,99.19
2017,8,28,17,45,449.0,48.0,4.75,23.0,135.0,99.1,56.33
2017,8,28,18,0,361.0,39.0,4.9,22.0,87.0,54.14,27.41
2017,8,28,18,15,231.5,25.5,4.85,21.0,51.0,20.66,9.74
2017,8,28,18,30,102.0,12.0,4.8,20.0,15.0,10.91,0.0
2017,8,28,18,45,51.0,6.0,4.8,19.5,7.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,29,5,45,93.0,11.0,4.0,14.5,17.5,10.01,0.0
2017,8,29,6,0,186.0,22.0,4.1,15.0,35.0,17.94,4.77
2017,8,29,6,15,294.5,35.0,4.1,15.5,75.0,40.7,21.11
2017,8,29,6,30,403.0,48.0,4.1,16.0,115.0,85.52,49.12
2017,8,29,6,45,478.5,56.0,4.2,16.5,164.0,134.24,86.39
2017,8,29,7,0,554.0,64.0,4.3,17.0,213.0,192.39,135.15
2017,8,29,7,15,602.0,70.5,4.3,17.5,263.5,250.16,186.15
2017,8,29,7,30,650.0,77.0,4.3,18.0,314.0,313.19,241.37
2017,8,29,7,45,687.5,80.5,4.3,18.5,365.5,373.73,293.81
2017,8,29,8,0,725.0,84.0,4.3,19.0,417.0,437.78,347.58
2017,8,29,8,15,750.0,88.0,4.25,19.5,466.0,498.0,396.62
2017,8,29,8,30,775.0,92.0,4.2,20.0,515.0,559.26,444.85
2017,8,29,8,45,796.5,93.5,4.2,20.5,561.0,616.36,488.53
2017,8,29,9,0,818.0,95.0,4.2,21.0,607.0,673.38,530.83
2017,8,29,9,15,832.0,97.5,4.25,21.5,648.0,720.98,564.16
2017,8,29,9,30,846.0,100.0,4.3,22.0,689.0,771.09,597.93
2017,8,29,9,45,846.5,107.0,4.35,22.5,721.5,813.18,625.46
2017,8,29,10,0,847.0,114.0,4.4,23.0,754.0,852.3,650.63
2017,8,29,10,15,855.5,115.5,4.45,23.0,783.0,889.73,675.67
2017,8,29,10,30,864.0,117.0,4.5,23.0,812.0,924.43,698.85
2017,8,29,10,45,872.0,117.0,4.55,23.5,834.5,954.17,717.15
2017,8,29,11,0,880.0,117.0,4.6,24.0,857.0,980.76,733.28
2017,8,29,11,15,884.0,117.5,4.65,24.0,872.0,1000.62,746.38
2017,8,29,11,30,888.0,118.0,4.7,24.0,887.0,1016.92,757.21
2017,8,29,11,45,893.0,116.5,4.8,24.0,894.5,1028.47,765.43
2017,8,29,12,0,898.0,115.0,4.9,24.0,902.0,1036.28,771.3
2017,8,29,12,15,898.5,115.0,4.95,24.0,901.5,1037.3,772.34
2017,8,29,12,30,899.0,115.0,5.0,24.0,901.0,1034.47,770.98
2017,8,29,12,45,901.5,112.5,5.05,24.5,893.0,1027.17,765.21
2017,8,29,13,0,904.0,110.0,5.1,25.0,885.0,1016.0,756.99
2017,8,29,13,15,901.0,109.0,5.1,24.5,868.5,997.22,746.38
2017,8,29,13,30,898.0,108.0,5.1,24.0,852.0,974.82,733.37
2017,8,29,13,45,893.5,106.5,5.15,24.0,828.5,947.0,715.53
2017,8,29,14,0,889.0,105.0,5.2,24.0,805.0,915.88,695.37
2017,8,29,14,15,881.0,103.5,5.2,24.0,774.0,878.6,670.5
2017,8,29,14,30,873.0,102.0,5.2,24.0,743.0,838.58,643.57
2017,8,29,14,45,864.5,99.0,5.2,24.0,706.5,794.08,613.23
2017,8,29,15,0,856.0,96.0,5.2,24.0,670.0,747.34,580.98
2017,8,29,15,15,842.0,93.5,5.2,23.5,627.5,695.24,545.43
2017,8,29,15,30,828.0,91.0,5.2,23.0,585.0,645.27,508.56
2017,8,29,15,45,812.0,87.0,5.25,22.5,538.5,587.52,464.93
2017,8,29,16,0,796.0,83.0,5.3,22.0,492.0,529.37,419.47
2017,8,29,16,15,770.5,79.5,5.25,21.5,441.5,466.95,368.9
2017,8,29,16,30,745.0,76.0,5.2,21.0,391.0,405.8,317.67
2017,8,29,16,45,712.5,70.5,5.2,20.5,339.5,341.63,262.6
2017,8,29,17,0,680.0,65.0,5.2,20.0,288.0,280.27,208.45
2017,8,29,17,15,626.5,59.0,5.1,19.0,236.0,215.32,151.75
2017,8,29,17,30,573.0,53.0,5.0,18.0,184.0,157.39,101.74
2017,8,29,17,45,491.5,44.5,4.95,17.5,136.0,100.25,56.72
2017,8,29,18,0,410.0,36.0,4.9,17.0,88.0,53.47,26.14
2017,8,29,18,15,266.5,24.0,4.8,16.5,51.5,19.49,8.45
2017,8,29,18,30,123.0,12.0,4.7,16.0,15.0,10.91,0.0
2017,8,29,18,45,61.5,6.0,4.65,15.5,7.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,30,5,45,120.5,10.5,3.85,12.5,18.0,9.55,0.0
2017,8,30,6,0,241.0,21.0,4.0,13.0,36.0,17.17,3.41
2017,8,30,6,15,359.5,32.0,3.95,13.5,79.0,40.81,19.7
2017,8,30,6,30,478.0,43.0,3.9,14.0,122.0,89.13,49.3
2017,8,30,6,45,545.0,51.5,3.85,14.5,172.0,141.81,90.48
2017,8,30,7,0,612.0,60.0,3.8,15.0,222.0,202.8,142.64
2017,8,30,7,15,659.0,65.5,3.75,15.5,275.0,262.97,196.4
2017,8,30,7,30,706.0,71.0,3.7,16.0,328.0,328.91,254.63
2017,8,30,7,45,734.0,77.0,3.7,17.0,379.5,391.21,308.44
2017,8,30,8,0,762.0,83.0,3.7,18.0,431.0,455.54,361.91
2017,8,30,8,15,786.5,86.5,3.7,18.5,481.0,517.12,412.05
2017,8,30,8,30,811.0,90.0,3.7,19.0,531.0,579.59,461.12
2017,8,30,8,45,824.5,95.0,3.7,19.5,576.5,637.16,504.79
2017,8,30,9,0,838.0,100.0,3.7,20.0,622.0,693.83,546.39
2017,8,30,9,15,852.0,102.5,3.75,20.5,663.5,747.01,583.53
2017,8,30,9,30,866.0,105.0,3.8,21.0,705.0,793.18,614.08
2017,8,30,9,45,886.0,102.5,3.85,21.5,743.5,842.12,646.2
2017,8,30,10,0,906.0,100.0,3.9,22.0,782.0,889.42,676.69
2017,8,30,10,15,914.0,101.0,3.95,22.5,811.5,927.79,700.66
2017,8,30,10,30,922.0,102.0,4.0,23.0,841.0,963.17,722.45
2017,8,30,10,45,929.0,102.0,4.1,23.5,864.0,993.36,740.9
2017,8,30,11,0,936.0,102.0,4.2,24.0,887.0,1020.14,757.05
2017,8,30,11,15,939.5,102.5,4.25,24.0,901.5,1040.43,770.09
2017,8,30,11,30,943.0,103.0,4.3,24.0,916.0,1056.9,780.73
2017,8,30,11,45,946.0,102.5,4.4,24.5,923.5,1067.9,786.67
2017,8,30,12,0,949.0,102.0,4.5,25.0,931.0,1074.9,790.13
2017,8,30,12,15,949.0,102.0,4.6,25.0,929.5,1075.36,791.11
2017,8,30,12,30,949.0,102.0,4.7,25.0,928.0,1071.76,789.84
2017,8,30,12,45,941.5,105.0,4.8,25.0,917.0,1059.81,783.17
2017,8,30,13,0,934.0,108.0,4.9,25.0,906.0,1044.02,774.05
2017,8,30,13,15,930.5,107.5,4.95,25.0,889.0,1024.68,762.18
2017,8,30,13,30,927.0,107.0,5.0,25.0,872.0,1001.63,747.85
2017,8,30,13,45,924.0,104.5,5.05,25.0,848.0,973.33,729.96
2017,8,30,14,0,921.0,102.0,5.1,25.0,824.0,941.52,709.64
2017,8,30,14,15,913.5,100.5,5.1,24.5,792.0,903.54,685.99
2017,8,30,14,30,906.0,99.0,5.1,24.0,760.0,862.67,660.08
2017,8,30,14,45,898.5,95.5,5.15,24.0,722.5,817.03,629.45
2017,8,30,15,0,891.0,92.0,5.2,24.0,685.0,768.95,596.71
2017,8,30,15,15,877.0,89.5,5.15,23.5,641.5,715.18,560.07
2017,8,30,15,30,863.0,87.0,5.1,23.0,598.0,660.06,519.62
2017,8,30,15,45,847.0,83.0,5.1,22.5,550.0,603.74,476.97
2017,8,30,16,0,831.0,79.0,5.1,22.0,502.0,543.65,430.04
2017,8,30,16,15,805.0,75.5,5.0,21.5,450.5,479.0,377.72
2017,8,30,16,30,779.0,72.0,4.9,21.0,399.0,415.62,324.66
2017,8,30,16,45,745.0,67.0,4.85,20.5,346.0,349.36,267.83
2017,8,30,17,0,711.0,62.0,4.8,20.0,293.0,286.05,211.98
2017,8,30,17,15,656.5,56.5,4.7,19.0,239.5,220.52,154.69
2017,8,30,17,30,602.0,51.0,4.6,18.0,186.0,159.99,102.48
2017,8,30,17,45,514.5,43.0,4.5,17.5,136.5,100.85,56.18
2017,8,30,18,0,427.0,35.0,4.4,17.0,87.0,52.84,25.26
2017,8,30,18,15,267.5,23.0,4.35,16.5,50.0,18.74,7.0
2017,8,30,18,30,108.0,11.0,4.3,16.0,13.0,10.01,0.0
2017,8,30,18,45,54.0,5.5,4.3,15.5,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,45,117.5,10.5,1.0,13.5,17.5,9.55,0.0
2017,8,31,6,0,235.0,21.0,1.0,14.0,35.0,17.26,2.23
2017,8,31,6,15,359.0,32.0,1.0,14.5,78.0,41.39,19.85
2017,8,31,6,30,483.0,43.0,1.0,15.0,121.0,90.4,49.78
2017,8,31,6,45,555.0,50.5,1.05,15.5,172.0,143.4,90.66
2017,8,31,7,0,627.0,58.0,1.1,16.0,223.0,205.32,142.72
2017,8,31,7,15,675.0,64.0,1.05,17.0,276.5,267.27,196.45
2017,8,31,7,30,723.0,70.0,1.0,18.0,330.0,335.1,253.94
2017,8,31,7,45,752.0,75.0,0.95,19.0,382.5,397.89,305.89
2017,8,31,8,0,781.0,80.0,0.9,20.0,435.0,462.77,357.09
2017,8,31,8,15,805.0,84.0,1.05,21.0,485.5,525.69,405.76
2017,8,31,8,30,829.0,88.0,1.2,22.0,536.0,589.41,453.18
2017,8,31,8,45,841.5,92.5,1.35,23.0,581.5,646.76,494.32
2017,8,31,9,0,854.0,97.0,1.5,24.0,627.0,703.05,533.36
2017,8,31,9,15,868.0,99.5,1.6,25.0,669.0,752.17,564.74
2017,8,31,9,30,882.0,102.0,1.7,26.0,711.0,803.86,596.58
2017,8,31,9,45,862.0,118.5,1.85,27.0,738.5,847.15,622.7
2017,8,31,10,0,842.0,135.0,2.0,28.0,766.0,880.14,641.78
2017,8,31,10,15,850.5,136.5,2.0,28.5,795.5,918.17,663.84
2017,8,31,10,30,859.0,138.0,2.0,29.0,825.0,953.4,683.79
2017,8,31,10,45,861.5,141.5,2.0,30.0,846.0,982.08,698.03
2017,8,31,11,0,864.0,145.0,2.0,31.0,867.0,1007.33,710.01
2017,8,31,11,15,868.0,145.5,1.9,31.5,881.0,1027.31,718.87
2017,8,31,11,30,872.0,146.0,1.8,32.0,895.0,1043.67,725.45
2017,8,31,11,45,872.0,147.5,1.75,32.5,901.0,1053.34,728.67
2017,8,31,12,0,872.0,149.0,1.7,33.0,907.0,1059.17,729.73
2017,8,31,12,15,871.0,148.5,1.65,33.5,905.0,1057.99,726.71
2017,8,31,12,30,870.0,148.0,1.6,34.0,903.0,1052.94,721.6
2017,8,31,12,45,859.0,152.0,1.55,34.5,890.5,1038.85,711.28
2017,8,31,13,0,848.0,156.0,1.5,35.0,878.0,1021.16,699.05
2017,8,31,13,15,842.5,154.5,1.55,35.0,860.0,999.64,687.56
2017,8,31,13,30,837.0,153.0,1.6,35.0,842.0,974.73,674.01
2017,8,31,13,45,826.0,153.0,1.65,35.0,815.5,943.04,656.24
2017,8,31,14,0,815.0,153.0,1.7,35.0,789.0,908.54,636.63
2017,8,31,14,15,804.0,150.5,1.7,35.0,756.5,868.91,613.05
2017,8,31,14,30,793.0,148.0,1.7,35.0,724.0,826.97,587.81
2017,8,31,14,45,774.0,146.0,1.75,35.0,684.0,780.53,559.8
2017,8,31,15,0,755.0,144.0,1.8,35.0,644.0,729.24,527.42
