Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,15,15,736.0,140.0,1.75,34.5,600.5,675.05,492.07
2017,8,31,15,30,717.0,136.0,1.7,34.0,557.0,620.39,455.39
2017,8,31,15,45,688.0,131.5,1.7,33.5,508.5,559.1,413.17
2017,8,31,16,0,659.0,127.0,1.7,33.0,460.0,499.03,370.38
2017,8,31,16,15,626.0,120.0,1.5,32.0,409.5,436.18,324.09
2017,8,31,16,30,593.0,113.0,1.3,31.0,359.0,375.8,278.08
2017,8,31,16,45,544.5,104.5,1.15,30.0,307.0,311.11,227.77
2017,8,31,17,0,496.0,96.0,1.0,29.0,255.0,248.63,177.98
2017,8,31,17,15,437.0,84.0,1.05,27.5,205.0,189.1,130.64
2017,8,31,17,30,378.0,72.0,1.1,26.0,155.0,136.7,89.09
2017,8,31,17,45,293.0,56.0,1.15,25.0,110.0,85.15,50.87
2017,8,31,18,0,208.0,40.0,1.2,24.0,65.0,44.69,24.07
2017,8,31,18,15,104.0,20.0,1.2,23.5,32.5,15.61,3.57
2017,8,31,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,45,46.5,8.5,1.55,20.5,11.0,7.73,0.0
2017,9,1,6,0,93.0,17.0,1.6,21.0,22.0,13.3,0.0
2017,9,1,6,15,181.0,35.0,1.95,21.5,59.0,36.72,19.23
2017,9,1,6,30,269.0,53.0,2.3,22.0,96.0,76.54,45.77
2017,9,1,6,45,332.0,68.0,2.7,23.0,141.0,121.06,79.56
2017,9,1,7,0,395.0,83.0,3.1,24.0,186.0,173.64,122.09
2017,9,1,7,15,445.0,94.5,3.05,24.5,234.5,226.9,166.74
2017,9,1,7,30,495.0,106.0,3.0,25.0,283.0,285.94,215.89
2017,9,1,7,45,529.0,116.0,3.0,26.0,331.5,342.3,261.87
2017,9,1,8,0,563.0,126.0,3.0,27.0,380.0,405.92,311.89
2017,9,1,8,15,592.0,133.5,3.0,28.0,427.5,463.61,355.87
2017,9,1,8,30,621.0,141.0,3.0,29.0,475.0,523.17,399.67
2017,9,1,8,45,640.5,148.0,3.05,30.0,519.0,577.65,438.39
2017,9,1,9,0,660.0,155.0,3.1,31.0,563.0,632.32,475.98
2017,9,1,9,15,677.5,160.0,3.05,31.5,603.0,683.37,510.54
2017,9,1,9,30,695.0,165.0,3.0,32.0,643.0,733.78,543.73
2017,9,1,9,45,692.0,176.5,2.95,33.0,673.5,773.12,567.04
2017,9,1,10,0,689.0,188.0,2.9,34.0,704.0,809.76,587.84
2017,9,1,10,15,699.5,191.5,2.75,34.5,732.0,847.36,609.24
2017,9,1,10,30,710.0,195.0,2.6,35.0,760.0,882.82,628.77
2017,9,1,10,45,719.0,196.5,2.5,36.0,782.0,912.38,643.21
2017,9,1,11,0,728.0,198.0,2.4,37.0,804.0,939.27,655.7
2017,9,1,11,15,733.0,199.5,2.35,37.0,818.5,959.37,667.0
2017,9,1,11,30,738.0,201.0,2.3,37.0,833.0,976.33,676.43
2017,9,1,11,45,743.5,200.0,2.25,37.5,840.5,987.87,681.18
2017,9,1,12,0,749.0,199.0,2.2,38.0,848.0,996.05,683.98
2017,9,1,12,15,749.0,198.5,2.3,38.0,846.5,995.76,684.74
2017,9,1,12,30,749.0,198.0,2.4,38.0,845.0,992.01,683.56
2017,9,1,12,45,731.5,205.0,2.55,38.0,831.5,975.3,674.96
2017,9,1,13,0,714.0,212.0,2.7,38.0,818.0,955.47,664.46
2017,9,1,13,15,708.5,210.0,2.8,38.0,801.0,935.09,653.15
2017,9,1,13,30,703.0,208.0,2.9,38.0,784.0,911.76,639.94
2017,9,1,13,45,693.0,206.0,3.05,38.0,759.5,881.46,622.54
2017,9,1,14,0,683.0,204.0,3.2,38.0,735.0,848.77,603.41
2017,9,1,14,15,671.0,200.0,3.3,37.5,704.0,810.14,580.72
2017,9,1,14,30,659.0,196.0,3.4,37.0,673.0,769.71,556.21
2017,9,1,14,45,635.5,194.0,3.5,36.5,634.0,720.64,525.09
2017,9,1,15,0,612.0,192.0,3.6,36.0,595.0,671.16,492.92
2017,9,1,15,15,591.5,185.0,3.6,35.5,553.0,618.92,457.81
2017,9,1,15,30,571.0,178.0,3.6,35.0,511.0,562.56,418.95
2017,9,1,15,45,530.0,173.5,3.65,34.5,462.5,501.51,375.47
2017,9,1,16,0,489.0,169.0,3.7,34.0,414.0,443.35,332.93
2017,9,1,16,15,456.0,157.0,3.55,33.0,366.5,385.14,289.7
2017,9,1,16,30,423.0,145.0,3.4,32.0,319.0,329.86,247.41
2017,9,1,16,45,365.5,132.5,3.3,31.5,267.5,268.34,199.22
2017,9,1,17,0,308.0,120.0,3.2,31.0,216.0,209.61,152.73
2017,9,1,17,15,260.5,99.5,3.2,30.0,170.5,157.46,111.3
2017,9,1,17,30,213.0,79.0,3.2,29.0,125.0,111.39,74.97
2017,9,1,17,45,151.0,55.5,3.2,28.0,83.5,67.37,41.98
2017,9,1,18,0,89.0,32.0,3.2,27.0,42.0,32.09,17.01
2017,9,1,18,15,44.5,16.0,3.2,26.5,21.0,13.27,0.81
2017,9,1,18,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,2,5,45,19.5,5.0,1.05,22.5,6.5,4.55,0.0
2017,9,2,6,0,39.0,10.0,1.0,23.0,13.0,8.45,0.0
2017,9,2,6,15,91.0,31.0,1.15,23.5,43.5,30.39,15.99
2017,9,2,6,30,143.0,52.0,1.3,24.0,74.0,62.1,38.82
2017,9,2,6,45,194.5,74.0,1.45,24.5,116.5,101.95,69.32
2017,9,2,7,0,246.0,96.0,1.6,25.0,159.0,148.77,106.69
2017,9,2,7,15,289.0,115.0,1.65,25.5,205.5,196.92,145.94
2017,9,2,7,30,332.0,134.0,1.7,26.0,252.0,250.32,189.16
2017,9,2,7,45,369.0,149.5,1.8,26.5,299.5,302.79,231.17
2017,9,2,8,0,406.0,165.0,1.9,27.0,347.0,365.7,280.14
2017,9,2,8,15,435.0,177.5,1.95,28.0,392.5,419.44,320.38
2017,9,2,8,30,464.0,190.0,2.0,29.0,438.0,475.47,361.07
2017,9,2,8,45,489.0,199.5,2.1,30.0,481.5,527.96,398.14
2017,9,2,9,0,514.0,209.0,2.2,31.0,525.0,581.64,435.0
2017,9,2,9,15,532.5,217.0,2.1,31.5,564.0,629.87,467.05
2017,9,2,9,30,551.0,225.0,2.0,32.0,603.0,678.04,498.13
2017,9,2,9,45,551.0,238.5,1.95,33.0,633.0,716.25,520.52
2017,9,2,10,0,551.0,252.0,1.9,34.0,663.0,752.5,541.02
2017,9,2,10,15,562.5,257.0,1.65,34.5,690.5,788.23,560.45
2017,9,2,10,30,574.0,262.0,1.4,35.0,718.0,822.38,577.89
2017,9,2,10,45,585.5,264.0,1.2,36.0,740.0,851.6,590.79
2017,9,2,11,0,597.0,266.0,1.0,37.0,762.0,882.32,603.73
2017,9,2,11,15,602.5,268.5,0.85,37.5,775.5,901.94,611.26
2017,9,2,11,30,608.0,271.0,0.7,38.0,789.0,918.86,616.93
2017,9,2,11,45,618.0,267.5,0.55,38.5,798.0,931.64,620.11
2017,9,2,12,0,628.0,264.0,0.4,39.0,807.0,941.49,621.47
2017,9,2,12,15,627.5,264.0,0.6,39.0,805.0,941.14,625.12
2017,9,2,12,30,627.0,264.0,0.8,39.0,803.0,937.72,626.96
2017,9,2,12,45,625.5,261.5,1.05,39.5,794.5,927.8,624.23
2017,9,2,13,0,624.0,259.0,1.3,40.0,786.0,914.92,619.25
2017,9,2,13,15,618.0,256.0,1.5,39.5,769.0,894.28,611.04
2017,9,2,13,30,612.0,253.0,1.7,39.0,752.0,871.02,600.81
2017,9,2,13,45,615.0,243.0,1.95,39.0,731.5,846.8,589.02
2017,9,2,14,0,618.0,233.0,2.2,39.0,711.0,819.78,574.89
2017,9,2,14,15,605.5,228.0,2.35,38.5,680.5,781.54,553.19
2017,9,2,14,30,593.0,223.0,2.5,38.0,650.0,741.74,529.89
2017,9,2,14,45,589.0,212.0,2.65,38.0,616.5,697.19,502.02
2017,9,2,15,0,585.0,201.0,2.8,38.0,583.0,655.32,475.13
2017,9,2,15,15,564.5,193.0,2.85,37.5,541.5,603.49,441.01
2017,9,2,15,30,544.0,185.0,2.9,37.0,500.0,551.93,406.13
2017,9,2,15,45,529.5,172.0,3.0,36.5,457.5,499.52,369.84
2017,9,2,16,0,515.0,159.0,3.1,36.0,415.0,447.4,332.5
2017,9,2,16,15,482.5,148.0,2.85,35.0,367.5,389.01,289.38
2017,9,2,16,30,450.0,137.0,2.6,34.0,320.0,333.43,247.13
2017,9,2,16,45,419.5,121.5,2.35,33.0,273.5,277.42,203.42
2017,9,2,17,0,389.0,106.0,2.1,32.0,227.0,224.65,161.17
2017,9,2,17,15,334.5,90.0,2.0,30.5,180.0,169.15,117.34
2017,9,2,17,30,280.0,74.0,1.9,29.0,133.0,120.43,79.17
2017,9,2,17,45,219.0,54.5,1.8,28.0,92.5,74.89,45.06
2017,9,2,18,0,158.0,35.0,1.7,27.0,52.0,37.52,19.36
2017,9,2,18,15,79.0,17.5,1.75,26.5,26.0,13.68,0.0
2017,9,2,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,3.5,20.0,6.0,5.46,0.0
2017,9,3,6,0,0.0,12.0,3.6,20.0,12.0,10.56,0.0
2017,9,3,6,15,43.5,34.0,3.6,20.5,41.0,31.31,17.86
2017,9,3,6,30,87.0,56.0,3.6,21.0,70.0,59.28,39.25
2017,9,3,6,45,122.5,80.5,3.6,21.5,107.5,94.36,67.09
2017,9,3,7,0,158.0,105.0,3.6,22.0,145.0,134.48,99.79
2017,9,3,7,15,216.5,117.5,3.7,22.5,186.0,178.34,135.31
2017,9,3,7,30,275.0,130.0,3.8,23.0,227.0,226.7,174.83
2017,9,3,7,45,223.0,158.5,3.9,23.5,245.0,250.91,195.98
2017,9,3,8,0,171.0,187.0,4.0,24.0,263.0,262.79,205.96
2017,9,3,8,15,179.5,209.5,4.05,24.5,298.0,300.36,235.3
2017,9,3,8,30,188.0,232.0,4.1,25.0,333.0,338.69,264.54
2017,9,3,8,45,280.5,238.0,4.15,26.0,402.5,424.0,329.47
2017,9,3,9,0,373.0,244.0,4.2,27.0,472.0,509.96,393.29
2017,9,3,9,15,460.0,239.0,4.15,27.5,539.5,599.35,458.54
2017,9,3,9,30,547.0,234.0,4.1,28.0,607.0,685.2,519.73
2017,9,3,9,45,438.5,281.0,4.05,28.5,590.0,667.43,502.55
2017,9,3,10,0,330.0,328.0,4.0,29.0,573.0,628.74,471.05
2017,9,3,10,15,328.0,345.5,3.9,29.5,597.0,657.8,489.69
2017,9,3,10,30,326.0,363.0,3.8,30.0,621.0,685.48,506.73
2017,9,3,10,45,267.5,384.0,3.75,30.5,599.5,661.85,486.95
2017,9,3,11,0,209.0,405.0,3.7,31.0,578.0,618.95,454.3
2017,9,3,11,15,344.0,368.5,3.65,31.0,659.0,733.71,536.85
2017,9,3,11,30,479.0,332.0,3.6,31.0,740.0,850.53,617.58
2017,9,3,11,45,356.0,377.5,3.6,31.5,682.0,764.22,554.52
2017,9,3,12,0,233.0,423.0,3.6,32.0,624.0,673.39,488.74
2017,9,3,12,15,238.0,417.5,3.6,32.0,622.5,672.63,488.96
2017,9,3,12,30,243.0,412.0,3.6,32.0,621.0,687.06,498.84
2017,9,3,12,45,419.5,345.5,3.65,32.5,701.0,805.09,582.75
2017,9,3,13,0,596.0,279.0,3.7,33.0,781.0,904.5,651.63
2017,9,3,13,15,590.5,275.5,3.7,33.0,764.0,884.2,637.95
2017,9,3,13,30,585.0,272.0,3.7,33.0,747.0,861.42,623.45
2017,9,3,13,45,590.5,260.0,3.7,33.0,726.5,837.67,608.67
2017,9,3,14,0,596.0,248.0,3.7,33.0,706.0,811.17,591.95
2017,9,3,14,15,584.0,242.0,3.7,32.5,675.5,773.07,568.0
2017,9,3,14,30,572.0,236.0,3.7,32.0,645.0,733.54,542.72
2017,9,3,14,45,564.5,225.0,3.75,32.0,610.5,691.26,514.36
2017,9,3,15,0,557.0,214.0,3.8,32.0,576.0,647.69,484.57
2017,9,3,15,15,536.0,205.5,3.95,31.5,534.5,596.13,449.44
2017,9,3,15,30,515.0,197.0,4.1,31.0,493.0,544.96,413.6
2017,9,3,15,45,494.0,185.0,4.25,30.5,449.0,491.04,374.72
2017,9,3,16,0,473.0,173.0,4.4,30.0,405.0,438.14,335.42
2017,9,3,16,15,440.0,160.0,4.65,29.0,357.5,379.78,291.55
2017,9,3,16,30,407.0,147.0,4.9,28.0,310.0,324.41,248.52
2017,9,3,16,45,367.5,131.0,5.2,27.0,262.5,267.13,202.82
2017,9,3,17,0,328.0,115.0,5.5,26.0,215.0,210.47,156.6
2017,9,3,17,15,276.5,96.0,5.65,25.0,169.0,157.61,113.34
2017,9,3,17,30,225.0,77.0,5.8,24.0,123.0,111.27,75.91
2017,9,3,17,45,164.5,54.5,6.0,23.0,83.0,67.62,42.43
2017,9,3,18,0,104.0,32.0,6.2,22.0,43.0,32.43,17.06
2017,9,3,18,15,52.0,16.0,6.1,21.5,21.5,13.23,0.0
2017,9,3,18,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,5.9,20.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.5,2.2,17.5,4.5,4.09,0.0
2017,9,4,6,0,0.0,9.0,2.5,18.0,9.0,7.91,0.0
2017,9,4,6,15,25.0,30.5,2.6,18.5,34.5,27.78,15.56
2017,9,4,6,30,50.0,52.0,2.7,19.0,60.0,52.11,35.2
2017,9,4,6,45,80.0,76.5,2.8,19.5,94.0,83.83,60.72
2017,9,4,7,0,110.0,101.0,2.9,20.0,128.0,119.93,90.29
2017,9,4,7,15,150.0,119.0,2.95,20.5,166.0,157.03,120.66
2017,9,4,7,30,190.0,137.0,3.0,21.0,204.0,199.11,155.19
2017,9,4,7,45,286.5,146.5,3.15,21.5,265.0,266.71,209.51
2017,9,4,8,0,383.0,156.0,3.3,22.0,326.0,347.92,274.24
2017,9,4,8,15,349.5,184.5,3.35,22.5,353.5,374.76,295.48
2017,9,4,8,30,316.0,213.0,3.4,23.0,381.0,404.27,317.77
2017,9,4,8,45,217.0,244.0,3.5,23.5,364.5,381.06,298.23
2017,9,4,9,0,118.0,275.0,3.6,24.0,348.0,355.49,276.11
2017,9,4,9,15,221.0,284.5,3.7,24.5,431.0,448.14,347.43
2017,9,4,9,30,324.0,294.0,3.8,25.0,514.0,560.91,431.31
2017,9,4,9,45,199.5,315.0,3.95,25.5,453.0,482.4,369.49
2017,9,4,10,0,75.0,336.0,4.1,26.0,392.0,392.27,298.56
2017,9,4,10,15,41.0,269.0,4.2,26.5,300.5,295.72,224.97
2017,9,4,10,30,7.0,202.0,4.3,27.0,209.0,189.81,142.89
2017,9,4,10,45,3.5,167.0,4.4,27.5,170.5,153.95,114.96
2017,9,4,11,0,0.0,132.0,4.5,28.0,132.0,118.33,87.05
2017,9,4,11,15,5.5,185.0,4.5,28.0,190.0,172.96,129.3
2017,9,4,11,30,11.0,238.0,4.5,28.0,248.0,228.65,171.72
2017,9,4,11,45,48.5,324.0,4.55,28.0,366.5,365.82,275.45
2017,9,4,12,0,86.0,410.0,4.6,28.0,485.0,494.57,369.87
2017,9,4,12,15,47.5,309.5,4.6,28.0,351.0,350.1,263.18
2017,9,4,12,30,9.0,209.0,4.6,28.0,217.0,199.24,149.06
2017,9,4,12,45,19.0,269.5,4.65,28.0,285.5,266.85,200.86
2017,9,4,13,0,29.0,330.0,4.7,28.0,354.0,351.45,264.24
2017,9,4,13,15,124.5,361.0,4.7,27.5,462.0,491.42,370.87
2017,9,4,13,30,220.0,392.0,4.7,27.0,570.0,611.3,460.39
2017,9,4,13,45,168.5,379.0,4.75,27.0,512.5,543.53,410.33
2017,9,4,14,0,117.0,366.0,4.8,27.0,455.0,477.88,361.84
2017,9,4,14,15,147.5,351.0,4.85,26.5,459.0,483.54,368.51
2017,9,4,14,30,178.0,336.0,4.9,26.0,463.0,486.59,372.98
2017,9,4,14,45,300.0,292.0,4.95,26.0,492.0,540.25,416.38
2017,9,4,15,0,422.0,248.0,5.0,26.0,521.0,581.46,449.65
2017,9,4,15,15,353.5,244.0,5.0,25.5,462.0,497.66,387.3
2017,9,4,15,30,285.0,240.0,5.0,25.0,403.0,430.06,336.21
2017,9,4,15,45,163.0,215.5,5.05,24.5,307.5,308.26,241.89
2017,9,4,16,0,41.0,191.0,5.1,24.0,212.0,201.49,157.39
2017,9,4,16,15,158.0,171.0,5.0,23.5,236.0,241.64,190.34
2017,9,4,16,30,275.0,151.0,4.9,23.0,260.0,266.49,208.96
2017,9,4,16,45,227.5,136.5,4.85,23.0,218.0,216.71,167.85
2017,9,4,17,0,180.0,122.0,4.8,23.0,176.0,169.02,128.57
2017,9,4,17,15,193.5,99.0,4.7,22.5,146.5,140.55,103.32
2017,9,4,17,30,207.0,76.0,4.6,22.0,117.0,107.04,73.68
2017,9,4,17,45,137.5,52.5,4.5,21.5,76.5,62.76,39.79
2017,9,4,18,0,68.0,29.0,4.4,21.0,36.0,28.22,14.56
2017,9,4,18,15,34.0,14.5,4.35,20.5,18.0,12.02,0.0
2017,9,4,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.0,2.9,18.5,7.0,6.37,0.0
2017,9,5,6,0,0.0,14.0,3.1,19.0,14.0,12.33,0.0
2017,9,5,6,15,84.5,34.5,3.2,19.0,47.0,33.64,18.44
2017,9,5,6,30,169.0,55.0,3.3,19.0,80.0,68.61,43.68
2017,9,5,6,45,238.5,73.0,3.45,19.5,124.0,110.08,75.6
2017,9,5,7,0,308.0,91.0,3.6,20.0,168.0,163.6,119.17
2017,9,5,7,15,358.5,105.0,3.55,20.5,214.5,214.37,162.01
2017,9,5,7,30,409.0,119.0,3.5,21.0,261.0,271.14,209.66
2017,9,5,7,45,457.5,127.5,3.45,21.5,310.0,327.43,256.34
2017,9,5,8,0,506.0,136.0,3.4,22.0,359.0,388.67,305.94
2017,9,5,8,15,536.0,144.0,3.35,22.5,405.0,444.01,349.74
2017,9,5,8,30,566.0,152.0,3.3,23.0,451.0,501.46,393.86
2017,9,5,8,45,601.0,154.0,3.25,23.5,496.5,563.03,439.79
2017,9,5,9,0,636.0,156.0,3.2,24.0,542.0,621.68,482.34
2017,9,5,9,15,654.0,160.5,3.15,24.5,581.0,671.54,517.21
2017,9,5,9,30,672.0,165.0,3.1,25.0,620.0,720.84,550.78
2017,9,5,9,45,683.5,170.0,3.1,25.5,653.0,764.44,579.7
2017,9,5,10,0,695.0,175.0,3.1,26.0,686.0,806.4,606.31
2017,9,5,10,15,705.5,177.5,3.05,26.0,714.0,842.96,629.77
2017,9,5,10,30,716.0,180.0,3.0,26.0,742.0,877.32,651.57
2017,9,5,10,45,739.5,172.5,3.0,26.5,767.0,910.81,671.65
2017,9,5,11,0,763.0,165.0,3.0,27.0,792.0,935.92,686.03
2017,9,5,11,15,767.5,166.5,2.95,27.5,805.5,955.49,696.41
2017,9,5,11,30,772.0,168.0,2.9,28.0,819.0,971.83,704.71
2017,9,5,11,45,788.5,160.0,2.9,28.5,829.0,987.02,712.72
2017,9,5,12,0,805.0,152.0,2.9,29.0,839.0,998.73,718.56
2017,9,5,12,15,805.0,151.5,2.9,29.0,837.5,998.13,718.07
2017,9,5,12,30,805.0,151.0,2.9,29.0,836.0,993.93,715.52
2017,9,5,12,45,808.5,147.0,2.9,29.0,828.0,985.9,710.66
2017,9,5,13,0,812.0,143.0,2.9,29.0,820.0,974.22,703.59
2017,9,5,13,15,807.5,142.0,2.9,29.0,803.0,954.37,691.36
2017,9,5,13,30,803.0,141.0,2.9,29.0,786.0,931.24,677.11
2017,9,5,13,45,800.5,136.5,2.95,29.0,762.5,903.08,659.94
2017,9,5,14,0,798.0,132.0,3.0,29.0,739.0,871.82,640.65
2017,9,5,14,15,787.5,130.0,3.0,29.0,707.5,833.36,616.11
2017,9,5,14,30,777.0,128.0,3.0,29.0,676.0,792.64,589.88
2017,9,5,14,45,762.5,125.0,3.0,29.0,639.0,745.72,559.11
2017,9,5,15,0,748.0,122.0,3.0,29.0,602.0,697.36,526.87
2017,9,5,15,15,729.0,118.5,3.0,28.5,559.5,646.03,491.51
2017,9,5,15,30,710.0,115.0,3.0,28.0,517.0,592.17,453.35
2017,9,5,15,45,678.5,112.5,3.0,28.0,469.5,531.86,408.37
2017,9,5,16,0,647.0,110.0,3.0,28.0,422.0,473.07,363.33
2017,9,5,16,15,613.5,104.0,3.15,27.5,373.5,411.69,315.97
2017,9,5,16,30,580.0,98.0,3.3,27.0,325.0,352.9,268.96
2017,9,5,16,45,525.5,91.5,3.45,26.5,274.5,288.96,216.82
2017,9,5,17,0,471.0,85.0,3.6,26.0,224.0,227.97,166.13
2017,9,5,17,15,407.5,74.0,3.75,25.0,177.0,170.27,118.45
2017,9,5,17,30,344.0,63.0,3.9,24.0,130.0,120.33,77.96
2017,9,5,17,45,254.5,47.5,4.05,23.5,89.0,71.58,41.68
2017,9,5,18,0,165.0,32.0,4.2,23.0,48.0,34.53,16.7
2017,9,5,18,15,82.5,16.0,4.2,22.5,24.0,12.6,0.0
2017,9,5,18,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,6,5,45,36.0,7.0,2.55,16.5,9.0,6.37,0.0
2017,9,6,6,0,72.0,14.0,2.7,17.0,18.0,10.99,0.0
2017,9,6,6,15,166.5,32.0,2.8,17.0,53.0,35.51,17.79
2017,9,6,6,30,261.0,50.0,2.9,17.0,88.0,75.8,46.01
2017,9,6,6,45,332.0,64.5,3.0,17.5,133.0,121.24,81.43
2017,9,6,7,0,403.0,79.0,3.1,18.0,178.0,175.77,126.71
2017,9,6,7,15,434.5,89.0,3.1,18.5,219.0,222.88,168.22
2017,9,6,7,30,466.0,99.0,3.1,19.0,260.0,273.43,212.19
2017,9,6,7,45,524.0,108.5,3.15,19.5,316.5,341.8,269.16
2017,9,6,8,0,582.0,118.0,3.2,20.0,373.0,412.85,326.98
2017,9,6,8,15,322.5,168.5,3.2,20.5,312.5,345.87,275.13
2017,9,6,8,30,63.0,219.0,3.2,21.0,252.0,245.41,193.42
2017,9,6,8,45,157.5,242.0,3.2,21.5,335.0,341.96,269.88
2017,9,6,9,0,252.0,265.0,3.2,22.0,418.0,450.03,352.65
2017,9,6,9,15,221.0,289.0,3.2,22.5,430.0,454.33,353.73
2017,9,6,9,30,190.0,313.0,3.2,23.0,442.0,465.36,359.93
2017,9,6,9,45,454.0,241.0,3.2,23.5,569.0,643.26,495.31
2017,9,6,10,0,718.0,169.0,3.2,24.0,696.0,821.13,622.86
2017,9,6,10,15,478.5,271.0,3.25,24.5,628.0,731.9,553.07
2017,9,6,10,30,239.0,373.0,3.3,25.0,560.0,603.9,455.24
2017,9,6,10,45,495.5,275.5,3.35,25.5,676.5,782.41,587.29
2017,9,6,11,0,752.0,178.0,3.4,26.0,793.0,946.62,699.79
2017,9,6,11,15,398.5,271.5,3.5,26.0,598.0,703.89,527.78
2017,9,6,11,30,45.0,365.0,3.6,26.0,403.0,405.55,304.29
2017,9,6,11,45,263.0,348.5,3.75,26.5,572.5,641.99,482.27
2017,9,6,12,0,481.0,332.0,3.9,27.0,742.0,862.55,637.83
2017,9,6,12,15,618.5,258.0,4.0,27.0,783.5,929.06,685.89
2017,9,6,12,30,756.0,184.0,4.1,27.0,825.0,987.34,726.03
2017,9,6,12,45,614.0,253.0,4.25,27.0,769.5,910.28,674.02
2017,9,6,13,0,472.0,322.0,4.4,27.0,714.0,828.3,615.47
2017,9,6,13,15,442.0,326.5,4.6,27.0,687.5,794.11,592.91
2017,9,6,13,30,412.0,331.0,4.8,27.0,661.0,758.82,569.22
2017,9,6,13,45,309.5,346.5,5.0,27.0,590.0,655.15,494.98
2017,9,6,14,0,207.0,362.0,5.2,27.0,519.0,555.19,421.6
2017,9,6,14,15,277.0,331.5,5.3,26.5,532.0,588.84,450.05
2017,9,6,14,30,347.0,301.0,5.4,26.0,545.0,602.77,463.74
2017,9,6,14,45,423.0,258.0,5.55,26.0,539.0,613.64,474.41
2017,9,6,15,0,499.0,215.0,5.7,26.0,533.0,605.61,471.03
2017,9,6,15,15,359.5,230.0,5.75,25.5,451.0,487.71,381.62
2017,9,6,15,30,220.0,245.0,5.8,25.0,369.0,384.59,301.68
2017,9,6,15,45,265.0,216.0,5.85,24.5,352.0,377.51,297.67
2017,9,6,16,0,310.0,187.0,5.9,24.0,335.0,356.21,281.68
2017,9,6,16,15,221.5,172.5,5.8,23.0,272.0,279.93,221.36
2017,9,6,16,30,133.0,158.0,5.7,22.0,209.0,208.27,164.25
2017,9,6,16,45,112.5,137.0,5.65,21.5,176.0,171.42,134.15
2017,9,6,17,0,92.0,116.0,5.6,21.0,143.0,137.14,105.84
2017,9,6,17,15,181.0,92.0,5.35,20.5,131.0,130.87,96.57
2017,9,6,17,30,270.0,68.0,5.1,20.0,119.0,112.03,75.53
2017,9,6,17,45,195.5,48.5,4.95,19.5,79.5,66.04,40.24
2017,9,6,18,0,121.0,29.0,4.8,19.0,40.0,30.01,14.22
2017,9,6,18,15,60.5,14.5,4.6,18.5,20.0,13.19,0.0
2017,9,6,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,45,22.0,6.0,1.95,16.0,7.0,5.46,0.0
2017,9,7,6,0,44.0,12.0,2.2,16.0,14.0,10.02,0.0
2017,9,7,6,15,124.5,32.0,2.35,16.5,48.0,33.82,17.26
2017,9,7,6,30,205.0,52.0,2.5,17.0,82.0,71.99,45.13
2017,9,7,6,45,262.0,70.5,2.7,17.5,124.5,115.19,79.35
2017,9,7,7,0,319.0,89.0,2.9,18.0,167.0,165.82,121.5
2017,9,7,7,15,159.5,74.0,2.9,18.0,113.0,121.44,92.3
2017,9,7,7,30,0.0,59.0,2.9,18.0,59.0,52.11,38.39
2017,9,7,7,45,0.0,66.0,2.95,18.5,66.0,58.33,43.47
2017,9,7,8,0,0.0,73.0,3.0,19.0,73.0,64.56,48.41
2017,9,7,8,15,0.0,80.5,3.0,19.5,80.5,71.24,53.66
2017,9,7,8,30,0.0,88.0,3.0,20.0,88.0,77.95,58.87
2017,9,7,8,45,0.0,107.0,3.05,20.5,107.0,95.21,72.61
2017,9,7,9,0,0.0,126.0,3.1,21.0,126.0,112.61,86.29
2017,9,7,9,15,0.0,122.5,3.1,21.0,122.5,109.38,83.43
2017,9,7,9,30,0.0,119.0,3.1,21.0,119.0,106.17,80.66
2017,9,7,9,45,4.5,168.0,3.15,21.5,171.5,155.27,119.57
2017,9,7,10,0,9.0,217.0,3.2,22.0,224.0,205.57,158.63
2017,9,7,10,15,25.5,273.0,3.25,22.0,293.5,286.92,221.69
2017,9,7,10,30,42.0,329.0,3.3,22.0,363.0,361.14,277.99
2017,9,7,10,45,25.0,269.5,3.4,22.5,290.0,284.74,218.74
2017,9,7,11,0,8.0,210.0,3.5,23.0,217.0,198.97,151.93
2017,9,7,11,15,4.0,134.5,3.55,23.0,138.0,124.66,93.87
2017,9,7,11,30,0.0,59.0,3.6,23.0,59.0,52.41,36.45
2017,9,7,11,45,0.0,59.5,3.7,23.0,59.5,52.86,36.83
2017,9,7,12,0,0.0,60.0,3.8,23.0,60.0,53.31,37.18
2017,9,7,12,15,3.0,122.0,3.85,23.0,125.0,112.33,84.19
2017,9,7,12,30,6.0,184.0,3.9,23.0,190.0,172.83,131.71
2017,9,7,12,45,9.0,214.0,4.0,23.0,222.5,204.06,156.05
2017,9,7,13,0,12.0,244.0,4.1,23.0,255.0,235.49,180.49
2017,9,7,13,15,20.0,278.0,4.1,23.0,295.0,275.86,211.83
2017,9,7,13,30,28.0,312.0,4.1,23.0,335.0,331.32,254.36
2017,9,7,13,45,18.0,260.0,4.15,23.0,275.0,255.65,196.5
2017,9,7,14,0,8.0,208.0,4.2,23.0,215.0,196.38,150.68
2017,9,7,14,15,31.0,254.5,4.2,22.5,277.0,271.62,210.59
2017,9,7,14,30,54.0,301.0,4.2,22.0,339.0,336.99,262.08
2017,9,7,14,45,53.5,285.0,4.25,22.0,321.0,317.73,247.62
2017,9,7,15,0,53.0,269.0,4.3,22.0,303.0,298.47,233.31
2017,9,7,15,15,99.5,258.0,4.25,21.5,316.0,316.85,249.66
2017,9,7,15,30,146.0,247.0,4.2,21.0,329.0,339.29,268.73
2017,9,7,15,45,191.5,221.0,4.2,21.0,318.5,331.17,263.2
2017,9,7,16,0,237.0,195.0,4.2,21.0,308.0,325.16,258.67
2017,9,7,16,15,139.5,171.0,4.1,20.5,235.5,233.08,185.16
2017,9,7,16,30,42.0,147.0,4.0,20.0,163.0,154.51,122.03
2017,9,7,16,45,33.5,126.0,3.95,19.5,137.5,128.52,101.01
2017,9,7,17,0,25.0,105.0,3.9,19.0,112.0,103.73,80.64
2017,9,7,17,15,14.0,83.5,3.8,18.5,87.5,77.56,58.96
2017,9,7,17,30,3.0,62.0,3.7,18.0,63.0,55.33,40.46
2017,9,7,17,45,1.5,41.5,3.6,18.0,42.0,36.64,24.34
2017,9,7,18,0,0.0,21.0,3.5,18.0,21.0,18.51,7.85
2017,9,7,18,15,0.0,10.5,3.4,17.5,10.5,9.55,0.0
2017,9,7,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,5,45,27.5,6.0,2.1,14.5,7.0,5.46,0.0
2017,9,8,6,0,55.0,12.0,2.3,15.0,14.0,10.91,0.0
2017,9,8,6,15,145.0,31.0,2.25,15.0,48.5,34.46,17.01
2017,9,8,6,30,235.0,50.0,2.2,15.0,83.0,74.06,45.85
2017,9,8,6,45,298.5,67.0,2.2,15.5,127.0,119.04,81.57
2017,9,8,7,0,362.0,84.0,2.2,16.0,171.0,172.25,126.13
2017,9,8,7,15,415.5,96.0,2.0,16.5,219.5,225.61,171.89
2017,9,8,7,30,469.0,108.0,1.8,17.0,268.0,285.23,222.39
2017,9,8,7,45,501.0,120.0,1.65,18.0,315.5,341.6,268.94
2017,9,8,8,0,533.0,132.0,1.5,19.0,363.0,400.97,316.01
2017,9,8,8,15,411.5,172.0,1.4,19.5,363.0,407.42,320.98
2017,9,8,8,30,290.0,212.0,1.3,20.0,363.0,391.28,307.36
2017,9,8,8,45,463.5,186.5,1.2,20.5,453.0,505.01,393.81
2017,9,8,9,0,637.0,161.0,1.1,21.0,543.0,631.0,484.68
2017,9,8,9,15,655.0,166.0,1.15,21.0,582.5,681.51,519.54
2017,9,8,9,30,673.0,171.0,1.2,21.0,622.0,731.44,554.04
2017,9,8,9,45,555.0,227.5,1.3,21.5,612.0,715.14,539.17
2017,9,8,10,0,437.0,284.0,1.4,22.0,602.0,693.23,520.53
2017,9,8,10,15,596.5,225.0,1.55,22.5,677.0,797.22,595.5
2017,9,8,10,30,756.0,166.0,1.7,23.0,752.0,902.59,665.7
2017,9,8,10,45,764.0,166.5,1.85,23.5,773.0,924.53,678.56
2017,9,8,11,0,772.0,167.0,2.0,24.0,794.0,949.58,694.35
2017,9,8,11,15,776.0,168.0,2.15,24.0,807.0,968.13,707.26
2017,9,8,11,30,780.0,169.0,2.3,24.0,820.0,983.36,718.15
2017,9,8,11,45,783.5,168.5,2.5,24.5,826.0,993.13,724.7
2017,9,8,12,0,787.0,168.0,2.7,25.0,832.0,999.4,729.03
2017,9,8,12,15,786.0,168.0,2.9,25.0,829.5,998.08,729.91
2017,9,8,12,30,785.0,168.0,3.1,25.0,827.0,993.21,728.55
2017,9,8,12,45,774.5,171.0,3.3,25.5,815.0,978.41,719.25
2017,9,8,13,0,764.0,174.0,3.5,26.0,803.0,960.34,707.82
2017,9,8,13,15,639.0,231.0,3.65,25.5,749.0,892.19,664.67
2017,9,8,13,30,514.0,288.0,3.8,25.0,695.0,812.59,609.65
2017,9,8,13,45,628.0,225.5,3.95,25.0,706.5,842.94,635.67
2017,9,8,14,0,742.0,163.0,4.1,25.0,718.0,859.4,649.3
2017,9,8,14,15,730.5,160.0,4.2,24.5,687.0,820.03,624.47
2017,9,8,14,30,719.0,157.0,4.3,24.0,656.0,778.66,598.2
2017,9,8,14,45,708.0,151.0,4.4,24.0,619.5,732.77,566.86
2017,9,8,15,0,697.0,145.0,4.5,24.0,583.0,685.38,533.28
2017,9,8,15,15,677.0,140.0,4.45,23.5,540.5,631.55,494.5
2017,9,8,15,30,657.0,135.0,4.4,23.0,498.0,577.58,454.62
2017,9,8,15,45,636.5,127.0,4.4,23.0,453.0,520.45,410.61
2017,9,8,16,0,616.0,119.0,4.4,23.0,408.0,463.92,365.87
2017,9,8,16,15,581.0,111.5,4.25,22.5,359.5,401.87,316.01
2017,9,8,16,30,546.0,104.0,4.1,22.0,311.0,342.69,267.13
2017,9,8,16,45,505.0,93.5,4.0,21.5,262.0,281.73,215.76
2017,9,8,17,0,464.0,83.0,3.9,21.0,213.0,222.34,164.8
2017,9,8,17,15,397.5,71.0,3.75,20.5,166.0,163.63,115.1
2017,9,8,17,30,331.0,59.0,3.6,20.0,119.0,113.16,73.5
2017,9,8,17,45,241.0,43.0,3.5,19.5,79.0,65.16,37.47
2017,9,8,18,0,151.0,27.0,3.4,19.0,39.0,28.76,11.47
2017,9,8,18,15,75.5,13.5,3.35,18.5,19.5,12.28,0.0
2017,9,8,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,9,5,45,35.0,6.0,1.95,14.5,7.5,0.0,0.0
2017,9,9,6,0,70.0,12.0,2.1,15.0,15.0,10.91,0.0
2017,9,9,6,15,177.5,29.0,2.15,15.5,50.0,34.66,15.88
2017,9,9,6,30,285.0,46.0,2.2,16.0,85.0,76.61,45.54
2017,9,9,6,45,364.0,58.5,2.25,16.5,130.5,123.42,82.09
2017,9,9,7,0,443.0,71.0,2.3,17.0,176.0,182.71,131.48
2017,9,9,7,15,498.0,80.0,2.2,17.5,225.5,239.16,180.36
2017,9,9,7,30,553.0,89.0,2.1,18.0,275.0,301.91,234.0
2017,9,9,7,45,595.0,95.5,2.05,18.5,325.5,362.54,285.02
2017,9,9,8,0,637.0,102.0,2.0,19.0,376.0,427.06,337.51
2017,9,9,8,15,434.5,160.5,1.95,19.5,357.5,409.6,324.4
2017,9,9,8,30,232.0,219.0,1.9,20.0,339.0,356.1,281.46
2017,9,9,8,45,251.5,238.0,1.85,21.0,379.0,410.43,322.01
2017,9,9,9,0,271.0,257.0,1.8,22.0,419.0,457.78,355.71
2017,9,9,9,15,525.0,191.5,1.8,22.5,532.0,606.12,467.75
2017,9,9,9,30,779.0,126.0,1.8,23.0,645.0,765.71,580.77
2017,9,9,9,45,776.5,136.0,1.8,23.5,676.0,806.37,604.67
2017,9,9,10,0,774.0,146.0,1.8,24.0,707.0,843.99,627.3
2017,9,9,10,15,784.0,148.5,1.75,24.5,735.5,881.95,649.35
2017,9,9,10,30,794.0,151.0,1.7,25.0,764.0,917.41,669.37
2017,9,9,10,45,802.5,151.5,1.7,25.5,785.5,946.61,685.72
2017,9,9,11,0,811.0,152.0,1.7,26.0,807.0,972.79,700.1
2017,9,9,11,15,815.0,153.0,1.75,26.5,820.5,991.86,710.62
2017,9,9,11,30,819.0,154.0,1.8,27.0,834.0,1007.47,719.09
2017,9,9,11,45,824.0,152.5,1.85,27.5,840.5,1017.87,724.4
2017,9,9,12,0,829.0,151.0,1.9,28.0,847.0,1024.63,727.6
2017,9,9,12,15,828.5,151.0,2.05,28.0,845.0,1023.71,728.85
2017,9,9,12,30,828.0,151.0,2.2,28.0,843.0,1019.08,727.87
2017,9,9,12,45,823.0,151.5,2.4,28.0,832.0,1006.8,722.6
2017,9,9,13,0,818.0,152.0,2.6,28.0,821.0,990.97,715.01
2017,9,9,13,15,813.0,150.5,2.7,28.0,803.5,969.59,702.83
2017,9,9,13,30,808.0,149.0,2.8,28.0,786.0,944.92,688.5
2017,9,9,13,45,805.5,144.5,2.95,28.0,762.0,916.24,671.82
2017,9,9,14,0,803.0,140.0,3.1,28.0,738.0,884.43,652.85
2017,9,9,14,15,792.0,137.5,3.2,28.0,706.0,844.43,627.81
2017,9,9,14,30,781.0,135.0,3.3,28.0,674.0,802.19,600.96
2017,9,9,14,45,770.0,130.5,3.4,28.0,636.5,755.89,570.89
2017,9,9,15,0,759.0,126.0,3.5,28.0,599.0,710.45,540.59
2017,9,9,15,15,740.0,122.0,3.5,27.5,555.5,655.62,502.45
2017,9,9,15,30,721.0,118.0,3.5,27.0,512.0,600.38,462.92
2017,9,9,15,45,695.5,112.5,3.55,26.5,465.0,539.66,418.19
2017,9,9,16,0,670.0,107.0,3.6,26.0,418.0,479.9,372.65
2017,9,9,16,15,635.0,100.5,3.6,25.5,368.0,415.91,322.26
2017,9,9,16,30,600.0,94.0,3.6,25.0,318.0,354.69,272.41
2017,9,9,16,45,549.5,86.0,3.65,24.5,267.0,289.62,218.42
2017,9,9,17,0,499.0,78.0,3.7,24.0,216.0,229.97,167.81
2017,9,9,17,15,429.5,66.5,3.7,23.0,167.0,168.45,116.53
2017,9,9,17,30,360.0,55.0,3.7,22.0,118.0,113.73,72.01
2017,9,9,17,45,257.5,40.0,3.7,21.5,77.0,63.73,35.23
2017,9,9,18,0,155.0,25.0,3.7,21.0,36.0,26.79,8.96
2017,9,9,18,15,77.5,12.5,3.7,20.5,18.0,11.37,0.0
2017,9,9,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,22.5,5.0,1.1,15.5,5.5,0.0,0.0
2017,9,10,6,0,45.0,10.0,1.2,16.0,11.0,9.1,0.0
2017,9,10,6,15,134.5,28.5,1.2,16.5,44.0,32.48,14.83
2017,9,10,6,30,224.0,47.0,1.2,17.0,77.0,71.19,43.38
2017,9,10,6,45,295.0,63.0,1.3,17.5,121.0,116.03,78.48
2017,9,10,7,0,366.0,79.0,1.4,18.0,165.0,170.06,123.07
2017,9,10,7,15,420.5,91.0,1.2,18.5,213.5,224.06,168.83
2017,9,10,7,30,475.0,103.0,1.0,19.0,262.0,284.46,219.12
2017,9,10,7,45,514.0,113.0,0.8,20.0,310.5,342.26,265.55
2017,9,10,8,0,553.0,123.0,0.6,21.0,359.0,403.83,312.61
2017,9,10,8,15,584.0,130.5,0.7,22.0,406.5,466.58,359.99
2017,9,10,8,30,615.0,138.0,0.8,23.0,454.0,527.27,404.29
2017,9,10,8,45,638.5,143.5,0.95,24.0,498.0,582.74,443.85
2017,9,10,9,0,662.0,149.0,1.1,25.0,542.0,638.71,482.64
2017,9,10,9,15,680.5,153.5,1.25,26.0,581.5,690.09,517.16
2017,9,10,9,30,699.0,158.0,1.4,27.0,621.0,740.84,550.41
2017,9,10,9,45,750.5,143.5,1.55,28.0,664.0,797.65,586.32
2017,9,10,10,0,802.0,129.0,1.7,29.0,707.0,851.49,619.21
2017,9,10,10,15,811.0,131.0,1.8,29.5,735.5,888.78,641.65
2017,9,10,10,30,820.0,133.0,1.9,30.0,764.0,923.4,662.37
2017,9,10,10,45,829.5,132.5,2.05,30.5,785.5,952.91,680.28
2017,9,10,11,0,839.0,132.0,2.2,31.0,807.0,979.35,696.25
2017,9,10,11,15,843.0,132.5,2.2,31.5,820.5,998.19,705.88
2017,9,10,11,30,847.0,133.0,2.2,32.0,834.0,1002.08,706.31
2017,9,10,11,45,852.5,131.5,2.25,32.5,840.5,1012.92,711.86
2017,9,10,12,0,858.0,130.0,2.3,33.0,847.0,1020.13,715.19
2017,9,10,12,15,857.5,130.0,2.3,33.0,845.0,1019.13,714.52
2017,9,10,12,30,857.0,130.0,2.3,33.0,843.0,1014.41,711.76
2017,9,10,12,45,853.0,130.0,2.35,33.5,832.0,1002.5,703.77
2017,9,10,13,0,849.0,130.0,2.4,34.0,821.0,987.02,693.73
2017,9,10,13,15,734.5,187.5,2.4,34.0,776.0,939.78,664.75
2017,9,10,13,30,620.0,245.0,2.4,34.0,731.0,873.07,622.03
2017,9,10,13,45,725.5,183.0,2.45,34.0,733.5,889.12,635.31
2017,9,10,14,0,831.0,121.0,2.5,34.0,736.0,888.79,636.27
2017,9,10,14,15,820.5,119.0,2.5,33.5,703.5,848.86,612.66
2017,9,10,14,30,810.0,117.0,2.5,33.0,671.0,806.58,587.49
2017,9,10,14,45,799.0,113.0,2.5,33.0,633.5,759.65,557.67
2017,9,10,15,0,788.0,109.0,2.5,33.0,596.0,710.92,526.25
2017,9,10,15,15,769.0,105.5,2.5,32.5,552.5,655.68,489.53
2017,9,10,15,30,750.0,102.0,2.5,32.0,509.0,599.94,450.92
2017,9,10,15,45,726.5,97.5,2.5,32.0,462.0,541.28,408.05
2017,9,10,16,0,703.0,93.0,2.5,32.0,415.0,482.11,363.5
2017,9,10,16,15,601.0,98.0,2.3,31.0,350.5,396.58,299.08
2017,9,10,16,30,499.0,103.0,2.1,30.0,286.0,317.23,238.01
2017,9,10,16,45,451.5,93.5,1.95,29.5,239.5,258.39,190.58
2017,9,10,17,0,404.0,84.0,1.8,29.0,193.0,204.78,146.48
2017,9,10,17,15,350.0,69.5,1.85,28.0,149.0,150.45,102.32
2017,9,10,17,30,296.0,55.0,1.9,27.0,105.0,102.91,64.36
2017,9,10,17,45,205.5,39.0,2.0,26.0,68.0,57.45,31.49
