Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,18,0,115.0,23.0,2.1,25.0,31.0,23.44,5.98
2017,9,10,18,15,57.5,11.5,2.5,24.5,15.5,10.46,0.0
2017,9,10,18,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.5,2.2,18.5,5.5,0.0,0.0
2017,9,11,6,0,0.0,11.0,2.5,19.0,11.0,10.01,0.0
2017,9,11,6,15,80.0,28.0,2.7,19.0,38.5,29.19,13.11
2017,9,11,6,30,160.0,45.0,2.9,19.0,66.0,61.03,37.36
2017,9,11,6,45,201.0,64.0,3.15,19.5,102.5,98.22,67.28
2017,9,11,7,0,242.0,83.0,3.4,20.0,139.0,140.87,103.01
2017,9,11,7,15,272.5,100.0,3.45,20.5,178.5,183.57,139.61
2017,9,11,7,30,303.0,117.0,3.5,21.0,218.0,229.93,178.95
2017,9,11,7,45,377.0,126.0,3.55,21.5,272.0,297.1,233.91
2017,9,11,8,0,451.0,135.0,3.6,22.0,326.0,366.98,290.29
2017,9,11,8,15,541.5,128.0,3.65,22.5,385.0,441.96,349.77
2017,9,11,8,30,632.0,121.0,3.7,23.0,444.0,521.39,411.45
2017,9,11,8,45,620.5,139.5,3.75,23.5,480.5,568.06,445.96
2017,9,11,9,0,609.0,158.0,3.8,24.0,517.0,611.78,477.31
2017,9,11,9,15,503.0,211.0,3.8,24.5,521.5,611.85,473.94
2017,9,11,9,30,397.0,264.0,3.8,25.0,526.0,594.14,457.39
2017,9,11,9,45,434.5,264.5,3.85,25.5,565.0,656.02,501.47
2017,9,11,10,0,472.0,265.0,3.9,26.0,604.0,707.32,537.05
2017,9,11,10,15,650.5,193.0,3.9,26.0,680.0,816.4,617.18
2017,9,11,10,30,829.0,121.0,3.9,26.0,756.0,919.58,686.38
2017,9,11,10,45,837.0,121.5,3.9,26.5,777.5,939.11,696.64
2017,9,11,11,0,845.0,122.0,3.9,27.0,799.0,964.77,711.62
2017,9,11,11,15,849.0,122.5,3.85,27.5,812.5,983.23,721.42
2017,9,11,11,30,853.0,123.0,3.8,28.0,826.0,998.2,728.98
2017,9,11,11,45,629.0,238.0,3.75,28.5,758.5,920.42,675.17
2017,9,11,12,0,405.0,353.0,3.7,29.0,691.0,795.72,583.85
2017,9,11,12,15,631.5,237.5,3.6,29.0,762.0,924.55,677.19
2017,9,11,12,30,858.0,122.0,3.5,29.0,833.0,1007.25,730.24
2017,9,11,12,45,570.5,252.5,3.4,29.0,723.0,868.54,636.19
2017,9,11,13,0,283.0,383.0,3.3,29.0,613.0,694.45,510.47
2017,9,11,13,15,383.5,337.0,3.15,29.0,641.0,736.34,543.25
2017,9,11,13,30,484.0,291.0,3.0,29.0,669.0,788.21,580.6
2017,9,11,13,45,497.0,269.5,2.95,29.5,646.5,763.47,563.26
2017,9,11,14,0,510.0,248.0,2.9,30.0,624.0,735.86,544.47
2017,9,11,14,15,378.5,279.5,2.85,30.0,552.0,622.96,464.13
2017,9,11,14,30,247.0,311.0,2.8,30.0,480.0,532.71,398.09
2017,9,11,14,45,123.5,220.5,2.75,30.0,305.0,318.51,241.43
2017,9,11,15,0,0.0,130.0,2.7,30.0,130.0,116.4,85.72
2017,9,11,15,15,0.0,70.0,2.7,29.5,70.0,61.95,43.66
2017,9,11,15,30,0.0,10.0,2.7,29.0,10.0,8.81,1.43
2017,9,11,15,45,0.0,52.5,2.75,29.0,52.5,46.38,31.68
2017,9,11,16,0,0.0,95.0,2.8,29.0,95.0,84.45,62.2
2017,9,11,16,15,0.0,105.5,2.9,28.5,105.5,94.28,70.35
2017,9,11,16,30,0.0,116.0,3.0,28.0,116.0,104.3,78.71
2017,9,11,16,45,0.0,95.5,3.1,27.5,95.5,85.46,63.84
2017,9,11,17,0,0.0,75.0,3.2,27.0,75.0,66.76,48.82
2017,9,11,17,15,0.0,57.5,3.75,26.0,57.5,50.97,35.97
2017,9,11,17,30,0.0,40.0,4.3,25.0,40.0,35.32,22.98
2017,9,11,17,45,0.0,24.5,4.85,24.0,24.5,21.59,11.35
2017,9,11,18,0,0.0,9.0,5.4,23.0,9.0,7.9,0.0
2017,9,11,18,15,0.0,4.5,5.6,22.0,4.5,4.09,0.0
2017,9,11,18,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,6.0,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,3.45,18.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,3.5,18.0,8.0,7.28,0.0
2017,9,12,6,15,61.0,28.0,3.55,18.0,36.0,28.1,12.33
2017,9,12,6,30,122.0,48.0,3.6,18.0,64.0,59.8,38.01
2017,9,12,6,45,183.0,67.5,3.65,18.5,103.5,98.8,68.75
2017,9,12,7,0,244.0,87.0,3.7,19.0,143.0,145.84,107.46
2017,9,12,7,15,306.5,97.5,3.6,19.0,186.0,196.82,150.5
2017,9,12,7,30,369.0,108.0,3.5,19.0,229.0,251.9,197.21
2017,9,12,7,45,425.0,118.0,3.4,19.5,280.0,310.8,246.33
2017,9,12,8,0,481.0,128.0,3.3,20.0,331.0,375.65,299.17
2017,9,12,8,15,474.0,148.5,3.2,20.5,369.0,422.15,336.1
2017,9,12,8,30,467.0,169.0,3.1,21.0,407.0,466.9,370.32
2017,9,12,8,45,567.0,154.5,3.05,21.5,469.0,549.21,433.24
2017,9,12,9,0,667.0,140.0,3.0,22.0,531.0,635.23,497.13
2017,9,12,9,15,530.5,202.0,2.9,22.5,526.5,624.25,484.5
2017,9,12,9,30,394.0,264.0,2.8,23.0,522.0,592.71,457.01
2017,9,12,9,45,304.0,300.5,2.75,24.0,506.5,573.41,438.53
2017,9,12,10,0,214.0,337.0,2.7,25.0,491.0,532.59,404.46
2017,9,12,10,15,401.0,292.5,2.65,25.5,593.5,690.03,519.71
2017,9,12,10,30,588.0,248.0,2.6,26.0,696.0,831.22,618.06
2017,9,12,10,45,420.5,315.0,2.55,26.5,640.0,757.21,560.22
2017,9,12,11,0,253.0,382.0,2.5,27.0,584.0,660.93,488.2
2017,9,12,11,15,266.5,378.0,2.55,27.5,594.0,675.16,498.09
2017,9,12,11,30,280.0,374.0,2.6,28.0,604.0,688.38,506.54
2017,9,12,11,45,556.0,254.0,2.65,28.5,714.0,858.41,628.31
2017,9,12,12,0,832.0,134.0,2.7,29.0,824.0,1010.67,726.62
2017,9,12,12,15,831.0,134.0,2.9,29.0,821.0,1008.99,725.93
2017,9,12,12,30,830.0,134.0,3.1,29.0,818.0,1003.6,724.31
2017,9,12,12,45,818.5,138.0,3.3,29.0,805.5,988.44,716.4
2017,9,12,13,0,807.0,142.0,3.5,29.0,793.0,969.88,706.25
2017,9,12,13,15,801.5,141.0,3.7,28.5,775.0,948.5,695.56
2017,9,12,13,30,796.0,140.0,3.9,28.0,757.0,923.91,682.56
2017,9,12,13,45,785.0,139.5,4.1,28.0,731.0,891.72,662.88
2017,9,12,14,0,774.0,139.0,4.3,28.0,705.0,856.92,641.22
2017,9,12,14,15,763.0,136.0,4.45,27.5,673.5,817.11,616.82
2017,9,12,14,30,752.0,133.0,4.6,27.0,642.0,775.19,590.68
2017,9,12,14,45,736.5,130.0,4.75,27.0,604.0,731.01,561.45
2017,9,12,15,0,721.0,127.0,4.9,27.0,566.0,682.19,527.58
2017,9,12,15,15,366.5,155.5,5.0,26.5,378.0,426.7,334.43
2017,9,12,15,30,12.0,184.0,5.1,26.0,190.0,175.35,134.74
2017,9,12,15,45,59.5,186.5,5.2,25.5,213.5,211.98,165.4
2017,9,12,16,0,107.0,189.0,5.3,25.0,237.0,243.55,191.2
2017,9,12,16,15,54.0,154.0,5.3,24.0,178.0,170.49,133.36
2017,9,12,16,30,1.0,119.0,5.3,23.0,119.0,107.66,83.14
2017,9,12,16,45,0.5,99.5,5.35,22.5,99.5,89.46,68.52
2017,9,12,17,0,0.0,80.0,5.4,22.0,80.0,71.44,53.74
2017,9,12,17,15,159.0,66.0,5.25,21.5,91.5,100.47,71.55
2017,9,12,17,30,318.0,52.0,5.1,21.0,103.0,102.82,64.88
2017,9,12,17,45,214.5,36.0,4.95,20.5,65.0,55.04,29.63
2017,9,12,18,0,111.0,20.0,4.8,20.0,27.0,20.19,0.2
2017,9,12,18,15,55.5,10.0,4.65,19.5,13.5,9.1,0.0
2017,9,12,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.0,3.4,16.0,2.0,0.0,0.0
2017,9,13,6,0,0.0,4.0,3.5,16.0,4.0,3.64,0.0
2017,9,13,6,15,0.0,19.0,3.6,16.0,19.0,16.74,5.64
2017,9,13,6,30,0.0,34.0,3.7,16.0,34.0,30.02,19.02
2017,9,13,6,45,0.0,55.0,3.85,16.5,55.0,48.86,35.36
2017,9,13,7,0,0.0,76.0,4.0,17.0,76.0,67.95,51.75
2017,9,13,7,15,9.0,96.0,4.0,17.0,99.0,89.08,69.49
2017,9,13,7,30,18.0,116.0,4.0,17.0,122.0,111.45,88.17
2017,9,13,7,45,9.0,124.5,4.0,17.5,127.5,116.28,92.04
2017,9,13,8,0,0.0,133.0,4.0,18.0,133.0,120.06,94.74
2017,9,13,8,15,0.0,132.5,4.0,18.5,132.5,119.3,93.62
2017,9,13,8,30,0.0,132.0,4.0,19.0,132.0,118.61,92.57
2017,9,13,8,45,109.0,195.5,4.05,19.5,259.5,266.95,213.7
2017,9,13,9,0,218.0,259.0,4.1,20.0,387.0,415.48,330.53
2017,9,13,9,15,166.5,280.0,4.1,20.0,381.5,409.59,323.85
2017,9,13,9,30,115.0,301.0,4.1,20.0,376.0,398.76,313.62
2017,9,13,9,45,115.0,318.0,4.2,20.5,396.5,422.13,330.39
2017,9,13,10,0,115.0,335.0,4.3,21.0,417.0,445.18,346.67
2017,9,13,10,15,196.0,344.5,4.35,21.0,491.0,532.91,414.32
2017,9,13,10,30,277.0,354.0,4.4,21.0,565.0,640.15,494.48
2017,9,13,10,45,176.0,361.5,4.45,21.5,497.0,543.94,419.59
2017,9,13,11,0,75.0,369.0,4.5,22.0,429.0,441.26,339.42
2017,9,13,11,15,77.5,373.5,4.55,22.0,436.0,449.92,346.17
2017,9,13,11,30,80.0,378.0,4.6,22.0,443.0,458.31,352.4
2017,9,13,11,45,63.0,368.5,4.65,22.5,420.5,431.55,331.13
2017,9,13,12,0,46.0,359.0,4.7,23.0,398.0,404.33,309.63
2017,9,13,12,15,28.5,298.0,4.8,22.5,322.5,321.84,247.64
2017,9,13,12,30,11.0,237.0,4.9,22.0,247.0,228.68,176.06
2017,9,13,12,45,21.0,279.0,5.0,22.0,296.5,279.42,215.97
2017,9,13,13,0,31.0,321.0,5.1,22.0,346.0,347.45,268.51
2017,9,13,13,15,25.5,299.0,5.15,22.0,319.5,318.26,246.12
2017,9,13,13,30,20.0,277.0,5.2,22.0,293.0,275.52,213.35
2017,9,13,13,45,17.0,260.0,5.3,22.0,273.5,255.67,198.23
2017,9,13,14,0,14.0,243.0,5.4,22.0,254.0,236.02,183.15
2017,9,13,14,15,36.0,267.0,5.35,21.5,292.0,290.5,227.15
2017,9,13,14,30,58.0,291.0,5.3,21.0,330.0,332.24,260.96
2017,9,13,14,45,129.5,282.0,5.3,21.0,362.5,387.82,306.47
2017,9,13,15,0,201.0,273.0,5.3,21.0,395.0,424.25,336.63
2017,9,13,15,15,165.0,252.5,5.15,20.5,348.0,367.91,292.92
2017,9,13,15,30,129.0,232.0,5.0,20.0,301.0,314.79,251.38
2017,9,13,15,45,122.0,212.0,4.9,20.0,272.0,282.61,226.01
2017,9,13,16,0,115.0,192.0,4.8,20.0,243.0,251.06,200.77
2017,9,13,16,15,109.0,168.5,4.65,19.5,212.0,217.16,173.58
2017,9,13,16,30,103.0,145.0,4.5,19.0,181.0,184.0,146.45
2017,9,13,16,45,91.5,122.0,4.35,19.0,150.5,150.23,118.13
2017,9,13,17,0,80.0,99.0,4.2,19.0,120.0,118.02,90.79
2017,9,13,17,15,61.0,77.0,4.0,18.5,90.5,84.27,62.46
2017,9,13,17,30,42.0,55.0,3.8,18.0,61.0,56.55,39.32
2017,9,13,17,45,21.0,34.5,3.6,17.5,37.5,32.86,19.59
2017,9,13,18,0,0.0,14.0,3.4,17.0,14.0,12.33,0.0
2017,9,13,18,15,0.0,7.0,3.3,16.5,7.0,6.37,0.0
2017,9,13,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,5,45,8.5,4.5,3.1,14.0,4.5,0.0,0.0
2017,9,14,6,0,17.0,9.0,3.2,14.0,9.0,8.19,0.0
2017,9,14,6,15,118.0,28.0,3.35,14.0,41.5,31.69,12.11
2017,9,14,6,30,219.0,47.0,3.5,14.0,74.0,72.84,44.99
2017,9,14,6,45,301.0,62.0,3.7,14.5,118.5,118.9,81.57
2017,9,14,7,0,383.0,77.0,3.9,15.0,163.0,175.52,129.1
2017,9,14,7,15,259.5,105.5,3.95,15.0,170.5,186.99,145.9
2017,9,14,7,30,136.0,134.0,4.0,15.0,178.0,181.7,145.86
2017,9,14,7,45,158.5,152.5,4.05,15.5,212.5,218.81,177.1
2017,9,14,8,0,181.0,171.0,4.1,16.0,247.0,258.49,209.91
2017,9,14,8,15,250.0,185.0,4.1,16.5,303.0,329.36,267.51
2017,9,14,8,30,319.0,199.0,4.1,17.0,359.0,400.56,324.42
2017,9,14,8,45,263.5,229.0,4.15,17.5,369.5,413.23,332.7
2017,9,14,9,0,208.0,259.0,4.2,18.0,380.0,409.18,327.63
2017,9,14,9,15,327.0,251.5,4.2,18.0,457.0,512.64,409.51
2017,9,14,9,30,446.0,244.0,4.2,18.0,534.0,627.42,497.61
2017,9,14,9,45,387.5,277.5,4.2,18.5,539.5,620.49,489.02
2017,9,14,10,0,329.0,311.0,4.2,19.0,545.0,620.61,485.88
2017,9,14,10,15,591.0,216.0,4.2,19.0,655.5,789.08,615.31
2017,9,14,10,30,853.0,121.0,4.2,19.0,766.0,944.58,724.91
2017,9,14,10,45,860.0,121.0,4.25,19.5,786.5,962.89,734.5
2017,9,14,11,0,867.0,121.0,4.3,20.0,807.0,987.3,749.34
2017,9,14,11,15,869.5,121.5,4.35,20.0,819.5,1004.41,760.59
2017,9,14,11,30,872.0,122.0,4.4,20.0,832.0,1017.88,769.54
2017,9,14,11,45,872.0,123.0,4.45,20.5,836.0,1025.65,773.32
2017,9,14,12,0,872.0,124.0,4.5,21.0,840.0,1029.65,774.8
2017,9,14,12,15,690.5,215.0,4.55,21.0,781.0,962.35,729.35
2017,9,14,12,30,509.0,306.0,4.6,21.0,722.0,865.75,658.99
2017,9,14,12,45,500.5,303.0,4.65,21.0,707.5,848.43,647.9
2017,9,14,13,0,492.0,300.0,4.7,21.0,693.0,828.85,634.7
2017,9,14,13,15,678.5,206.0,4.7,21.0,734.0,905.82,694.14
2017,9,14,13,30,865.0,112.0,4.7,21.0,775.0,948.75,724.33
2017,9,14,13,45,857.5,110.5,4.75,21.0,749.0,917.42,703.46
2017,9,14,14,0,850.0,109.0,4.8,21.0,723.0,883.11,680.87
2017,9,14,14,15,839.5,107.5,4.8,21.0,690.5,850.85,659.29
2017,9,14,14,30,829.0,106.0,4.8,21.0,658.0,808.17,630.1
2017,9,14,14,45,814.0,104.0,4.85,21.0,619.5,759.3,596.42
2017,9,14,15,0,799.0,102.0,4.9,21.0,581.0,708.92,561.17
2017,9,14,15,15,779.5,99.0,4.95,20.5,537.5,653.17,521.03
2017,9,14,15,30,760.0,96.0,5.0,20.0,494.0,596.96,478.75
2017,9,14,15,45,730.5,93.0,5.05,19.5,446.0,535.77,431.15
2017,9,14,16,0,701.0,90.0,5.1,19.0,398.0,474.77,382.16
2017,9,14,16,15,664.0,85.0,5.1,18.5,347.5,409.81,328.37
2017,9,14,16,30,627.0,80.0,5.1,18.0,297.0,347.82,275.35
2017,9,14,16,45,568.0,74.0,5.15,17.5,246.0,280.53,217.05
2017,9,14,17,0,509.0,68.0,5.2,17.0,195.0,219.65,163.36
2017,9,14,17,15,426.5,58.0,5.15,16.5,147.0,156.59,109.12
2017,9,14,17,30,344.0,48.0,5.1,16.0,99.0,103.84,65.52
2017,9,14,17,45,214.5,33.5,5.05,15.5,61.0,52.22,27.38
2017,9,14,18,0,85.0,19.0,5.0,15.0,23.0,18.18,0.0
2017,9,14,18,15,42.5,9.5,4.9,14.5,11.5,8.64,0.0
2017,9,14,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,6,15,155.5,20.0,1.35,12.5,39.0,27.28,7.62
2017,9,15,6,30,311.0,40.0,1.5,13.0,78.0,79.27,46.38
2017,9,15,6,45,398.0,52.0,1.65,13.5,125.0,129.84,86.75
2017,9,15,7,0,485.0,64.0,1.8,14.0,172.0,191.55,138.95
2017,9,15,7,15,544.5,72.5,1.65,14.5,223.0,252.0,191.93
2017,9,15,7,30,604.0,81.0,1.5,15.0,274.0,319.21,249.72
2017,9,15,7,45,449.0,119.5,1.35,15.5,276.5,325.47,259.24
2017,9,15,8,0,294.0,158.0,1.2,16.0,279.0,308.67,247.48
2017,9,15,8,15,249.0,186.0,1.0,16.5,297.5,330.61,264.34
2017,9,15,8,30,204.0,214.0,0.8,17.0,316.0,338.39,268.81
2017,9,15,8,45,194.0,236.5,0.65,18.0,341.0,366.35,288.09
2017,9,15,9,0,184.0,259.0,0.5,19.0,366.0,392.97,305.3
2017,9,15,9,15,323.5,247.5,0.45,19.5,451.0,506.66,389.47
2017,9,15,9,30,463.0,236.0,0.4,20.0,536.0,633.74,478.23
2017,9,15,9,45,676.0,167.0,0.35,20.5,630.5,766.18,568.32
2017,9,15,10,0,889.0,98.0,0.3,21.0,725.0,890.61,643.85
2017,9,15,10,15,896.0,99.5,0.25,21.5,753.0,927.31,661.59
2017,9,15,10,30,903.0,101.0,0.2,22.0,781.0,960.94,678.57
2017,9,15,10,45,905.5,103.0,0.2,22.5,801.0,987.57,692.11
2017,9,15,11,0,908.0,105.0,0.2,23.0,821.0,1010.6,703.52
2017,9,15,11,15,911.0,105.5,0.25,23.0,833.5,1028.76,714.52
2017,9,15,11,30,914.0,106.0,0.3,23.0,846.0,1043.14,723.53
2017,9,15,11,45,913.0,107.5,0.35,23.5,850.0,1050.69,727.32
2017,9,15,12,0,912.0,109.0,0.4,24.0,854.0,1054.29,729.03
2017,9,15,12,15,714.0,205.5,0.55,24.0,787.5,976.44,685.75
2017,9,15,12,30,516.0,302.0,0.7,24.0,721.0,869.05,619.55
2017,9,15,12,45,705.5,207.0,0.85,24.5,772.0,957.78,682.39
2017,9,15,13,0,895.0,112.0,1.0,25.0,823.0,1013.2,717.39
2017,9,15,13,15,890.0,111.0,1.2,25.0,804.0,990.94,707.11
2017,9,15,13,30,885.0,110.0,1.4,25.0,785.0,965.19,695.16
2017,9,15,13,45,875.0,110.0,1.6,25.0,758.0,932.58,678.29
2017,9,15,14,0,865.0,110.0,1.8,25.0,731.0,897.06,658.94
2017,9,15,14,15,854.0,108.0,2.0,24.5,697.5,863.27,641.37
2017,9,15,14,30,843.0,106.0,2.2,24.0,664.0,819.0,615.99
2017,9,15,14,45,824.0,105.0,2.45,24.0,624.0,767.48,583.96
2017,9,15,15,0,805.0,104.0,2.7,24.0,584.0,714.74,550.05
2017,9,15,15,15,785.0,101.0,2.9,23.5,539.5,658.28,511.77
2017,9,15,15,30,765.0,98.0,3.1,23.0,495.0,601.39,471.14
2017,9,15,15,45,732.5,95.0,3.35,23.0,445.5,538.3,423.39
2017,9,15,16,0,700.0,92.0,3.6,23.0,396.0,475.55,374.2
2017,9,15,16,15,662.0,86.5,3.8,22.0,345.5,409.62,322.03
2017,9,15,16,30,624.0,81.0,4.0,21.0,295.0,346.8,270.24
2017,9,15,16,45,563.5,74.5,4.25,20.5,243.0,278.68,212.45
2017,9,15,17,0,503.0,68.0,4.5,20.0,191.0,217.2,159.23
2017,9,15,17,15,421.0,57.5,4.6,19.0,143.0,154.26,106.07
2017,9,15,17,30,339.0,47.0,4.7,18.0,95.0,100.05,61.91
2017,9,15,17,45,212.5,31.5,4.85,17.5,57.0,49.93,24.94
2017,9,15,18,0,86.0,16.0,5.0,17.0,19.0,15.45,0.0
2017,9,15,18,15,43.0,8.0,4.9,16.5,9.5,7.28,0.0
2017,9,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,6,15,111.5,20.5,1.85,13.5,34.0,25.51,6.48
2017,9,16,6,30,223.0,41.0,2.0,14.0,68.0,68.84,41.26
2017,9,16,6,45,302.0,57.0,2.2,14.5,112.0,115.68,78.71
2017,9,16,7,0,381.0,73.0,2.4,15.0,156.0,172.75,126.68
2017,9,16,7,15,440.5,84.5,2.35,15.5,205.0,229.17,175.7
2017,9,16,7,30,500.0,96.0,2.3,16.0,254.0,292.57,230.15
2017,9,16,7,45,540.5,105.5,2.25,16.5,303.5,356.0,283.7
2017,9,16,8,0,581.0,115.0,2.2,17.0,353.0,420.13,336.19
2017,9,16,8,15,585.5,122.0,2.15,17.5,387.5,465.33,372.38
2017,9,16,8,30,590.0,129.0,2.1,18.0,422.0,509.58,406.51
2017,9,16,8,45,607.0,138.5,2.05,18.5,464.5,563.52,446.64
2017,9,16,9,0,624.0,148.0,2.0,19.0,507.0,617.46,485.36
2017,9,16,9,15,607.0,168.0,2.0,19.5,537.5,656.21,511.56
2017,9,16,9,30,590.0,188.0,2.0,20.0,568.0,691.31,534.51
2017,9,16,9,45,614.0,193.0,2.0,20.5,607.5,742.14,568.91
2017,9,16,10,0,638.0,198.0,2.0,21.0,647.0,792.42,602.0
2017,9,16,10,15,645.0,206.5,2.05,21.0,675.5,829.97,627.07
2017,9,16,10,30,652.0,215.0,2.1,21.0,704.0,865.29,650.5
2017,9,16,10,45,712.0,195.0,2.2,21.5,742.0,919.22,685.46
2017,9,16,11,0,772.0,175.0,2.3,22.0,780.0,971.59,718.6
2017,9,16,11,15,776.5,176.0,2.35,22.0,793.0,990.31,730.34
2017,9,16,11,30,781.0,177.0,2.4,22.0,806.0,1005.66,740.31
2017,9,16,11,45,781.5,178.0,2.5,22.0,811.0,1005.35,740.75
2017,9,16,12,0,782.0,179.0,2.6,22.0,816.0,1017.73,749.75
2017,9,16,12,15,653.0,238.0,2.7,22.0,768.5,948.99,705.21
2017,9,16,12,30,524.0,297.0,2.8,22.0,721.0,872.25,651.52
2017,9,16,12,45,572.0,273.5,2.9,22.5,730.5,889.34,664.88
2017,9,16,13,0,620.0,250.0,3.0,23.0,740.0,906.93,677.66
2017,9,16,13,15,533.0,273.5,3.05,23.0,687.5,830.84,624.46
2017,9,16,13,30,446.0,297.0,3.1,23.0,635.0,759.64,574.25
2017,9,16,13,45,345.0,315.0,3.15,23.0,571.0,658.3,501.68
2017,9,16,14,0,244.0,333.0,3.2,23.0,507.0,561.7,430.75
2017,9,16,14,15,272.0,310.5,3.25,23.0,496.5,566.2,435.95
2017,9,16,14,30,300.0,288.0,3.3,23.0,486.0,553.23,427.99
2017,9,16,14,45,437.0,229.0,3.35,23.0,497.5,595.32,462.89
2017,9,16,15,0,574.0,170.0,3.4,23.0,509.0,617.57,482.32
2017,9,16,15,15,534.0,168.0,3.45,22.5,464.5,553.39,435.2
2017,9,16,15,30,494.0,166.0,3.5,22.0,420.0,496.91,393.02
2017,9,16,15,45,529.0,147.0,3.55,22.0,395.0,469.03,371.64
2017,9,16,16,0,564.0,128.0,3.6,22.0,370.0,436.17,345.13
2017,9,16,16,15,523.5,118.0,3.55,21.5,320.5,372.42,293.73
2017,9,16,16,30,483.0,108.0,3.5,21.0,271.0,312.46,244.06
2017,9,16,16,45,427.0,96.0,3.5,20.5,221.5,249.34,191.03
2017,9,16,17,0,371.0,84.0,3.5,20.0,172.0,192.67,142.67
2017,9,16,17,15,298.0,67.0,3.5,19.0,126.5,134.31,94.09
2017,9,16,17,30,225.0,50.0,3.5,18.0,81.0,85.33,54.57
2017,9,16,17,45,112.5,31.0,3.5,17.5,46.5,39.44,19.93
2017,9,16,18,0,0.0,12.0,3.5,17.0,12.0,10.91,0.0
2017,9,16,18,15,0.0,6.0,3.55,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,17,6,15,116.0,20.5,2.9,12.5,33.5,25.98,5.44
2017,9,17,6,30,232.0,41.0,3.0,13.0,67.0,70.51,42.24
2017,9,17,6,45,320.0,55.5,3.15,13.5,113.0,118.29,80.45
2017,9,17,7,0,408.0,70.0,3.3,14.0,159.0,177.42,130.32
2017,9,17,7,15,468.5,81.0,3.3,14.5,208.5,235.39,181.28
2017,9,17,7,30,529.0,92.0,3.3,15.0,258.0,303.72,240.5
2017,9,17,7,45,573.0,100.5,3.3,15.5,309.0,366.33,294.2
2017,9,17,8,0,617.0,109.0,3.3,16.0,360.0,433.09,349.72
2017,9,17,8,15,649.0,115.0,3.3,16.5,408.5,494.43,399.35
2017,9,17,8,30,681.0,121.0,3.3,17.0,457.0,557.7,448.88
2017,9,17,8,45,710.5,124.0,3.3,17.5,503.5,617.72,494.46
2017,9,17,9,0,740.0,127.0,3.3,18.0,550.0,678.56,539.31
2017,9,17,9,15,757.0,130.5,3.3,18.5,590.5,730.94,576.59
2017,9,17,9,30,774.0,134.0,3.3,19.0,631.0,782.29,610.94
2017,9,17,9,45,817.5,123.0,3.3,19.5,672.5,835.04,645.66
2017,9,17,10,0,861.0,112.0,3.3,20.0,714.0,891.1,682.04
2017,9,17,10,15,869.0,114.0,3.3,20.5,742.0,920.27,699.31
2017,9,17,10,30,877.0,116.0,3.3,21.0,770.0,954.5,720.12
2017,9,17,10,45,883.5,116.5,3.35,21.5,790.5,982.56,736.92
2017,9,17,11,0,890.0,117.0,3.4,22.0,811.0,1007.26,751.47
2017,9,17,11,15,893.0,117.5,3.45,22.0,824.0,1024.98,762.89
2017,9,17,11,30,896.0,118.0,3.5,22.0,837.0,1038.97,772.01
2017,9,17,11,45,898.0,117.5,3.55,22.5,841.5,1047.07,775.88
2017,9,17,12,0,900.0,117.0,3.6,23.0,846.0,1051.29,777.37
2017,9,17,12,15,726.5,201.5,3.7,23.0,788.0,985.45,734.33
2017,9,17,12,30,553.0,286.0,3.8,23.0,730.0,890.2,668.08
2017,9,17,12,45,722.0,200.5,3.9,23.0,772.5,967.62,725.38
2017,9,17,13,0,891.0,115.0,4.0,23.0,815.0,1012.22,755.93
2017,9,17,13,15,885.5,114.0,4.05,23.0,795.5,989.36,741.15
2017,9,17,13,30,880.0,113.0,4.1,23.0,776.0,963.05,724.57
2017,9,17,13,45,873.5,110.5,4.2,23.0,749.5,930.89,704.23
2017,9,17,14,0,867.0,108.0,4.3,23.0,723.0,895.64,681.63
2017,9,17,14,15,856.0,106.0,4.3,23.0,689.5,861.58,659.26
2017,9,17,14,30,845.0,104.0,4.3,23.0,656.0,817.1,629.36
2017,9,17,14,45,833.5,100.5,4.35,23.0,617.0,768.43,596.38
2017,9,17,15,0,822.0,97.0,4.4,23.0,578.0,717.93,561.63
2017,9,17,15,15,802.0,93.5,4.4,22.5,533.0,660.09,520.62
2017,9,17,15,30,782.0,90.0,4.4,22.0,488.0,601.82,477.31
2017,9,17,15,45,759.5,85.0,4.45,21.5,440.0,540.42,430.3
2017,9,17,16,0,737.0,80.0,4.5,21.0,392.0,479.54,381.97
2017,9,17,16,15,700.0,75.0,4.45,20.5,341.0,413.26,327.46
2017,9,17,16,30,663.0,70.0,4.4,20.0,290.0,349.35,273.12
2017,9,17,16,45,613.0,63.0,4.4,19.5,239.0,282.25,214.99
2017,9,17,17,0,563.0,56.0,4.4,19.0,188.0,220.49,160.32
2017,9,17,17,15,478.0,47.0,4.25,18.0,139.5,154.98,104.4
2017,9,17,17,30,393.0,38.0,4.1,17.0,91.0,100.09,59.43
2017,9,17,17,45,254.5,25.5,4.0,16.5,53.5,48.14,20.66
2017,9,17,18,0,116.0,13.0,3.9,16.0,16.0,13.97,0.0
2017,9,17,18,15,58.0,6.5,3.85,15.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,6,15,157.5,17.0,3.95,15.0,34.5,26.06,3.13
2017,9,18,6,30,315.0,34.0,4.1,15.0,69.0,76.01,42.65
2017,9,18,6,45,402.5,44.0,4.25,15.5,113.5,125.27,82.21
2017,9,18,7,0,490.0,54.0,4.4,16.0,158.0,185.66,133.64
2017,9,18,7,15,548.5,60.5,4.55,16.5,207.0,244.08,185.74
2017,9,18,7,30,607.0,67.0,4.7,17.0,256.0,309.07,243.11
2017,9,18,7,45,650.0,71.5,4.85,18.0,306.0,371.31,296.91
2017,9,18,8,0,693.0,76.0,5.0,19.0,356.0,436.94,351.83
2017,9,18,8,15,721.5,79.5,4.95,19.5,403.5,497.22,401.22
2017,9,18,8,30,750.0,83.0,4.9,20.0,451.0,558.85,450.01
2017,9,18,8,45,774.5,84.5,4.85,20.5,496.0,616.63,494.33
2017,9,18,9,0,799.0,86.0,4.8,21.0,541.0,674.57,537.09
2017,9,18,9,15,566.0,178.0,4.7,21.0,511.5,631.74,500.11
2017,9,18,9,30,333.0,270.0,4.6,21.0,482.0,555.91,437.4
2017,9,18,9,45,304.5,293.0,4.6,21.5,495.5,571.14,446.83
2017,9,18,10,0,276.0,316.0,4.6,22.0,509.0,583.25,453.36
2017,9,18,10,15,286.5,322.0,4.7,22.0,529.0,609.42,472.65
2017,9,18,10,30,297.0,328.0,4.8,22.0,549.0,635.03,491.4
2017,9,18,10,45,184.0,342.5,4.9,22.5,480.5,534.56,413.19
2017,9,18,11,0,71.0,357.0,5.0,23.0,412.0,427.31,328.81
2017,9,18,11,15,51.5,339.5,5.2,23.0,380.0,390.1,300.51
2017,9,18,11,30,32.0,322.0,5.4,23.0,348.0,352.33,271.3
2017,9,18,11,45,172.5,348.0,5.65,23.0,487.5,540.47,418.13
2017,9,18,12,0,313.0,374.0,5.9,23.0,627.0,729.88,560.4
2017,9,18,12,15,426.0,331.0,6.05,23.0,673.0,812.71,623.26
2017,9,18,12,30,539.0,288.0,6.2,23.0,719.0,878.54,674.1
2017,9,18,12,45,561.5,265.0,6.35,23.0,709.0,870.27,669.86
2017,9,18,13,0,584.0,242.0,6.5,23.0,699.0,863.73,667.11
2017,9,18,13,15,561.5,250.0,6.5,22.5,680.5,833.57,646.57
2017,9,18,13,30,539.0,258.0,6.5,22.0,662.0,806.76,628.27
2017,9,18,13,45,511.5,256.5,6.5,22.0,629.0,763.9,597.03
2017,9,18,14,0,484.0,255.0,6.5,22.0,596.0,720.37,565.08
2017,9,18,14,15,667.5,172.5,6.45,21.5,618.5,777.08,613.55
2017,9,18,14,30,851.0,90.0,6.4,21.0,641.0,799.19,632.02
2017,9,18,14,45,738.0,120.0,6.4,21.0,577.0,717.99,572.58
2017,9,18,15,0,625.0,150.0,6.4,21.0,513.0,633.41,507.42
2017,9,18,15,15,429.5,181.5,6.3,20.5,422.0,495.77,399.13
2017,9,18,15,30,234.0,213.0,6.2,20.0,331.0,371.73,299.29
2017,9,18,15,45,256.0,188.0,6.15,20.0,305.0,344.43,277.98
2017,9,18,16,0,278.0,163.0,6.1,20.0,279.0,314.34,253.47
2017,9,18,16,15,265.0,143.5,5.95,19.5,243.0,270.96,217.65
2017,9,18,16,30,252.0,124.0,5.8,19.0,207.0,228.8,182.01
2017,9,18,16,45,231.0,104.0,5.7,18.5,169.5,184.78,144.21
2017,9,18,17,0,210.0,84.0,5.6,18.0,132.0,143.29,108.02
2017,9,18,17,15,176.0,64.5,5.35,17.5,97.5,102.22,72.69
2017,9,18,17,30,142.0,45.0,5.1,17.0,63.0,65.65,41.95
2017,9,18,17,45,71.0,27.5,4.95,16.5,36.5,32.2,14.24
2017,9,18,18,0,0.0,10.0,4.8,16.0,10.0,9.1,0.0
2017,9,18,18,15,0.0,5.0,4.7,15.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,6,15,128.0,17.5,2.35,12.5,31.5,24.36,1.28
2017,9,19,6,30,256.0,35.0,2.6,13.0,63.0,68.89,39.51
2017,9,19,6,45,328.0,49.0,2.85,13.5,104.5,114.83,77.14
2017,9,19,7,0,400.0,63.0,3.1,14.0,146.0,170.05,124.49
2017,9,19,7,15,442.0,75.0,3.25,14.5,191.5,222.69,171.6
2017,9,19,7,30,484.0,87.0,3.4,15.0,237.0,283.62,225.14
2017,9,19,7,45,518.0,96.5,3.55,16.0,282.0,340.1,273.61
2017,9,19,8,0,552.0,106.0,3.7,17.0,327.0,399.67,323.08
2017,9,19,8,15,675.0,91.5,3.7,17.5,396.5,486.24,393.25
2017,9,19,8,30,798.0,77.0,3.7,18.0,466.0,582.54,469.18
2017,9,19,8,45,818.0,79.5,3.7,18.5,511.0,640.82,513.34
2017,9,19,9,0,838.0,82.0,3.7,19.0,556.0,694.01,551.83
2017,9,19,9,15,758.0,118.0,3.6,19.5,570.0,717.16,565.7
2017,9,19,9,30,678.0,154.0,3.5,20.0,584.0,729.26,571.35
2017,9,19,9,45,775.0,125.5,3.45,20.5,642.5,803.88,622.59
2017,9,19,10,0,872.0,97.0,3.4,21.0,701.0,877.9,671.43
2017,9,19,10,15,880.0,98.5,3.35,21.0,728.5,914.7,694.89
2017,9,19,10,30,888.0,100.0,3.3,21.0,756.0,948.53,716.42
2017,9,19,10,45,895.5,100.0,3.25,21.5,777.0,977.06,732.85
2017,9,19,11,0,903.0,100.0,3.2,22.0,798.0,1002.23,746.94
2017,9,19,11,15,906.5,100.5,3.1,22.0,810.5,1020.47,757.45
2017,9,19,11,30,910.0,101.0,3.0,22.0,823.0,1034.94,765.54
2017,9,19,11,45,914.0,99.5,2.95,22.5,828.5,1043.82,769.04
2017,9,19,12,0,918.0,98.0,2.9,23.0,834.0,1048.79,770.13
2017,9,19,12,15,707.5,198.0,2.9,23.0,763.5,962.91,713.68
2017,9,19,12,30,497.0,298.0,2.9,23.0,693.0,847.15,632.49
2017,9,19,12,45,555.0,272.0,2.9,23.0,708.0,871.51,651.96
2017,9,19,13,0,613.0,246.0,2.9,23.0,723.0,896.22,670.37
2017,9,19,13,15,762.5,167.5,2.9,23.0,745.5,945.09,704.79
2017,9,19,13,30,912.0,89.0,2.9,23.0,768.0,965.68,718.89
2017,9,19,13,45,906.5,87.5,2.9,23.0,742.0,934.5,698.75
2017,9,19,14,0,901.0,86.0,2.9,23.0,716.0,900.08,676.82
2017,9,19,14,15,891.0,84.5,2.9,23.0,682.5,858.76,650.04
2017,9,19,14,30,881.0,83.0,2.9,23.0,649.0,814.9,621.31
2017,9,19,14,45,868.5,80.5,2.95,23.0,610.0,765.69,588.75
2017,9,19,15,0,856.0,78.0,3.0,23.0,571.0,714.67,554.4
2017,9,19,15,15,837.5,75.5,3.0,22.5,526.5,658.04,515.71
2017,9,19,15,30,819.0,73.0,3.0,22.0,482.0,604.33,476.14
2017,9,19,15,45,794.5,70.0,3.05,22.0,433.5,542.13,428.14
2017,9,19,16,0,770.0,67.0,3.1,22.0,385.0,480.6,379.03
2017,9,19,16,15,734.5,63.0,2.95,21.5,334.0,413.95,324.59
2017,9,19,16,30,699.0,59.0,2.8,21.0,283.0,349.98,270.45
2017,9,19,16,45,645.5,53.5,2.7,21.0,231.5,281.43,211.06
2017,9,19,17,0,592.0,48.0,2.6,21.0,180.0,218.51,155.53
2017,9,19,17,15,504.5,40.5,2.45,20.0,132.0,152.56,99.84
2017,9,19,17,30,417.0,33.0,2.3,19.0,84.0,97.52,55.26
2017,9,19,17,45,259.5,21.5,2.15,18.0,48.0,43.27,14.15
2017,9,19,18,0,102.0,10.0,2.0,17.0,12.0,10.67,0.0
2017,9,19,18,15,51.0,5.0,2.3,16.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,6,15,160.5,16.0,2.65,14.5,32.5,25.81,0.0
2017,9,20,6,30,321.0,32.0,2.9,15.0,65.0,76.13,42.01
2017,9,20,6,45,415.0,41.0,3.15,15.5,110.0,126.2,82.32
2017,9,20,7,0,509.0,50.0,3.4,16.0,155.0,188.21,134.98
2017,9,20,7,15,568.0,56.5,3.5,16.5,204.5,248.01,188.27
2017,9,20,7,30,627.0,63.0,3.6,17.0,254.0,314.44,246.65
2017,9,20,7,45,666.0,68.0,3.7,17.5,303.5,376.64,300.71
2017,9,20,8,0,705.0,73.0,3.8,18.0,353.0,441.75,355.48
2017,9,20,8,15,360.0,122.5,3.85,18.5,266.0,339.31,274.7
2017,9,20,8,30,15.0,172.0,3.9,19.0,179.0,166.82,131.97
2017,9,20,8,45,11.0,176.0,4.0,19.5,181.5,168.32,132.77
2017,9,20,9,0,7.0,180.0,4.1,20.0,184.0,169.48,133.0
2017,9,20,9,15,6.5,185.0,4.2,20.0,189.0,173.94,136.23
2017,9,20,9,30,6.0,190.0,4.3,20.0,194.0,178.39,139.46
2017,9,20,9,45,32.5,246.0,4.45,20.5,268.5,267.48,210.15
2017,9,20,10,0,59.0,302.0,4.6,21.0,343.0,351.25,274.95
2017,9,20,10,15,259.0,291.5,4.75,21.0,481.0,553.05,433.83
2017,9,20,10,30,459.0,281.0,4.9,21.0,619.0,752.27,584.18
2017,9,20,10,45,252.5,306.5,5.05,21.0,493.5,578.71,451.01
2017,9,20,11,0,46.0,332.0,5.2,21.0,368.0,376.79,292.47
2017,9,20,11,15,28.0,280.0,5.35,21.0,302.0,303.98,236.45
2017,9,20,11,30,10.0,228.0,5.5,21.0,236.0,219.68,170.23
2017,9,20,11,45,16.5,262.5,5.65,21.5,276.0,260.05,201.75
2017,9,20,12,0,23.0,297.0,5.8,22.0,316.0,300.95,233.2
2017,9,20,12,15,16.5,261.5,5.9,21.5,275.5,259.09,200.97
2017,9,20,12,30,10.0,226.0,6.0,21.0,235.0,217.76,168.91
2017,9,20,12,45,11.0,234.0,6.1,21.0,243.5,226.45,175.92
2017,9,20,13,0,12.0,242.0,6.2,21.0,252.0,235.12,182.89
2017,9,20,13,15,135.0,294.5,6.25,21.0,395.5,437.7,344.83
2017,9,20,13,30,258.0,347.0,6.3,21.0,539.0,622.95,487.76
2017,9,20,13,45,188.5,337.0,6.4,21.0,474.5,525.0,412.37
2017,9,20,14,0,119.0,327.0,6.5,21.0,410.0,446.42,351.12
2017,9,20,14,15,188.5,306.5,6.5,20.5,430.5,478.42,379.36
2017,9,20,14,30,258.0,286.0,6.5,20.0,451.0,517.97,412.81
2017,9,20,14,45,321.5,254.0,6.5,20.0,446.5,520.34,416.8
2017,9,20,15,0,385.0,222.0,6.5,20.0,442.0,516.38,415.64
2017,9,20,15,15,315.5,214.5,6.4,19.5,385.0,441.79,356.91
2017,9,20,15,30,246.0,207.0,6.3,19.0,328.0,373.17,302.18
2017,9,20,15,45,161.0,187.0,6.2,18.5,263.0,280.75,227.49
2017,9,20,16,0,76.0,167.0,6.1,18.0,198.0,199.76,161.11
2017,9,20,16,15,71.0,145.5,5.9,17.5,171.5,171.6,138.07
2017,9,20,16,30,66.0,124.0,5.7,17.0,145.0,144.08,115.1
2017,9,20,16,45,57.5,102.0,5.55,16.5,118.0,115.58,90.94
2017,9,20,17,0,49.0,80.0,5.4,16.0,91.0,88.28,67.48
2017,9,20,17,15,34.0,59.5,5.25,15.5,66.0,62.36,45.31
2017,9,20,17,30,19.0,39.0,5.1,15.0,41.0,38.55,25.02
2017,9,20,17,45,9.5,19.5,4.95,15.0,20.5,18.25,4.3
