Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,21,6,15,171.0,16.0,2.65,11.5,33.5,26.74,0.0
2017,9,21,6,30,342.0,32.0,2.9,12.0,67.0,79.45,44.02
2017,9,21,6,45,446.5,40.5,3.15,12.5,114.0,132.53,87.18
2017,9,21,7,0,551.0,49.0,3.4,13.0,161.0,198.84,143.97
2017,9,21,7,15,611.5,55.0,3.4,13.5,212.5,261.29,200.34
2017,9,21,7,30,672.0,61.0,3.4,14.0,264.0,330.23,261.58
2017,9,21,7,45,714.5,65.0,3.4,15.0,316.0,395.56,318.16
2017,9,21,8,0,757.0,69.0,3.4,16.0,368.0,464.49,375.53
2017,9,21,8,15,785.0,72.5,3.3,16.0,417.0,527.99,427.86
2017,9,21,8,30,813.0,76.0,3.2,16.0,466.0,592.63,479.29
2017,9,21,8,45,833.5,78.5,3.1,16.5,512.0,651.94,524.0
2017,9,21,9,0,854.0,81.0,3.0,17.0,558.0,706.09,562.41
2017,9,21,9,15,869.0,83.0,2.95,17.0,599.0,758.94,599.02
2017,9,21,9,30,884.0,85.0,2.9,17.0,640.0,810.25,633.88
2017,9,21,9,45,893.0,87.5,2.85,17.5,674.5,855.25,662.48
2017,9,21,10,0,902.0,90.0,2.8,18.0,709.0,897.67,688.83
2017,9,21,10,15,910.5,91.5,2.8,18.0,737.5,935.71,713.53
2017,9,21,10,30,919.0,93.0,2.8,18.0,766.0,970.71,736.03
2017,9,21,10,45,925.0,94.0,2.8,18.5,787.0,999.49,752.84
2017,9,21,11,0,931.0,95.0,2.8,19.0,808.0,1024.72,767.26
2017,9,21,11,15,934.5,95.5,2.85,19.0,820.5,1043.21,779.2
2017,9,21,11,30,938.0,96.0,2.9,19.0,833.0,1057.81,788.76
2017,9,21,11,45,939.0,96.5,3.0,19.5,838.0,1065.92,793.17
2017,9,21,12,0,940.0,97.0,3.1,20.0,843.0,1069.96,795.09
2017,9,21,12,15,939.0,96.5,3.15,20.0,839.0,1066.78,793.48
2017,9,21,12,30,938.0,96.0,3.2,20.0,835.0,1059.53,789.4
2017,9,21,12,45,927.5,99.5,3.3,20.0,821.5,1043.3,779.95
2017,9,21,13,0,917.0,103.0,3.4,20.0,808.0,1023.35,768.12
2017,9,21,13,15,911.5,102.5,3.45,20.0,788.0,1000.21,753.78
2017,9,21,13,30,906.0,102.0,3.5,20.0,768.0,973.52,737.07
2017,9,21,13,45,897.5,100.5,3.55,20.0,740.5,939.59,715.36
2017,9,21,14,0,889.0,99.0,3.6,20.0,713.0,902.61,691.46
2017,9,21,14,15,878.0,97.5,3.7,20.0,679.0,860.69,664.15
2017,9,21,14,30,867.0,96.0,3.8,20.0,645.0,816.34,634.78
2017,9,21,14,45,849.5,94.5,3.9,20.0,604.0,770.7,604.07
2017,9,21,15,0,832.0,93.0,4.0,20.0,563.0,717.18,567.08
2017,9,21,15,15,811.0,89.5,4.1,19.5,517.5,658.06,524.93
2017,9,21,15,30,790.0,86.0,4.2,19.0,472.0,598.6,480.35
2017,9,21,15,45,758.0,83.0,4.3,18.5,422.5,533.42,429.76
2017,9,21,16,0,726.0,80.0,4.4,18.0,373.0,470.63,379.23
2017,9,21,16,15,685.0,75.0,4.4,17.5,321.5,402.63,322.58
2017,9,21,16,30,644.0,70.0,4.4,17.0,270.0,338.09,266.92
2017,9,21,16,45,578.0,63.5,4.45,16.5,218.0,267.51,205.4
2017,9,21,17,0,512.0,57.0,4.5,16.0,166.0,204.29,149.4
2017,9,21,17,15,413.0,47.0,4.45,15.5,119.0,138.64,93.45
2017,9,21,17,30,314.0,37.0,4.4,15.0,72.0,85.52,50.21
2017,9,21,17,45,157.0,18.5,4.4,14.5,36.0,31.24,5.08
2017,9,21,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,6,15,127.5,17.5,1.05,10.5,30.0,24.97,0.0
2017,9,22,6,30,255.0,35.0,1.2,11.0,60.0,70.62,40.44
2017,9,22,6,45,366.0,45.5,1.4,12.0,106.0,122.59,82.19
2017,9,22,7,0,477.0,56.0,1.6,13.0,152.0,187.68,136.66
2017,9,22,7,15,542.0,64.0,1.5,13.5,202.5,249.25,190.93
2017,9,22,7,30,607.0,72.0,1.4,14.0,253.0,318.23,250.57
2017,9,22,7,45,657.0,76.0,1.3,14.5,305.0,383.32,305.65
2017,9,22,8,0,707.0,80.0,1.2,15.0,357.0,452.98,362.2
2017,9,22,8,15,737.0,84.0,1.05,15.5,406.0,514.59,409.94
2017,9,22,8,30,767.0,88.0,0.9,16.0,455.0,578.58,457.04
2017,9,22,8,45,790.5,90.5,0.75,16.5,500.5,637.7,498.15
2017,9,22,9,0,814.0,93.0,0.6,17.0,546.0,696.81,536.85
2017,9,22,9,15,830.0,95.5,0.6,17.0,586.0,749.87,571.34
2017,9,22,9,30,846.0,98.0,0.6,17.0,626.0,801.56,604.33
2017,9,22,9,45,872.5,93.0,0.65,17.5,664.0,844.91,630.95
2017,9,22,10,0,899.0,88.0,0.7,18.0,702.0,893.41,660.7
2017,9,22,10,15,907.0,89.5,0.65,18.5,729.5,930.83,680.81
2017,9,22,10,30,915.0,91.0,0.6,19.0,757.0,965.18,698.74
2017,9,22,10,45,921.0,91.5,0.55,19.5,777.5,993.21,712.46
2017,9,22,11,0,927.0,92.0,0.5,20.0,798.0,1017.71,723.92
2017,9,22,11,15,930.0,92.5,0.4,20.0,810.5,1035.55,731.45
2017,9,22,11,30,933.0,93.0,0.3,20.0,823.0,1049.51,736.78
2017,9,22,11,45,934.0,93.0,0.25,20.5,827.5,1056.91,738.16
2017,9,22,12,0,935.0,93.0,0.2,21.0,832.0,1060.29,737.43
2017,9,22,12,15,934.5,93.0,0.35,21.0,828.0,1058.09,739.63
2017,9,22,12,30,934.0,93.0,0.5,21.0,824.0,1051.84,739.86
2017,9,22,12,45,925.5,95.5,0.7,21.0,811.0,1036.45,735.83
2017,9,22,13,0,917.0,98.0,0.9,21.0,798.0,1017.31,729.23
2017,9,22,13,15,912.0,97.0,1.0,21.0,778.5,994.01,717.62
2017,9,22,13,30,907.0,96.0,1.1,21.0,759.0,967.14,703.59
2017,9,22,13,45,898.5,95.0,1.25,21.0,731.5,933.67,685.88
2017,9,22,14,0,890.0,94.0,1.4,21.0,704.0,897.16,665.69
2017,9,22,14,15,879.5,92.0,1.55,21.0,670.0,855.01,641.13
2017,9,22,14,30,869.0,90.0,1.7,21.0,636.0,810.4,614.24
2017,9,22,14,45,853.5,88.0,1.85,21.0,596.0,759.76,582.39
2017,9,22,15,0,838.0,86.0,2.0,21.0,556.0,712.68,552.21
2017,9,22,15,15,818.0,83.0,2.05,20.5,511.0,654.53,512.43
2017,9,22,15,30,798.0,80.0,2.1,20.0,466.0,595.95,469.93
2017,9,22,15,45,768.5,77.0,2.2,20.0,417.0,531.86,420.95
2017,9,22,16,0,739.0,74.0,2.3,20.0,368.0,469.03,371.09
2017,9,22,16,15,699.5,69.0,2.15,19.5,316.5,401.19,315.61
2017,9,22,16,30,660.0,64.0,2.0,19.0,265.0,337.06,261.26
2017,9,22,16,45,596.5,58.0,1.85,18.5,213.5,267.07,201.21
2017,9,22,17,0,533.0,52.0,1.7,18.0,162.0,204.13,146.22
2017,9,22,17,15,436.5,42.0,1.6,17.0,115.0,137.91,90.73
2017,9,22,17,30,340.0,32.0,1.5,16.0,68.0,83.95,47.11
2017,9,22,17,45,170.0,16.0,1.4,15.5,34.0,29.32,0.21
2017,9,22,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,23,6,15,175.5,14.5,2.25,10.5,31.5,26.11,0.0
2017,9,23,6,30,351.0,29.0,2.6,11.0,63.0,79.06,42.75
2017,9,23,6,45,458.0,38.0,3.0,12.0,111.0,133.83,87.83
2017,9,23,7,0,565.0,47.0,3.4,13.0,159.0,202.22,146.34
2017,9,23,7,15,626.0,53.0,3.5,13.5,211.0,265.77,203.87
2017,9,23,7,30,687.0,59.0,3.6,14.0,263.0,335.81,266.28
2017,9,23,7,45,731.0,63.0,3.75,15.0,315.5,402.71,324.44
2017,9,23,8,0,775.0,67.0,3.9,16.0,368.0,473.35,383.57
2017,9,23,8,15,802.5,70.5,3.95,16.5,418.0,537.53,436.17
2017,9,23,8,30,830.0,74.0,4.0,17.0,468.0,602.75,487.76
2017,9,23,8,45,852.5,75.5,4.1,18.0,514.0,658.83,530.03
2017,9,23,9,0,875.0,77.0,4.2,19.0,560.0,718.25,571.94
2017,9,23,9,15,889.0,79.0,4.2,19.5,601.0,771.18,607.94
2017,9,23,9,30,903.0,81.0,4.2,20.0,642.0,822.41,642.08
2017,9,23,9,45,911.5,83.5,4.25,20.5,676.0,867.59,671.59
2017,9,23,10,0,920.0,86.0,4.3,21.0,710.0,910.09,698.88
2017,9,23,10,15,927.5,87.0,4.25,21.0,737.5,947.07,722.92
2017,9,23,10,30,935.0,88.0,4.2,21.0,765.0,980.86,744.65
2017,9,23,10,45,938.0,89.5,4.2,21.5,785.0,1007.54,760.29
2017,9,23,11,0,941.0,91.0,4.2,22.0,805.0,1030.49,773.42
2017,9,23,11,15,944.0,91.5,4.15,22.0,817.0,1048.46,784.43
2017,9,23,11,30,947.0,92.0,4.1,22.0,829.0,1062.48,792.91
2017,9,23,11,45,946.5,93.0,4.1,22.5,833.0,1069.51,795.69
2017,9,23,12,0,946.0,94.0,4.1,23.0,837.0,1072.44,795.95
2017,9,23,12,15,944.5,94.0,4.05,23.0,832.5,1069.11,793.44
2017,9,23,12,30,943.0,94.0,4.0,23.0,828.0,1061.7,788.43
2017,9,23,12,45,929.0,98.5,4.0,23.5,813.0,1042.93,774.89
2017,9,23,13,0,915.0,103.0,4.0,24.0,798.0,1020.5,759.14
2017,9,23,13,15,909.0,102.0,3.9,24.0,777.5,996.18,743.08
2017,9,23,13,30,903.0,101.0,3.8,24.0,757.0,968.36,724.73
2017,9,23,13,45,893.0,100.5,3.75,24.0,729.0,934.11,702.39
2017,9,23,14,0,883.0,100.0,3.7,24.0,701.0,896.92,678.01
2017,9,23,14,15,871.5,98.0,3.6,24.0,666.5,854.08,649.35
2017,9,23,14,30,860.0,96.0,3.5,24.0,632.0,815.45,623.49
2017,9,23,14,45,843.5,93.5,3.4,24.0,591.5,763.13,587.72
2017,9,23,15,0,827.0,91.0,3.3,24.0,551.0,709.4,550.62
2017,9,23,15,15,805.5,87.5,3.15,23.5,505.5,650.13,508.38
2017,9,23,15,30,784.0,84.0,3.0,23.0,460.0,590.6,464.1
2017,9,23,15,45,756.5,80.0,2.85,23.0,411.0,527.23,414.72
2017,9,23,16,0,729.0,76.0,2.7,23.0,362.0,464.96,364.74
2017,9,23,16,15,687.5,70.5,2.3,22.0,310.5,396.94,309.62
2017,9,23,16,30,646.0,65.0,1.9,21.0,259.0,331.69,254.94
2017,9,23,16,45,588.5,57.5,1.5,20.5,208.5,263.02,196.02
2017,9,23,17,0,531.0,50.0,1.1,20.0,158.0,200.75,141.73
2017,9,23,17,15,429.5,40.5,1.15,19.0,111.0,134.35,87.01
2017,9,23,17,30,328.0,31.0,1.2,18.0,64.0,80.84,44.21
2017,9,23,17,45,164.0,15.5,1.25,17.0,32.0,27.95,0.0
2017,9,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,24,6,15,175.0,14.0,2.4,12.5,30.5,25.85,0.0
2017,9,24,6,30,350.0,28.0,2.7,13.0,61.0,78.63,41.62
2017,9,24,6,45,452.0,37.5,3.0,14.0,108.0,132.94,86.58
2017,9,24,7,0,554.0,47.0,3.3,15.0,155.0,200.26,143.96
2017,9,24,7,15,616.0,53.5,3.35,15.5,206.5,264.03,201.15
2017,9,24,7,30,678.0,60.0,3.4,16.0,258.0,334.31,263.16
2017,9,24,7,45,714.0,65.5,3.45,16.5,309.0,398.75,319.36
2017,9,24,8,0,750.0,71.0,3.5,17.0,360.0,466.06,375.94
2017,9,24,8,15,778.5,74.5,3.45,17.5,409.5,529.45,427.35
2017,9,24,8,30,807.0,78.0,3.4,18.0,459.0,594.03,477.76
2017,9,24,8,45,825.5,82.0,3.4,19.0,504.0,653.33,521.52
2017,9,24,9,0,844.0,86.0,3.4,20.0,549.0,712.07,562.54
2017,9,24,9,15,859.0,88.0,3.35,20.5,589.5,764.99,597.83
2017,9,24,9,30,874.0,90.0,3.3,21.0,630.0,810.02,626.81
2017,9,24,9,45,889.5,90.0,3.3,21.5,665.5,857.09,657.03
2017,9,24,10,0,905.0,90.0,3.3,22.0,701.0,902.04,685.3
2017,9,24,10,15,913.0,91.5,3.25,22.5,729.0,939.5,707.74
2017,9,24,10,30,921.0,93.0,3.2,23.0,757.0,973.85,727.85
2017,9,24,10,45,923.5,95.5,3.2,23.5,776.5,1000.77,743.24
2017,9,24,11,0,926.0,98.0,3.2,24.0,796.0,1023.99,756.18
2017,9,24,11,15,929.0,98.5,3.15,24.0,808.5,1041.64,766.58
2017,9,24,11,30,932.0,99.0,3.1,24.0,821.0,1055.41,774.56
2017,9,24,11,45,722.0,192.5,3.05,24.5,753.5,971.87,717.5
2017,9,24,12,0,512.0,286.0,3.0,25.0,686.0,855.57,635.02
2017,9,24,12,15,718.0,194.5,2.95,25.0,752.5,970.26,716.01
2017,9,24,12,30,924.0,103.0,2.9,25.0,819.0,1052.47,768.46
2017,9,24,12,45,699.0,194.0,2.9,25.0,731.0,937.63,692.81
2017,9,24,13,0,474.0,285.0,2.9,25.0,643.0,797.41,595.17
2017,9,24,13,15,560.5,245.5,2.85,25.0,658.0,827.74,619.66
2017,9,24,13,30,647.0,206.0,2.8,25.0,673.0,857.99,642.35
2017,9,24,13,45,780.5,146.5,2.75,25.0,688.5,895.87,668.27
2017,9,24,14,0,914.0,87.0,2.7,25.0,704.0,908.66,677.24
2017,9,24,14,15,903.5,85.0,2.65,25.0,670.0,865.55,648.87
2017,9,24,14,30,893.0,83.0,2.6,25.0,636.0,819.91,619.02
2017,9,24,14,45,882.0,80.0,2.55,25.0,596.0,770.48,586.25
2017,9,24,15,0,871.0,77.0,2.5,25.0,556.0,719.1,551.7
2017,9,24,15,15,851.5,74.5,2.4,24.5,510.5,660.9,511.79
2017,9,24,15,30,832.0,72.0,2.3,24.0,465.0,605.82,471.35
2017,9,24,15,45,769.0,70.0,2.25,24.0,403.5,522.25,407.77
2017,9,24,16,0,706.0,68.0,2.2,24.0,342.0,443.62,346.19
2017,9,24,16,15,656.0,67.5,1.9,23.0,293.5,378.51,293.74
2017,9,24,16,30,606.0,67.0,1.6,22.0,245.0,317.3,242.68
2017,9,24,16,45,594.0,56.0,1.3,21.5,202.0,262.37,194.19
2017,9,24,17,0,582.0,45.0,1.0,21.0,159.0,207.95,144.93
2017,9,24,17,15,482.0,36.5,1.05,20.0,111.5,140.18,88.92
2017,9,24,17,30,382.0,28.0,1.1,19.0,64.0,84.79,44.11
2017,9,24,17,45,191.0,14.0,1.2,18.5,32.0,27.98,0.0
2017,9,24,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,25,6,15,177.0,13.0,1.85,13.5,29.5,25.27,0.0
2017,9,25,6,30,354.0,26.0,2.1,14.0,59.0,77.86,40.14
2017,9,25,6,45,455.0,35.0,2.35,14.5,105.0,131.75,85.19
2017,9,25,7,0,556.0,44.0,2.6,15.0,151.0,198.53,142.32
2017,9,25,7,15,616.5,50.0,2.5,15.5,201.5,261.1,198.38
2017,9,25,7,30,677.0,56.0,2.4,16.0,252.0,330.64,259.44
2017,9,25,7,45,715.0,61.0,2.35,17.0,302.5,395.3,314.67
2017,9,25,8,0,753.0,66.0,2.3,18.0,353.0,463.06,370.05
2017,9,25,8,15,781.0,69.5,2.35,18.5,402.0,526.23,420.69
2017,9,25,8,30,809.0,73.0,2.4,19.0,451.0,590.54,470.35
2017,9,25,8,45,827.0,76.5,2.5,20.0,496.0,648.94,513.16
2017,9,25,9,0,845.0,80.0,2.6,21.0,541.0,701.77,549.47
2017,9,25,9,15,860.0,82.0,2.6,21.5,581.0,754.0,584.03
2017,9,25,9,30,875.0,84.0,2.6,22.0,621.0,804.69,616.81
2017,9,25,9,45,885.5,86.0,2.65,22.5,655.0,849.76,645.47
2017,9,25,10,0,896.0,88.0,2.7,23.0,689.0,892.39,672.13
2017,9,25,10,15,903.5,89.5,2.7,23.5,716.5,929.03,694.06
2017,9,25,10,30,911.0,91.0,2.7,24.0,744.0,962.57,713.75
2017,9,25,10,45,917.5,91.0,2.75,25.0,764.0,990.15,728.42
2017,9,25,11,0,924.0,91.0,2.8,26.0,784.0,1014.23,740.74
2017,9,25,11,15,927.0,91.5,2.8,26.0,796.0,1031.75,751.32
2017,9,25,11,30,930.0,92.0,2.8,26.0,808.0,1045.4,759.56
2017,9,25,11,45,931.5,92.0,2.85,26.5,812.5,1053.01,763.06
2017,9,25,12,0,933.0,92.0,2.9,27.0,817.0,1056.6,764.18
2017,9,25,12,15,932.0,92.0,2.9,27.0,813.0,1053.62,762.31
2017,9,25,12,30,931.0,92.0,2.9,27.0,809.0,1046.61,758.08
2017,9,25,12,45,919.5,95.5,2.9,27.0,794.5,1029.18,747.32
2017,9,25,13,0,908.0,99.0,2.9,27.0,780.0,1008.1,734.38
2017,9,25,13,15,902.5,98.0,2.9,27.0,760.0,984.23,719.72
2017,9,25,13,30,897.0,97.0,2.9,27.0,740.0,956.87,702.81
2017,9,25,13,45,890.5,95.0,2.95,27.0,713.0,924.13,682.72
2017,9,25,14,0,884.0,93.0,3.0,27.0,686.0,888.28,660.44
2017,9,25,14,15,872.5,91.0,2.95,27.0,651.5,845.3,632.5
2017,9,25,14,30,861.0,89.0,2.9,27.0,617.0,799.98,602.77
2017,9,25,14,45,846.0,86.5,2.85,27.0,577.0,755.08,573.05
2017,9,25,15,0,831.0,84.0,2.8,27.0,537.0,702.31,537.4
2017,9,25,15,15,809.5,81.0,2.7,26.5,492.0,643.43,496.37
2017,9,25,15,30,788.0,78.0,2.6,26.0,447.0,584.3,453.13
2017,9,25,15,45,757.5,74.5,2.55,26.0,398.0,519.65,403.67
2017,9,25,16,0,727.0,71.0,2.5,26.0,349.0,456.44,353.74
2017,9,25,16,15,684.5,66.5,2.15,25.0,298.0,388.61,299.33
2017,9,25,16,30,642.0,62.0,1.8,24.0,247.0,325.02,246.45
2017,9,25,16,45,578.0,55.0,1.5,23.0,196.5,255.21,187.79
2017,9,25,17,0,514.0,48.0,1.2,22.0,146.0,192.63,134.25
2017,9,25,17,15,408.0,38.0,1.25,21.0,101.0,126.31,80.19
2017,9,25,17,30,302.0,28.0,1.3,20.0,56.0,73.56,37.72
2017,9,25,17,45,151.0,14.0,1.4,19.5,28.0,23.06,0.0
2017,9,25,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,26,6,15,161.0,13.5,2.35,15.5,27.5,23.25,0.0
2017,9,26,6,30,322.0,27.0,2.7,16.0,55.0,75.25,38.45
2017,9,26,6,45,427.0,36.5,3.1,16.5,100.5,128.51,82.97
2017,9,26,7,0,532.0,46.0,3.5,17.0,146.0,195.2,139.48
2017,9,26,7,15,596.0,52.0,3.45,17.5,197.0,257.77,195.17
2017,9,26,7,30,660.0,58.0,3.4,18.0,248.0,327.04,255.85
2017,9,26,7,45,702.0,63.0,3.35,19.0,299.0,392.53,311.74
2017,9,26,8,0,744.0,68.0,3.3,20.0,350.0,461.59,368.29
2017,9,26,8,15,773.0,71.5,3.25,20.5,399.0,524.84,418.95
2017,9,26,8,30,802.0,75.0,3.2,21.0,448.0,589.34,468.67
2017,9,26,8,45,823.5,77.5,3.15,22.0,493.0,648.56,511.7
2017,9,26,9,0,845.0,80.0,3.1,23.0,538.0,707.5,551.86
2017,9,26,9,15,860.5,82.5,3.05,23.5,578.5,755.6,583.18
2017,9,26,9,30,876.0,85.0,3.0,24.0,619.0,807.22,616.39
2017,9,26,9,45,886.5,87.0,2.95,25.0,653.5,852.26,643.09
2017,9,26,10,0,897.0,89.0,2.9,26.0,688.0,894.85,667.56
2017,9,26,10,15,905.5,90.0,2.9,26.5,715.5,931.78,689.5
2017,9,26,10,30,914.0,91.0,2.9,27.0,743.0,965.66,709.23
2017,9,26,10,45,920.0,92.0,2.9,27.5,763.5,993.89,725.15
2017,9,26,11,0,926.0,93.0,2.9,28.0,784.0,1018.58,738.75
2017,9,26,11,15,929.5,93.5,2.85,28.0,796.5,1036.54,749.07
2017,9,26,11,30,933.0,94.0,2.8,28.0,809.0,1050.63,757.04
2017,9,26,11,45,935.5,93.5,2.8,28.5,813.5,1058.6,760.23
2017,9,26,12,0,938.0,93.0,2.8,29.0,818.0,1062.54,761.06
2017,9,26,12,15,937.5,93.0,2.8,29.0,814.0,1059.96,759.47
2017,9,26,12,30,937.0,93.0,2.8,29.0,810.0,1053.32,755.52
2017,9,26,12,45,938.5,90.5,2.85,29.5,799.0,1041.77,747.61
2017,9,26,13,0,940.0,88.0,2.9,30.0,788.0,1026.17,737.3
2017,9,26,13,15,935.0,87.0,2.9,30.0,768.0,1002.09,722.71
2017,9,26,13,30,930.0,86.0,2.9,30.0,748.0,974.36,705.87
2017,9,26,13,45,922.5,85.0,2.95,30.0,720.5,940.89,685.68
2017,9,26,14,0,915.0,84.0,3.0,30.0,693.0,904.25,663.28
2017,9,26,14,15,904.0,82.5,2.95,30.0,658.5,861.13,635.72
2017,9,26,14,30,893.0,81.0,2.9,30.0,624.0,815.53,606.3
2017,9,26,14,45,878.5,79.0,2.9,30.0,583.5,764.49,573.11
2017,9,26,15,0,864.0,77.0,2.9,30.0,543.0,711.81,538.3
2017,9,26,15,15,843.5,74.0,2.8,29.5,497.5,652.67,498.04
2017,9,26,15,30,823.0,71.0,2.7,29.0,452.0,596.81,457.5
2017,9,26,15,45,795.0,68.0,2.6,29.0,402.5,532.35,408.51
2017,9,26,16,0,767.0,65.0,2.5,29.0,353.0,468.99,358.79
2017,9,26,16,15,725.5,60.5,2.15,28.0,301.5,399.42,303.58
2017,9,26,16,30,684.0,56.0,1.8,27.0,250.0,333.32,249.14
2017,9,26,16,45,621.0,50.0,1.45,26.5,198.5,262.54,189.6
2017,9,26,17,0,558.0,44.0,1.1,26.0,147.0,199.17,135.45
2017,9,26,17,15,449.0,35.0,1.15,25.0,101.0,130.73,80.4
2017,9,26,17,30,340.0,26.0,1.2,24.0,55.0,76.22,36.31
2017,9,26,17,45,170.0,13.0,1.3,23.0,27.5,23.18,0.0
2017,9,26,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,6,15,165.0,13.0,0.55,17.5,27.0,23.28,0.0
2017,9,27,6,30,330.0,26.0,0.6,18.0,54.0,75.97,37.57
2017,9,27,6,45,437.5,35.0,0.65,18.5,99.5,129.8,82.5
2017,9,27,7,0,545.0,44.0,0.7,19.0,145.0,197.35,138.54
2017,9,27,7,15,609.0,50.5,0.8,19.5,196.0,261.27,194.0
2017,9,27,7,30,673.0,57.0,0.9,20.0,247.0,331.87,254.06
2017,9,27,7,45,713.5,61.5,1.0,21.0,298.0,396.93,307.95
2017,9,27,8,0,754.0,66.0,1.1,22.0,349.0,465.32,362.26
2017,9,27,8,15,783.0,69.5,1.2,22.5,398.5,529.08,411.77
2017,9,27,8,30,812.0,73.0,1.3,23.0,448.0,594.05,460.41
2017,9,27,8,45,832.5,76.0,1.45,24.0,493.0,653.62,502.94
2017,9,27,9,0,853.0,79.0,1.6,25.0,538.0,707.76,539.2
2017,9,27,9,15,868.0,81.0,1.55,25.5,578.5,760.22,571.98
2017,9,27,9,30,883.0,83.0,1.5,26.0,619.0,811.11,602.85
2017,9,27,9,45,883.0,90.0,1.5,27.0,651.0,853.21,626.54
2017,9,27,10,0,883.0,97.0,1.5,28.0,683.0,892.06,647.7
2017,9,27,10,15,891.5,98.5,1.4,28.0,710.5,929.06,668.61
2017,9,27,10,30,900.0,100.0,1.3,28.0,738.0,963.05,687.23
2017,9,27,10,45,906.0,101.0,1.2,28.5,758.0,990.88,700.33
2017,9,27,11,0,912.0,102.0,1.1,29.0,778.0,1015.23,711.06
2017,9,27,11,15,915.5,102.5,1.0,29.0,790.5,1032.89,719.0
2017,9,27,11,30,919.0,103.0,0.9,29.0,803.0,1046.74,724.64
2017,9,27,11,45,920.0,103.0,0.8,29.5,807.0,1053.6,724.69
2017,9,27,12,0,921.0,103.0,0.7,30.0,811.0,1056.47,722.49
2017,9,27,12,15,920.0,103.0,0.75,30.0,806.5,1053.33,721.83
2017,9,27,12,30,919.0,103.0,0.8,30.0,802.0,1046.21,719.02
2017,9,27,12,45,920.0,100.0,0.9,30.5,790.5,1033.73,712.79
2017,9,27,13,0,921.0,97.0,1.0,31.0,779.0,1017.29,704.23
2017,9,27,13,15,915.5,96.0,1.15,30.5,758.5,993.01,694.57
2017,9,27,13,30,910.0,95.0,1.3,30.0,738.0,965.19,682.4
2017,9,27,13,45,901.0,94.0,1.5,30.0,710.5,930.83,665.02
2017,9,27,14,0,892.0,93.0,1.7,30.0,683.0,893.46,645.07
2017,9,27,14,15,880.5,91.0,1.85,29.5,648.0,850.09,621.25
2017,9,27,14,30,869.0,89.0,2.0,29.0,613.0,804.36,595.14
2017,9,27,14,45,852.5,86.5,2.2,29.0,572.5,757.94,566.96
2017,9,27,15,0,836.0,84.0,2.4,29.0,532.0,703.73,532.49
2017,9,27,15,15,814.0,81.0,2.45,28.5,486.0,644.23,492.17
2017,9,27,15,30,792.0,78.0,2.5,28.0,440.0,584.53,449.52
2017,9,27,15,45,762.5,74.0,2.65,28.0,391.0,519.68,400.87
2017,9,27,16,0,733.0,70.0,2.8,28.0,342.0,456.17,351.34
2017,9,27,16,15,689.0,65.0,2.55,27.0,291.0,386.87,296.16
2017,9,27,16,30,645.0,60.0,2.3,26.0,240.0,322.11,242.59
2017,9,27,16,45,579.5,53.0,2.1,25.5,189.5,251.86,183.37
2017,9,27,17,0,514.0,46.0,1.9,25.0,139.0,189.03,129.62
2017,9,27,17,15,402.0,36.0,1.9,24.0,94.0,121.95,75.48
2017,9,27,17,30,290.0,26.0,1.9,23.0,49.0,68.65,31.38
2017,9,27,17,45,145.0,13.0,1.95,22.0,24.5,21.29,0.0
2017,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,15,149.0,13.0,1.35,15.5,25.0,22.36,0.0
2017,9,28,6,30,298.0,26.0,1.6,16.0,50.0,71.91,35.22
2017,9,28,6,45,406.0,36.5,1.85,16.5,95.5,125.75,81.23
2017,9,28,7,0,514.0,47.0,2.1,17.0,141.0,193.11,137.94
2017,9,28,7,15,579.5,54.0,1.95,17.5,191.5,256.24,193.51
2017,9,28,7,30,645.0,61.0,1.8,18.0,242.0,326.76,254.28
2017,9,28,7,45,688.5,66.0,1.7,18.5,293.0,391.33,308.94
2017,9,28,8,0,732.0,71.0,1.6,19.0,344.0,460.44,364.93
2017,9,28,8,15,761.5,75.0,1.45,20.0,392.5,523.87,413.24
2017,9,28,8,30,791.0,79.0,1.3,21.0,441.0,588.62,459.97
2017,9,28,8,45,812.0,82.0,1.15,22.0,486.0,647.5,499.95
2017,9,28,9,0,833.0,85.0,1.0,23.0,531.0,706.06,536.76
2017,9,28,9,15,848.5,87.5,1.0,23.5,571.0,759.19,569.97
2017,9,28,9,30,864.0,90.0,1.0,24.0,611.0,804.33,597.14
2017,9,28,9,45,874.0,92.5,1.05,25.0,644.5,848.93,623.05
2017,9,28,10,0,884.0,95.0,1.1,26.0,678.0,891.06,646.89
2017,9,28,10,15,892.0,96.5,1.25,26.5,705.0,927.55,669.63
2017,9,28,10,30,900.0,98.0,1.4,27.0,732.0,961.0,690.36
2017,9,28,10,45,905.5,99.0,1.6,27.5,752.0,988.27,707.84
2017,9,28,11,0,911.0,100.0,1.8,28.0,772.0,1012.02,723.1
2017,9,28,11,15,913.5,100.5,1.95,28.0,783.5,1028.59,734.67
2017,9,28,11,30,916.0,101.0,2.1,28.0,795.0,1041.32,743.99
2017,9,28,11,45,916.5,101.0,2.3,28.0,798.5,1047.56,749.94
2017,9,28,12,0,917.0,101.0,2.5,28.0,802.0,1049.84,753.47
2017,9,28,12,15,916.0,101.0,2.65,28.0,797.5,1046.62,753.06
2017,9,28,12,30,915.0,101.0,2.8,28.0,793.0,1039.44,750.23
2017,9,28,12,45,915.5,98.5,3.0,28.5,781.5,1026.97,743.04
2017,9,28,13,0,916.0,96.0,3.2,29.0,770.0,1010.59,733.32
2017,9,28,13,15,910.0,95.0,3.3,28.5,749.5,985.86,720.27
2017,9,28,13,30,904.0,94.0,3.4,28.0,729.0,957.63,704.85
2017,9,28,13,45,896.0,92.5,3.55,28.0,701.5,923.7,684.41
2017,9,28,14,0,888.0,91.0,3.7,28.0,674.0,886.74,661.69
2017,9,28,14,15,876.0,89.0,3.75,27.5,639.5,843.04,634.82
2017,9,28,14,30,864.0,87.0,3.8,27.0,605.0,797.04,605.93
2017,9,28,14,45,849.5,84.5,3.9,27.0,564.5,752.28,576.46
2017,9,28,15,0,835.0,82.0,4.0,27.0,524.0,699.62,540.81
2017,9,28,15,15,813.5,79.0,3.95,26.5,479.0,640.51,498.95
2017,9,28,15,30,792.0,76.0,3.9,26.0,434.0,581.16,454.89
2017,9,28,15,45,764.0,71.5,3.9,25.5,385.5,516.63,405.51
2017,9,28,16,0,736.0,67.0,3.9,25.0,337.0,453.31,355.22
2017,9,28,16,15,692.5,62.0,3.6,24.5,286.0,384.16,298.29
2017,9,28,16,30,649.0,57.0,3.3,24.0,235.0,318.78,242.68
2017,9,28,16,45,586.5,50.0,3.05,23.5,185.0,250.04,183.57
2017,9,28,17,0,524.0,43.0,2.8,23.0,135.0,187.73,129.32
2017,9,28,17,15,412.0,33.0,2.6,22.0,90.5,120.29,74.09
2017,9,28,17,30,300.0,23.0,2.4,21.0,46.0,66.07,27.38
2017,9,28,17,45,150.0,11.5,2.2,20.0,23.0,20.04,0.0
2017,9,28,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,29,6,15,138.0,12.5,2.55,14.0,23.5,21.31,0.0
2017,9,29,6,30,276.0,25.0,2.7,14.0,47.0,68.15,32.56
2017,9,29,6,45,381.5,35.5,2.85,14.5,90.5,120.51,78.51
2017,9,29,7,0,487.0,46.0,3.0,15.0,134.0,185.71,134.0
2017,9,29,7,15,552.5,53.0,3.0,15.5,183.0,247.16,188.86
2017,9,29,7,30,618.0,60.0,3.0,16.0,232.0,316.02,249.39
2017,9,29,7,45,584.5,78.0,3.0,16.5,265.5,359.24,288.64
2017,9,29,8,0,551.0,96.0,3.0,17.0,299.0,397.29,321.59
2017,9,29,8,15,427.5,137.5,3.0,17.0,308.0,399.51,324.35
2017,9,29,8,30,304.0,179.0,3.0,17.0,317.0,381.74,309.67
2017,9,29,8,45,406.5,175.0,3.05,17.5,379.0,473.8,382.66
2017,9,29,9,0,509.0,171.0,3.1,18.0,441.0,564.68,452.65
2017,9,29,9,15,518.0,182.0,3.15,18.0,475.0,608.18,484.83
2017,9,29,9,30,527.0,193.0,3.2,18.0,509.0,650.76,516.05
2017,9,29,9,45,487.5,221.5,3.3,18.5,526.0,670.21,527.73
2017,9,29,10,0,448.0,250.0,3.4,19.0,543.0,684.76,535.73
2017,9,29,10,15,388.0,280.0,3.4,19.0,541.5,663.3,517.91
2017,9,29,10,30,328.0,310.0,3.4,19.0,540.0,652.01,507.33
2017,9,29,10,45,432.0,281.5,3.45,19.0,593.5,744.61,576.86
2017,9,29,11,0,536.0,253.0,3.5,19.0,647.0,825.04,636.09
2017,9,29,11,15,709.5,178.5,3.55,19.5,708.0,931.4,710.89
2017,9,29,11,30,883.0,104.0,3.6,20.0,769.0,1011.51,763.32
2017,9,29,11,45,886.5,102.5,3.7,20.5,773.5,1018.78,766.57
2017,9,29,12,0,890.0,101.0,3.8,21.0,778.0,1022.23,768.0
2017,9,29,12,15,697.5,187.5,3.8,21.0,715.5,941.49,713.18
2017,9,29,12,30,505.0,274.0,3.8,21.0,653.0,831.2,633.96
2017,9,29,12,45,541.5,256.0,3.85,21.0,657.0,841.4,643.54
2017,9,29,13,0,578.0,238.0,3.9,21.0,661.0,847.95,649.8
2017,9,29,13,15,711.5,173.0,3.95,21.0,679.5,899.07,687.83
2017,9,29,13,30,845.0,108.0,4.0,21.0,698.0,926.91,707.92
2017,9,29,13,45,840.0,104.5,4.05,21.5,671.5,894.38,684.99
2017,9,29,14,0,835.0,101.0,4.1,22.0,645.0,858.83,660.35
2017,9,29,14,15,822.5,99.0,4.1,21.5,611.5,815.89,632.6
2017,9,29,14,30,810.0,97.0,4.1,21.0,578.0,770.84,602.98
2017,9,29,14,45,794.5,93.5,4.2,21.0,538.5,719.99,567.88
2017,9,29,15,0,779.0,90.0,4.3,21.0,499.0,667.86,531.24
2017,9,29,15,15,755.5,86.5,4.3,20.5,455.0,609.46,487.93
2017,9,29,15,30,732.0,83.0,4.3,20.0,411.0,551.18,443.35
2017,9,29,15,45,700.5,78.5,4.3,20.0,363.5,489.1,393.5
2017,9,29,16,0,669.0,74.0,4.3,20.0,316.0,427.41,342.48
2017,9,29,16,15,622.5,68.5,4.25,19.5,266.5,360.15,286.09
2017,9,29,16,30,576.0,63.0,4.2,19.0,217.0,297.2,231.57
2017,9,29,16,45,509.0,54.5,4.2,18.5,169.5,229.29,172.37
2017,9,29,17,0,442.0,46.0,4.2,18.0,122.0,169.13,119.41
2017,9,29,17,15,328.0,35.0,4.2,17.0,80.0,105.7,66.88
2017,9,29,17,30,214.0,24.0,4.2,16.0,38.0,55.22,21.08
2017,9,29,17,45,107.0,12.0,4.2,15.5,19.0,17.6,0.0
2017,9,29,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,30,6,15,107.5,14.0,1.9,12.5,22.0,20.61,0.0
2017,9,30,6,30,215.0,28.0,2.1,13.0,44.0,61.91,29.29
2017,9,30,6,45,328.0,40.0,2.3,13.5,87.0,114.72,76.0
2017,9,30,7,0,441.0,52.0,2.5,14.0,130.0,180.19,131.24
2017,9,30,7,15,512.0,60.5,2.4,14.5,179.0,242.4,186.25
2017,9,30,7,30,583.0,69.0,2.3,15.0,228.0,312.74,247.47
2017,9,30,7,45,630.5,75.0,2.2,15.5,278.5,377.53,303.06
2017,9,30,8,0,678.0,81.0,2.1,16.0,329.0,446.66,360.11
2017,9,30,8,15,710.5,85.5,2.05,16.5,377.0,509.56,410.37
2017,9,30,8,30,743.0,90.0,2.0,17.0,425.0,574.24,460.04
2017,9,30,8,45,767.5,93.0,2.0,17.5,469.5,631.27,502.5
2017,9,30,9,0,792.0,96.0,2.0,18.0,514.0,690.26,544.76
2017,9,30,9,15,809.0,98.5,2.05,18.5,554.0,742.72,579.93
2017,9,30,9,30,826.0,101.0,2.1,19.0,594.0,793.91,613.59
2017,9,30,9,45,842.0,102.0,2.2,20.0,628.0,840.96,643.03
2017,9,30,10,0,858.0,103.0,2.3,21.0,662.0,886.02,670.64
2017,9,30,10,15,867.0,104.5,2.4,21.0,689.0,914.37,689.23
2017,9,30,10,30,876.0,106.0,2.5,21.0,716.0,947.93,711.51
2017,9,30,10,45,882.0,107.0,2.6,21.5,736.0,974.96,727.96
2017,9,30,11,0,888.0,108.0,2.7,22.0,756.0,998.59,742.22
2017,9,30,11,15,892.0,108.5,2.75,22.5,768.0,1016.14,752.06
2017,9,30,11,30,896.0,109.0,2.8,23.0,780.0,1029.97,759.59
2017,9,30,11,45,899.0,108.5,2.85,23.5,784.0,1037.87,763.4
2017,9,30,12,0,902.0,108.0,2.9,24.0,788.0,1041.89,764.86
2017,9,30,12,15,901.0,107.5,2.85,24.0,784.0,1037.97,761.9
2017,9,30,12,30,900.0,107.0,2.8,24.0,780.0,1030.16,756.63
2017,9,30,12,45,889.5,110.0,2.75,24.5,766.0,1013.05,744.02
2017,9,30,13,0,879.0,113.0,2.7,25.0,752.0,992.4,729.34
2017,9,30,13,15,873.0,111.5,2.7,25.0,731.5,967.67,714.0
2017,9,30,13,30,867.0,110.0,2.7,25.0,711.0,948.87,702.65
2017,9,30,13,45,859.0,108.0,2.75,25.0,683.5,914.69,681.42
2017,9,30,14,0,851.0,106.0,2.8,25.0,656.0,877.58,658.18
2017,9,30,14,15,838.0,103.5,2.85,25.0,621.5,833.0,629.58
2017,9,30,14,30,825.0,101.0,2.9,25.0,587.0,786.3,599.17
2017,9,30,14,45,808.5,98.0,2.95,25.0,547.0,734.55,564.72
2017,9,30,15,0,792.0,95.0,3.0,25.0,507.0,681.54,528.65
2017,9,30,15,15,768.0,91.0,2.95,24.5,461.5,621.56,485.48
2017,9,30,15,30,744.0,87.0,2.9,24.0,416.0,561.7,441.04
2017,9,30,15,45,712.5,82.0,2.85,24.0,367.5,498.7,391.89
2017,9,30,16,0,681.0,77.0,2.8,24.0,319.0,435.73,341.25
2017,9,30,16,15,632.5,71.0,2.6,23.0,269.0,366.34,285.05
2017,9,30,16,30,584.0,65.0,2.4,22.0,219.0,301.48,230.6
2017,9,30,16,45,510.5,56.5,2.25,21.5,169.5,231.06,170.63
2017,9,30,17,0,437.0,48.0,2.1,21.0,120.0,169.17,117.43
2017,9,30,17,15,315.0,36.0,2.4,20.0,78.0,103.73,64.46
2017,9,30,17,30,193.0,24.0,2.7,19.0,36.0,50.95,15.22
2017,9,30,17,45,96.5,12.0,3.05,18.0,18.0,16.81,0.0
2017,9,30,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
