Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,1,6,15,171.5,11.0,3.65,12.5,23.5,22.79,0.0
2017,10,1,6,30,343.0,22.0,3.9,13.0,47.0,74.83,31.82
2017,10,1,6,45,459.0,30.5,4.2,14.0,93.0,131.75,84.51
2017,10,1,7,0,575.0,39.0,4.5,15.0,139.0,202.67,145.37
2017,10,1,7,15,639.0,45.0,4.85,15.5,190.0,268.02,204.87
2017,10,1,7,30,703.0,51.0,5.2,16.0,241.0,340.4,269.87
2017,10,1,7,45,743.5,55.0,5.6,16.5,292.0,406.54,328.94
2017,10,1,8,0,784.0,59.0,6.0,17.0,343.0,475.95,389.02
2017,10,1,8,15,811.5,62.0,6.0,17.5,391.5,539.71,442.27
2017,10,1,8,30,839.0,65.0,6.0,18.0,440.0,600.59,491.56
2017,10,1,8,45,858.5,67.0,6.05,19.0,485.0,658.82,536.24
2017,10,1,9,0,878.0,69.0,6.1,20.0,530.0,716.45,577.08
2017,10,1,9,15,891.5,71.0,6.1,20.5,569.5,768.59,613.52
2017,10,1,9,30,905.0,73.0,6.1,21.0,609.0,818.94,648.04
2017,10,1,9,45,906.0,78.5,6.2,21.5,640.5,860.8,676.3
2017,10,1,10,0,907.0,84.0,6.3,22.0,672.0,899.42,701.99
2017,10,1,10,15,914.5,85.0,6.3,22.0,698.5,935.32,726.5
2017,10,1,10,30,922.0,86.0,6.3,22.0,725.0,968.07,748.68
2017,10,1,10,45,926.0,87.5,6.35,22.5,744.5,994.71,765.3
2017,10,1,11,0,930.0,89.0,6.4,23.0,764.0,1017.7,779.38
2017,10,1,11,15,932.5,89.0,6.4,23.0,775.0,1033.68,789.89
2017,10,1,11,30,935.0,89.0,6.4,23.0,786.0,1045.76,797.83
2017,10,1,11,45,935.0,89.5,6.4,23.5,789.0,1051.92,800.23
2017,10,1,12,0,935.0,90.0,6.4,24.0,792.0,1054.03,800.0
2017,10,1,12,15,934.0,90.0,6.4,24.0,787.5,1050.51,797.66
2017,10,1,12,30,933.0,90.0,6.4,24.0,783.0,1042.96,792.71
2017,10,1,12,45,928.0,90.0,6.4,24.5,769.5,1027.48,780.86
2017,10,1,13,0,923.0,90.0,6.4,25.0,756.0,1008.19,766.56
2017,10,1,13,15,917.0,89.0,6.3,25.0,735.5,983.1,749.32
2017,10,1,13,30,911.0,88.0,6.2,25.0,715.0,954.51,729.73
2017,10,1,13,45,902.5,87.0,6.15,25.0,687.5,920.34,706.52
2017,10,1,14,0,894.0,86.0,6.1,25.0,660.0,883.15,681.15
2017,10,1,14,15,882.5,84.0,5.95,24.5,625.5,839.52,651.89
2017,10,1,14,30,871.0,82.0,5.8,24.0,591.0,793.56,620.7
2017,10,1,14,45,855.0,80.0,5.65,24.0,550.5,742.15,583.99
2017,10,1,15,0,839.0,78.0,5.5,24.0,510.0,694.39,549.69
2017,10,1,15,15,817.5,75.0,5.25,23.5,465.0,635.1,505.49
2017,10,1,15,30,796.0,72.0,5.0,23.0,420.0,575.59,459.31
2017,10,1,15,45,763.0,69.0,4.75,23.0,371.0,509.84,406.15
2017,10,1,16,0,730.0,66.0,4.5,23.0,322.0,445.82,352.98
2017,10,1,16,15,685.0,61.0,3.9,22.0,271.5,376.51,295.19
2017,10,1,16,30,640.0,56.0,3.3,21.0,221.0,312.06,239.65
2017,10,1,16,45,565.0,49.5,2.7,20.5,171.0,240.16,177.24
2017,10,1,17,0,490.0,43.0,2.1,20.0,121.0,176.86,121.96
2017,10,1,17,15,361.5,32.0,1.9,19.0,78.0,108.14,65.75
2017,10,1,17,30,233.0,21.0,1.7,18.0,35.0,53.13,9.99
2017,10,1,17,45,116.5,10.5,1.55,17.0,17.5,16.53,0.0
2017,10,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,2,6,15,183.0,11.0,4.25,12.5,23.5,23.88,0.0
2017,10,2,6,30,366.0,22.0,4.5,13.0,47.0,77.71,30.7
2017,10,2,6,45,482.0,30.5,4.75,13.5,94.0,137.03,87.89
2017,10,2,7,0,598.0,39.0,5.0,14.0,141.0,209.51,150.88
2017,10,2,7,15,663.5,44.5,5.2,14.5,193.0,276.32,212.08
2017,10,2,7,30,729.0,50.0,5.4,15.0,245.0,350.26,278.78
2017,10,2,7,45,770.0,54.0,5.6,16.0,297.5,418.14,338.84
2017,10,2,8,0,811.0,58.0,5.8,17.0,350.0,489.3,399.45
2017,10,2,8,15,838.5,61.0,5.8,17.5,399.5,551.2,451.21
2017,10,2,8,30,866.0,64.0,5.8,18.0,449.0,616.73,503.92
2017,10,2,8,45,886.0,66.5,5.8,18.5,495.0,677.18,550.95
2017,10,2,9,0,906.0,69.0,5.8,19.0,541.0,737.01,594.02
2017,10,2,9,15,920.0,71.0,5.75,19.5,581.5,790.7,631.18
2017,10,2,9,30,934.0,73.0,5.7,20.0,622.0,842.56,666.29
2017,10,2,9,45,938.5,77.0,5.7,20.5,655.0,886.64,695.42
2017,10,2,10,0,943.0,81.0,5.7,21.0,688.0,927.62,721.99
2017,10,2,10,15,950.0,82.0,5.65,21.0,715.5,964.08,746.24
2017,10,2,10,30,957.0,83.0,5.6,21.0,743.0,997.21,768.03
2017,10,2,10,45,962.5,83.5,5.55,21.5,762.5,1024.82,784.34
2017,10,2,11,0,968.0,84.0,5.5,22.0,782.0,1048.69,798.01
2017,10,2,11,15,970.0,84.5,5.4,22.0,793.5,1065.22,807.85
2017,10,2,11,30,972.0,85.0,5.3,22.0,805.0,1077.67,815.01
2017,10,2,11,45,972.5,85.0,5.2,22.5,808.0,1083.88,816.42
2017,10,2,12,0,973.0,85.0,5.1,23.0,811.0,1085.88,815.15
2017,10,2,12,15,971.0,85.0,4.95,23.0,805.5,1081.17,810.69
2017,10,2,12,30,969.0,85.0,4.8,23.0,800.0,1072.28,803.61
2017,10,2,12,45,957.0,88.5,4.7,23.0,785.0,1053.53,790.55
2017,10,2,13,0,945.0,92.0,4.6,23.0,770.0,1031.0,775.15
2017,10,2,13,15,939.0,91.0,4.5,23.0,748.5,1005.4,757.82
2017,10,2,13,30,933.0,90.0,4.4,23.0,727.0,976.23,738.44
2017,10,2,13,45,922.5,89.0,4.3,23.0,698.0,939.58,713.98
2017,10,2,14,0,912.0,88.0,4.2,23.0,669.0,899.98,687.45
2017,10,2,14,15,900.0,86.0,4.1,23.0,633.5,855.25,657.21
2017,10,2,14,30,888.0,84.0,4.0,23.0,598.0,808.17,625.11
2017,10,2,14,45,870.5,82.0,3.95,23.0,556.5,754.88,588.42
2017,10,2,15,0,853.0,80.0,3.9,23.0,515.0,705.38,554.04
2017,10,2,15,15,830.5,77.0,3.8,22.5,469.0,644.72,510.02
2017,10,2,15,30,808.0,74.0,3.7,22.0,423.0,583.9,463.93
2017,10,2,15,45,775.0,70.5,3.65,21.5,373.0,516.94,411.63
2017,10,2,16,0,742.0,67.0,3.6,21.0,323.0,451.67,358.76
2017,10,2,16,15,694.0,62.0,3.25,20.0,271.5,380.38,299.53
2017,10,2,16,30,646.0,57.0,2.9,19.0,220.0,314.46,242.69
2017,10,2,16,45,566.0,50.0,2.55,18.5,169.0,240.18,178.17
2017,10,2,17,0,486.0,43.0,2.2,18.0,118.0,175.14,121.3
2017,10,2,17,15,348.5,31.5,2.3,17.0,74.5,104.75,63.46
2017,10,2,17,30,211.0,20.0,2.4,16.0,31.0,48.75,1.57
2017,10,2,17,45,105.5,10.0,2.55,15.5,15.5,15.29,0.0
2017,10,2,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,6,15,99.0,12.0,1.0,9.5,18.5,18.55,0.0
2017,10,3,6,30,198.0,24.0,1.1,10.0,37.0,56.79,21.35
2017,10,3,6,45,318.5,36.5,1.2,10.5,79.5,111.05,73.58
2017,10,3,7,0,439.0,49.0,1.3,11.0,122.0,178.6,130.91
2017,10,3,7,15,514.0,57.5,1.35,11.5,171.5,242.08,187.24
2017,10,3,7,30,589.0,66.0,1.4,12.0,221.0,314.16,250.22
2017,10,3,7,45,639.5,71.5,1.45,13.0,272.0,380.07,306.53
2017,10,3,8,0,690.0,77.0,1.5,14.0,323.0,450.6,364.4
2017,10,3,8,15,723.5,81.5,1.6,14.5,371.5,514.58,415.97
2017,10,3,8,30,757.0,86.0,1.7,15.0,420.0,578.57,465.87
2017,10,3,8,45,784.5,89.0,1.85,16.0,465.5,639.98,511.58
2017,10,3,9,0,812.0,92.0,2.0,17.0,511.0,701.73,555.55
2017,10,3,9,15,829.5,94.5,2.1,17.5,551.5,755.22,591.83
2017,10,3,9,30,847.0,97.0,2.2,18.0,592.0,807.41,626.63
2017,10,3,9,45,868.0,96.0,2.3,18.5,628.0,856.87,659.02
2017,10,3,10,0,889.0,95.0,2.4,19.0,664.0,896.64,684.35
2017,10,3,10,15,898.0,96.5,2.4,19.5,691.5,933.78,706.83
2017,10,3,10,30,907.0,98.0,2.4,20.0,719.0,967.9,727.07
2017,10,3,10,45,914.0,98.5,2.45,20.5,739.0,995.75,743.52
2017,10,3,11,0,921.0,99.0,2.5,21.0,759.0,1020.1,757.71
2017,10,3,11,15,924.5,99.5,2.55,21.0,771.0,1037.36,768.77
2017,10,3,11,30,928.0,100.0,2.6,21.0,783.0,1050.76,777.51
2017,10,3,11,45,930.0,99.5,2.65,21.5,787.0,1057.56,780.63
2017,10,3,12,0,932.0,99.0,2.7,22.0,791.0,1060.35,781.34
2017,10,3,12,15,931.0,99.0,2.75,22.0,786.0,1056.67,779.54
2017,10,3,12,30,930.0,99.0,2.8,22.0,781.0,1048.97,775.34
2017,10,3,12,45,927.5,98.0,2.9,22.5,768.5,1034.68,765.95
2017,10,3,13,0,925.0,97.0,3.0,23.0,756.0,1016.51,754.15
2017,10,3,13,15,919.0,96.0,2.95,23.0,735.0,991.24,737.9
2017,10,3,13,30,913.0,95.0,2.9,23.0,714.0,962.48,719.41
2017,10,3,13,45,905.5,93.0,2.9,23.0,686.0,927.87,697.42
2017,10,3,14,0,898.0,91.0,2.9,23.0,658.0,890.19,673.26
2017,10,3,14,15,885.5,89.0,2.85,23.0,623.0,845.51,643.76
2017,10,3,14,30,873.0,87.0,2.8,23.0,588.0,798.56,612.45
2017,10,3,14,45,857.5,84.0,2.75,23.0,547.0,752.01,581.09
2017,10,3,15,0,842.0,81.0,2.7,23.0,506.0,697.59,543.64
2017,10,3,15,15,818.0,78.0,2.6,22.5,459.5,636.47,499.67
2017,10,3,15,30,794.0,75.0,2.5,22.0,413.0,575.37,453.89
2017,10,3,15,45,762.0,70.5,2.4,22.0,363.5,508.62,401.45
2017,10,3,16,0,730.0,66.0,2.3,22.0,314.0,443.53,348.62
2017,10,3,16,15,680.5,60.5,2.1,21.0,262.5,371.84,289.99
2017,10,3,16,30,631.0,55.0,1.9,20.0,211.0,305.74,233.78
2017,10,3,16,45,553.5,47.5,1.7,19.0,161.0,232.82,171.35
2017,10,3,17,0,476.0,40.0,1.5,18.0,111.0,168.92,116.01
2017,10,3,17,15,339.5,29.0,1.8,17.0,69.0,100.19,59.35
2017,10,3,17,30,203.0,18.0,2.1,16.0,27.0,45.2,0.0
2017,10,3,17,45,101.5,9.0,2.4,15.5,13.5,14.04,0.0
2017,10,3,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,6,15,133.0,10.5,1.25,10.5,19.0,19.97,0.0
2017,10,4,6,30,266.0,21.0,1.4,11.0,38.0,63.6,20.14
2017,10,4,6,45,389.5,31.5,1.6,11.5,82.0,121.23,78.57
2017,10,4,7,0,513.0,42.0,1.8,12.0,126.0,192.06,139.28
2017,10,4,7,15,584.0,49.0,1.75,12.5,176.0,257.02,197.57
2017,10,4,7,30,655.0,56.0,1.7,13.0,226.0,328.98,260.92
2017,10,4,7,45,702.0,60.5,1.65,14.0,277.5,395.9,318.19
2017,10,4,8,0,749.0,65.0,1.6,15.0,329.0,466.86,376.18
2017,10,4,8,15,779.5,68.5,1.5,15.5,377.5,530.96,426.88
2017,10,4,8,30,810.0,72.0,1.4,16.0,426.0,596.4,476.27
2017,10,4,8,45,833.5,74.5,1.3,16.5,471.5,656.92,519.82
2017,10,4,9,0,857.0,77.0,1.2,17.0,517.0,717.27,560.04
2017,10,4,9,15,873.0,79.0,1.2,18.0,557.0,764.9,589.26
2017,10,4,9,30,889.0,81.0,1.2,19.0,597.0,816.28,620.41
2017,10,4,9,45,898.5,83.5,1.25,20.0,630.5,860.93,646.9
2017,10,4,10,0,908.0,86.0,1.3,21.0,664.0,902.99,671.27
2017,10,4,10,15,916.5,87.5,1.35,21.5,691.5,940.16,693.4
2017,10,4,10,30,925.0,89.0,1.4,22.0,719.0,974.21,713.4
2017,10,4,10,45,932.0,89.0,1.5,22.5,739.0,1001.77,729.96
2017,10,4,11,0,939.0,89.0,1.6,23.0,759.0,1025.77,744.32
2017,10,4,11,15,942.5,89.5,1.65,23.0,770.5,1043.18,755.28
2017,10,4,11,30,946.0,90.0,1.7,23.0,782.0,1056.67,763.98
2017,10,4,11,45,948.0,89.5,1.75,23.5,786.0,1063.47,767.16
2017,10,4,12,0,950.0,89.0,1.8,24.0,790.0,1066.19,768.0
2017,10,4,12,15,949.0,89.0,1.85,24.0,785.0,1062.38,766.41
2017,10,4,12,30,948.0,89.0,1.9,24.0,780.0,1054.48,762.46
2017,10,4,12,45,940.0,90.5,1.95,24.0,766.0,1037.42,752.84
2017,10,4,13,0,932.0,92.0,2.0,24.0,752.0,1016.58,740.96
2017,10,4,13,15,926.0,91.0,2.0,24.0,731.0,991.11,725.53
2017,10,4,13,30,920.0,90.0,2.0,24.0,710.0,962.12,707.86
2017,10,4,13,45,912.5,88.5,2.05,24.0,682.0,927.85,687.24
2017,10,4,14,0,905.0,87.0,2.1,24.0,654.0,890.49,664.41
2017,10,4,14,15,893.0,85.0,2.1,24.0,618.5,845.94,636.02
2017,10,4,14,30,881.0,83.0,2.1,24.0,583.0,799.07,605.75
2017,10,4,14,45,864.5,80.0,2.15,24.0,542.0,745.65,570.82
2017,10,4,15,0,848.0,77.0,2.2,24.0,501.0,695.95,537.88
2017,10,4,15,15,824.5,74.0,2.15,23.5,455.0,634.92,494.73
2017,10,4,15,30,801.0,71.0,2.1,23.0,409.0,573.87,449.59
2017,10,4,15,45,768.0,67.0,2.1,23.0,359.0,506.84,397.68
2017,10,4,16,0,735.0,63.0,2.1,23.0,309.0,441.57,345.25
2017,10,4,16,15,685.5,58.0,1.8,22.0,258.0,370.26,286.87
2017,10,4,16,30,636.0,53.0,1.5,21.0,207.0,303.45,230.16
2017,10,4,16,45,557.0,45.5,1.25,20.0,157.0,230.97,168.37
2017,10,4,17,0,478.0,38.0,1.0,19.0,107.0,166.69,113.04
2017,10,4,17,15,339.0,27.0,1.05,18.0,65.5,97.69,56.05
2017,10,4,17,30,200.0,16.0,1.1,17.0,24.0,42.28,0.0
2017,10,4,17,45,100.0,8.0,1.15,16.5,12.0,12.94,0.0
2017,10,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,6,15,146.0,10.0,1.15,10.5,18.5,20.71,0.0
2017,10,5,6,30,292.0,20.0,1.2,11.0,37.0,66.43,17.04
2017,10,5,6,45,414.5,29.5,1.3,11.5,81.0,124.92,80.22
2017,10,5,7,0,537.0,39.0,1.4,12.0,125.0,195.0,140.67
2017,10,5,7,15,607.5,45.5,1.45,12.5,176.0,260.82,199.84
2017,10,5,7,30,678.0,52.0,1.5,13.0,227.0,334.46,264.71
2017,10,5,7,45,721.5,57.0,1.55,14.0,278.0,401.57,322.35
2017,10,5,8,0,765.0,62.0,1.6,15.0,329.0,472.31,380.49
2017,10,5,8,15,795.5,65.5,1.55,15.5,378.0,537.19,432.04
2017,10,5,8,30,826.0,69.0,1.5,16.0,427.0,603.38,482.35
2017,10,5,8,45,847.0,72.0,1.45,17.0,472.0,663.51,525.1
2017,10,5,9,0,868.0,75.0,1.4,18.0,517.0,717.92,560.46
2017,10,5,9,15,883.5,77.0,1.5,18.5,557.5,770.85,595.7
2017,10,5,9,30,899.0,79.0,1.6,19.0,598.0,822.18,629.26
2017,10,5,9,45,906.5,82.0,1.7,20.0,631.0,866.03,655.99
2017,10,5,10,0,914.0,85.0,1.8,21.0,664.0,907.11,680.53
2017,10,5,10,15,922.5,86.5,1.95,21.5,691.0,944.37,704.15
2017,10,5,10,30,931.0,88.0,2.1,22.0,718.0,978.49,725.61
2017,10,5,10,45,936.5,89.0,2.3,23.0,737.5,1005.83,741.71
2017,10,5,11,0,942.0,90.0,2.5,24.0,757.0,1029.53,755.39
2017,10,5,11,15,945.0,90.5,2.5,24.0,768.5,1046.41,765.53
2017,10,5,11,30,948.0,91.0,2.5,24.0,780.0,1059.33,773.31
2017,10,5,11,45,949.0,91.0,2.55,24.5,783.5,1065.64,776.05
2017,10,5,12,0,950.0,91.0,2.6,25.0,787.0,1067.86,776.39
2017,10,5,12,15,949.0,90.5,2.6,25.0,782.0,1063.38,773.61
2017,10,5,12,30,948.0,90.0,2.6,25.0,777.0,1054.82,768.44
2017,10,5,12,45,948.0,88.0,2.6,25.5,765.0,1041.44,758.87
2017,10,5,13,0,948.0,86.0,2.6,26.0,753.0,1024.04,746.91
2017,10,5,13,15,942.5,85.0,2.6,26.0,731.5,998.67,731.39
2017,10,5,13,30,937.0,84.0,2.6,26.0,710.0,969.69,713.6
2017,10,5,13,45,928.5,83.0,2.6,26.0,681.5,934.59,691.75
2017,10,5,14,0,920.0,82.0,2.6,26.0,653.0,896.41,667.76
2017,10,5,14,15,908.0,80.0,2.6,25.5,617.5,851.3,640.16
2017,10,5,14,30,896.0,78.0,2.6,25.0,582.0,803.83,610.51
2017,10,5,14,45,879.0,76.0,2.6,25.0,541.0,750.56,575.11
2017,10,5,15,0,862.0,74.0,2.6,25.0,500.0,695.94,538.17
2017,10,5,15,15,839.0,71.0,2.5,24.5,453.5,639.64,498.19
2017,10,5,15,30,816.0,68.0,2.4,24.0,407.0,578.2,452.43
2017,10,5,15,45,783.0,64.0,2.35,24.0,357.0,510.44,399.69
2017,10,5,16,0,750.0,60.0,2.3,24.0,307.0,444.43,346.48
2017,10,5,16,15,701.0,55.0,2.0,23.0,256.0,372.6,287.68
2017,10,5,16,30,652.0,50.0,1.7,22.0,205.0,305.22,230.45
2017,10,5,16,45,572.5,43.0,1.4,21.0,154.5,231.25,167.37
2017,10,5,17,0,493.0,36.0,1.1,20.0,104.0,167.61,112.45
2017,10,5,17,15,349.5,25.0,1.15,19.0,63.0,97.17,53.65
2017,10,5,17,30,206.0,14.0,1.2,18.0,22.0,36.57,0.0
2017,10,5,17,45,103.0,7.0,1.25,17.5,11.0,6.37,0.0
2017,10,5,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,6,6,15,147.5,9.5,1.6,11.5,18.0,20.55,0.0
2017,10,6,6,30,295.0,19.0,1.8,12.0,36.0,65.99,11.86
2017,10,6,6,45,422.5,29.0,2.05,13.0,80.5,126.67,80.53
2017,10,6,7,0,550.0,39.0,2.3,14.0,125.0,199.05,142.74
2017,10,6,7,15,621.0,45.5,2.35,14.5,176.0,265.9,202.88
2017,10,6,7,30,692.0,52.0,2.4,15.0,227.0,340.58,268.79
2017,10,6,7,45,737.0,56.5,2.45,16.0,279.0,408.65,327.45
2017,10,6,8,0,782.0,61.0,2.5,17.0,331.0,480.46,386.73
2017,10,6,8,15,812.0,64.0,2.45,17.5,380.5,545.36,438.8
2017,10,6,8,30,842.0,67.0,2.4,18.0,430.0,611.44,489.64
2017,10,6,8,45,863.0,70.0,2.35,19.0,475.5,667.62,530.26
2017,10,6,9,0,884.0,73.0,2.3,20.0,521.0,727.37,569.92
2017,10,6,9,15,899.5,75.0,2.25,20.5,561.0,780.93,604.69
2017,10,6,9,30,915.0,77.0,2.2,21.0,601.0,832.82,637.49
2017,10,6,9,45,920.0,81.0,2.2,22.0,634.0,876.27,662.97
2017,10,6,10,0,925.0,85.0,2.2,23.0,667.0,916.71,685.99
2017,10,6,10,15,933.0,86.5,2.2,23.5,694.0,953.76,707.74
2017,10,6,10,30,941.0,88.0,2.2,24.0,721.0,987.61,727.18
2017,10,6,10,45,946.0,89.5,2.2,24.5,740.5,1015.19,742.44
2017,10,6,11,0,951.0,91.0,2.2,25.0,760.0,1039.07,755.33
2017,10,6,11,15,954.0,91.5,2.2,25.5,771.5,1055.99,763.82
2017,10,6,11,30,957.0,92.0,2.2,26.0,783.0,1068.92,769.93
2017,10,6,11,45,958.0,92.0,2.25,26.5,786.5,1075.19,772.64
2017,10,6,12,0,959.0,92.0,2.3,27.0,790.0,1077.34,772.97
2017,10,6,12,15,958.0,91.5,2.25,27.0,785.0,1072.75,769.57
2017,10,6,12,30,957.0,91.0,2.2,27.0,780.0,1064.04,763.81
2017,10,6,12,45,955.0,89.5,2.2,27.5,767.0,1049.11,753.44
2017,10,6,13,0,953.0,88.0,2.2,28.0,754.0,1030.19,740.76
2017,10,6,13,15,947.0,87.0,2.1,28.0,732.5,1004.19,724.04
2017,10,6,13,30,941.0,86.0,2.0,28.0,711.0,974.59,705.16
2017,10,6,13,45,932.5,84.5,1.95,28.0,682.0,938.74,682.86
2017,10,6,14,0,924.0,83.0,1.9,28.0,653.0,899.8,658.53
2017,10,6,14,15,911.5,81.0,1.8,28.0,617.0,854.11,629.09
2017,10,6,14,30,899.0,79.0,1.7,28.0,581.0,806.09,597.93
2017,10,6,14,45,882.0,77.0,1.65,28.0,539.0,752.68,563.24
2017,10,6,15,0,865.0,75.0,1.6,28.0,497.0,702.98,530.62
2017,10,6,15,15,841.0,72.0,1.55,27.5,450.5,640.84,487.9
2017,10,6,15,30,817.0,69.0,1.5,27.0,404.0,578.7,443.18
2017,10,6,15,45,783.0,65.0,1.5,26.5,354.0,510.36,392.42
2017,10,6,16,0,749.0,61.0,1.5,26.0,304.0,443.88,340.87
2017,10,6,16,15,698.0,55.5,1.45,24.5,252.0,370.75,283.17
2017,10,6,16,30,647.0,50.0,1.4,23.0,200.0,302.33,226.61
2017,10,6,16,45,563.0,43.0,1.35,22.0,150.0,228.54,164.4
2017,10,6,17,0,479.0,36.0,1.3,21.0,100.0,163.56,108.92
2017,10,6,17,15,330.0,24.5,1.4,20.0,59.5,92.58,49.02
2017,10,6,17,30,181.0,13.0,1.5,19.0,19.0,32.52,0.0
2017,10,6,17,45,90.5,6.5,1.65,18.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,6,15,122.0,9.0,0.8,12.5,15.5,18.18,0.0
2017,10,7,6,30,244.0,18.0,0.8,13.0,31.0,57.76,4.42
2017,10,7,6,45,370.5,29.0,0.8,13.5,73.5,116.47,73.67
2017,10,7,7,0,497.0,40.0,0.8,14.0,116.0,187.56,134.2
2017,10,7,7,15,570.5,47.0,0.9,14.5,165.5,252.34,191.51
2017,10,7,7,30,644.0,54.0,1.0,15.0,215.0,324.3,254.06
2017,10,7,7,45,690.0,59.0,1.15,16.0,265.5,390.58,310.49
2017,10,7,8,0,736.0,64.0,1.3,17.0,316.0,460.78,367.88
2017,10,7,8,15,768.0,68.0,1.3,17.5,364.5,525.44,418.87
2017,10,7,8,30,800.0,72.0,1.3,18.0,413.0,591.61,468.92
2017,10,7,8,45,822.5,75.0,1.35,19.0,457.5,651.36,511.78
2017,10,7,9,0,845.0,78.0,1.4,20.0,502.0,710.86,551.68
2017,10,7,9,15,861.5,80.0,1.4,20.5,542.0,757.99,581.65
2017,10,7,9,30,878.0,82.0,1.4,21.0,582.0,809.06,613.83
2017,10,7,9,45,884.0,86.0,1.45,22.0,614.0,851.87,639.11
2017,10,7,10,0,890.0,90.0,1.5,23.0,646.0,891.87,662.17
2017,10,7,10,15,899.0,91.5,1.5,23.5,673.0,928.68,683.47
2017,10,7,10,30,908.0,93.0,1.5,24.0,700.0,962.48,702.61
2017,10,7,10,45,913.0,94.5,1.55,24.5,719.0,989.24,717.86
2017,10,7,11,0,918.0,96.0,1.6,25.0,738.0,1012.43,730.91
2017,10,7,11,15,921.5,96.5,1.6,25.5,749.5,1029.3,739.3
2017,10,7,11,30,925.0,97.0,1.6,26.0,761.0,1042.32,745.43
2017,10,7,11,45,925.5,97.0,1.65,26.5,764.0,1047.84,747.8
2017,10,7,12,0,926.0,97.0,1.7,27.0,767.0,1049.37,747.93
2017,10,7,12,15,924.5,97.0,1.75,27.0,762.0,1044.9,745.98
2017,10,7,12,30,923.0,97.0,1.8,27.0,757.0,1036.46,741.75
2017,10,7,12,45,921.0,95.5,1.9,27.0,744.0,1021.86,734.46
2017,10,7,13,0,919.0,94.0,2.0,27.0,731.0,1003.43,724.8
2017,10,7,13,15,912.0,93.0,2.1,27.0,709.5,977.11,710.06
2017,10,7,13,30,905.0,92.0,2.2,27.0,688.0,947.38,693.03
2017,10,7,13,45,894.5,91.0,2.35,27.0,659.0,911.3,672.1
2017,10,7,14,0,884.0,90.0,2.5,27.0,630.0,872.39,648.92
2017,10,7,14,15,870.0,88.0,2.65,26.5,594.5,826.85,621.99
2017,10,7,14,30,856.0,86.0,2.8,26.0,559.0,785.69,597.43
2017,10,7,14,45,835.5,83.5,2.95,26.0,517.5,730.27,560.97
2017,10,7,15,0,815.0,81.0,3.1,26.0,476.0,673.91,523.03
2017,10,7,15,15,788.5,78.0,3.15,25.5,430.0,612.52,478.87
2017,10,7,15,30,762.0,75.0,3.2,25.0,384.0,551.49,433.35
2017,10,7,15,45,722.5,71.0,3.3,24.5,334.5,483.07,380.56
2017,10,7,16,0,683.0,67.0,3.4,24.0,285.0,418.71,328.83
2017,10,7,16,15,627.0,61.0,3.4,23.0,234.5,346.69,269.75
2017,10,7,16,30,571.0,55.0,3.4,22.0,184.0,280.17,213.12
2017,10,7,16,45,478.0,47.0,3.4,21.0,136.0,206.23,150.25
2017,10,7,17,0,385.0,39.0,3.4,20.0,88.0,143.3,96.52
2017,10,7,17,15,235.0,25.5,3.65,19.0,51.5,75.61,38.51
2017,10,7,17,30,85.0,12.0,3.9,18.0,15.0,20.52,0.0
2017,10,7,17,45,42.5,6.0,4.15,17.0,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,8,6,15,101.0,9.5,2.0,11.5,14.5,17.04,0.0
2017,10,8,6,30,202.0,19.0,2.3,12.0,29.0,52.69,0.0
2017,10,8,6,45,348.5,29.5,2.65,12.5,72.0,112.94,71.62
2017,10,8,7,0,495.0,40.0,3.0,13.0,115.0,187.6,135.52
2017,10,8,7,15,573.0,47.0,3.3,13.5,165.0,253.79,195.17
2017,10,8,7,30,651.0,54.0,3.6,14.0,215.0,327.58,260.93
2017,10,8,7,45,706.5,58.0,3.9,15.0,267.5,397.5,322.05
2017,10,8,8,0,762.0,62.0,4.2,16.0,320.0,472.36,385.21
2017,10,8,8,15,794.5,65.5,4.35,16.5,369.0,538.08,439.73
2017,10,8,8,30,827.0,69.0,4.5,17.0,418.0,605.29,493.66
2017,10,8,8,45,854.0,70.0,4.7,17.5,464.5,666.94,541.99
2017,10,8,9,0,881.0,71.0,4.9,18.0,511.0,723.33,583.37
2017,10,8,9,15,897.0,73.5,4.95,18.5,551.5,777.55,621.26
2017,10,8,9,30,913.0,76.0,5.0,19.0,592.0,830.16,657.33
2017,10,8,9,45,917.5,80.5,5.1,20.0,624.5,873.55,685.13
2017,10,8,10,0,922.0,85.0,5.2,21.0,657.0,913.9,710.41
2017,10,8,10,15,931.0,86.5,5.3,21.5,684.5,951.58,734.96
2017,10,8,10,30,940.0,88.0,5.4,22.0,712.0,986.13,757.19
2017,10,8,10,45,945.5,89.0,5.5,22.5,731.5,1013.4,774.3
2017,10,8,11,0,951.0,90.0,5.6,23.0,751.0,1037.0,788.93
2017,10,8,11,15,955.0,90.5,5.7,23.0,763.0,1054.72,801.19
2017,10,8,11,30,959.0,91.0,5.8,23.0,775.0,1068.48,810.91
2017,10,8,11,45,960.5,91.0,5.95,23.5,778.5,1075.1,814.64
2017,10,8,12,0,962.0,91.0,6.1,24.0,782.0,1077.58,815.71
2017,10,8,12,15,961.5,91.0,6.2,24.0,777.5,1073.92,814.02
2017,10,8,12,30,961.0,91.0,6.3,24.0,773.0,1066.13,809.65
2017,10,8,12,45,948.5,94.5,6.4,24.0,757.5,1046.62,797.3
2017,10,8,13,0,936.0,98.0,6.5,24.0,742.0,1023.41,782.48
2017,10,8,13,15,930.0,97.0,6.55,24.0,721.0,997.63,765.6
2017,10,8,13,30,924.0,96.0,6.6,24.0,700.0,968.33,746.24
2017,10,8,13,45,743.0,141.0,6.65,24.5,613.5,845.98,658.38
2017,10,8,14,0,562.0,186.0,6.7,25.0,527.0,708.13,556.14
2017,10,8,14,15,722.0,137.0,6.7,24.5,549.0,770.99,606.97
2017,10,8,14,30,882.0,88.0,6.7,24.0,571.0,807.16,636.12
2017,10,8,14,45,871.0,83.0,6.7,24.0,530.5,754.72,598.52
2017,10,8,15,0,860.0,78.0,6.7,24.0,490.0,700.45,559.39
2017,10,8,15,15,835.0,74.5,6.55,23.5,443.0,637.33,511.44
2017,10,8,15,30,810.0,71.0,6.4,23.0,396.0,574.33,461.95
2017,10,8,15,45,695.0,80.5,6.25,23.0,334.0,479.46,384.78
2017,10,8,16,0,580.0,90.0,6.1,23.0,272.0,392.56,312.82
2017,10,8,16,15,519.0,80.5,5.75,22.5,222.0,320.29,251.92
2017,10,8,16,30,458.0,71.0,5.4,22.0,172.0,254.24,194.96
2017,10,8,16,45,306.0,57.0,5.1,21.5,117.0,161.86,118.75
2017,10,8,17,0,154.0,43.0,4.8,21.0,62.0,85.82,57.96
2017,10,8,17,15,86.5,24.0,4.9,20.5,33.5,42.5,18.97
2017,10,8,17,30,19.0,5.0,5.0,20.0,5.0,6.67,0.0
2017,10,8,17,45,9.5,2.5,5.1,19.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,9,6,15,22.0,5.5,2.15,11.5,6.5,6.86,0.0
2017,10,9,6,30,44.0,11.0,2.2,12.0,13.0,18.24,0.0
2017,10,9,6,45,109.0,32.0,2.3,12.5,46.0,60.02,38.12
2017,10,9,7,0,174.0,53.0,2.4,13.0,79.0,107.47,79.06
2017,10,9,7,15,234.0,74.0,2.45,13.5,123.0,161.2,125.58
2017,10,9,7,30,294.0,95.0,2.5,14.0,167.0,222.15,178.24
2017,10,9,7,45,340.5,112.0,2.65,15.0,213.0,286.76,232.96
2017,10,9,8,0,387.0,129.0,2.8,16.0,259.0,349.98,285.22
2017,10,9,8,15,424.5,142.5,2.8,16.5,304.0,408.97,333.08
2017,10,9,8,30,462.0,156.0,2.8,17.0,349.0,471.05,382.0
2017,10,9,8,45,490.0,166.5,2.85,18.0,391.5,526.28,423.57
2017,10,9,9,0,518.0,177.0,2.9,19.0,434.0,582.82,464.91
2017,10,9,9,15,540.5,185.5,2.9,19.5,472.0,633.97,501.79
2017,10,9,9,30,563.0,194.0,2.9,20.0,510.0,685.22,537.89
2017,10,9,9,45,583.0,199.0,2.95,21.0,543.0,730.29,567.97
2017,10,9,10,0,603.0,204.0,3.0,22.0,576.0,774.55,596.83
2017,10,9,10,15,614.5,208.5,2.85,22.5,601.0,809.46,618.48
2017,10,9,10,30,626.0,213.0,2.7,23.0,626.0,842.48,638.39
2017,10,9,10,45,584.5,236.5,2.6,23.5,631.0,844.04,635.41
2017,10,9,11,0,543.0,260.0,2.5,24.0,636.0,841.12,629.69
2017,10,9,11,15,547.5,262.5,2.4,24.0,646.0,856.68,639.18
2017,10,9,11,30,552.0,265.0,2.3,24.0,656.0,869.75,646.8
2017,10,9,11,45,511.5,283.0,2.2,24.5,647.0,852.11,631.42
2017,10,9,12,0,471.0,301.0,2.1,25.0,638.0,831.43,614.42
2017,10,9,12,15,468.0,299.5,2.15,25.0,632.5,824.99,610.76
2017,10,9,12,30,465.0,298.0,2.2,25.0,627.0,816.22,605.47
2017,10,9,12,45,494.0,280.5,2.25,25.0,623.5,819.43,609.38
2017,10,9,13,0,523.0,263.0,2.3,25.0,620.0,819.35,611.03
2017,10,9,13,15,513.0,258.0,2.4,25.0,600.0,792.58,593.92
2017,10,9,13,30,503.0,253.0,2.5,25.0,580.0,763.95,575.56
2017,10,9,13,45,450.5,259.5,2.65,25.0,543.0,708.09,537.14
2017,10,9,14,0,398.0,266.0,2.8,25.0,506.0,641.03,490.33
2017,10,9,14,15,379.5,255.0,2.9,24.5,473.5,598.45,461.71
2017,10,9,14,30,361.0,244.0,3.0,24.0,441.0,555.97,432.35
2017,10,9,14,45,332.0,231.5,3.15,24.0,402.0,504.45,394.73
2017,10,9,15,0,303.0,219.0,3.3,24.0,363.0,454.57,357.59
2017,10,9,15,15,274.5,201.0,3.3,23.5,322.0,400.82,317.21
2017,10,9,15,30,246.0,183.0,3.3,23.0,281.0,349.37,277.67
2017,10,9,15,45,226.0,160.5,3.35,22.5,241.5,291.67,232.47
2017,10,9,16,0,206.0,138.0,3.4,22.0,202.0,245.23,195.0
2017,10,9,16,15,165.0,113.5,3.1,21.0,158.5,189.71,149.57
2017,10,9,16,30,124.0,89.0,2.8,20.0,115.0,138.95,107.39
2017,10,9,16,45,93.0,64.0,2.55,19.5,80.5,95.51,70.66
2017,10,9,17,0,62.0,39.0,2.3,19.0,46.0,55.77,37.16
2017,10,9,17,15,31.0,19.5,2.3,18.0,23.0,25.25,8.31
2017,10,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,6,15,5.0,3.0,0.6,12.0,3.0,3.16,0.0
2017,10,10,6,30,10.0,6.0,0.6,12.0,6.0,7.2,0.0
2017,10,10,6,45,34.5,22.0,0.65,12.5,26.5,29.87,16.75
2017,10,10,7,0,59.0,38.0,0.7,13.0,47.0,55.23,39.04
2017,10,10,7,15,89.0,64.5,0.75,13.5,83.5,97.11,74.91
2017,10,10,7,30,119.0,91.0,0.8,14.0,120.0,142.68,113.86
2017,10,10,7,45,148.5,118.5,0.85,14.5,162.5,192.7,155.95
2017,10,10,8,0,178.0,146.0,0.9,15.0,205.0,246.08,199.86
2017,10,10,8,15,203.5,169.5,1.0,15.5,246.5,295.75,239.87
2017,10,10,8,30,229.0,193.0,1.1,16.0,288.0,347.91,280.92
2017,10,10,8,45,252.5,212.5,1.25,17.0,328.0,396.38,317.78
2017,10,10,9,0,276.0,232.0,1.4,18.0,368.0,458.48,363.91
2017,10,10,9,15,294.0,248.5,1.6,18.5,403.5,503.54,397.19
2017,10,10,9,30,312.0,265.0,1.8,19.0,439.0,549.3,430.56
2017,10,10,9,45,440.5,237.0,2.05,20.0,498.5,651.7,506.79
2017,10,10,10,0,569.0,209.0,2.3,21.0,558.0,750.51,578.2
2017,10,10,10,15,581.5,214.0,2.4,21.5,583.0,785.83,601.18
2017,10,10,10,30,594.0,219.0,2.5,22.0,608.0,819.44,623.27
2017,10,10,10,45,582.0,230.5,2.7,22.5,621.0,835.03,632.9
2017,10,10,11,0,570.0,242.0,2.9,23.0,634.0,847.56,640.54
2017,10,10,11,15,574.5,244.0,2.95,23.0,644.5,862.83,650.94
2017,10,10,11,30,579.0,246.0,3.0,23.0,655.0,875.52,659.61
2017,10,10,11,45,559.0,256.5,3.15,23.5,652.0,870.5,654.99
2017,10,10,12,0,539.0,267.0,3.3,24.0,649.0,862.6,648.58
2017,10,10,12,15,536.5,266.0,3.35,24.0,644.0,856.93,645.11
2017,10,10,12,30,534.0,265.0,3.4,24.0,639.0,848.7,639.94
2017,10,10,12,45,598.0,224.5,3.5,24.0,636.5,859.18,650.37
2017,10,10,13,0,662.0,184.0,3.6,24.0,634.0,872.29,661.13
2017,10,10,13,15,614.0,193.0,3.65,23.5,600.0,822.02,628.23
2017,10,10,13,30,566.0,202.0,3.7,23.0,566.0,765.25,589.61
2017,10,10,13,45,540.0,200.5,3.8,23.0,536.0,723.21,560.42
2017,10,10,14,0,514.0,199.0,3.9,23.0,506.0,680.5,530.21
2017,10,10,14,15,454.5,202.5,4.0,22.5,462.0,615.52,483.37
2017,10,10,14,30,395.0,206.0,4.1,22.0,418.0,539.49,427.49
2017,10,10,14,45,291.5,204.0,4.25,22.0,354.0,443.68,353.44
2017,10,10,15,0,188.0,202.0,4.4,22.0,290.0,344.6,275.36
2017,10,10,15,15,210.0,179.5,4.45,21.5,268.5,324.8,261.22
2017,10,10,15,30,232.0,157.0,4.5,21.0,247.0,312.07,251.78
2017,10,10,15,45,192.0,144.5,4.55,20.5,213.0,255.45,205.95
2017,10,10,16,0,152.0,132.0,4.6,20.0,179.0,212.77,170.7
2017,10,10,16,15,123.5,109.0,4.45,19.0,142.5,167.42,133.04
2017,10,10,16,30,95.0,86.0,4.3,18.0,106.0,125.41,97.59
2017,10,10,16,45,62.0,62.0,4.2,17.5,73.5,84.32,62.71
2017,10,10,17,0,29.0,38.0,4.1,17.0,41.0,43.8,28.7
2017,10,10,17,15,14.5,19.0,3.85,16.5,20.5,20.06,4.05
2017,10,10,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
