Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,17,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,6,45,191.0,15.5,1.4,8.5,36.0,65.02,15.52
2017,10,21,7,0,382.0,31.0,1.5,9.0,72.0,152.35,107.47
2017,10,21,7,15,474.0,39.0,1.5,9.5,116.5,216.83,166.69
2017,10,21,7,30,566.0,47.0,1.5,10.0,161.0,292.01,233.54
2017,10,21,7,45,622.5,52.0,1.5,10.5,208.0,355.76,290.27
2017,10,21,8,0,679.0,57.0,1.5,11.0,255.0,426.72,350.85
2017,10,21,8,15,715.5,61.0,1.7,11.5,300.5,489.88,403.85
2017,10,21,8,30,752.0,65.0,1.9,12.0,346.0,555.06,456.72
2017,10,21,8,45,778.5,67.5,2.15,13.0,388.5,613.4,502.06
2017,10,21,9,0,805.0,70.0,2.4,14.0,431.0,671.93,545.0
2017,10,21,9,15,823.0,72.5,2.45,14.5,468.0,723.86,581.19
2017,10,21,9,30,841.0,75.0,2.5,15.0,505.0,767.75,610.85
2017,10,21,9,45,854.5,76.0,2.6,15.5,537.0,810.75,639.83
2017,10,21,10,0,868.0,77.0,2.7,16.0,569.0,851.59,666.94
2017,10,21,10,15,877.0,78.5,2.65,16.5,593.5,886.6,688.53
2017,10,21,10,30,886.0,80.0,2.6,17.0,618.0,918.69,707.87
2017,10,21,10,45,892.0,80.5,2.55,17.5,635.5,943.63,722.12
2017,10,21,11,0,898.0,81.0,2.5,18.0,653.0,965.17,734.04
2017,10,21,11,15,901.0,81.5,2.45,18.0,663.0,980.26,743.02
2017,10,21,11,30,904.0,82.0,2.4,18.0,673.0,991.63,749.65
2017,10,21,11,45,904.5,82.0,2.4,18.5,675.0,996.15,750.96
2017,10,21,12,0,905.0,82.0,2.4,19.0,677.0,996.82,749.93
2017,10,21,12,15,903.5,81.5,2.45,19.0,671.5,991.08,746.77
2017,10,21,12,30,902.0,81.0,2.5,19.0,666.0,981.52,741.26
2017,10,21,12,45,902.0,78.5,2.55,19.0,653.0,967.19,732.68
2017,10,21,13,0,902.0,76.0,2.6,19.0,640.0,949.11,721.69
2017,10,21,13,15,895.0,75.0,2.6,19.0,619.0,922.76,704.67
2017,10,21,13,30,888.0,74.0,2.6,19.0,598.0,893.17,685.48
2017,10,21,13,45,879.0,72.5,2.6,19.5,570.5,858.14,661.21
2017,10,21,14,0,870.0,71.0,2.6,20.0,543.0,820.36,634.98
2017,10,21,14,15,855.5,69.0,2.55,19.5,508.5,775.03,605.23
2017,10,21,14,30,841.0,67.0,2.5,19.0,474.0,727.83,573.71
2017,10,21,14,45,822.0,64.5,2.5,19.0,434.5,675.21,536.85
2017,10,21,15,0,803.0,62.0,2.5,19.0,395.0,626.78,502.12
2017,10,21,15,15,775.0,59.0,2.3,18.5,351.0,565.93,455.22
2017,10,21,15,30,747.0,56.0,2.1,18.0,307.0,505.75,407.39
2017,10,21,15,45,703.0,52.5,1.95,18.0,260.5,437.74,351.27
2017,10,21,16,0,659.0,49.0,1.8,18.0,214.0,372.88,295.91
2017,10,21,16,15,592.0,43.0,1.65,17.0,167.0,299.59,233.4
2017,10,21,16,30,525.0,37.0,1.5,16.0,120.0,233.09,174.82
2017,10,21,16,45,400.5,28.5,1.35,15.5,78.5,157.33,108.73
2017,10,21,17,0,276.0,20.0,1.2,15.0,37.0,90.49,29.94
2017,10,21,17,15,138.0,10.0,1.35,14.5,18.5,31.0,0.0
2017,10,21,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,6,45,214.0,14.5,1.55,9.5,36.0,68.53,8.89
2017,10,22,7,0,428.0,29.0,1.7,10.0,72.0,163.16,113.6
2017,10,22,7,15,520.0,36.0,1.9,10.5,118.0,227.13,173.5
2017,10,22,7,30,612.0,43.0,2.1,11.0,164.0,303.97,242.37
2017,10,22,7,45,669.0,48.0,2.35,12.0,212.5,372.48,303.31
2017,10,22,8,0,726.0,53.0,2.6,13.0,261.0,446.11,366.38
2017,10,22,8,15,761.5,56.5,2.7,13.5,307.5,510.47,420.32
2017,10,22,8,30,797.0,60.0,2.8,14.0,354.0,576.63,473.73
2017,10,22,8,45,824.0,62.0,2.95,15.0,397.5,636.7,519.9
2017,10,22,9,0,851.0,64.0,3.1,16.0,441.0,691.29,558.75
2017,10,22,9,15,868.5,66.0,3.1,16.5,479.5,743.5,594.86
2017,10,22,9,30,886.0,68.0,3.1,17.0,518.0,794.32,629.19
2017,10,22,9,45,894.5,71.0,3.1,17.5,549.5,837.17,657.16
2017,10,22,10,0,903.0,74.0,3.1,18.0,581.0,877.38,682.89
2017,10,22,10,15,912.0,75.5,3.05,18.5,607.0,913.32,704.98
2017,10,22,10,30,921.0,77.0,3.0,19.0,633.0,946.22,724.72
2017,10,22,10,45,929.0,77.0,3.0,19.5,651.5,973.08,740.58
2017,10,22,11,0,937.0,77.0,3.0,20.0,670.0,996.47,754.09
2017,10,22,11,15,940.0,77.5,3.0,20.0,680.5,1012.0,763.81
2017,10,22,11,30,943.0,78.0,3.0,20.0,691.0,1023.66,771.14
2017,10,22,11,45,945.0,77.5,3.0,20.5,693.5,1029.16,773.04
2017,10,22,12,0,947.0,77.0,3.0,21.0,696.0,1030.65,772.5
2017,10,22,12,15,945.5,77.0,3.0,21.0,690.0,1025.32,769.1
2017,10,22,12,30,944.0,77.0,3.0,21.0,684.0,1016.01,763.27
2017,10,22,12,45,937.0,78.0,3.05,21.5,669.5,998.74,751.28
2017,10,22,13,0,930.0,79.0,3.1,22.0,655.0,977.8,736.99
2017,10,22,13,15,923.5,78.0,3.15,22.0,634.0,951.33,720.44
2017,10,22,13,30,917.0,77.0,3.2,22.0,613.0,921.47,701.59
2017,10,22,13,45,907.0,75.5,3.25,22.5,584.5,884.77,676.59
2017,10,22,14,0,897.0,74.0,3.3,23.0,556.0,845.27,649.57
2017,10,22,14,15,883.0,72.0,3.3,22.5,521.0,799.4,619.98
2017,10,22,14,30,869.0,70.0,3.3,22.0,486.0,751.53,588.46
2017,10,22,14,45,849.5,67.5,3.35,22.0,445.0,697.4,550.86
2017,10,22,15,0,830.0,65.0,3.4,22.0,404.0,647.42,515.16
2017,10,22,15,15,800.5,61.5,3.05,21.5,359.0,583.74,465.98
2017,10,22,15,30,771.0,58.0,2.7,21.0,314.0,520.8,415.94
2017,10,22,15,45,728.5,54.0,2.35,21.0,266.0,451.72,358.8
2017,10,22,16,0,686.0,50.0,2.0,21.0,218.0,385.57,302.33
2017,10,22,16,15,615.5,44.0,1.8,19.5,169.5,309.37,238.41
2017,10,22,16,30,545.0,38.0,1.6,18.0,121.0,240.25,178.36
2017,10,22,16,45,420.0,28.5,1.45,17.0,78.5,162.58,110.71
2017,10,22,17,0,295.0,19.0,1.3,16.0,36.0,92.75,20.18
2017,10,22,17,15,147.5,9.5,1.3,15.5,18.0,31.95,0.0
2017,10,22,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,6,45,215.5,13.5,1.8,13.5,34.5,67.4,0.0
2017,10,23,7,0,431.0,27.0,2.0,14.0,69.0,159.66,108.19
2017,10,23,7,15,522.0,34.0,2.2,14.5,114.0,225.79,169.69
2017,10,23,7,30,613.0,41.0,2.4,15.0,159.0,302.19,237.47
2017,10,23,7,45,668.0,45.5,2.6,15.5,207.0,369.12,297.01
2017,10,23,8,0,723.0,50.0,2.8,16.0,255.0,440.94,358.66
2017,10,23,8,15,758.5,53.5,2.85,16.5,301.0,504.97,411.86
2017,10,23,8,30,794.0,57.0,2.9,17.0,347.0,570.84,464.51
2017,10,23,8,45,819.0,59.0,3.0,18.0,389.5,624.23,505.21
2017,10,23,9,0,844.0,61.0,3.1,19.0,432.0,682.09,545.87
2017,10,23,9,15,861.5,63.0,3.1,19.5,470.0,733.91,581.38
2017,10,23,9,30,879.0,65.0,3.1,20.0,508.0,784.36,615.17
2017,10,23,9,45,886.5,68.5,3.1,20.5,539.0,826.69,642.56
2017,10,23,10,0,894.0,72.0,3.1,21.0,570.0,866.32,667.7
2017,10,23,10,15,903.0,73.5,3.15,21.5,595.5,901.93,690.09
2017,10,23,10,30,912.0,75.0,3.2,22.0,621.0,934.53,710.26
2017,10,23,10,45,918.5,75.5,3.25,23.0,639.0,960.35,724.33
2017,10,23,11,0,925.0,76.0,3.3,24.0,657.0,982.68,736.03
2017,10,23,11,15,928.5,76.5,3.35,24.0,667.5,998.49,746.3
2017,10,23,11,30,932.0,77.0,3.4,24.0,678.0,1010.49,754.22
2017,10,23,11,45,933.0,76.5,3.45,24.5,680.0,1014.91,755.79
2017,10,23,12,0,934.0,76.0,3.5,25.0,682.0,1015.38,754.96
2017,10,23,12,15,932.5,76.0,3.5,25.5,676.5,1010.07,750.11
2017,10,23,12,30,931.0,76.0,3.5,26.0,671.0,1000.85,742.89
2017,10,23,12,45,921.5,77.5,3.55,26.5,656.0,981.98,729.8
2017,10,23,13,0,912.0,79.0,3.6,27.0,641.0,959.56,714.52
2017,10,23,13,15,905.0,78.0,3.5,27.0,619.5,933.01,696.99
2017,10,23,13,30,898.0,77.0,3.4,27.0,598.0,903.17,677.32
2017,10,23,13,45,888.0,75.5,3.35,27.0,569.5,867.03,653.64
2017,10,23,14,0,878.0,74.0,3.3,27.0,541.0,828.16,628.0
2017,10,23,14,15,862.5,72.0,3.15,27.0,506.0,781.82,596.43
2017,10,23,14,30,847.0,70.0,3.0,27.0,471.0,733.66,563.34
2017,10,23,14,45,826.5,67.5,2.95,27.0,431.0,685.49,530.3
2017,10,23,15,0,806.0,65.0,2.9,27.0,391.0,630.27,490.98
2017,10,23,15,15,776.0,61.5,2.45,26.5,346.5,567.52,443.07
2017,10,23,15,30,746.0,58.0,2.0,26.0,302.0,505.62,394.44
2017,10,23,15,45,702.0,53.5,1.55,25.5,255.0,436.63,338.92
2017,10,23,16,0,658.0,49.0,1.1,25.0,208.0,370.82,284.14
2017,10,23,16,15,586.5,43.0,1.05,24.0,160.5,295.98,222.75
2017,10,23,16,30,515.0,37.0,1.0,23.0,113.0,230.72,167.07
2017,10,23,16,45,257.5,34.5,0.95,22.5,72.5,121.92,80.76
2017,10,23,17,0,0.0,32.0,0.9,22.0,32.0,33.4,0.0
2017,10,23,17,15,0.0,16.0,0.85,21.5,16.0,14.55,0.0
2017,10,23,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,6,45,200.0,14.0,1.5,14.5,33.0,64.45,0.0
2017,10,24,7,0,400.0,28.0,1.6,15.0,66.0,154.8,103.69
2017,10,24,7,15,496.5,35.5,1.9,15.5,111.0,220.96,165.21
2017,10,24,7,30,593.0,43.0,2.2,16.0,156.0,296.32,231.72
2017,10,24,7,45,649.0,48.5,2.55,17.0,203.5,363.75,290.95
2017,10,24,8,0,705.0,54.0,2.9,18.0,251.0,436.19,352.32
2017,10,24,8,15,742.5,58.0,2.9,18.5,297.5,501.02,405.71
2017,10,24,8,30,780.0,62.0,2.9,19.0,344.0,567.91,458.64
2017,10,24,8,45,804.5,65.0,2.9,19.5,386.5,626.59,503.42
2017,10,24,9,0,829.0,68.0,2.9,20.0,429.0,685.21,545.4
2017,10,24,9,15,847.5,70.5,2.85,20.5,467.0,738.27,581.26
2017,10,24,9,30,866.0,73.0,2.8,21.0,505.0,783.26,610.52
2017,10,24,9,45,882.0,73.5,2.8,22.0,537.5,828.36,638.42
2017,10,24,10,0,898.0,74.0,2.8,23.0,570.0,871.38,664.27
2017,10,24,10,15,906.5,75.0,2.8,23.5,595.5,905.97,685.22
2017,10,24,10,30,915.0,76.0,2.8,24.0,621.0,937.52,703.98
2017,10,24,10,45,920.0,77.5,2.8,25.0,638.5,963.17,717.28
2017,10,24,11,0,925.0,79.0,2.8,26.0,656.0,985.27,728.19
2017,10,24,11,15,928.0,79.5,2.75,26.5,666.0,1000.55,735.61
2017,10,24,11,30,931.0,80.0,2.7,27.0,676.0,1012.01,740.67
2017,10,24,11,45,930.5,80.0,2.7,27.5,677.5,1015.54,741.22
2017,10,24,12,0,930.0,80.0,2.7,28.0,679.0,1015.13,739.45
2017,10,24,12,15,928.0,80.0,2.65,28.0,673.0,1009.32,735.38
2017,10,24,12,30,926.0,80.0,2.6,28.0,667.0,999.63,729.02
2017,10,24,12,45,920.5,80.0,2.55,28.5,653.0,982.77,716.76
2017,10,24,13,0,915.0,80.0,2.5,29.0,639.0,962.27,702.37
2017,10,24,13,15,908.0,78.5,2.4,29.0,617.5,935.04,684.66
2017,10,24,13,30,901.0,77.0,2.3,29.0,596.0,904.52,664.9
2017,10,24,13,45,889.0,76.0,2.25,29.0,567.0,867.21,641.07
2017,10,24,14,0,877.0,75.0,2.2,29.0,538.0,827.29,615.41
2017,10,24,14,15,861.5,73.0,2.1,29.0,503.0,781.03,584.84
2017,10,24,14,30,846.0,71.0,2.0,29.0,468.0,739.22,557.09
2017,10,24,14,45,824.0,68.5,1.9,29.0,427.5,683.81,519.47
2017,10,24,15,0,802.0,66.0,1.8,29.0,387.0,627.74,480.14
2017,10,24,15,15,771.0,63.0,1.55,28.0,342.5,565.21,434.68
2017,10,24,15,30,740.0,60.0,1.3,27.0,298.0,503.61,388.27
2017,10,24,15,45,694.5,55.0,1.1,26.5,251.0,433.64,333.44
2017,10,24,16,0,649.0,50.0,0.9,26.0,204.0,367.02,279.28
2017,10,24,16,15,575.5,43.5,0.95,25.5,157.0,291.44,217.57
2017,10,24,16,30,502.0,37.0,1.0,25.0,110.0,225.91,161.9
2017,10,24,16,45,251.0,33.0,1.05,24.5,69.5,118.47,76.73
2017,10,24,17,0,0.0,29.0,1.1,24.0,29.0,29.8,0.0
2017,10,24,17,15,0.0,14.5,1.05,23.5,14.5,13.19,0.0
2017,10,24,17,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,45,197.5,13.5,1.45,14.5,31.5,63.07,0.0
2017,10,25,7,0,395.0,27.0,1.5,15.0,63.0,152.56,100.77
2017,10,25,7,15,494.0,35.0,1.75,15.5,108.5,219.67,163.82
2017,10,25,7,30,593.0,43.0,2.0,16.0,154.0,296.21,231.19
2017,10,25,7,45,651.0,48.5,2.3,16.5,201.5,364.5,291.57
2017,10,25,8,0,709.0,54.0,2.6,17.0,249.0,438.0,354.42
2017,10,25,8,15,747.0,57.5,2.55,17.5,295.5,502.68,407.63
2017,10,25,8,30,785.0,61.0,2.5,18.0,342.0,569.41,460.28
2017,10,25,8,45,811.5,64.0,2.45,19.0,385.0,629.56,504.92
2017,10,25,9,0,838.0,67.0,2.4,20.0,428.0,689.82,546.49
2017,10,25,9,15,856.5,69.5,2.4,20.5,466.5,736.93,577.9
2017,10,25,9,30,875.0,72.0,2.4,21.0,505.0,788.42,611.85
2017,10,25,9,45,885.5,74.5,2.4,22.0,536.5,831.68,638.09
2017,10,25,10,0,896.0,77.0,2.4,23.0,568.0,872.47,662.14
2017,10,25,10,15,905.0,78.0,2.35,23.5,593.0,907.38,682.66
2017,10,25,10,30,914.0,79.0,2.3,24.0,618.0,939.27,700.94
2017,10,25,10,45,920.5,79.5,2.3,25.0,636.0,965.01,714.08
2017,10,25,11,0,927.0,80.0,2.3,26.0,654.0,987.26,724.9
2017,10,25,11,15,930.0,80.5,2.25,26.5,664.5,1002.51,732.08
2017,10,25,11,30,933.0,81.0,2.2,27.0,675.0,1013.94,736.93
2017,10,25,11,45,934.5,81.0,2.15,27.5,677.0,1019.4,738.09
2017,10,25,12,0,936.0,81.0,2.1,28.0,679.0,1020.91,736.94
2017,10,25,12,15,934.0,81.0,2.1,28.0,673.0,1015.06,733.37
2017,10,25,12,30,932.0,81.0,2.1,28.0,667.0,1005.3,727.54
2017,10,25,12,45,916.5,84.5,2.1,28.5,650.5,983.15,712.53
2017,10,25,13,0,901.0,88.0,2.1,29.0,634.0,957.63,695.59
2017,10,25,13,15,893.0,87.0,2.1,29.0,612.5,930.4,679.0
2017,10,25,13,30,885.0,86.0,2.1,29.0,591.0,899.99,660.31
2017,10,25,13,45,874.5,84.0,2.1,29.0,562.5,871.21,642.66
2017,10,25,14,0,864.0,82.0,2.1,29.0,534.0,831.28,617.44
2017,10,25,14,15,847.5,79.5,2.1,29.0,498.5,783.54,586.72
2017,10,25,14,30,831.0,77.0,2.1,29.0,463.0,734.07,554.39
2017,10,25,14,45,809.0,74.0,2.1,29.0,422.5,678.68,517.31
2017,10,25,15,0,787.0,71.0,2.1,29.0,382.0,622.65,478.01
2017,10,25,15,15,753.5,67.5,1.8,28.0,337.5,558.68,431.1
2017,10,25,15,30,720.0,64.0,1.5,27.0,293.0,495.92,383.46
2017,10,25,15,45,671.5,58.5,1.25,26.5,245.5,424.9,327.47
2017,10,25,16,0,623.0,53.0,1.0,26.0,198.0,360.08,274.34
2017,10,25,16,15,544.0,46.0,1.0,25.0,151.0,283.44,212.05
2017,10,25,16,30,465.0,39.0,1.0,24.0,104.0,215.2,154.62
2017,10,25,16,45,327.5,28.0,1.05,23.0,64.5,135.7,86.63
2017,10,25,17,0,190.0,17.0,1.1,22.0,25.0,65.56,0.0
2017,10,25,17,15,95.0,8.5,1.1,21.5,12.5,22.58,0.0
2017,10,25,17,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,26,6,45,196.0,13.0,1.8,13.5,30.5,61.91,0.0
2017,10,26,7,0,392.0,26.0,1.9,14.0,61.0,150.85,98.39
2017,10,26,7,15,492.5,34.0,2.15,14.5,105.5,215.73,161.18
2017,10,26,7,30,593.0,42.0,2.4,15.0,150.0,295.03,231.27
2017,10,26,7,45,655.0,47.0,2.65,16.0,198.0,364.47,292.41
2017,10,26,8,0,717.0,52.0,2.9,17.0,246.0,439.53,356.12
2017,10,26,8,15,754.5,55.5,2.7,17.5,292.5,504.2,409.24
2017,10,26,8,30,792.0,59.0,2.5,18.0,339.0,570.88,461.51
2017,10,26,8,45,819.0,61.5,2.4,19.0,382.5,630.96,505.93
2017,10,26,9,0,846.0,64.0,2.3,20.0,426.0,685.51,542.92
2017,10,26,9,15,864.5,66.0,2.25,20.5,464.0,737.91,577.86
2017,10,26,9,30,883.0,68.0,2.2,21.0,502.0,789.0,611.0
2017,10,26,9,45,892.5,71.0,2.2,22.0,533.5,832.27,637.12
2017,10,26,10,0,902.0,74.0,2.2,23.0,565.0,872.99,660.99
2017,10,26,10,15,911.0,75.0,2.15,23.5,590.0,907.99,681.41
2017,10,26,10,30,920.0,76.0,2.1,24.0,615.0,939.97,699.59
2017,10,26,10,45,925.5,77.0,2.1,25.0,633.0,965.45,712.47
2017,10,26,11,0,931.0,78.0,2.1,26.0,651.0,987.4,723.02
2017,10,26,11,15,934.0,78.5,2.05,26.5,661.0,1002.65,730.11
2017,10,26,11,30,937.0,79.0,2.0,27.0,671.0,1014.07,734.86
2017,10,26,11,45,937.5,79.0,1.95,27.5,672.5,1018.54,735.33
2017,10,26,12,0,938.0,79.0,1.9,28.0,674.0,1019.05,733.5
2017,10,26,12,15,936.0,79.0,1.85,28.0,668.0,1013.17,729.29
2017,10,26,12,30,934.0,79.0,1.8,28.0,662.0,1003.38,722.83
2017,10,26,12,45,930.5,78.0,1.75,28.5,648.5,987.08,711.02
2017,10,26,13,0,927.0,77.0,1.7,29.0,635.0,967.05,697.07
2017,10,26,13,15,919.5,76.0,1.65,29.0,613.0,939.75,680.02
2017,10,26,13,30,912.0,75.0,1.6,29.0,591.0,909.16,660.95
2017,10,26,13,45,901.5,73.5,1.6,29.5,562.5,872.26,637.07
2017,10,26,14,0,891.0,72.0,1.6,30.0,534.0,832.64,611.35
2017,10,26,14,15,875.5,70.0,1.6,29.5,499.0,785.97,583.08
2017,10,26,14,30,860.0,68.0,1.6,29.0,464.0,737.45,553.03
2017,10,26,14,45,838.5,65.5,1.6,29.0,423.5,688.2,520.73
2017,10,26,15,0,817.0,63.0,1.6,29.0,383.0,631.98,482.13
2017,10,26,15,15,785.5,60.0,1.4,28.0,338.0,568.62,436.35
2017,10,26,15,30,754.0,57.0,1.2,27.0,293.0,506.23,389.57
2017,10,26,15,45,707.0,52.5,1.05,26.5,245.5,435.56,334.34
2017,10,26,16,0,660.0,48.0,0.9,26.0,198.0,368.37,279.75
2017,10,26,16,15,584.0,41.5,0.95,25.0,151.0,291.46,217.24
2017,10,26,16,30,508.0,35.0,1.0,24.0,104.0,222.33,158.77
2017,10,26,16,45,254.0,29.5,1.1,23.0,64.0,116.7,73.08
2017,10,26,17,0,0.0,24.0,1.2,22.0,24.0,24.01,0.0
2017,10,26,17,15,0.0,12.0,1.2,21.5,12.0,10.91,0.0
2017,10,26,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,6,45,189.5,12.5,1.15,14.0,29.0,51.78,0.0
2017,10,27,7,0,379.0,25.0,1.1,14.0,58.0,146.37,93.32
2017,10,27,7,15,482.0,33.5,1.3,14.5,102.5,211.6,157.23
2017,10,27,7,30,585.0,42.0,1.5,15.0,147.0,291.68,227.46
2017,10,27,7,45,646.0,47.0,1.7,16.0,194.5,360.17,287.36
2017,10,27,8,0,707.0,52.0,1.9,17.0,242.0,434.14,349.66
2017,10,27,8,15,745.5,56.0,1.8,17.5,288.0,499.35,402.66
2017,10,27,8,30,784.0,60.0,1.7,18.0,334.0,566.7,454.91
2017,10,27,8,45,811.5,63.0,1.65,19.0,377.0,627.27,499.15
2017,10,27,9,0,839.0,66.0,1.6,20.0,420.0,688.05,540.34
2017,10,27,9,15,857.5,68.0,1.6,20.5,458.0,734.4,570.6
2017,10,27,9,30,876.0,70.0,1.6,21.0,496.0,785.14,603.37
2017,10,27,9,45,879.5,75.0,1.6,22.0,526.0,825.6,627.14
2017,10,27,10,0,883.0,80.0,1.6,23.0,556.0,863.13,648.52
2017,10,27,10,15,892.5,81.5,1.6,23.5,581.5,898.59,669.45
2017,10,27,10,30,902.0,83.0,1.6,24.0,607.0,931.12,688.23
2017,10,27,10,45,908.0,83.5,1.65,24.5,624.5,956.03,702.59
2017,10,27,11,0,914.0,84.0,1.7,25.0,642.0,977.49,714.82
2017,10,27,11,15,917.0,84.5,1.75,25.5,652.0,992.49,722.98
2017,10,27,11,30,920.0,85.0,1.8,26.0,662.0,1003.73,728.91
2017,10,27,11,45,921.0,85.0,1.9,26.5,664.0,1008.58,731.59
2017,10,27,12,0,922.0,85.0,2.0,27.0,666.0,1009.55,731.98
2017,10,27,12,15,920.0,85.0,2.0,27.0,660.0,1003.73,728.41
2017,10,27,12,30,918.0,85.0,2.0,27.0,654.0,994.06,722.62
2017,10,27,12,45,902.5,88.5,2.05,27.5,637.5,972.1,708.25
2017,10,27,13,0,887.0,92.0,2.1,28.0,621.0,946.83,691.92
2017,10,27,13,15,878.5,90.5,2.05,28.0,599.5,927.82,680.06
2017,10,27,13,30,870.0,89.0,2.0,28.0,578.0,896.31,660.0
2017,10,27,13,45,859.0,87.0,2.0,28.5,549.5,859.1,635.43
2017,10,27,14,0,848.0,85.0,2.0,29.0,521.0,819.29,609.05
2017,10,27,14,15,831.0,82.5,1.9,28.5,486.0,771.79,578.78
2017,10,27,14,30,814.0,80.0,1.8,28.0,451.0,722.65,546.95
2017,10,27,14,45,791.5,76.5,1.7,28.0,410.5,667.11,509.02
2017,10,27,15,0,769.0,73.0,1.6,28.0,370.0,611.04,468.82
2017,10,27,15,15,734.0,69.0,1.35,27.5,325.5,546.55,420.74
2017,10,27,15,30,699.0,65.0,1.1,27.0,281.0,483.46,372.23
2017,10,27,15,45,649.0,59.5,0.9,26.5,234.5,415.64,318.82
2017,10,27,16,0,599.0,54.0,0.7,26.0,188.0,349.23,264.78
2017,10,27,16,15,515.5,46.0,0.8,24.5,141.5,271.3,202.49
2017,10,27,16,30,432.0,38.0,0.9,23.0,95.0,202.37,145.02
2017,10,27,16,45,289.0,26.5,1.0,22.0,57.5,123.21,75.2
2017,10,27,17,0,146.0,15.0,1.1,21.0,20.0,44.8,0.0
2017,10,27,17,15,73.0,7.5,1.15,20.5,10.0,6.82,0.0
2017,10,27,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,6,45,153.0,13.5,1.4,11.5,26.0,44.9,0.0
2017,10,28,7,0,306.0,27.0,1.5,12.0,52.0,127.81,80.17
2017,10,28,7,15,414.5,36.0,1.55,12.5,94.5,194.31,145.67
2017,10,28,7,30,523.0,45.0,1.6,13.0,137.0,272.98,214.79
2017,10,28,7,45,587.5,51.5,1.65,13.5,183.5,340.92,274.76
2017,10,28,8,0,652.0,58.0,1.7,14.0,230.0,415.07,337.93
2017,10,28,8,15,694.0,62.5,1.55,14.5,275.5,477.45,389.06
2017,10,28,8,30,736.0,67.0,1.4,15.0,321.0,544.98,441.69
2017,10,28,8,45,765.0,70.0,1.25,16.0,363.5,604.32,484.71
2017,10,28,9,0,794.0,73.0,1.1,17.0,406.0,664.08,525.04
2017,10,28,9,15,814.0,75.5,1.0,17.5,443.5,716.54,558.67
2017,10,28,9,30,834.0,78.0,0.9,18.0,481.0,767.91,590.4
2017,10,28,9,45,841.0,82.5,0.85,19.0,511.5,809.62,614.08
2017,10,28,10,0,848.0,87.0,0.8,20.0,542.0,848.75,635.46
2017,10,28,10,15,858.5,88.5,0.8,20.5,567.0,884.53,656.26
2017,10,28,10,30,869.0,90.0,0.8,21.0,592.0,917.51,675.01
2017,10,28,10,45,876.0,91.0,0.85,22.0,609.5,943.6,688.86
2017,10,28,11,0,883.0,92.0,0.9,23.0,627.0,956.73,694.52
2017,10,28,11,15,886.5,92.5,0.95,23.5,637.0,971.79,702.99
2017,10,28,11,30,890.0,93.0,1.0,24.0,647.0,983.22,709.25
2017,10,28,11,45,891.5,93.0,1.05,24.5,649.0,988.41,711.75
2017,10,28,12,0,893.0,93.0,1.1,25.0,651.0,989.85,712.12
2017,10,28,12,15,891.0,92.5,1.15,25.0,645.0,983.52,709.18
2017,10,28,12,30,889.0,92.0,1.2,25.0,639.0,973.48,704.11
2017,10,28,12,45,890.0,89.0,1.25,25.5,626.5,959.57,695.36
2017,10,28,13,0,891.0,86.0,1.3,26.0,614.0,941.97,684.38
2017,10,28,13,15,883.0,85.0,1.3,26.0,593.0,915.0,668.04
2017,10,28,13,30,875.0,84.0,1.3,26.0,572.0,884.9,649.74
2017,10,28,13,45,863.5,82.0,1.35,26.0,543.5,855.59,632.56
2017,10,28,14,0,852.0,80.0,1.4,26.0,515.0,815.31,607.83
2017,10,28,14,15,835.0,78.0,1.4,25.5,480.0,768.38,578.88
2017,10,28,14,30,818.0,76.0,1.4,25.0,445.0,719.8,548.22
2017,10,28,14,45,793.5,73.0,1.45,25.0,404.5,663.39,510.69
2017,10,28,15,0,769.0,70.0,1.5,25.0,364.0,606.61,470.71
2017,10,28,15,15,734.5,66.5,1.35,24.0,320.0,543.15,424.15
2017,10,28,15,30,700.0,63.0,1.2,23.0,276.0,481.02,376.81
2017,10,28,15,45,647.5,57.5,1.05,22.5,229.5,411.92,321.63
2017,10,28,16,0,595.0,52.0,0.9,22.0,183.0,344.63,266.04
2017,10,28,16,15,512.5,44.5,0.95,21.0,137.5,268.07,202.86
2017,10,28,16,30,430.0,37.0,1.0,20.0,92.0,200.38,144.85
2017,10,28,16,45,284.0,25.0,1.1,19.0,55.0,119.27,70.99
2017,10,28,17,0,138.0,13.0,1.2,18.0,18.0,41.19,0.0
2017,10,28,17,15,69.0,6.5,1.4,17.0,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,29,6,45,154.5,13.0,1.3,10.5,25.0,44.75,0.0
2017,10,29,7,0,309.0,26.0,1.4,11.0,50.0,126.85,76.99
2017,10,29,7,15,419.0,35.0,1.5,11.5,92.5,194.75,146.01
2017,10,29,7,30,529.0,44.0,1.6,12.0,135.0,274.13,216.16
2017,10,29,7,45,374.0,72.0,1.75,12.5,146.0,264.19,214.55
2017,10,29,8,0,219.0,100.0,1.9,13.0,157.0,230.14,189.38
2017,10,29,8,15,238.0,116.0,1.85,13.5,188.5,270.53,223.86
2017,10,29,8,30,257.0,132.0,1.8,14.0,220.0,312.54,258.38
2017,10,29,8,45,243.5,152.0,1.8,14.5,243.5,339.3,279.27
2017,10,29,9,0,230.0,172.0,1.8,15.0,267.0,364.25,298.07
2017,10,29,9,15,428.5,146.0,1.8,15.5,343.5,506.29,411.72
2017,10,29,9,30,627.0,120.0,1.8,16.0,420.0,657.62,526.61
2017,10,29,9,45,582.5,143.5,1.8,16.5,436.5,671.02,532.61
2017,10,29,10,0,538.0,167.0,1.8,17.0,453.0,673.25,531.54
2017,10,29,10,15,374.5,214.0,1.9,17.5,417.5,582.48,460.46
2017,10,29,10,30,211.0,261.0,2.0,18.0,382.0,482.6,381.27
2017,10,29,10,45,521.5,187.0,2.1,18.5,498.0,723.52,566.3
2017,10,29,11,0,832.0,113.0,2.2,19.0,614.0,942.21,716.89
2017,10,29,11,15,701.5,152.5,2.3,19.0,579.5,880.72,673.06
2017,10,29,11,30,571.0,192.0,2.4,19.0,545.0,798.19,616.52
2017,10,29,11,45,490.0,221.0,2.55,19.5,524.5,755.74,584.69
2017,10,29,12,0,409.0,250.0,2.7,20.0,504.0,692.25,537.42
2017,10,29,12,15,368.0,257.5,2.8,20.0,484.0,659.84,513.89
2017,10,29,12,30,327.0,265.0,2.9,20.0,464.0,626.36,489.12
2017,10,29,12,45,382.5,245.0,3.0,20.0,473.5,650.61,509.48
2017,10,29,13,0,438.0,225.0,3.1,20.0,483.0,689.16,539.43
2017,10,29,13,15,507.5,194.0,3.15,19.5,482.5,707.06,556.02
2017,10,29,13,30,577.0,163.0,3.2,19.0,482.0,718.95,568.38
2017,10,29,13,45,571.5,155.5,3.3,19.0,458.0,688.13,546.7
2017,10,29,14,0,566.0,148.0,3.4,19.0,434.0,655.48,523.6
2017,10,29,14,15,374.0,170.5,3.4,19.0,354.0,509.11,409.72
2017,10,29,14,30,182.0,193.0,3.4,19.0,274.0,349.59,282.49
2017,10,29,14,45,205.0,173.0,3.45,19.0,256.5,335.38,272.69
2017,10,29,15,0,228.0,153.0,3.5,19.0,239.0,330.22,269.05
2017,10,29,15,15,210.0,137.5,3.5,18.5,209.5,290.4,237.03
2017,10,29,15,30,192.0,122.0,3.5,18.0,180.0,252.02,205.55
2017,10,29,15,45,366.0,90.0,3.55,17.5,177.0,301.92,245.83
2017,10,29,16,0,540.0,58.0,3.6,17.0,174.0,326.07,261.3
2017,10,29,16,15,452.0,49.0,3.6,16.0,129.5,248.77,194.28
2017,10,29,16,30,364.0,40.0,3.6,15.0,85.0,181.0,134.26
2017,10,29,16,45,223.0,26.5,3.6,14.5,50.0,103.01,59.83
2017,10,29,17,0,82.0,13.0,3.6,14.0,15.0,29.23,0.0
2017,10,29,17,15,41.0,6.5,3.65,13.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,10,30,6,45,51.0,13.5,5.35,10.5,17.5,23.14,0.0
2017,10,30,7,0,102.0,27.0,5.5,11.0,35.0,63.93,35.85
2017,10,30,7,15,156.0,44.5,5.55,11.0,66.0,109.37,82.1
2017,10,30,7,30,210.0,62.0,5.6,11.0,97.0,159.22,127.15
2017,10,30,7,45,246.0,78.5,5.65,11.5,132.0,205.8,169.27
2017,10,30,8,0,282.0,95.0,5.7,12.0,167.0,256.18,213.99
2017,10,30,8,15,310.5,107.5,5.7,12.0,201.0,301.02,253.66
2017,10,30,8,30,339.0,120.0,5.7,12.0,235.0,359.96,304.08
2017,10,30,8,45,557.0,98.5,5.7,12.5,315.0,502.12,423.83
2017,10,30,9,0,775.0,77.0,5.7,13.0,395.0,653.97,547.44
2017,10,30,9,15,795.0,80.0,5.7,13.5,432.0,706.15,585.67
2017,10,30,9,30,815.0,83.0,5.7,14.0,469.0,757.29,622.75
2017,10,30,9,45,829.5,84.5,5.75,14.5,500.0,800.76,653.56
2017,10,30,10,0,844.0,86.0,5.8,15.0,531.0,842.16,682.46
2017,10,30,10,15,853.5,87.5,5.8,15.0,555.5,876.82,707.14
2017,10,30,10,30,863.0,89.0,5.8,15.0,580.0,908.65,729.65
2017,10,30,10,45,871.0,89.0,5.85,15.0,597.0,934.19,747.79
2017,10,30,11,0,879.0,89.0,5.9,15.0,614.0,946.94,756.64
2017,10,30,11,15,882.0,90.0,5.9,15.0,623.5,962.01,767.09
2017,10,30,11,30,885.0,91.0,5.9,15.0,633.0,973.47,775.04
2017,10,30,11,45,887.0,90.0,5.9,15.5,635.0,977.86,776.51
2017,10,30,12,0,889.0,89.0,5.9,16.0,637.0,978.52,775.48
2017,10,30,12,15,887.0,88.5,5.85,16.0,631.0,972.19,770.74
2017,10,30,12,30,885.0,88.0,5.8,16.0,625.0,962.18,763.54
2017,10,30,12,45,872.5,90.5,5.75,16.0,610.0,942.32,749.32
2017,10,30,13,0,860.0,93.0,5.7,16.0,595.0,928.53,739.73
2017,10,30,13,15,852.5,91.5,5.6,15.5,574.0,901.71,721.74
2017,10,30,13,30,845.0,90.0,5.5,15.0,553.0,871.81,701.51
2017,10,30,13,45,835.0,87.5,5.45,15.0,525.5,835.65,675.5
2017,10,30,14,0,825.0,85.0,5.4,15.0,498.0,796.94,647.48
2017,10,30,14,15,808.0,83.0,5.3,14.5,464.5,751.02,614.7
2017,10,30,14,30,791.0,81.0,5.2,14.0,431.0,703.51,580.27
2017,10,30,14,45,769.0,77.0,5.15,14.0,392.0,648.88,538.83
2017,10,30,15,0,747.0,73.0,5.1,14.0,353.0,593.77,494.71
2017,10,30,15,15,711.5,69.0,4.95,13.5,309.5,530.26,442.88
2017,10,30,15,30,676.0,65.0,4.8,13.0,266.0,471.22,393.04
2017,10,30,15,45,618.5,60.0,4.7,13.0,219.5,399.11,330.39
2017,10,30,16,0,561.0,55.0,4.6,13.0,173.0,331.8,270.18
2017,10,30,16,15,473.0,46.5,4.45,12.5,128.5,254.06,201.01
2017,10,30,16,30,385.0,38.0,4.3,12.0,84.0,185.82,138.85
2017,10,30,16,45,234.5,25.5,4.2,12.0,49.5,104.23,57.43
