Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,17,0,84.0,13.0,4.1,12.0,15.0,29.61,0.0
2017,10,30,17,15,42.0,6.5,3.95,11.5,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.05,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,94.0,14.0,0.15,10.5,20.5,32.74,0.0
2017,10,31,7,0,188.0,28.0,0.2,11.0,41.0,93.88,50.87
2017,10,31,7,15,295.5,41.0,0.3,11.0,80.5,158.6,118.09
2017,10,31,7,30,403.0,54.0,0.4,11.0,120.0,234.4,184.12
2017,10,31,7,45,473.0,63.0,0.5,11.5,164.5,301.09,242.1
2017,10,31,8,0,543.0,72.0,0.6,12.0,209.0,374.61,304.16
2017,10,31,8,15,589.5,78.5,0.75,12.5,253.0,438.72,357.32
2017,10,31,8,30,636.0,85.0,0.9,13.0,297.0,506.1,411.4
2017,10,31,8,45,673.0,88.5,1.1,13.5,339.0,566.68,459.08
2017,10,31,9,0,710.0,92.0,1.3,14.0,381.0,628.62,506.55
2017,10,31,9,15,733.0,95.5,1.3,14.5,418.0,681.09,543.3
2017,10,31,9,30,756.0,99.0,1.3,15.0,455.0,732.98,578.09
2017,10,31,9,45,778.5,99.5,1.3,15.5,487.0,775.51,605.48
2017,10,31,10,0,801.0,100.0,1.3,16.0,519.0,821.11,634.61
2017,10,31,10,15,812.0,102.0,1.15,16.0,543.5,856.57,655.35
2017,10,31,10,30,823.0,104.0,1.0,16.0,568.0,889.39,673.79
2017,10,31,10,45,834.0,103.5,0.9,16.5,586.0,916.43,687.5
2017,10,31,11,0,845.0,103.0,0.8,17.0,604.0,940.38,698.96
2017,10,31,11,15,848.5,103.5,0.7,17.5,613.5,955.14,704.28
2017,10,31,11,30,852.0,104.0,0.6,18.0,623.0,966.35,707.4
2017,10,31,11,45,855.0,103.0,0.5,18.5,625.0,971.65,706.83
2017,10,31,12,0,858.0,102.0,0.4,19.0,627.0,973.28,704.15
2017,10,31,12,15,856.0,101.5,0.5,19.0,621.0,967.0,702.62
2017,10,31,12,30,854.0,101.0,0.6,19.0,615.0,957.08,699.0
2017,10,31,12,45,847.0,101.0,0.75,19.0,601.0,939.47,691.54
2017,10,31,13,0,840.0,101.0,0.9,19.0,587.0,918.5,681.76
2017,10,31,13,15,831.0,99.5,1.0,19.0,566.0,890.72,666.33
2017,10,31,13,30,822.0,98.0,1.1,19.0,545.0,859.99,648.73
2017,10,31,13,45,809.5,95.5,1.2,19.0,517.0,822.34,626.09
2017,10,31,14,0,797.0,93.0,1.3,19.0,489.0,782.37,601.4
2017,10,31,14,15,778.5,90.0,1.35,19.0,454.5,735.05,570.42
2017,10,31,14,30,760.0,87.0,1.4,19.0,420.0,686.35,537.87
2017,10,31,14,45,734.5,83.5,1.5,19.0,381.0,634.66,502.44
2017,10,31,15,0,709.0,80.0,1.6,19.0,342.0,579.35,461.73
2017,10,31,15,15,671.5,75.0,1.55,18.5,298.5,515.27,412.87
2017,10,31,15,30,634.0,70.0,1.5,18.0,255.0,453.08,363.72
2017,10,31,15,45,578.5,63.5,1.5,17.5,210.0,382.44,306.26
2017,10,31,16,0,523.0,57.0,1.5,17.0,165.0,316.49,250.49
2017,10,31,16,15,437.0,47.5,1.4,16.0,121.5,240.69,185.83
2017,10,31,16,30,351.0,38.0,1.3,15.0,78.0,174.25,127.25
2017,10,31,16,45,213.5,24.0,1.2,14.5,45.0,96.19,47.76
2017,10,31,17,0,76.0,10.0,1.1,14.0,12.0,25.15,0.0
2017,10,31,17,15,38.0,5.0,1.15,13.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,6,45,98.0,12.5,0.95,9.5,19.0,32.21,0.0
2017,11,1,7,0,196.0,25.0,0.9,10.0,38.0,91.8,45.48
2017,11,1,7,15,304.5,37.5,1.0,10.5,77.5,158.85,118.27
2017,11,1,7,30,413.0,50.0,1.1,11.0,117.0,234.33,184.79
2017,11,1,7,45,483.0,59.0,1.2,11.5,161.0,301.25,243.83
2017,11,1,8,0,553.0,68.0,1.3,12.0,205.0,375.08,307.1
2017,11,1,8,15,599.5,74.0,1.25,12.5,249.0,438.93,360.04
2017,11,1,8,30,646.0,80.0,1.2,13.0,293.0,506.05,413.41
2017,11,1,8,45,681.0,84.0,1.2,14.0,334.5,566.13,458.78
2017,11,1,9,0,716.0,88.0,1.2,15.0,376.0,627.43,503.26
2017,11,1,9,15,738.5,91.0,1.2,15.5,412.5,679.03,539.01
2017,11,1,9,30,761.0,94.0,1.2,16.0,449.0,730.0,572.95
2017,11,1,9,45,782.5,95.0,1.2,16.5,481.0,772.71,600.32
2017,11,1,10,0,804.0,96.0,1.2,17.0,513.0,818.01,629.05
2017,11,1,10,15,815.0,97.5,1.2,17.0,537.0,852.87,651.35
2017,11,1,10,30,826.0,99.0,1.2,17.0,561.0,885.09,671.83
2017,11,1,10,45,832.0,100.5,1.25,17.5,578.0,909.86,686.73
2017,11,1,11,0,838.0,102.0,1.3,18.0,595.0,931.42,699.58
2017,11,1,11,15,842.0,102.5,1.35,18.0,604.5,946.53,709.6
2017,11,1,11,30,846.0,103.0,1.4,18.0,614.0,958.14,717.52
2017,11,1,11,45,845.5,103.5,1.5,18.5,616.0,961.84,719.81
2017,11,1,12,0,845.0,104.0,1.6,19.0,618.0,961.9,719.89
2017,11,1,12,15,842.5,103.5,1.7,19.0,612.0,955.2,716.99
2017,11,1,12,30,840.0,103.0,1.8,19.0,606.0,944.91,711.84
2017,11,1,12,45,824.5,106.0,1.9,19.0,590.0,923.07,698.98
2017,11,1,13,0,809.0,109.0,2.0,19.0,574.0,898.1,684.03
2017,11,1,13,15,799.5,107.0,2.1,19.0,553.0,869.9,666.74
2017,11,1,13,30,790.0,105.0,2.2,19.0,532.0,838.89,647.33
2017,11,1,13,45,779.0,102.0,2.3,19.0,504.5,802.84,624.12
2017,11,1,14,0,768.0,99.0,2.4,19.0,477.0,768.88,602.09
2017,11,1,14,15,748.5,96.0,2.45,18.5,443.0,721.71,570.86
2017,11,1,14,30,729.0,93.0,2.5,18.0,409.0,673.38,538.17
2017,11,1,14,45,704.5,88.0,2.65,18.0,370.5,618.32,498.36
2017,11,1,15,0,680.0,83.0,2.8,18.0,332.0,563.22,456.45
2017,11,1,15,15,641.0,78.0,2.8,17.5,289.0,499.64,406.76
2017,11,1,15,30,602.0,73.0,2.8,17.0,246.0,438.14,356.97
2017,11,1,15,45,548.0,65.5,2.85,17.0,202.0,368.86,298.7
2017,11,1,16,0,494.0,58.0,2.9,17.0,158.0,304.18,242.49
2017,11,1,16,15,406.5,47.5,2.65,16.0,115.5,228.5,177.15
2017,11,1,16,30,319.0,37.0,2.4,15.0,73.0,162.51,118.44
2017,11,1,16,45,159.5,18.5,2.15,14.5,36.5,75.03,32.14
2017,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,45,87.5,12.0,1.1,9.5,17.5,29.5,0.0
2017,11,2,7,0,175.0,24.0,1.1,10.0,35.0,84.36,36.62
2017,11,2,7,15,282.5,37.0,1.3,10.5,73.0,150.93,111.87
2017,11,2,7,30,390.0,50.0,1.5,11.0,111.0,225.06,177.64
2017,11,2,7,45,459.5,59.0,1.7,11.5,154.5,290.41,235.79
2017,11,2,8,0,529.0,68.0,1.9,12.0,198.0,362.61,298.43
2017,11,2,8,15,576.0,74.5,2.0,12.5,241.0,425.96,352.15
2017,11,2,8,30,623.0,81.0,2.1,13.0,284.0,492.7,406.83
2017,11,2,8,45,657.5,85.0,2.25,13.5,324.5,551.31,453.66
2017,11,2,9,0,692.0,89.0,2.4,14.0,365.0,611.14,500.13
2017,11,2,9,15,715.0,92.5,2.6,14.0,401.0,662.66,539.61
2017,11,2,9,30,738.0,96.0,2.8,14.0,437.0,713.66,577.46
2017,11,2,9,45,749.5,100.5,3.0,14.5,466.5,755.65,607.1
2017,11,2,10,0,761.0,105.0,3.2,15.0,496.0,795.7,635.06
2017,11,2,10,15,773.0,107.0,3.2,15.5,520.5,825.95,654.56
2017,11,2,10,30,785.0,109.0,3.2,16.0,545.0,858.67,675.73
2017,11,2,10,45,792.0,110.5,3.25,16.5,562.0,883.56,691.46
2017,11,2,11,0,799.0,112.0,3.3,17.0,579.0,905.41,705.09
2017,11,2,11,15,803.0,113.0,3.25,17.0,588.5,920.65,714.8
2017,11,2,11,30,807.0,114.0,3.2,17.0,598.0,932.53,722.31
2017,11,2,11,45,811.0,112.5,3.2,17.5,600.5,938.07,724.54
2017,11,2,12,0,815.0,111.0,3.2,18.0,603.0,940.1,724.54
2017,11,2,12,15,812.5,110.5,3.15,18.0,597.0,933.53,719.76
2017,11,2,12,30,810.0,110.0,3.1,18.0,591.0,923.48,712.8
2017,11,2,12,45,799.5,111.0,3.05,18.0,576.5,904.28,699.61
2017,11,2,13,0,789.0,112.0,3.0,18.0,562.0,881.96,684.42
2017,11,2,13,15,779.0,110.5,2.95,18.0,541.0,854.31,665.54
2017,11,2,13,30,769.0,109.0,2.9,18.0,520.0,829.14,648.47
2017,11,2,13,45,758.0,105.5,2.85,18.0,493.0,792.93,623.44
2017,11,2,14,0,747.0,102.0,2.8,18.0,466.0,754.52,596.73
2017,11,2,14,15,727.0,98.5,2.75,18.0,432.5,707.12,563.18
2017,11,2,14,30,707.0,95.0,2.7,18.0,399.0,658.68,528.45
2017,11,2,14,45,680.0,90.5,2.65,18.0,360.5,603.44,487.03
2017,11,2,15,0,653.0,86.0,2.6,18.0,322.0,548.42,444.32
2017,11,2,15,15,613.5,80.5,2.45,17.5,280.0,485.28,394.51
2017,11,2,15,30,574.0,75.0,2.3,17.0,238.0,424.32,344.9
2017,11,2,15,45,510.5,68.0,2.15,17.0,194.0,352.3,284.36
2017,11,2,16,0,447.0,61.0,2.0,17.0,150.0,285.84,226.99
2017,11,2,16,15,359.5,50.0,1.8,16.5,109.0,212.32,163.65
2017,11,2,16,30,272.0,39.0,1.6,16.0,68.0,148.52,107.05
2017,11,2,16,45,136.0,19.5,1.4,15.5,34.0,67.21,23.44
2017,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,7.5,2.0,10.5,7.5,6.82,0.0
2017,11,3,7,0,0.0,15.0,2.2,11.0,15.0,13.21,0.42
2017,11,3,7,15,0.0,32.5,2.4,11.5,32.5,30.03,18.93
2017,11,3,7,30,0.0,50.0,2.6,12.0,50.0,47.19,34.3
2017,11,3,7,45,5.0,68.0,2.8,12.5,69.5,66.94,51.56
2017,11,3,8,0,10.0,86.0,3.0,13.0,89.0,87.17,69.1
2017,11,3,8,15,15.5,103.0,3.1,13.5,108.0,107.11,86.16
2017,11,3,8,30,21.0,120.0,3.2,14.0,127.0,127.67,103.5
2017,11,3,8,45,25.0,135.5,3.35,14.5,145.0,155.4,126.52
2017,11,3,9,0,29.0,151.0,3.5,15.0,163.0,175.52,142.89
2017,11,3,9,15,102.5,175.0,3.6,15.0,221.5,270.52,222.6
2017,11,3,9,30,176.0,199.0,3.7,15.0,280.0,359.64,295.87
2017,11,3,9,45,280.0,198.0,3.8,15.5,336.5,463.26,379.37
2017,11,3,10,0,384.0,197.0,3.9,16.0,393.0,558.95,454.73
2017,11,3,10,15,345.5,216.0,3.9,16.0,398.5,558.99,452.63
2017,11,3,10,30,307.0,235.0,3.9,16.0,404.0,555.76,448.44
2017,11,3,10,45,163.5,225.5,3.95,16.5,316.0,401.17,324.27
2017,11,3,11,0,20.0,216.0,4.0,17.0,228.0,225.21,179.51
2017,11,3,11,15,130.0,244.0,4.0,17.0,321.5,395.88,319.0
2017,11,3,11,30,240.0,272.0,4.0,17.0,415.0,536.02,429.5
2017,11,3,11,45,239.5,273.0,4.0,17.5,416.0,537.66,429.18
2017,11,3,12,0,239.0,274.0,4.0,18.0,417.0,538.39,428.89
2017,11,3,12,15,119.5,211.5,4.0,18.0,283.0,348.0,279.33
2017,11,3,12,30,0.0,149.0,4.0,18.0,149.0,136.73,106.8
2017,11,3,12,45,0.0,98.0,4.0,18.0,98.0,87.22,66.67
2017,11,3,13,0,0.0,47.0,4.0,18.0,47.0,41.54,29.0
2017,11,3,13,15,0.0,67.0,3.95,17.5,67.0,59.27,43.88
2017,11,3,13,30,0.0,87.0,3.9,17.0,87.0,77.05,58.82
2017,11,3,13,45,0.0,52.5,3.9,17.0,52.5,46.38,33.34
2017,11,3,14,0,0.0,18.0,3.9,17.0,18.0,15.86,7.74
2017,11,3,14,15,0.0,35.0,3.85,16.5,35.0,30.87,20.5
2017,11,3,14,30,0.0,52.0,3.8,16.0,52.0,45.91,33.33
2017,11,3,14,45,0.0,61.0,3.75,16.0,61.0,53.89,40.16
2017,11,3,15,0,0.0,70.0,3.7,16.0,70.0,61.91,47.02
2017,11,3,15,15,0.0,60.5,3.5,16.0,60.5,53.45,39.91
2017,11,3,15,30,0.0,51.0,3.3,16.0,51.0,45.02,32.75
2017,11,3,15,45,0.0,41.5,3.15,16.0,41.5,36.6,25.52
2017,11,3,16,0,0.0,32.0,3.0,16.0,32.0,28.19,18.22
2017,11,3,16,15,0.0,23.0,2.7,15.5,23.0,20.24,11.29
2017,11,3,16,30,0.0,14.0,2.4,15.0,14.0,12.3,4.25
2017,11,3,16,45,0.0,7.0,2.15,14.5,7.0,6.14,0.0
2017,11,3,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,2.35,10.0,4.0,3.64,0.0
2017,11,4,7,0,0.0,8.0,2.5,10.0,8.0,7.02,0.0
2017,11,4,7,15,0.0,17.5,2.6,10.0,17.5,15.39,6.94
2017,11,4,7,30,0.0,27.0,2.7,10.0,27.0,23.78,14.64
2017,11,4,7,45,0.0,38.0,2.85,10.5,38.0,33.51,23.28
2017,11,4,8,0,0.0,49.0,3.0,11.0,49.0,43.26,31.84
2017,11,4,8,15,0.0,59.5,3.0,11.0,59.5,52.71,40.11
2017,11,4,8,30,0.0,70.0,3.0,11.0,70.0,62.43,48.5
2017,11,4,8,45,0.0,80.5,3.05,11.5,80.5,72.21,56.72
2017,11,4,9,0,0.0,91.0,3.1,12.0,91.0,82.04,64.88
2017,11,4,9,15,0.0,75.5,3.1,12.5,75.5,66.78,51.63
2017,11,4,9,30,0.0,60.0,3.1,13.0,60.0,53.01,39.72
2017,11,4,9,45,0.0,78.5,3.1,13.5,78.5,69.46,53.48
2017,11,4,10,0,0.0,97.0,3.1,14.0,97.0,86.62,67.67
2017,11,4,10,15,0.0,129.0,3.15,14.5,129.0,117.68,93.26
2017,11,4,10,30,0.0,161.0,3.2,15.0,161.0,149.72,119.29
2017,11,4,10,45,5.5,179.5,3.25,15.5,183.0,173.53,138.55
2017,11,4,11,0,11.0,198.0,3.3,16.0,205.0,197.82,158.04
2017,11,4,11,15,17.5,212.5,3.4,16.0,223.5,219.21,175.43
2017,11,4,11,30,24.0,227.0,3.5,16.0,242.0,240.93,193.04
2017,11,4,11,45,452.5,158.0,3.6,16.0,427.0,642.49,519.63
2017,11,4,12,0,881.0,89.0,3.7,16.0,612.0,964.25,753.4
2017,11,4,12,15,879.5,88.5,3.8,16.0,606.5,958.47,747.46
2017,11,4,12,30,878.0,88.0,3.9,16.0,601.0,949.05,741.83
2017,11,4,12,45,876.5,86.5,4.0,16.0,588.5,934.81,732.92
2017,11,4,13,0,875.0,85.0,4.1,16.0,576.0,917.06,721.61
2017,11,4,13,15,867.0,83.5,4.2,16.0,555.5,898.77,709.97
2017,11,4,13,30,859.0,82.0,4.3,16.0,535.0,868.32,689.57
2017,11,4,13,45,850.0,79.5,4.4,16.0,507.5,832.88,665.67
2017,11,4,14,0,841.0,77.0,4.5,16.0,480.0,794.82,639.55
2017,11,4,14,15,823.5,74.5,4.5,15.5,446.0,747.74,606.87
2017,11,4,14,30,806.0,72.0,4.5,15.0,412.0,699.12,572.45
2017,11,4,14,45,785.0,68.5,4.55,14.5,373.5,645.62,533.69
2017,11,4,15,0,764.0,65.0,4.6,14.0,335.0,591.51,491.88
2017,11,4,15,15,727.5,61.0,4.45,13.5,291.5,527.2,439.3
2017,11,4,15,30,691.0,57.0,4.3,13.0,248.0,464.47,386.32
2017,11,4,15,45,640.5,51.0,4.2,13.0,203.5,394.53,325.19
2017,11,4,16,0,590.0,45.0,4.1,13.0,159.0,328.57,265.63
2017,11,4,16,15,497.5,37.5,3.7,12.0,115.0,252.45,197.59
2017,11,4,16,30,405.0,30.0,3.3,11.0,71.0,183.58,132.77
2017,11,4,16,45,202.5,15.0,2.9,10.5,35.5,80.76,13.1
2017,11,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,6,45,122.5,10.0,1.4,6.5,16.5,35.01,0.0
2017,11,5,7,0,245.0,20.0,1.4,7.0,33.0,97.92,14.39
2017,11,5,7,15,370.0,30.0,1.7,7.5,72.5,172.64,126.22
2017,11,5,7,30,495.0,40.0,2.0,8.0,112.0,254.92,201.99
2017,11,5,7,45,566.5,46.5,2.4,9.0,157.0,323.47,264.42
2017,11,5,8,0,638.0,53.0,2.8,10.0,202.0,398.98,331.07
2017,11,5,8,15,683.5,58.0,2.85,10.0,247.0,461.92,386.45
2017,11,5,8,30,729.0,63.0,2.9,10.0,292.0,530.81,444.75
2017,11,5,8,45,760.0,66.5,3.0,10.5,333.5,591.0,493.63
2017,11,5,9,0,791.0,70.0,3.1,11.0,375.0,651.8,541.02
2017,11,5,9,15,812.5,72.5,3.05,11.5,412.5,704.61,578.91
2017,11,5,9,30,834.0,75.0,3.0,12.0,450.0,756.47,615.18
2017,11,5,9,45,848.5,77.0,3.0,12.5,481.0,800.74,645.32
2017,11,5,10,0,863.0,79.0,3.0,13.0,512.0,842.92,673.48
2017,11,5,10,15,873.0,80.5,2.95,13.0,536.5,878.19,697.21
2017,11,5,10,30,883.0,82.0,2.9,13.0,561.0,901.92,712.55
2017,11,5,10,45,890.0,83.0,2.85,13.5,578.5,927.58,727.99
2017,11,5,11,0,897.0,84.0,2.8,14.0,596.0,949.95,741.01
2017,11,5,11,15,900.5,84.5,2.75,14.0,605.5,964.96,750.29
2017,11,5,11,30,904.0,85.0,2.7,14.0,615.0,976.34,757.23
2017,11,5,11,45,905.0,84.5,2.7,14.5,617.0,980.37,758.33
2017,11,5,12,0,906.0,84.0,2.7,15.0,619.0,980.65,757.07
2017,11,5,12,15,903.5,84.0,2.65,15.0,612.5,974.44,752.49
2017,11,5,12,30,901.0,84.0,2.6,15.0,606.0,964.52,745.58
2017,11,5,12,45,892.5,84.0,2.6,15.0,591.5,945.36,732.93
2017,11,5,13,0,884.0,84.0,2.6,15.0,577.0,922.83,718.1
2017,11,5,13,15,875.0,83.0,2.55,15.0,555.5,904.11,705.6
2017,11,5,13,30,866.0,82.0,2.5,15.0,534.0,873.27,684.57
2017,11,5,13,45,853.5,80.0,2.5,15.0,506.0,835.36,658.94
2017,11,5,14,0,841.0,78.0,2.5,15.0,478.0,795.02,631.36
2017,11,5,14,15,822.0,75.5,2.45,14.5,443.5,746.84,598.5
2017,11,5,14,30,803.0,73.0,2.4,14.0,409.0,697.23,564.01
2017,11,5,14,45,777.0,70.0,2.4,14.0,369.0,641.04,523.06
2017,11,5,15,0,751.0,67.0,2.4,14.0,329.0,584.67,479.36
2017,11,5,15,15,713.0,63.0,2.25,13.5,286.0,520.11,427.77
2017,11,5,15,30,675.0,59.0,2.1,13.0,243.0,457.27,375.8
2017,11,5,15,45,617.5,53.0,2.0,13.0,198.0,387.81,316.2
2017,11,5,16,0,560.0,47.0,1.9,13.0,153.0,320.28,256.52
2017,11,5,16,15,464.5,39.0,1.75,12.0,110.0,241.25,187.36
2017,11,5,16,30,369.0,31.0,1.6,11.0,67.0,172.72,123.31
2017,11,5,16,45,184.5,15.5,1.5,10.5,33.5,76.07,1.29
2017,11,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,6,45,110.5,9.5,0.8,8.0,15.0,31.97,0.0
2017,11,6,7,0,221.0,19.0,0.8,8.0,30.0,89.69,0.0
2017,11,6,7,15,348.5,29.0,0.9,8.5,68.5,164.38,118.16
2017,11,6,7,30,476.0,39.0,1.0,9.0,107.0,246.15,193.01
2017,11,6,7,45,554.5,45.0,1.15,9.5,152.0,315.98,255.74
2017,11,6,8,0,633.0,51.0,1.3,10.0,197.0,390.67,321.03
2017,11,6,8,15,679.0,55.5,1.3,10.5,241.0,455.92,376.3
2017,11,6,8,30,725.0,60.0,1.3,11.0,285.0,524.13,431.68
2017,11,6,8,45,760.5,62.5,1.35,11.5,327.5,585.69,480.13
2017,11,6,9,0,796.0,65.0,1.4,12.0,370.0,648.25,527.09
2017,11,6,9,15,817.5,67.5,1.4,12.5,407.0,701.11,563.67
2017,11,6,9,30,839.0,70.0,1.4,13.0,444.0,753.02,598.71
2017,11,6,9,45,849.5,73.5,1.4,13.5,474.5,796.0,626.59
2017,11,6,10,0,860.0,77.0,1.4,14.0,505.0,836.65,652.42
2017,11,6,10,15,871.0,78.5,1.4,14.0,530.0,864.39,670.17
2017,11,6,10,30,882.0,80.0,1.4,14.0,555.0,897.22,691.5
2017,11,6,10,45,608.5,159.5,1.45,14.5,492.0,773.59,603.63
2017,11,6,11,0,335.0,239.0,1.5,15.0,429.0,598.06,471.54
2017,11,6,11,15,618.0,162.0,1.55,15.0,519.5,804.6,627.86
2017,11,6,11,30,901.0,85.0,1.6,15.0,610.0,972.1,740.94
2017,11,6,11,45,904.5,84.0,1.7,15.0,612.5,977.89,743.93
2017,11,6,12,0,908.0,83.0,1.8,15.0,615.0,979.94,746.62
2017,11,6,12,15,906.5,83.0,1.8,15.0,609.5,974.69,743.24
2017,11,6,12,30,905.0,83.0,1.8,15.0,604.0,965.72,737.6
2017,11,6,12,45,908.5,79.0,1.85,15.5,592.0,952.7,728.69
2017,11,6,13,0,912.0,75.0,1.9,16.0,580.0,935.88,717.35
2017,11,6,13,15,904.5,74.0,1.85,16.0,559.0,909.27,699.56
2017,11,6,13,30,897.0,73.0,1.8,16.0,538.0,879.49,679.71
2017,11,6,13,45,887.0,71.0,1.8,16.0,510.5,843.34,655.93
2017,11,6,14,0,877.0,69.0,1.8,16.0,483.0,804.55,630.13
2017,11,6,14,15,860.0,67.0,1.75,15.5,448.5,757.94,599.07
2017,11,6,14,30,843.0,65.0,1.7,15.0,414.0,715.91,570.86
2017,11,6,14,45,819.5,62.0,1.7,15.0,374.5,659.99,531.07
2017,11,6,15,0,796.0,59.0,1.7,15.0,335.0,603.6,488.76
2017,11,6,15,15,760.0,55.5,1.5,14.5,291.0,538.97,437.54
2017,11,6,15,30,724.0,52.0,1.3,14.0,247.0,475.82,385.74
2017,11,6,15,45,668.5,47.5,1.15,14.0,201.5,403.67,324.66
2017,11,6,16,0,613.0,43.0,1.0,14.0,156.0,335.86,265.22
2017,11,6,16,15,519.0,35.5,1.0,13.0,112.0,254.97,195.45
2017,11,6,16,30,425.0,28.0,1.0,12.0,68.0,183.97,128.57
2017,11,6,16,45,212.5,14.0,1.05,11.5,34.0,81.31,0.0
2017,11,6,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,45,93.5,9.0,1.3,4.5,13.0,27.9,0.0
2017,11,7,7,0,187.0,18.0,1.3,5.0,26.0,78.84,0.0
2017,11,7,7,15,309.0,30.5,1.55,5.5,64.0,152.76,109.91
2017,11,7,7,30,431.0,43.0,1.8,6.0,102.0,232.55,184.9
2017,11,7,7,45,496.0,52.5,2.1,7.0,145.5,297.96,244.83
2017,11,7,8,0,561.0,62.0,2.4,8.0,189.0,369.77,308.56
2017,11,7,8,15,610.5,68.5,2.4,8.5,233.0,435.59,365.67
2017,11,7,8,30,660.0,75.0,2.4,9.0,277.0,504.97,423.6
2017,11,7,8,45,688.5,81.5,2.4,10.0,318.0,563.85,470.21
2017,11,7,9,0,717.0,88.0,2.4,11.0,359.0,623.41,515.55
2017,11,7,9,15,741.5,91.5,2.3,11.5,396.0,676.73,554.39
2017,11,7,9,30,766.0,95.0,2.2,12.0,433.0,729.57,590.86
2017,11,7,9,45,781.0,98.5,2.1,12.5,464.0,773.89,620.06
2017,11,7,10,0,796.0,102.0,2.0,13.0,495.0,811.35,643.66
2017,11,7,10,15,808.5,104.0,1.8,13.0,520.0,847.71,666.2
2017,11,7,10,30,821.0,106.0,1.6,13.0,545.0,881.53,686.27
2017,11,7,10,45,830.5,107.0,1.45,13.5,562.5,908.7,700.54
2017,11,7,11,0,840.0,108.0,1.3,14.0,580.0,932.8,712.36
2017,11,7,11,15,844.5,108.5,1.15,14.0,590.0,948.35,719.47
2017,11,7,11,30,849.0,109.0,1.0,14.0,600.0,960.41,724.17
2017,11,7,11,45,854.0,107.5,0.9,14.5,603.0,967.03,724.87
2017,11,7,12,0,859.0,106.0,0.8,15.0,606.0,969.98,723.29
2017,11,7,12,15,857.5,105.5,0.75,15.0,600.5,964.26,718.62
2017,11,7,12,30,856.0,105.0,0.7,15.0,595.0,954.9,711.88
2017,11,7,12,45,880.0,94.0,0.7,15.5,587.5,953.0,709.98
2017,11,7,13,0,904.0,83.0,0.7,16.0,580.0,937.37,699.18
2017,11,7,13,15,896.0,82.0,0.65,16.0,559.0,910.53,681.6
2017,11,7,13,30,888.0,81.0,0.6,16.0,538.0,888.84,667.63
2017,11,7,13,45,879.0,78.0,0.55,16.5,510.0,852.14,642.41
2017,11,7,14,0,870.0,75.0,0.5,17.0,482.0,812.72,615.52
2017,11,7,14,15,852.5,73.0,0.55,17.0,447.5,765.48,585.97
2017,11,7,14,30,835.0,71.0,0.6,17.0,413.0,716.59,554.62
2017,11,7,14,45,813.5,67.0,0.65,17.0,373.5,661.18,517.74
2017,11,7,15,0,792.0,63.0,0.7,17.0,334.0,605.13,477.76
2017,11,7,15,15,754.5,59.0,0.65,16.5,290.0,539.2,428.01
2017,11,7,15,30,717.0,55.0,0.6,16.0,246.0,474.86,377.49
2017,11,7,15,45,662.0,49.5,0.6,15.5,200.0,402.19,318.74
2017,11,7,16,0,607.0,44.0,0.6,15.0,154.0,333.82,260.91
2017,11,7,16,15,509.5,36.0,0.6,14.5,109.5,254.98,193.16
2017,11,7,16,30,412.0,28.0,0.6,14.0,65.0,183.67,125.57
2017,11,7,16,45,206.0,14.0,0.65,14.0,32.5,79.16,0.0
2017,11,7,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,4.5,0.95,9.5,4.5,4.09,0.0
2017,11,8,7,0,0.0,9.0,0.9,10.0,9.0,7.91,0.0
2017,11,8,7,15,0.0,22.5,0.9,10.5,22.5,19.83,9.87
2017,11,8,7,30,0.0,36.0,0.9,11.0,36.0,32.48,21.78
2017,11,8,7,45,0.0,51.5,0.9,11.5,51.5,47.44,34.99
2017,11,8,8,0,0.0,67.0,0.9,12.0,67.0,62.32,47.98
2017,11,8,8,15,0.0,82.5,1.0,12.0,82.5,77.21,60.88
2017,11,8,8,30,0.0,98.0,1.1,12.0,98.0,92.15,73.63
2017,11,8,8,45,0.5,112.5,1.25,12.5,113.0,106.41,85.49
2017,11,8,9,0,1.0,127.0,1.4,13.0,128.0,120.82,97.29
2017,11,8,9,15,24.0,152.0,1.55,13.0,163.0,163.41,133.31
2017,11,8,9,30,47.0,177.0,1.7,13.0,198.0,221.08,181.16
2017,11,8,9,45,23.5,144.0,1.85,13.0,154.5,163.45,132.79
2017,11,8,10,0,0.0,111.0,2.0,13.0,111.0,100.45,79.47
2017,11,8,10,15,9.0,153.5,2.1,13.0,158.0,150.92,121.79
2017,11,8,10,30,18.0,196.0,2.2,13.0,205.0,203.67,165.16
2017,11,8,10,45,11.0,186.0,2.35,13.5,192.0,186.24,150.09
2017,11,8,11,0,4.0,176.0,2.5,14.0,179.0,168.95,135.34
2017,11,8,11,15,12.0,195.5,2.45,14.0,202.5,196.8,158.31
2017,11,8,11,30,20.0,215.0,2.4,14.0,226.0,225.21,181.46
2017,11,8,11,45,198.5,225.5,2.4,14.5,340.0,441.38,358.38
2017,11,8,12,0,377.0,236.0,2.4,15.0,454.0,642.57,513.05
2017,11,8,12,15,199.0,225.0,2.55,15.0,340.0,440.5,355.19
2017,11,8,12,30,21.0,214.0,2.7,15.0,226.0,225.2,180.39
2017,11,8,12,45,24.5,214.0,2.9,15.5,227.5,228.65,183.76
2017,11,8,13,0,28.0,214.0,3.1,16.0,229.0,232.08,186.56
2017,11,8,13,15,14.0,178.0,3.25,16.0,185.5,180.77,144.76
2017,11,8,13,30,0.0,142.0,3.4,16.0,142.0,131.28,103.95
2017,11,8,13,45,0.0,120.0,3.6,16.0,120.0,109.42,86.13
2017,11,8,14,0,0.0,98.0,3.8,16.0,98.0,87.99,68.48
2017,11,8,14,15,0.0,94.0,3.75,16.0,94.0,84.39,65.63
2017,11,8,14,30,0.0,90.0,3.7,16.0,90.0,80.86,62.81
2017,11,8,14,45,0.0,81.0,3.7,16.0,81.0,72.46,55.87
2017,11,8,15,0,0.0,72.0,3.7,16.0,72.0,64.11,48.91
2017,11,8,15,15,0.0,62.0,3.4,15.5,62.0,54.82,41.16
2017,11,8,15,30,0.0,52.0,3.1,15.0,52.0,45.91,33.63
2017,11,8,15,45,0.0,42.0,2.8,15.0,42.0,37.05,25.95
2017,11,8,16,0,0.0,32.0,2.5,15.0,32.0,28.2,18.21
2017,11,8,16,15,0.0,22.5,2.45,14.5,22.5,19.8,10.84
2017,11,8,16,30,0.0,13.0,2.4,14.0,13.0,11.42,3.1
2017,11,8,16,45,0.0,6.5,2.35,14.0,6.5,5.7,0.0
2017,11,8,17,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,9.5,1.2,11.0,9.5,8.64,0.0
2017,11,9,7,0,0.0,19.0,1.2,11.0,19.0,18.3,0.0
2017,11,9,7,15,125.5,31.5,1.4,11.5,48.0,86.08,57.41
2017,11,9,7,30,251.0,44.0,1.6,12.0,77.0,162.58,125.84
2017,11,9,7,45,288.5,58.5,1.85,13.0,110.5,210.28,168.93
2017,11,9,8,0,326.0,73.0,2.1,14.0,144.0,261.87,214.2
2017,11,9,8,15,347.5,87.5,2.15,14.0,178.0,308.21,254.68
2017,11,9,8,30,369.0,102.0,2.2,14.0,212.0,356.07,295.27
2017,11,9,8,45,379.0,116.5,2.25,14.5,243.5,397.75,329.1
2017,11,9,9,0,389.0,131.0,2.3,15.0,275.0,439.35,361.88
2017,11,9,9,15,397.5,143.0,2.4,15.5,303.0,476.73,390.66
2017,11,9,9,30,406.0,155.0,2.5,16.0,331.0,513.55,418.39
2017,11,9,9,45,203.0,138.0,2.6,16.5,226.0,328.49,269.13
2017,11,9,10,0,0.0,121.0,2.7,17.0,121.0,110.5,86.4
2017,11,9,10,15,5.0,151.5,2.75,17.0,154.5,145.54,115.5
2017,11,9,10,30,10.0,182.0,2.8,17.0,188.0,181.69,144.87
2017,11,9,10,45,216.5,197.0,2.9,17.5,317.5,433.37,350.7
2017,11,9,11,0,423.0,212.0,3.0,18.0,447.0,663.98,527.41
2017,11,9,11,15,655.5,148.0,3.05,18.0,519.0,821.34,644.0
2017,11,9,11,30,888.0,84.0,3.1,18.0,591.0,954.39,736.48
2017,11,9,11,45,887.0,84.5,3.15,18.0,592.5,957.74,737.81
2017,11,9,12,0,886.0,85.0,3.2,18.0,594.0,957.42,737.94
2017,11,9,12,15,883.5,85.0,3.25,18.0,588.0,951.4,734.31
2017,11,9,12,30,881.0,85.0,3.3,18.0,582.0,941.78,728.37
2017,11,9,12,45,487.0,164.5,3.4,18.0,438.5,667.84,531.16
2017,11,9,13,0,93.0,244.0,3.5,18.0,295.0,344.34,275.18
2017,11,9,13,15,94.0,234.0,3.5,18.0,284.0,332.15,267.05
2017,11,9,13,30,95.0,224.0,3.5,18.0,273.0,319.82,257.73
2017,11,9,13,45,263.0,193.5,3.55,18.0,317.5,452.48,367.23
2017,11,9,14,0,431.0,163.0,3.6,18.0,362.0,558.43,452.69
2017,11,9,14,15,433.0,149.5,3.55,17.5,336.5,528.12,430.07
2017,11,9,14,30,435.0,136.0,3.5,17.0,311.0,496.2,406.41
2017,11,9,14,45,413.0,126.5,3.45,17.0,280.0,450.85,370.42
2017,11,9,15,0,391.0,117.0,3.4,17.0,249.0,406.21,334.31
2017,11,9,15,15,517.5,88.0,3.1,16.5,237.0,432.52,355.7
2017,11,9,15,30,644.0,59.0,2.8,16.0,225.0,441.76,361.06
2017,11,9,15,45,583.0,52.5,2.5,15.5,181.5,369.03,298.72
2017,11,9,16,0,522.0,46.0,2.2,15.0,138.0,301.62,239.42
2017,11,9,16,15,418.5,37.5,2.0,14.5,96.5,221.57,169.27
2017,11,9,16,30,315.0,29.0,1.8,14.0,55.0,153.01,101.95
2017,11,9,16,45,157.5,14.5,1.65,13.5,27.5,55.14,0.0
2017,11,9,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
