Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,10.5,1.1,11.0,10.5,9.55,0.0
2017,11,10,7,0,0.0,21.0,1.1,11.0,21.0,19.1,0.0
2017,11,10,7,15,222.0,28.0,1.4,11.5,56.5,119.63,78.67
2017,11,10,7,30,444.0,35.0,1.7,12.0,92.0,228.04,175.66
2017,11,10,7,45,524.0,41.5,2.0,12.5,134.5,296.57,237.67
2017,11,10,8,0,604.0,48.0,2.3,13.0,177.0,370.16,302.61
2017,11,10,8,15,652.0,52.5,2.4,13.5,220.0,434.53,358.23
2017,11,10,8,30,700.0,57.0,2.5,14.0,263.0,502.11,414.49
2017,11,10,8,45,734.5,59.5,2.65,14.5,303.5,561.41,462.56
2017,11,10,9,0,769.0,62.0,2.8,15.0,344.0,621.71,509.6
2017,11,10,9,15,791.5,64.5,2.85,15.0,380.5,673.85,548.25
2017,11,10,9,30,814.0,67.0,2.9,15.0,417.0,725.22,585.68
2017,11,10,9,45,548.0,134.0,3.0,15.5,377.5,617.73,501.85
2017,11,10,10,0,282.0,201.0,3.1,16.0,338.0,477.4,387.57
2017,11,10,10,15,255.5,216.0,3.2,16.0,344.5,480.62,389.72
2017,11,10,10,30,229.0,231.0,3.3,16.0,351.0,464.82,376.61
2017,11,10,10,45,114.5,165.0,3.4,16.5,225.0,285.45,232.25
2017,11,10,11,0,0.0,99.0,3.5,17.0,99.0,88.31,67.84
2017,11,10,11,15,0.0,117.0,3.55,17.0,117.0,105.62,82.24
2017,11,10,11,30,0.0,135.0,3.6,17.0,135.0,123.3,96.68
2017,11,10,11,45,4.0,162.5,3.7,17.0,165.0,154.87,122.6
2017,11,10,12,0,8.0,190.0,3.8,17.0,195.0,187.39,149.12
2017,11,10,12,15,20.5,207.0,3.8,17.0,219.0,217.52,173.95
2017,11,10,12,30,33.0,224.0,3.8,17.0,243.0,265.24,212.66
2017,11,10,12,45,16.5,123.5,3.85,17.0,133.0,135.73,107.61
2017,11,10,13,0,0.0,23.0,3.9,17.0,23.0,20.29,11.39
2017,11,10,13,15,178.5,111.5,3.85,17.0,201.5,291.73,241.28
2017,11,10,13,30,357.0,200.0,3.8,17.0,380.0,548.8,445.7
2017,11,10,13,45,212.5,196.5,3.75,17.0,302.0,398.39,324.48
2017,11,10,14,0,68.0,193.0,3.7,17.0,224.0,258.19,209.26
2017,11,10,14,15,417.5,133.5,3.6,16.5,302.0,497.26,409.48
2017,11,10,14,30,767.0,74.0,3.5,16.0,380.0,668.13,545.24
2017,11,10,14,45,748.5,69.0,3.4,16.0,343.0,616.66,505.2
2017,11,10,15,0,730.0,64.0,3.3,16.0,306.0,564.49,463.5
2017,11,10,15,15,690.0,60.0,2.95,15.5,264.0,500.25,411.08
2017,11,10,15,30,650.0,56.0,2.6,15.0,222.0,441.12,361.1
2017,11,10,15,45,595.0,49.5,2.3,15.0,179.0,371.21,300.52
2017,11,10,16,0,540.0,43.0,2.0,15.0,136.0,306.0,242.29
2017,11,10,16,15,437.0,34.5,1.8,14.0,95.0,225.36,171.81
2017,11,10,16,30,334.0,26.0,1.6,13.0,54.0,155.72,101.71
2017,11,10,16,45,167.0,13.0,1.4,12.5,27.0,56.3,0.0
2017,11,10,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,6,45,103.5,7.0,0.85,9.0,10.0,0.0,0.0
2017,11,11,7,0,207.0,14.0,0.8,9.0,20.0,67.44,0.0
2017,11,11,7,15,347.0,23.5,0.85,9.5,56.5,155.61,99.66
2017,11,11,7,30,487.0,33.0,0.9,10.0,93.0,238.09,182.96
2017,11,11,7,45,561.5,39.5,1.0,10.5,136.5,306.99,245.56
2017,11,11,8,0,636.0,46.0,1.1,11.0,180.0,382.95,311.88
2017,11,11,8,15,683.5,50.0,1.1,11.5,223.5,447.95,367.12
2017,11,11,8,30,731.0,54.0,1.1,12.0,267.0,516.03,422.5
2017,11,11,8,45,761.5,57.5,1.15,12.5,308.0,575.27,469.19
2017,11,11,9,0,792.0,61.0,1.2,13.0,349.0,635.14,514.3
2017,11,11,9,15,814.0,63.5,1.15,13.5,385.5,687.79,550.23
2017,11,11,9,30,836.0,66.0,1.1,14.0,422.0,739.57,584.46
2017,11,11,9,45,834.0,73.5,1.1,14.5,450.0,777.25,608.41
2017,11,11,10,0,832.0,81.0,1.1,15.0,478.0,811.76,629.9
2017,11,11,10,15,843.5,82.5,1.05,15.0,502.0,847.27,652.25
2017,11,11,10,30,855.0,84.0,1.0,15.0,526.0,880.15,672.47
2017,11,11,10,45,581.0,158.5,0.95,15.5,464.0,736.0,569.93
2017,11,11,11,0,307.0,233.0,0.9,16.0,402.0,564.34,440.91
2017,11,11,11,15,592.0,160.0,0.9,16.0,491.0,773.27,597.35
2017,11,11,11,30,877.0,87.0,0.9,16.0,580.0,954.69,716.65
2017,11,11,11,45,696.5,139.0,0.95,16.5,532.0,856.58,648.2
2017,11,11,12,0,516.0,191.0,1.0,17.0,484.0,738.52,567.04
2017,11,11,12,15,694.0,139.0,1.05,17.0,528.0,851.26,648.07
2017,11,11,12,30,872.0,87.0,1.1,17.0,572.0,942.9,709.02
2017,11,11,12,45,688.5,134.0,1.2,17.0,511.5,825.26,630.6
2017,11,11,13,0,505.0,181.0,1.3,17.0,451.0,694.23,540.61
2017,11,11,13,15,676.0,131.0,1.35,17.0,477.5,783.95,608.14
2017,11,11,13,30,847.0,81.0,1.4,17.0,504.0,849.15,653.88
2017,11,11,13,45,833.0,79.0,1.5,17.0,476.0,810.94,628.79
2017,11,11,14,0,819.0,77.0,1.6,17.0,448.0,770.48,602.82
2017,11,11,14,15,799.0,74.5,1.65,16.5,414.0,722.79,571.68
2017,11,11,14,30,779.0,72.0,1.7,16.0,380.0,673.82,538.83
2017,11,11,14,45,750.5,69.0,1.8,16.0,341.5,617.44,498.76
2017,11,11,15,0,722.0,66.0,1.9,16.0,303.0,561.13,455.68
2017,11,11,15,15,681.0,61.5,1.75,15.5,261.0,496.13,403.91
2017,11,11,15,30,640.0,57.0,1.6,15.0,219.0,436.65,354.67
2017,11,11,15,45,578.5,50.5,1.45,14.5,175.5,364.12,293.45
2017,11,11,16,0,517.0,44.0,1.3,14.0,132.0,296.98,234.81
2017,11,11,16,15,413.0,35.0,1.3,13.5,91.5,216.77,164.79
2017,11,11,16,30,309.0,26.0,1.3,13.0,51.0,146.84,93.31
2017,11,11,16,45,154.5,13.0,1.3,12.5,25.5,52.96,0.0
2017,11,11,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,6,45,80.0,6.5,0.95,9.0,8.5,0.0,0.0
2017,11,12,7,0,160.0,13.0,0.9,9.0,17.0,53.96,0.0
2017,11,12,7,15,301.5,23.5,1.0,9.5,52.0,139.77,85.64
2017,11,12,7,30,443.0,34.0,1.1,10.0,87.0,225.76,173.33
2017,11,12,7,45,526.0,40.5,1.25,10.5,130.0,295.23,236.53
2017,11,12,8,0,609.0,47.0,1.4,11.0,173.0,369.92,302.25
2017,11,12,8,15,658.0,51.5,1.4,11.5,216.0,434.89,357.97
2017,11,12,8,30,707.0,56.0,1.4,12.0,259.0,503.15,414.08
2017,11,12,8,45,743.0,58.5,1.4,12.5,300.0,563.56,461.94
2017,11,12,9,0,779.0,61.0,1.4,13.0,341.0,625.07,508.57
2017,11,12,9,15,801.5,63.5,1.35,13.5,377.0,677.48,544.81
2017,11,12,9,30,824.0,66.0,1.3,14.0,413.0,729.11,579.43
2017,11,12,9,45,734.0,90.5,1.3,14.5,416.5,720.7,570.63
2017,11,12,10,0,644.0,115.0,1.3,15.0,420.0,699.75,553.55
2017,11,12,10,15,425.0,172.0,1.3,15.0,377.5,589.88,469.67
2017,11,12,10,30,206.0,229.0,1.3,15.0,335.0,442.32,353.94
2017,11,12,10,45,233.5,234.0,1.35,15.5,358.0,476.85,381.23
2017,11,12,11,0,261.0,239.0,1.4,16.0,381.0,529.31,419.9
2017,11,12,11,15,569.5,160.5,1.5,16.0,476.5,744.45,584.28
2017,11,12,11,30,878.0,82.0,1.6,16.0,572.0,938.35,717.5
2017,11,12,11,45,730.0,124.5,1.7,16.0,533.0,869.87,669.41
2017,11,12,12,0,582.0,167.0,1.8,16.0,494.0,771.71,602.42
2017,11,12,12,15,487.0,193.0,1.85,16.0,465.0,710.72,558.52
2017,11,12,12,30,392.0,219.0,1.9,16.0,436.0,630.34,498.9
2017,11,12,12,45,396.0,212.5,2.0,16.5,427.0,621.28,493.02
2017,11,12,13,0,400.0,206.0,2.1,17.0,418.0,610.52,485.28
2017,11,12,13,15,605.5,146.5,2.15,17.0,454.0,738.12,583.42
2017,11,12,13,30,811.0,87.0,2.2,17.0,490.0,824.59,645.51
2017,11,12,13,45,800.5,84.0,2.25,17.0,463.0,789.12,620.75
2017,11,12,14,0,790.0,81.0,2.3,17.0,436.0,751.29,595.17
2017,11,12,14,15,769.0,78.5,2.3,16.5,402.5,703.88,562.91
2017,11,12,14,30,748.0,76.0,2.3,16.0,369.0,655.33,529.16
2017,11,12,14,45,723.5,71.5,2.3,16.0,331.5,601.25,489.11
2017,11,12,15,0,699.0,67.0,2.3,16.0,294.0,547.02,446.55
2017,11,12,15,15,657.0,62.5,2.05,15.5,252.5,486.01,397.04
2017,11,12,15,30,615.0,58.0,1.8,15.0,211.0,424.03,345.32
2017,11,12,15,45,557.5,51.0,1.6,15.0,169.0,354.25,285.42
2017,11,12,16,0,500.0,44.0,1.4,15.0,127.0,289.48,228.1
2017,11,12,16,15,394.5,35.0,1.3,14.0,87.5,209.73,158.78
2017,11,12,16,30,289.0,26.0,1.2,13.0,48.0,139.63,85.93
2017,11,12,16,45,144.5,13.0,1.15,12.5,24.0,50.3,0.0
2017,11,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,13,6,45,54.0,6.0,1.45,10.5,7.5,0.0,0.0
2017,11,13,7,0,108.0,12.0,1.5,11.0,15.0,39.25,0.0
2017,11,13,7,15,244.5,23.5,1.8,11.5,47.5,120.3,68.81
2017,11,13,7,30,381.0,35.0,2.1,12.0,80.0,202.92,154.7
2017,11,13,7,45,461.5,43.0,2.4,12.5,120.5,269.55,215.58
2017,11,13,8,0,542.0,51.0,2.7,13.0,161.0,344.39,281.67
2017,11,13,8,15,593.5,56.5,2.75,13.0,202.5,408.13,337.73
2017,11,13,8,30,645.0,62.0,2.8,13.0,244.0,475.74,395.27
2017,11,13,8,45,681.5,65.0,2.85,13.5,283.5,534.01,442.92
2017,11,13,9,0,718.0,68.0,2.9,14.0,323.0,590.69,487.89
2017,11,13,9,15,741.5,71.0,2.95,14.5,358.5,642.0,525.97
2017,11,13,9,30,765.0,74.0,3.0,15.0,394.0,692.76,562.45
2017,11,13,9,45,520.5,135.0,3.05,15.5,360.0,594.88,484.68
2017,11,13,10,0,276.0,196.0,3.1,16.0,326.0,466.15,379.17
2017,11,13,10,15,138.0,167.5,3.1,16.0,232.5,304.43,248.89
2017,11,13,10,30,0.0,139.0,3.1,16.0,139.0,128.42,101.39
2017,11,13,10,45,9.5,170.0,3.15,16.5,175.5,168.88,134.85
2017,11,13,11,0,19.0,201.0,3.2,17.0,212.0,210.68,168.58
2017,11,13,11,15,214.5,208.5,3.25,17.0,328.0,451.83,365.79
2017,11,13,11,30,410.0,216.0,3.3,17.0,444.0,664.12,530.21
2017,11,13,11,45,411.5,216.5,3.35,17.5,446.0,668.07,530.88
2017,11,13,12,0,413.0,217.0,3.4,18.0,448.0,670.12,531.57
2017,11,13,12,15,412.5,214.5,3.45,18.0,443.5,664.97,528.05
2017,11,13,12,30,412.0,212.0,3.5,18.0,439.0,657.91,523.24
2017,11,13,12,45,209.5,195.0,3.55,18.0,310.5,428.26,344.95
2017,11,13,13,0,7.0,178.0,3.6,18.0,182.0,175.15,138.58
2017,11,13,13,15,6.0,171.5,3.6,18.0,175.0,167.78,133.16
2017,11,13,13,30,5.0,165.0,3.6,18.0,168.0,160.56,127.44
2017,11,13,13,45,2.5,113.5,3.65,18.0,115.0,105.4,82.35
2017,11,13,14,0,0.0,62.0,3.7,18.0,62.0,54.79,40.39
2017,11,13,14,15,0.0,67.5,3.6,17.5,67.5,59.67,44.68
2017,11,13,14,30,0.0,73.0,3.5,17.0,73.0,64.56,48.97
2017,11,13,14,45,0.0,65.5,3.45,17.0,65.5,57.89,43.43
2017,11,13,15,0,0.0,58.0,3.4,17.0,58.0,51.22,37.87
2017,11,13,15,15,0.0,49.5,3.05,16.5,49.5,43.68,31.56
2017,11,13,15,30,0.0,41.0,2.7,16.0,41.0,36.15,25.17
2017,11,13,15,45,0.0,32.5,2.4,15.5,32.5,28.63,18.69
2017,11,13,16,0,0.0,24.0,2.1,15.0,24.0,21.12,12.15
2017,11,13,16,15,0.0,16.5,1.9,14.5,16.5,14.5,6.29
2017,11,13,16,30,0.0,9.0,1.7,14.0,9.0,7.9,0.0
2017,11,13,16,45,0.0,4.5,1.5,13.5,4.5,4.09,0.0
2017,11,13,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,6,45,58.5,6.0,1.0,8.0,7.0,0.0,0.0
2017,11,14,7,0,117.0,12.0,1.0,8.0,14.0,41.5,0.0
2017,11,14,7,15,270.0,23.0,1.2,8.5,48.0,126.81,67.92
2017,11,14,7,30,423.0,34.0,1.4,9.0,82.0,217.29,166.21
2017,11,14,7,45,513.5,41.0,1.65,10.0,125.0,289.25,232.01
2017,11,14,8,0,604.0,48.0,1.9,11.0,168.0,370.37,303.05
2017,11,14,8,15,656.5,52.5,1.85,11.5,211.5,433.26,357.66
2017,11,14,8,30,709.0,57.0,1.8,12.0,255.0,503.38,415.75
2017,11,14,8,45,748.0,59.5,1.8,12.5,297.0,565.7,465.69
2017,11,14,9,0,787.0,62.0,1.8,13.0,339.0,629.36,514.68
2017,11,14,9,15,810.5,64.5,1.8,13.5,375.5,682.73,552.5
2017,11,14,9,30,834.0,67.0,1.8,14.0,412.0,735.36,588.84
2017,11,14,9,45,852.0,68.5,1.8,14.5,443.5,781.25,619.44
2017,11,14,10,0,870.0,70.0,1.8,15.0,475.0,817.66,642.76
2017,11,14,10,15,881.0,71.0,1.85,15.0,499.5,852.57,666.53
2017,11,14,10,30,892.0,72.0,1.9,15.0,524.0,884.78,688.3
2017,11,14,10,45,899.5,73.0,1.95,15.5,541.5,910.91,704.53
2017,11,14,11,0,907.0,74.0,2.0,16.0,559.0,933.79,718.56
2017,11,14,11,15,910.5,74.5,2.05,16.0,569.0,948.93,728.72
2017,11,14,11,30,914.0,75.0,2.1,16.0,579.0,960.45,736.64
2017,11,14,11,45,915.5,75.0,2.15,16.5,581.0,965.77,739.15
2017,11,14,12,0,917.0,75.0,2.2,17.0,583.0,967.35,739.33
2017,11,14,12,15,758.0,115.0,2.15,17.0,532.5,879.42,678.53
2017,11,14,12,30,599.0,155.0,2.1,17.0,482.0,772.08,603.66
2017,11,14,12,45,750.0,114.0,2.1,17.0,513.0,855.01,663.82
2017,11,14,13,0,901.0,73.0,2.1,17.0,544.0,913.72,704.41
2017,11,14,13,15,891.5,72.0,2.05,17.0,523.0,886.09,684.94
2017,11,14,13,30,882.0,71.0,2.0,17.0,502.0,855.47,664.3
2017,11,14,13,45,794.5,80.0,1.95,17.0,452.0,777.63,610.08
2017,11,14,14,0,707.0,89.0,1.9,17.0,402.0,697.27,553.33
2017,11,14,14,15,689.5,85.0,1.8,16.5,371.0,653.6,523.18
2017,11,14,14,30,672.0,81.0,1.7,16.0,340.0,608.88,491.37
2017,11,14,14,45,718.0,69.5,1.65,16.0,321.0,594.19,480.81
2017,11,14,15,0,764.0,58.0,1.6,16.0,302.0,577.34,466.99
2017,11,14,15,15,724.0,54.0,1.4,15.5,259.5,512.03,414.51
2017,11,14,15,30,684.0,50.0,1.2,15.0,217.0,448.62,362.11
2017,11,14,15,45,620.5,45.0,1.0,14.5,173.0,374.83,299.77
2017,11,14,16,0,557.0,40.0,0.8,14.0,129.0,306.17,239.75
2017,11,14,16,15,450.0,31.5,0.85,13.5,88.5,227.22,170.49
2017,11,14,16,30,343.0,23.0,0.9,13.0,48.0,152.98,86.74
2017,11,14,16,45,171.5,11.5,0.95,12.5,24.0,56.18,0.0
2017,11,14,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.5,0.7,9.0,2.5,0.0,0.0
2017,11,15,7,0,0.0,5.0,0.7,9.0,5.0,4.55,0.0
2017,11,15,7,15,0.0,20.5,0.9,9.0,20.5,18.6,4.8
2017,11,15,7,30,0.0,36.0,1.1,9.0,36.0,34.43,22.92
2017,11,15,7,45,14.0,54.5,1.35,9.5,57.0,63.69,48.66
2017,11,15,8,0,28.0,73.0,1.6,10.0,78.0,90.99,72.71
2017,11,15,8,15,37.5,91.0,1.65,10.0,100.0,116.57,95.28
2017,11,15,8,30,47.0,109.0,1.7,10.0,122.0,143.11,118.41
2017,11,15,8,45,58.0,125.0,1.75,10.5,143.5,169.0,140.45
2017,11,15,9,0,69.0,141.0,1.8,11.0,165.0,195.97,163.02
2017,11,15,9,15,34.5,131.0,1.8,11.5,143.0,159.07,130.9
2017,11,15,9,30,0.0,121.0,1.8,12.0,121.0,112.62,90.49
2017,11,15,9,45,11.5,148.5,1.8,12.5,154.0,150.12,122.0
2017,11,15,10,0,23.0,176.0,1.8,13.0,187.0,188.98,153.96
2017,11,15,10,15,63.0,199.5,1.95,13.5,231.5,264.36,216.11
2017,11,15,10,30,103.0,223.0,2.1,14.0,276.0,328.83,268.11
2017,11,15,10,45,268.0,211.0,2.25,14.5,352.5,496.81,403.38
2017,11,15,11,0,433.0,199.0,2.4,15.0,429.0,655.19,525.17
2017,11,15,11,15,308.5,225.0,2.6,15.5,390.5,559.27,448.72
2017,11,15,11,30,184.0,251.0,2.8,16.0,352.0,459.62,369.2
2017,11,15,11,45,95.0,216.5,3.05,16.5,269.0,316.21,255.15
2017,11,15,12,0,6.0,182.0,3.3,17.0,186.0,177.99,141.23
2017,11,15,12,15,82.5,215.0,3.55,17.0,260.5,302.52,244.68
2017,11,15,12,30,159.0,248.0,3.8,17.0,335.0,431.6,348.32
2017,11,15,12,45,154.0,242.0,4.05,17.5,324.0,418.03,336.97
2017,11,15,13,0,149.0,236.0,4.3,18.0,313.0,404.15,326.02
2017,11,15,13,15,74.5,180.0,4.4,17.5,218.5,251.27,203.63
2017,11,15,13,30,0.0,124.0,4.5,17.0,124.0,113.7,89.3
2017,11,15,13,45,130.0,153.5,4.6,17.0,211.0,278.29,229.07
2017,11,15,14,0,260.0,183.0,4.7,17.0,298.0,429.95,353.49
2017,11,15,14,15,189.5,172.5,4.65,16.5,253.0,340.77,280.97
2017,11,15,14,30,119.0,162.0,4.6,16.0,208.0,271.15,223.47
2017,11,15,14,45,393.5,115.0,4.6,16.0,243.5,423.45,352.76
2017,11,15,15,0,668.0,68.0,4.6,16.0,279.0,530.84,440.61
2017,11,15,15,15,624.5,63.0,4.35,15.5,238.5,466.72,386.73
2017,11,15,15,30,581.0,58.0,4.1,15.0,198.0,405.15,334.12
2017,11,15,15,45,517.0,51.0,3.9,15.0,157.0,334.19,272.06
2017,11,15,16,0,453.0,44.0,3.7,15.0,116.0,268.93,213.47
2017,11,15,16,15,346.5,34.0,3.45,14.5,78.5,190.59,143.71
2017,11,15,16,30,240.0,24.0,3.2,14.0,41.0,119.98,64.27
2017,11,15,16,45,120.0,12.0,2.95,14.0,20.5,42.93,0.0
2017,11,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,17.5,1.75,12.0,17.5,15.42,1.75
2017,11,16,7,30,0.0,35.0,1.8,12.0,35.0,33.54,21.71
2017,11,16,7,45,12.5,52.5,1.9,12.0,55.0,56.48,42.03
2017,11,16,8,0,25.0,70.0,2.0,12.0,75.0,86.02,67.89
2017,11,16,8,15,33.0,87.5,2.05,12.0,95.5,110.04,88.99
2017,11,16,8,30,41.0,105.0,2.1,12.0,116.0,134.88,110.56
2017,11,16,8,45,46.0,121.0,2.15,12.0,135.5,156.72,129.25
2017,11,16,9,0,51.0,137.0,2.2,12.0,155.0,179.11,148.14
2017,11,16,9,15,25.5,79.5,2.3,12.0,88.5,94.42,76.18
2017,11,16,9,30,0.0,22.0,2.4,12.0,22.0,19.37,11.09
2017,11,16,9,45,0.0,25.5,2.55,12.0,25.5,22.47,13.75
2017,11,16,10,0,0.0,29.0,2.7,12.0,29.0,25.57,16.38
2017,11,16,10,15,1.0,94.5,2.75,12.0,95.5,85.33,67.34
2017,11,16,10,30,2.0,160.0,2.8,12.0,162.0,152.61,123.61
2017,11,16,10,45,1.0,139.0,2.9,12.5,140.0,129.32,103.73
2017,11,16,11,0,0.0,118.0,3.0,13.0,118.0,107.04,84.85
2017,11,16,11,15,2.5,148.0,3.0,13.0,149.5,139.48,111.93
2017,11,16,11,30,5.0,178.0,3.0,13.0,181.0,173.08,139.66
2017,11,16,11,45,5.5,179.0,3.05,13.0,182.0,174.51,140.77
2017,11,16,12,0,6.0,180.0,3.1,13.0,183.0,176.04,142.06
2017,11,16,12,15,3.0,146.0,3.1,13.0,147.5,137.76,110.37
2017,11,16,12,30,0.0,112.0,3.1,13.0,112.0,101.01,79.74
2017,11,16,12,45,0.0,98.5,3.1,13.0,98.5,87.98,68.92
2017,11,16,13,0,0.0,85.0,3.1,13.0,85.0,75.26,58.3
2017,11,16,13,15,3.5,125.5,3.1,13.0,127.5,118.03,94.46
2017,11,16,13,30,7.0,166.0,3.1,13.0,170.0,163.98,132.93
2017,11,16,13,45,3.5,96.5,3.1,13.0,98.5,89.53,70.68
2017,11,16,14,0,0.0,27.0,3.1,13.0,27.0,23.79,14.79
2017,11,16,14,15,0.0,66.0,3.0,13.0,66.0,58.33,44.42
2017,11,16,14,30,0.0,105.0,2.9,13.0,105.0,96.84,77.23
2017,11,16,14,45,0.0,93.5,2.8,13.0,93.5,85.82,67.96
2017,11,16,15,0,0.0,82.0,2.7,13.0,82.0,74.89,58.73
2017,11,16,15,15,0.0,70.0,2.45,12.5,70.0,63.51,49.1
2017,11,16,15,30,0.0,58.0,2.2,12.0,58.0,52.17,39.36
2017,11,16,15,45,0.0,46.0,2.0,12.0,46.0,40.88,29.45
2017,11,16,16,0,0.0,34.0,1.8,12.0,34.0,29.99,19.81
2017,11,16,16,15,0.0,22.5,1.75,11.5,22.5,19.81,10.69
2017,11,16,16,30,0.0,11.0,1.7,11.0,11.0,9.66,0.06
2017,11,16,16,45,0.0,5.5,1.65,11.0,5.5,5.0,0.0
2017,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,7,15,241.5,14.0,1.5,7.5,39.0,102.73,32.02
2017,11,17,7,30,483.0,28.0,1.7,8.0,78.0,227.73,171.27
2017,11,17,7,45,572.5,34.0,1.95,9.0,121.5,301.2,241.02
2017,11,17,8,0,662.0,40.0,2.2,10.0,165.0,383.35,314.0
2017,11,17,8,15,713.0,44.0,2.25,10.0,209.5,450.71,374.01
2017,11,17,8,30,764.0,48.0,2.3,10.0,254.0,521.5,434.76
2017,11,17,8,45,799.5,50.5,2.4,10.5,295.5,583.58,485.91
2017,11,17,9,0,835.0,53.0,2.5,11.0,337.0,641.02,531.27
2017,11,17,9,15,857.0,55.5,2.55,11.5,374.0,694.42,570.31
2017,11,17,9,30,879.0,58.0,2.6,12.0,411.0,746.94,607.74
2017,11,17,9,45,887.0,62.0,2.7,12.5,441.5,789.1,637.07
2017,11,17,10,0,895.0,66.0,2.8,13.0,472.0,828.73,664.2
2017,11,17,10,15,905.5,67.0,2.75,13.0,496.5,863.85,687.95
2017,11,17,10,30,916.0,68.0,2.7,13.0,521.0,896.17,709.5
2017,11,17,10,45,923.0,69.0,2.65,13.5,539.0,922.35,725.21
2017,11,17,11,0,930.0,70.0,2.6,14.0,557.0,945.19,738.52
2017,11,17,11,15,933.5,70.5,2.55,14.0,567.0,960.68,748.09
2017,11,17,11,30,937.0,71.0,2.5,14.0,577.0,972.49,755.26
2017,11,17,11,45,938.0,71.0,2.45,14.5,579.0,977.55,756.53
2017,11,17,12,0,939.0,71.0,2.4,15.0,581.0,978.8,755.39
2017,11,17,12,15,937.0,70.5,2.45,15.0,575.5,972.77,751.91
2017,11,17,12,30,935.0,70.0,2.5,15.0,570.0,962.97,746.05
2017,11,17,12,45,923.0,72.0,2.55,15.0,555.5,943.55,733.67
2017,11,17,13,0,911.0,74.0,2.6,15.0,541.0,920.79,719.07
2017,11,17,13,15,902.5,72.5,2.65,15.0,520.5,893.45,701.24
2017,11,17,13,30,894.0,71.0,2.7,15.0,500.0,863.03,681.16
2017,11,17,13,45,882.5,69.5,2.8,15.0,472.5,827.25,657.41
2017,11,17,14,0,871.0,68.0,2.9,15.0,445.0,796.17,636.79
2017,11,17,14,15,852.0,65.5,2.95,15.0,411.5,748.11,602.92
2017,11,17,14,30,833.0,63.0,3.0,15.0,378.0,698.54,567.37
2017,11,17,14,45,807.0,60.0,3.1,15.0,339.0,642.39,526.17
2017,11,17,15,0,781.0,57.0,3.2,15.0,300.0,585.98,481.89
2017,11,17,15,15,740.5,53.5,2.9,14.5,257.5,520.47,428.16
2017,11,17,15,30,700.0,50.0,2.6,14.0,215.0,456.78,374.11
2017,11,17,15,45,637.0,44.0,2.3,13.5,170.5,381.55,309.07
2017,11,17,16,0,574.0,38.0,2.0,13.0,126.0,311.47,246.4
2017,11,17,16,15,460.0,30.0,1.95,12.0,85.0,225.74,169.69
2017,11,17,16,30,346.0,22.0,1.9,11.0,44.0,151.55,72.14
2017,11,17,16,45,173.0,11.0,1.85,10.5,22.0,56.28,0.0
2017,11,17,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,7,15,230.5,14.5,1.55,4.5,37.5,100.46,20.15
2017,11,18,7,30,461.0,29.0,1.8,5.0,75.0,219.49,165.49
2017,11,18,7,45,550.0,36.0,2.1,6.0,118.0,292.68,236.51
2017,11,18,8,0,639.0,43.0,2.4,7.0,161.0,374.49,310.21
2017,11,18,8,15,692.0,47.5,2.35,7.5,205.0,442.46,370.66
2017,11,18,8,30,745.0,52.0,2.3,8.0,249.0,514.03,431.64
2017,11,18,8,45,777.5,56.0,2.25,8.5,290.5,575.25,481.93
2017,11,18,9,0,810.0,60.0,2.2,9.0,332.0,637.26,530.79
2017,11,18,9,15,833.0,62.5,2.15,9.5,369.0,690.97,569.63
2017,11,18,9,30,856.0,65.0,2.1,10.0,406.0,743.86,606.69
2017,11,18,9,45,874.5,66.0,2.05,10.5,438.0,782.97,632.62
2017,11,18,10,0,893.0,67.0,2.0,11.0,470.0,826.89,661.58
2017,11,18,10,15,903.5,68.5,1.9,11.5,494.5,862.59,683.49
2017,11,18,10,30,914.0,70.0,1.8,12.0,519.0,895.5,703.03
2017,11,18,10,45,638.0,139.5,1.75,12.5,458.0,766.19,608.0
2017,11,18,11,0,362.0,209.0,1.7,13.0,397.0,583.87,468.62
2017,11,18,11,15,646.5,141.5,1.65,13.0,485.0,796.44,630.04
2017,11,18,11,30,931.0,74.0,1.6,13.0,573.0,969.37,747.25
2017,11,18,11,45,931.0,74.0,1.55,13.5,575.0,973.52,745.48
2017,11,18,12,0,931.0,74.0,1.5,14.0,577.0,973.88,743.52
2017,11,18,12,15,928.5,74.0,1.45,14.0,571.5,968.13,739.02
2017,11,18,12,30,926.0,74.0,1.4,14.0,566.0,958.65,732.25
2017,11,18,12,45,920.0,73.5,1.4,14.5,552.5,941.65,720.06
2017,11,18,13,0,914.0,73.0,1.4,15.0,539.0,921.17,705.74
2017,11,18,13,15,905.0,71.5,1.4,15.0,518.0,893.42,687.85
2017,11,18,13,30,896.0,70.0,1.4,15.0,497.0,862.61,667.88
2017,11,18,13,45,881.0,69.0,1.4,15.0,469.0,824.62,642.79
2017,11,18,14,0,866.0,68.0,1.4,15.0,441.0,791.55,620.97
2017,11,18,14,15,846.5,65.5,1.35,15.0,407.0,743.37,587.44
2017,11,18,14,30,827.0,63.0,1.3,15.0,373.0,693.75,552.46
2017,11,18,14,45,798.0,60.5,1.3,15.0,334.0,636.52,511.56
2017,11,18,15,0,769.0,58.0,1.3,15.0,295.0,579.26,467.78
2017,11,18,15,15,727.0,54.0,1.15,14.5,252.5,512.9,414.97
2017,11,18,15,30,685.0,50.0,1.0,14.0,210.0,448.55,361.87
2017,11,18,15,45,617.5,44.5,0.9,13.5,166.0,372.47,297.93
2017,11,18,16,0,550.0,39.0,0.8,13.0,122.0,301.9,236.36
2017,11,18,16,15,437.0,30.0,0.9,12.5,82.0,221.27,164.53
2017,11,18,16,30,324.0,21.0,1.0,12.0,42.0,143.03,61.64
2017,11,18,16,45,162.0,10.5,1.1,11.5,21.0,52.95,0.0
2017,11,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,7,15,207.5,14.5,1.05,5.5,34.5,92.47,4.31
2017,11,19,7,30,415.0,29.0,1.1,6.0,69.0,206.52,153.3
2017,11,19,7,45,504.5,36.5,1.15,6.5,110.5,276.94,221.94
2017,11,19,8,0,594.0,44.0,1.2,7.0,152.0,352.87,290.05
2017,11,19,8,15,649.0,49.0,1.2,7.0,195.0,420.15,349.66
2017,11,19,8,30,704.0,54.0,1.2,7.0,238.0,491.29,410.27
2017,11,19,8,45,740.0,58.0,1.25,7.5,279.0,552.8,460.58
2017,11,19,9,0,776.0,62.0,1.3,8.0,320.0,615.47,509.96
2017,11,19,9,15,800.0,64.5,1.25,9.0,356.5,668.5,546.97
2017,11,19,9,30,824.0,67.0,1.2,10.0,393.0,720.86,581.87
2017,11,19,9,45,761.0,80.0,1.15,11.0,399.0,716.65,574.51
2017,11,19,10,0,698.0,93.0,1.1,12.0,405.0,710.11,566.21
2017,11,19,10,15,767.0,90.5,0.95,12.5,450.5,780.94,613.16
2017,11,19,10,30,836.0,88.0,0.8,13.0,496.0,857.21,660.78
2017,11,19,10,45,844.5,89.0,0.7,13.5,513.5,883.56,673.65
2017,11,19,11,0,853.0,90.0,0.6,14.0,531.0,906.84,684.89
2017,11,19,11,15,741.0,116.0,0.65,14.0,504.0,852.23,648.46
2017,11,19,11,30,629.0,142.0,0.7,14.0,477.0,785.76,604.47
2017,11,19,11,45,616.5,149.5,0.75,14.0,479.0,785.62,605.98
2017,11,19,12,0,604.0,157.0,0.8,14.0,481.0,782.47,604.57
2017,11,19,12,15,730.5,123.5,0.65,14.0,512.0,859.36,654.83
2017,11,19,12,30,857.0,90.0,0.5,14.0,543.0,923.52,693.61
2017,11,19,12,45,661.0,134.5,0.4,14.5,479.0,794.06,603.3
2017,11,19,13,0,465.0,179.0,0.3,15.0,415.0,652.51,503.1
2017,11,19,13,15,455.5,175.0,0.45,15.0,398.5,629.67,491.19
2017,11,19,13,30,446.0,171.0,0.6,15.0,382.0,605.39,476.18
2017,11,19,13,45,370.0,171.5,0.75,15.0,340.0,514.47,410.5
2017,11,19,14,0,294.0,172.0,0.9,15.0,298.0,443.87,357.87
2017,11,19,14,15,266.0,161.0,1.05,15.0,268.5,399.45,324.77
2017,11,19,14,30,238.0,150.0,1.2,15.0,239.0,356.33,291.48
2017,11,19,14,45,226.0,136.5,1.4,15.0,213.5,322.59,265.2
2017,11,19,15,0,214.0,123.0,1.6,15.0,188.0,289.4,238.48
2017,11,19,15,15,200.5,106.0,1.4,14.5,160.0,251.52,207.07
2017,11,19,15,30,187.0,89.0,1.2,14.0,132.0,214.57,175.67
2017,11,19,15,45,166.5,71.5,1.0,13.5,104.0,174.58,140.97
2017,11,19,16,0,146.0,54.0,0.8,13.0,76.0,136.42,107.14
2017,11,19,16,15,100.0,38.0,0.8,12.5,50.5,92.61,67.82
2017,11,19,16,30,54.0,22.0,0.8,12.0,25.0,48.75,16.08
2017,11,19,16,45,27.0,11.0,0.8,12.0,12.5,17.25,0.0
2017,11,19,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
