Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,11.0,0.85,11.0,11.0,9.67,0.0
2017,11,20,7,30,0.0,22.0,0.9,11.0,22.0,19.39,9.69
2017,11,20,7,45,0.0,36.5,0.95,11.5,36.5,33.09,22.26
2017,11,20,8,0,0.0,51.0,1.0,12.0,51.0,47.18,34.69
2017,11,20,8,15,0.0,66.0,1.1,12.0,66.0,61.76,47.48
2017,11,20,8,30,0.0,81.0,1.2,12.0,81.0,76.34,60.13
2017,11,20,8,45,0.0,95.5,1.3,12.5,95.5,90.42,72.04
2017,11,20,9,0,0.0,110.0,1.4,13.0,110.0,104.59,83.83
2017,11,20,9,15,126.0,134.5,1.35,13.0,184.0,242.15,201.39
2017,11,20,9,30,252.0,159.0,1.3,13.0,258.0,384.31,317.43
2017,11,20,9,45,142.0,167.0,1.3,13.5,223.5,301.52,247.52
2017,11,20,10,0,32.0,175.0,1.3,14.0,189.0,210.38,170.47
2017,11,20,10,15,16.0,134.5,1.3,14.0,141.5,138.71,111.49
2017,11,20,10,30,0.0,94.0,1.3,14.0,94.0,83.98,65.41
2017,11,20,10,45,0.0,86.5,1.35,14.5,86.5,76.65,59.16
2017,11,20,11,0,0.0,79.0,1.4,15.0,79.0,69.92,53.37
2017,11,20,11,15,6.0,133.5,1.45,15.0,136.5,128.26,102.0
2017,11,20,11,30,12.0,188.0,1.5,15.0,194.0,191.19,153.35
2017,11,20,11,45,27.0,204.0,1.6,15.5,218.5,222.69,178.84
2017,11,20,12,0,42.0,220.0,1.7,16.0,243.0,272.51,218.64
2017,11,20,12,15,33.5,211.5,1.7,16.0,229.5,254.17,203.62
2017,11,20,12,30,25.0,203.0,1.7,16.0,216.0,219.93,176.16
2017,11,20,12,45,43.0,209.0,1.75,16.5,231.0,260.11,208.82
2017,11,20,13,0,61.0,215.0,1.8,17.0,246.0,283.95,227.99
2017,11,20,13,15,80.0,210.5,1.75,17.0,249.5,294.99,237.47
2017,11,20,13,30,99.0,206.0,1.7,17.0,253.0,305.24,246.34
2017,11,20,13,45,85.5,192.5,1.7,17.0,231.5,276.24,223.23
2017,11,20,14,0,72.0,179.0,1.7,17.0,210.0,248.01,200.7
2017,11,20,14,15,36.0,113.5,1.45,17.0,129.0,140.64,112.91
2017,11,20,14,30,0.0,48.0,1.2,17.0,48.0,42.35,30.25
2017,11,20,14,45,0.0,43.0,0.95,17.0,43.0,37.92,26.64
2017,11,20,15,0,0.0,38.0,0.7,17.0,38.0,33.49,22.92
2017,11,20,15,15,0.0,32.0,0.7,16.5,32.0,28.18,18.44
2017,11,20,15,30,0.0,26.0,0.7,16.0,26.0,22.88,13.89
2017,11,20,15,45,0.0,20.5,0.75,16.0,20.5,18.02,9.64
2017,11,20,16,0,0.0,15.0,0.8,16.0,15.0,13.18,5.37
2017,11,20,16,15,0.0,10.0,0.85,15.5,10.0,8.78,1.39
2017,11,20,16,30,0.0,5.0,0.9,15.0,5.0,4.38,0.0
2017,11,20,16,45,0.0,2.5,0.95,14.5,2.5,2.27,0.0
2017,11,20,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,7,15,119.5,14.5,1.75,10.0,25.0,61.41,0.0
2017,11,21,7,30,239.0,29.0,2.0,10.0,50.0,140.99,100.17
2017,11,21,7,45,300.5,41.5,2.3,10.5,84.0,192.71,152.51
2017,11,21,8,0,362.0,54.0,2.6,11.0,118.0,253.0,207.05
2017,11,21,8,15,400.5,65.5,2.6,11.0,153.0,305.95,254.76
2017,11,21,8,30,439.0,77.0,2.6,11.0,188.0,362.11,303.9
2017,11,21,8,45,460.5,88.0,2.6,11.5,221.5,409.81,344.09
2017,11,21,9,0,482.0,99.0,2.6,12.0,255.0,458.34,383.65
2017,11,21,9,15,502.0,106.5,2.55,12.5,285.5,502.05,418.14
2017,11,21,9,30,522.0,114.0,2.5,13.0,316.0,545.86,451.72
2017,11,21,9,45,452.0,139.0,2.45,13.5,324.0,540.14,444.31
2017,11,21,10,0,382.0,164.0,2.4,14.0,332.0,527.6,431.62
2017,11,21,10,15,385.0,173.5,2.3,14.0,351.0,536.54,438.19
2017,11,21,10,30,388.0,183.0,2.2,14.0,370.0,560.08,455.31
2017,11,21,10,45,609.5,132.0,2.15,14.5,437.0,729.31,583.66
2017,11,21,11,0,831.0,81.0,2.1,15.0,504.0,872.98,683.23
2017,11,21,11,15,836.0,81.5,2.0,15.5,514.0,888.94,690.09
2017,11,21,11,30,841.0,82.0,1.9,16.0,524.0,901.61,695.97
2017,11,21,11,45,844.0,81.5,1.8,16.5,527.0,907.73,697.4
2017,11,21,12,0,847.0,81.0,1.7,17.0,530.0,910.38,696.6
2017,11,21,12,15,845.5,80.5,1.65,17.0,525.0,905.35,692.65
2017,11,21,12,30,844.0,80.0,1.6,17.0,520.0,896.86,686.58
2017,11,21,12,45,841.0,78.5,1.55,17.5,508.5,882.3,675.28
2017,11,21,13,0,838.0,77.0,1.5,18.0,497.0,864.43,661.93
2017,11,21,13,15,829.0,76.0,1.45,18.0,477.5,838.76,644.6
2017,11,21,13,30,820.0,75.0,1.4,18.0,458.0,810.25,625.38
2017,11,21,13,45,627.5,110.5,1.35,18.0,394.0,677.22,531.77
2017,11,21,14,0,435.0,146.0,1.3,18.0,330.0,539.53,429.6
2017,11,21,14,15,460.5,129.0,1.3,18.0,310.0,523.09,419.38
2017,11,21,14,30,486.0,112.0,1.3,18.0,290.0,503.15,405.04
2017,11,21,14,45,464.0,103.5,1.3,18.0,259.0,457.69,369.9
2017,11,21,15,0,442.0,95.0,1.3,18.0,228.0,412.79,334.44
2017,11,21,15,15,527.0,73.0,1.15,17.5,209.0,420.24,339.5
2017,11,21,15,30,612.0,51.0,1.0,17.0,190.0,413.61,331.41
2017,11,21,15,45,546.0,44.5,0.9,16.5,149.0,341.28,270.44
2017,11,21,16,0,480.0,38.0,0.8,16.0,108.0,274.85,212.76
2017,11,21,16,15,368.0,29.0,0.85,15.5,71.0,194.57,141.45
2017,11,21,16,30,256.0,20.0,0.9,15.0,34.0,119.04,32.8
2017,11,21,16,45,128.0,10.0,0.95,14.5,17.0,43.58,0.0
2017,11,21,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,7,15,162.0,14.0,1.7,10.5,28.0,75.41,0.0
2017,11,22,7,30,324.0,28.0,1.9,11.0,56.0,170.63,118.71
2017,11,22,7,45,421.0,37.0,2.15,11.5,95.5,240.25,188.76
2017,11,22,8,0,518.0,46.0,2.4,12.0,135.0,320.25,259.95
2017,11,22,8,15,577.0,52.0,2.35,12.5,176.0,386.24,317.99
2017,11,22,8,30,636.0,58.0,2.3,13.0,217.0,456.89,377.8
2017,11,22,8,45,676.5,62.0,2.3,13.5,257.0,517.68,427.81
2017,11,22,9,0,717.0,66.0,2.3,14.0,297.0,576.72,474.79
2017,11,22,9,15,664.5,80.0,2.25,14.5,313.5,591.14,484.56
2017,11,22,9,30,612.0,94.0,2.2,15.0,330.0,595.33,486.1
2017,11,22,9,45,511.5,125.5,2.15,15.5,333.0,569.72,463.51
2017,11,22,10,0,411.0,157.0,2.1,16.0,336.0,542.52,439.3
2017,11,22,10,15,395.5,170.0,2.05,16.5,350.5,557.08,448.64
2017,11,22,10,30,380.0,183.0,2.0,17.0,365.0,552.79,443.7
2017,11,22,10,45,375.5,193.5,1.95,17.5,378.5,569.52,454.57
2017,11,22,11,0,371.0,204.0,1.9,18.0,392.0,584.69,464.0
2017,11,22,11,15,321.5,215.5,1.85,18.0,381.0,558.41,442.54
2017,11,22,11,30,272.0,227.0,1.8,18.0,370.0,529.82,419.59
2017,11,22,11,45,565.0,155.5,1.75,18.5,453.5,734.62,574.98
2017,11,22,12,0,858.0,84.0,1.7,19.0,537.0,923.34,702.34
2017,11,22,12,15,491.5,159.5,1.65,19.0,418.5,669.87,522.46
2017,11,22,12,30,125.0,235.0,1.6,19.0,300.0,385.9,304.24
2017,11,22,12,45,62.5,186.0,1.55,19.5,218.5,250.3,198.87
2017,11,22,13,0,0.0,137.0,1.5,20.0,137.0,126.97,98.51
2017,11,22,13,15,0.0,95.0,1.45,19.5,95.0,84.97,64.83
2017,11,22,13,30,0.0,53.0,1.4,19.0,53.0,46.81,33.53
2017,11,22,13,45,0.0,67.0,1.4,19.0,67.0,59.23,43.96
2017,11,22,14,0,0.0,81.0,1.4,19.0,81.0,71.95,54.6
2017,11,22,14,15,238.5,97.0,1.25,18.5,183.5,299.11,246.14
2017,11,22,14,30,477.0,113.0,1.1,18.0,286.0,497.87,401.82
2017,11,22,14,45,452.5,105.0,0.95,18.0,255.5,451.75,363.46
2017,11,22,15,0,428.0,97.0,0.8,18.0,225.0,406.42,327.14
2017,11,22,15,15,400.5,85.5,0.8,17.5,191.5,356.21,287.43
2017,11,22,15,30,373.0,74.0,0.8,17.0,158.0,307.73,247.66
2017,11,22,15,45,332.0,60.5,0.8,17.0,123.5,252.22,200.51
2017,11,22,16,0,291.0,47.0,0.8,17.0,89.0,200.52,155.24
2017,11,22,16,15,216.0,33.5,0.85,16.5,58.5,140.14,101.02
2017,11,22,16,30,141.0,20.0,0.9,16.0,28.0,79.93,15.94
2017,11,22,16,45,70.5,10.0,0.95,15.5,14.0,28.14,0.0
2017,11,22,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,15,37.0,14.5,0.95,12.5,17.5,24.49,0.0
2017,11,23,7,30,74.0,29.0,1.0,13.0,35.0,70.69,45.74
2017,11,23,7,45,106.5,46.0,1.1,13.5,60.5,108.77,83.31
2017,11,23,8,0,139.0,63.0,1.2,14.0,86.0,149.51,119.39
2017,11,23,8,15,156.0,80.0,1.15,14.0,113.0,185.31,150.99
2017,11,23,8,30,173.0,97.0,1.1,14.0,140.0,222.59,183.12
2017,11,23,8,45,183.0,113.5,1.1,14.5,165.5,256.23,211.11
2017,11,23,9,0,193.0,130.0,1.1,15.0,191.0,278.61,229.41
2017,11,23,9,15,201.0,144.0,1.15,15.5,214.5,307.8,252.67
2017,11,23,9,30,209.0,158.0,1.2,16.0,238.0,337.25,275.59
2017,11,23,9,45,139.0,170.5,1.3,16.5,225.5,304.17,247.09
2017,11,23,10,0,69.0,183.0,1.4,17.0,213.0,251.68,203.01
2017,11,23,10,15,34.5,131.0,1.5,17.5,146.0,160.46,128.49
2017,11,23,10,30,0.0,79.0,1.6,18.0,79.0,69.91,52.78
2017,11,23,10,45,3.5,126.0,1.7,18.5,128.0,118.93,93.18
2017,11,23,11,0,7.0,173.0,1.8,19.0,177.0,171.43,135.43
2017,11,23,11,15,33.5,198.0,1.8,19.0,216.0,238.75,189.93
2017,11,23,11,30,60.0,223.0,1.8,19.0,255.0,294.08,233.99
2017,11,23,11,45,60.0,224.0,1.85,19.5,256.0,295.32,234.28
2017,11,23,12,0,60.0,225.0,1.9,20.0,257.0,296.58,234.85
2017,11,23,12,15,41.5,211.5,1.9,20.0,233.5,262.59,207.71
2017,11,23,12,30,23.0,198.0,1.9,20.0,210.0,213.21,168.32
2017,11,23,12,45,22.5,193.5,1.9,20.0,205.0,207.98,164.42
2017,11,23,13,0,22.0,189.0,1.9,20.0,200.0,202.87,160.49
2017,11,23,13,15,11.0,144.0,1.85,20.0,149.5,144.44,113.43
2017,11,23,13,30,0.0,99.0,1.8,20.0,99.0,89.14,68.22
2017,11,23,13,45,0.0,93.0,1.8,20.0,93.0,83.48,63.76
2017,11,23,14,0,0.0,87.0,1.8,20.0,87.0,77.87,59.25
2017,11,23,14,15,0.0,80.0,1.6,20.0,80.0,71.31,53.93
2017,11,23,14,30,0.0,73.0,1.4,20.0,73.0,64.8,48.63
2017,11,23,14,45,0.0,65.0,1.25,20.0,65.0,57.45,42.57
2017,11,23,15,0,0.0,57.0,1.1,20.0,57.0,50.34,36.67
2017,11,23,15,15,0.0,48.5,1.0,19.5,48.5,42.8,30.41
2017,11,23,15,30,0.0,40.0,0.9,19.0,40.0,35.27,24.05
2017,11,23,15,45,0.0,31.0,0.8,18.5,31.0,27.31,17.23
2017,11,23,16,0,0.0,22.0,0.7,18.0,22.0,19.36,10.37
2017,11,23,16,15,0.0,14.5,0.75,17.5,14.5,12.74,4.38
2017,11,23,16,30,0.0,7.0,0.8,17.0,7.0,6.14,0.0
2017,11,23,16,45,0.0,3.5,0.9,16.5,3.5,3.18,0.0
2017,11,23,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,7,15,198.5,11.5,1.6,11.5,27.0,70.78,0.0
2017,11,24,7,30,397.0,23.0,1.8,12.0,54.0,185.12,121.33
2017,11,24,7,45,491.5,30.0,2.05,12.5,93.5,256.64,199.19
2017,11,24,8,0,586.0,37.0,2.3,13.0,133.0,336.52,270.93
2017,11,24,8,15,642.0,41.5,2.15,13.0,174.5,402.35,329.48
2017,11,24,8,30,698.0,46.0,2.0,13.0,216.0,472.3,389.18
2017,11,24,8,45,732.5,49.5,1.95,13.5,255.5,531.36,437.58
2017,11,24,9,0,767.0,53.0,1.9,14.0,295.0,591.56,484.87
2017,11,24,9,15,791.0,55.5,1.7,14.0,330.0,643.79,522.87
2017,11,24,9,30,815.0,58.0,1.5,14.0,365.0,695.47,558.6
2017,11,24,9,45,568.5,113.5,1.35,14.5,336.5,604.41,486.98
2017,11,24,10,0,322.0,169.0,1.2,15.0,308.0,468.46,378.37
2017,11,24,10,15,356.0,173.5,1.3,15.5,335.0,511.14,412.15
2017,11,24,10,30,390.0,178.0,1.4,16.0,362.0,554.44,444.43
2017,11,24,10,45,630.0,124.5,1.5,16.5,434.0,735.84,579.56
2017,11,24,11,0,870.0,71.0,1.6,17.0,506.0,882.31,679.74
2017,11,24,11,15,874.5,71.5,1.65,17.5,516.5,898.21,687.72
2017,11,24,11,30,879.0,72.0,1.7,18.0,527.0,910.74,695.04
2017,11,24,11,45,882.0,72.0,1.8,18.5,530.0,917.76,699.37
2017,11,24,12,0,885.0,72.0,1.9,19.0,533.0,921.26,701.48
2017,11,24,12,15,883.5,71.5,1.9,19.0,528.5,916.37,698.25
2017,11,24,12,30,882.0,71.0,1.9,19.0,524.0,907.95,692.87
2017,11,24,12,45,647.0,128.0,1.95,19.5,456.0,770.46,597.16
2017,11,24,13,0,412.0,185.0,2.0,20.0,388.0,610.77,479.87
2017,11,24,13,15,285.0,194.0,2.0,20.0,332.0,486.49,386.42
2017,11,24,13,30,158.0,203.0,2.0,20.0,276.0,368.24,293.91
2017,11,24,13,45,80.0,172.0,2.0,20.5,209.5,247.16,197.59
2017,11,24,14,0,2.0,141.0,2.0,21.0,143.0,136.02,106.26
2017,11,24,14,15,157.5,138.5,1.9,20.5,196.0,275.92,223.89
2017,11,24,14,30,313.0,136.0,1.8,20.0,249.0,393.67,319.07
2017,11,24,14,45,305.5,122.0,1.7,20.0,222.5,359.36,291.09
2017,11,24,15,0,298.0,108.0,1.6,20.0,196.0,324.93,263.29
2017,11,24,15,15,488.5,75.5,1.4,19.0,194.5,400.31,323.32
2017,11,24,15,30,679.0,43.0,1.2,18.0,193.0,437.54,349.58
2017,11,24,15,45,613.0,38.0,1.05,17.5,151.5,363.81,286.81
2017,11,24,16,0,547.0,33.0,0.9,17.0,110.0,295.55,227.13
2017,11,24,16,15,273.5,33.5,0.95,16.5,72.0,163.52,116.87
2017,11,24,16,30,0.0,34.0,1.0,16.0,34.0,40.88,0.66
2017,11,24,16,45,0.0,17.0,1.1,15.5,17.0,15.46,0.0
2017,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,15,25.5,13.0,1.45,9.5,15.0,19.54,0.0
2017,11,25,7,30,51.0,26.0,1.7,10.0,30.0,51.04,29.69
2017,11,25,7,45,76.5,43.5,1.95,11.0,53.5,85.98,65.16
2017,11,25,8,0,102.0,61.0,2.2,12.0,77.0,121.72,97.14
2017,11,25,8,15,115.5,78.0,2.15,12.5,102.0,152.86,124.87
2017,11,25,8,30,129.0,95.0,2.1,13.0,127.0,185.18,153.03
2017,11,25,8,45,137.5,112.0,2.1,13.5,151.0,215.55,178.88
2017,11,25,9,0,146.0,129.0,2.1,14.0,175.0,246.52,204.58
2017,11,25,9,15,152.5,143.5,2.0,14.5,196.0,273.3,226.18
2017,11,25,9,30,159.0,158.0,1.9,15.0,217.0,300.4,247.53
2017,11,25,9,45,234.0,164.0,1.85,15.5,259.5,384.19,315.07
2017,11,25,10,0,309.0,170.0,1.8,16.0,302.0,458.98,373.61
2017,11,25,10,15,330.0,177.0,1.9,16.5,325.5,493.51,399.38
2017,11,25,10,30,351.0,184.0,2.0,17.0,349.0,528.07,425.09
2017,11,25,10,45,382.5,185.5,2.15,18.0,371.0,564.69,451.78
2017,11,25,11,0,414.0,187.0,2.3,19.0,393.0,618.69,490.52
2017,11,25,11,15,415.0,191.0,2.4,19.0,401.0,630.15,498.73
2017,11,25,11,30,416.0,195.0,2.5,19.0,409.0,639.81,505.96
2017,11,25,11,45,485.0,178.0,2.6,19.5,428.5,685.9,540.87
2017,11,25,12,0,554.0,161.0,2.7,20.0,448.0,729.74,573.27
2017,11,25,12,15,339.0,196.0,2.7,20.0,371.0,553.26,438.81
2017,11,25,12,30,124.0,231.0,2.7,20.0,294.0,380.75,302.39
2017,11,25,12,45,140.0,225.5,2.75,20.5,295.0,387.29,308.41
2017,11,25,13,0,156.0,220.0,2.8,21.0,296.0,393.06,313.07
2017,11,25,13,15,112.5,207.5,2.65,20.5,261.0,337.2,269.12
2017,11,25,13,30,69.0,195.0,2.5,20.0,226.0,267.56,213.93
2017,11,25,13,45,49.5,178.0,2.45,20.0,200.0,230.01,183.91
2017,11,25,14,0,30.0,161.0,2.4,20.0,174.0,193.72,154.48
2017,11,25,14,15,35.0,151.0,2.05,19.5,165.0,186.16,149.0
2017,11,25,14,30,40.0,141.0,1.7,19.0,156.0,178.44,143.2
2017,11,25,14,45,36.0,127.0,1.4,18.5,139.0,159.27,127.7
2017,11,25,15,0,32.0,113.0,1.1,18.0,122.0,140.57,112.4
2017,11,25,15,15,26.5,97.0,1.05,17.5,103.5,118.86,94.42
2017,11,25,15,30,21.0,81.0,1.0,17.0,85.0,97.76,76.64
2017,11,25,15,45,12.5,64.0,1.0,16.5,66.5,68.97,52.17
2017,11,25,16,0,4.0,47.0,1.0,16.0,48.0,47.6,33.75
2017,11,25,16,15,2.0,30.5,1.0,15.5,31.0,29.87,17.73
2017,11,25,16,30,0.0,14.0,1.0,15.0,14.0,12.33,0.0
2017,11,25,16,45,0.0,7.0,1.0,15.0,7.0,6.37,0.0
2017,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,7.5,2.8,13.0,7.5,6.82,0.0
2017,11,26,7,30,0.0,15.0,3.0,13.0,15.0,13.2,3.15
2017,11,26,7,45,0.0,27.0,3.2,13.5,27.0,23.8,13.93
2017,11,26,8,0,0.0,39.0,3.4,14.0,39.0,34.83,23.71
2017,11,26,8,15,0.0,52.0,3.3,14.0,52.0,47.32,34.66
2017,11,26,8,30,0.0,65.0,3.2,14.0,65.0,59.8,45.53
2017,11,26,8,45,0.0,78.0,3.15,14.5,78.0,72.31,56.19
2017,11,26,9,0,0.0,91.0,3.1,15.0,91.0,84.9,66.74
2017,11,26,9,15,0.0,102.5,3.1,15.0,102.5,95.93,75.99
2017,11,26,9,30,0.0,114.0,3.1,15.0,114.0,107.07,85.23
2017,11,26,9,45,0.0,121.0,3.1,15.0,121.0,113.46,90.43
2017,11,26,10,0,0.0,128.0,3.1,15.0,128.0,119.98,95.71
2017,11,26,10,15,0.0,134.0,3.3,15.0,134.0,125.56,100.21
2017,11,26,10,30,0.0,140.0,3.5,15.0,140.0,131.26,104.8
2017,11,26,10,45,0.0,135.0,3.7,15.5,135.0,125.46,99.68
2017,11,26,11,0,0.0,130.0,3.9,16.0,130.0,119.93,94.83
2017,11,26,11,15,0.0,118.5,4.15,16.0,118.5,108.02,84.91
2017,11,26,11,30,0.0,107.0,4.4,16.0,107.0,96.47,75.3
2017,11,26,11,45,0.0,94.5,4.7,16.0,94.5,84.25,65.12
2017,11,26,12,0,0.0,82.0,5.0,16.0,82.0,72.59,55.4
2017,11,26,12,15,0.0,84.0,4.95,16.0,84.0,74.37,56.91
2017,11,26,12,30,0.0,86.0,4.9,16.0,86.0,76.15,58.42
2017,11,26,12,45,0.0,100.5,4.85,16.0,100.5,90.21,70.2
2017,11,26,13,0,0.0,115.0,4.8,16.0,115.0,104.78,82.39
2017,11,26,13,15,0.0,61.5,4.55,15.5,61.5,54.35,40.36
2017,11,26,13,30,0.0,8.0,4.3,15.0,8.0,7.04,0.34
2017,11,26,13,45,0.0,35.0,4.1,15.0,35.0,30.86,20.68
2017,11,26,14,0,0.0,62.0,3.9,15.0,62.0,54.78,41.04
2017,11,26,14,15,0.0,61.0,3.75,14.5,61.0,53.89,40.42
2017,11,26,14,30,0.0,60.0,3.6,14.0,60.0,53.0,39.81
2017,11,26,14,45,0.0,53.5,3.45,14.0,53.5,47.23,34.93
2017,11,26,15,0,0.0,47.0,3.3,14.0,47.0,41.46,30.0
2017,11,26,15,15,0.0,40.0,3.25,14.0,40.0,35.26,24.65
2017,11,26,15,30,0.0,33.0,3.2,14.0,33.0,29.07,19.24
2017,11,26,15,45,0.0,25.5,3.15,14.0,25.5,22.44,13.41
2017,11,26,16,0,0.0,18.0,3.1,14.0,18.0,15.82,7.57
2017,11,26,16,15,0.0,11.5,3.05,13.5,11.5,10.1,2.28
2017,11,26,16,30,0.0,5.0,3.0,13.0,5.0,4.38,0.0
2017,11,26,16,45,0.0,2.5,2.95,13.0,2.5,2.27,0.0
2017,11,26,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,7,15,78.5,15.0,1.3,8.5,20.5,37.14,0.0
2017,11,27,7,30,157.0,30.0,1.4,9.0,41.0,107.07,60.54
2017,11,27,7,45,279.5,41.0,1.5,9.5,78.0,182.48,141.51
2017,11,27,8,0,402.0,52.0,1.6,10.0,115.0,267.51,216.75
2017,11,27,8,15,473.5,60.0,1.65,10.0,155.5,336.34,277.82
2017,11,27,8,30,545.0,68.0,1.7,10.0,196.0,411.1,342.32
2017,11,27,8,45,599.5,72.0,1.75,10.5,236.0,476.5,396.93
2017,11,27,9,0,654.0,76.0,1.8,11.0,276.0,544.94,452.16
2017,11,27,9,15,685.0,80.0,1.85,11.0,312.0,599.62,495.73
2017,11,27,9,30,716.0,84.0,1.9,11.0,348.0,654.58,537.66
2017,11,27,9,45,757.0,81.5,2.0,11.5,381.5,704.43,573.67
2017,11,27,10,0,798.0,79.0,2.1,12.0,415.0,759.31,612.78
2017,11,27,10,15,812.0,81.0,2.15,12.0,439.5,796.52,639.04
2017,11,27,10,30,826.0,83.0,2.2,12.0,464.0,831.42,663.59
2017,11,27,10,45,838.0,83.0,2.25,12.5,482.0,859.56,681.93
2017,11,27,11,0,850.0,83.0,2.3,13.0,500.0,884.83,698.2
2017,11,27,11,15,854.5,83.5,2.25,13.0,510.5,900.89,708.31
2017,11,27,11,30,859.0,84.0,2.2,13.0,521.0,913.57,716.2
2017,11,27,11,45,864.0,83.0,2.2,13.5,524.5,921.37,720.0
2017,11,27,12,0,869.0,82.0,2.2,14.0,528.0,925.64,721.52
2017,11,27,12,15,866.5,82.0,2.15,14.0,523.0,920.72,717.64
2017,11,27,12,30,864.0,82.0,2.1,14.0,518.0,912.28,711.55
2017,11,27,12,45,863.5,79.0,2.1,14.0,506.5,898.34,702.33
2017,11,27,13,0,863.0,76.0,2.1,14.0,495.0,880.94,690.84
2017,11,27,13,15,853.5,75.0,2.1,14.0,475.5,854.93,673.33
2017,11,27,13,30,844.0,74.0,2.1,14.0,456.0,826.02,653.79
2017,11,27,13,45,831.0,72.0,2.15,14.0,430.0,790.27,629.6
2017,11,27,14,0,818.0,70.0,2.2,14.0,404.0,752.2,603.45
2017,11,27,14,15,797.0,67.5,2.25,14.0,372.0,705.42,570.35
2017,11,27,14,30,776.0,65.0,2.3,14.0,340.0,657.39,535.67
2017,11,27,14,45,748.0,61.5,2.4,14.0,303.0,602.49,494.95
2017,11,27,15,0,720.0,58.0,2.5,14.0,266.0,547.59,451.25
2017,11,27,15,15,675.0,53.5,2.2,13.5,225.5,481.86,396.84
2017,11,27,15,30,630.0,49.0,1.9,13.0,185.0,418.45,342.62
2017,11,27,15,45,563.5,42.5,1.65,12.5,144.0,349.12,282.08
2017,11,27,16,0,497.0,36.0,1.4,12.0,103.0,281.87,221.54
2017,11,27,16,15,374.0,27.0,1.35,11.5,66.5,196.66,141.78
2017,11,27,16,30,251.0,18.0,1.3,11.0,30.0,114.82,0.0
2017,11,27,16,45,125.5,9.0,1.3,10.5,15.0,42.6,0.0
2017,11,27,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,28,7,15,150.0,11.0,1.1,6.5,21.0,54.66,0.0
2017,11,28,7,30,300.0,22.0,1.2,7.0,42.0,147.64,78.31
2017,11,28,7,45,407.0,30.5,1.35,7.5,79.5,223.29,173.2
2017,11,28,8,0,514.0,39.0,1.5,8.0,117.0,305.1,247.86
2017,11,28,8,15,577.0,45.0,1.6,8.5,158.0,371.9,307.81
2017,11,28,8,30,640.0,51.0,1.7,9.0,199.0,440.25,367.28
2017,11,28,8,45,682.5,54.5,1.8,10.0,238.0,501.54,418.34
2017,11,28,9,0,725.0,58.0,1.9,11.0,277.0,564.7,468.9
2017,11,28,9,15,752.0,61.0,1.9,11.5,312.5,617.93,509.64
2017,11,28,9,30,779.0,64.0,1.9,12.0,348.0,670.95,548.0
2017,11,28,9,45,797.5,66.0,1.95,12.5,378.0,715.59,579.49
2017,11,28,10,0,816.0,68.0,2.0,13.0,408.0,758.72,609.34
2017,11,28,10,15,829.0,69.5,1.95,13.0,432.5,794.85,633.93
2017,11,28,10,30,842.0,71.0,1.9,13.0,457.0,828.61,656.54
2017,11,28,10,45,848.5,72.5,1.85,13.5,474.5,854.08,671.81
2017,11,28,11,0,855.0,74.0,1.8,14.0,492.0,876.5,684.86
2017,11,28,11,15,859.5,74.5,1.75,14.0,502.0,883.61,688.48
2017,11,28,11,30,864.0,75.0,1.7,14.0,512.0,896.23,696.21
2017,11,28,11,45,864.0,75.5,1.7,14.5,514.5,901.34,698.1
2017,11,28,12,0,864.0,76.0,1.7,15.0,517.0,902.98,697.84
2017,11,28,12,15,861.5,76.0,1.7,15.0,512.5,898.22,694.65
2017,11,28,12,30,859.0,76.0,1.7,15.0,508.0,899.16,695.63
2017,11,28,12,45,749.0,98.5,1.75,15.0,469.0,823.9,644.05
2017,11,28,13,0,639.0,121.0,1.8,15.0,430.0,742.72,587.79
2017,11,28,13,15,718.5,100.5,1.85,15.0,435.0,774.12,612.37
2017,11,28,13,30,798.0,80.0,1.9,15.0,440.0,794.3,627.77
2017,11,28,13,45,781.0,78.5,1.95,15.0,414.0,757.13,602.01
2017,11,28,14,0,764.0,77.0,2.0,15.0,388.0,718.01,575.01
2017,11,28,14,15,741.5,74.5,1.85,14.5,356.5,671.87,541.98
2017,11,28,14,30,719.0,72.0,1.7,14.0,325.0,624.71,507.65
2017,11,28,14,45,685.0,68.5,1.6,14.0,288.5,572.07,467.06
2017,11,28,15,0,651.0,65.0,1.5,14.0,252.0,516.12,422.11
2017,11,28,15,15,603.5,60.0,1.3,13.5,213.0,451.48,369.29
2017,11,28,15,30,556.0,55.0,1.1,13.0,174.0,389.68,317.13
2017,11,28,15,45,480.0,48.0,0.95,12.5,134.5,314.86,253.28
2017,11,28,16,0,404.0,41.0,0.8,12.0,95.0,246.8,193.32
2017,11,28,16,15,282.0,30.0,0.85,11.5,61.0,164.7,117.89
2017,11,28,16,30,160.0,19.0,0.9,11.0,27.0,85.73,0.0
2017,11,28,16,45,80.0,9.5,0.95,11.0,13.5,30.65,0.0
2017,11,28,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,7,15,184.0,10.5,2.1,5.5,22.0,64.04,0.0
2017,11,29,7,30,368.0,21.0,2.4,6.0,44.0,165.36,79.48
2017,11,29,7,45,476.0,28.5,2.75,6.5,83.5,244.13,189.62
2017,11,29,8,0,584.0,36.0,3.1,7.0,123.0,328.97,269.21
2017,11,29,8,15,646.0,41.0,3.1,7.5,165.5,397.91,332.36
2017,11,29,8,30,708.0,46.0,3.1,8.0,208.0,471.52,397.19
2017,11,29,8,45,748.0,49.5,3.15,8.5,248.5,534.14,450.98
2017,11,29,9,0,788.0,53.0,3.2,9.0,289.0,598.34,504.07
2017,11,29,9,15,815.0,55.5,3.1,9.5,326.0,653.38,546.42
2017,11,29,9,30,842.0,58.0,3.0,10.0,363.0,708.06,586.36
2017,11,29,9,45,862.0,59.5,2.9,10.5,394.5,748.37,614.25
2017,11,29,10,0,882.0,61.0,2.8,11.0,426.0,793.57,645.18
2017,11,29,10,15,894.5,62.5,2.75,11.5,451.5,830.7,669.77
2017,11,29,10,30,907.0,64.0,2.7,12.0,477.0,865.28,692.15
2017,11,29,10,45,914.0,65.0,2.65,12.5,495.0,891.61,708.31
2017,11,29,11,0,921.0,66.0,2.6,13.0,513.0,914.73,722.12
2017,11,29,11,15,926.0,66.5,2.6,13.0,524.0,932.02,733.59
2017,11,29,11,30,931.0,67.0,2.6,13.0,535.0,945.78,742.72
2017,11,29,11,45,931.5,67.5,2.65,13.5,538.0,951.78,745.67
2017,11,29,12,0,932.0,68.0,2.7,14.0,541.0,954.07,746.23
2017,11,29,12,15,930.0,68.0,2.7,14.0,536.5,949.66,743.24
2017,11,29,12,30,928.0,68.0,2.7,14.0,532.0,941.57,737.89
2017,11,29,12,45,925.0,66.5,2.7,14.0,520.0,926.95,728.11
2017,11,29,13,0,922.0,65.0,2.7,14.0,508.0,908.78,715.99
2017,11,29,13,15,913.0,64.0,2.65,14.0,488.0,882.63,697.86
2017,11,29,13,30,904.0,63.0,2.6,14.0,468.0,853.42,677.59
2017,11,29,13,45,720.5,91.0,2.55,14.0,402.0,727.44,586.17
2017,11,29,14,0,537.0,119.0,2.5,14.0,336.0,587.06,480.85
2017,11,29,14,15,687.0,87.5,2.35,14.0,343.0,651.03,531.44
2017,11,29,14,30,837.0,56.0,2.2,14.0,350.0,683.63,555.44
2017,11,29,14,45,809.0,53.5,2.1,14.0,312.5,634.14,517.61
2017,11,29,15,0,781.0,51.0,2.0,14.0,275.0,578.28,473.13
2017,11,29,15,15,738.5,47.5,1.75,13.5,233.5,512.82,419.39
2017,11,29,15,30,696.0,44.0,1.5,13.0,192.0,449.31,365.37
2017,11,29,15,45,627.0,38.5,1.25,12.5,149.5,372.86,299.38
2017,11,29,16,0,558.0,33.0,1.0,12.0,107.0,302.05,235.85
2017,11,29,16,15,436.5,25.0,1.05,11.5,69.0,214.96,153.17
2017,11,29,16,30,315.0,17.0,1.1,11.0,31.0,132.35,0.0
2017,11,29,16,45,157.5,8.5,1.2,10.5,15.5,51.23,0.0
2017,11,29,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
