Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,7,15,123.5,11.0,1.2,5.5,18.5,46.38,0.0
2017,11,30,7,30,247.0,22.0,1.3,6.0,37.0,126.33,51.62
2017,11,30,7,45,358.5,32.0,1.45,6.5,73.5,203.93,157.01
2017,11,30,8,0,470.0,42.0,1.6,7.0,110.0,286.5,233.11
2017,11,30,8,15,536.5,48.5,1.55,7.5,150.5,353.42,293.2
2017,11,30,8,30,603.0,55.0,1.5,8.0,191.0,425.89,355.76
2017,11,30,8,45,648.5,59.5,1.5,8.5,230.5,488.15,408.08
2017,11,30,9,0,694.0,64.0,1.5,9.0,270.0,552.81,460.34
2017,11,30,9,15,723.5,67.5,1.6,9.5,305.5,603.16,500.29
2017,11,30,9,30,753.0,71.0,1.7,10.0,341.0,657.62,540.77
2017,11,30,9,45,784.5,70.5,1.8,11.0,373.5,708.46,576.53
2017,11,30,10,0,816.0,70.0,1.9,12.0,406.0,758.51,610.9
2017,11,30,10,15,829.0,71.5,1.95,12.5,430.5,794.71,635.24
2017,11,30,10,30,842.0,73.0,2.0,13.0,455.0,828.55,657.72
2017,11,30,10,45,850.0,74.5,2.05,13.5,472.5,855.43,675.06
2017,11,30,11,0,858.0,76.0,2.1,14.0,490.0,879.33,690.28
2017,11,30,11,15,862.5,77.0,2.1,14.0,500.5,896.27,701.43
2017,11,30,11,30,867.0,78.0,2.1,14.0,511.0,909.87,710.39
2017,11,30,11,45,869.5,77.5,2.1,14.5,514.5,916.23,713.14
2017,11,30,12,0,872.0,77.0,2.1,15.0,518.0,909.79,707.22
2017,11,30,12,15,869.5,76.5,2.1,15.0,513.0,904.53,703.73
2017,11,30,12,30,867.0,76.0,2.1,15.0,508.0,904.94,704.34
2017,11,30,12,45,863.0,75.0,2.15,15.5,496.5,890.67,694.0
2017,11,30,13,0,859.0,74.0,2.2,16.0,485.0,873.06,681.56
2017,11,30,13,15,681.0,109.0,2.15,16.0,426.5,751.46,595.08
2017,11,30,13,30,503.0,144.0,2.1,16.0,368.0,619.82,498.35
2017,11,30,13,45,656.0,106.0,2.1,16.0,381.0,692.87,555.57
2017,11,30,14,0,809.0,68.0,2.1,16.0,394.0,742.08,591.96
2017,11,30,14,15,788.0,66.0,1.95,16.0,362.5,696.55,557.81
2017,11,30,14,30,767.0,64.0,1.8,16.0,331.0,649.78,523.16
2017,11,30,14,45,738.0,60.5,1.65,16.0,295.0,594.84,481.64
2017,11,30,15,0,709.0,57.0,1.5,16.0,259.0,540.0,437.68
2017,11,30,15,15,664.5,52.5,1.35,15.0,219.5,475.3,386.2
2017,11,30,15,30,620.0,48.0,1.2,14.0,180.0,412.87,334.55
2017,11,30,15,45,552.5,41.5,1.05,13.5,139.5,343.71,275.06
2017,11,30,16,0,485.0,35.0,0.9,13.0,99.0,276.71,215.47
2017,11,30,16,15,365.5,26.0,0.9,12.5,63.5,193.49,136.88
2017,11,30,16,30,246.0,17.0,0.9,12.0,28.0,112.37,0.0
2017,11,30,16,45,123.0,8.5,0.95,12.0,14.0,41.82,0.0
2017,11,30,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,7,15,117.0,10.5,0.35,7.0,17.5,43.82,0.0
2017,12,1,7,30,234.0,21.0,0.3,7.0,35.0,119.59,38.69
2017,12,1,7,45,342.0,31.5,0.25,7.5,70.5,196.11,148.2
2017,12,1,8,0,450.0,42.0,0.2,8.0,106.0,276.47,220.78
2017,12,1,8,15,518.5,49.0,0.25,8.5,146.0,343.86,279.6
2017,12,1,8,30,587.0,56.0,0.3,9.0,186.0,417.05,341.13
2017,12,1,8,45,635.0,60.5,0.35,9.5,225.5,480.05,392.6
2017,12,1,9,0,683.0,65.0,0.4,10.0,265.0,545.7,444.25
2017,12,1,9,15,713.5,68.5,0.35,10.5,300.5,596.05,481.48
2017,12,1,9,30,744.0,72.0,0.3,11.0,336.0,650.86,519.13
2017,12,1,9,45,566.5,110.0,0.25,11.5,321.5,591.74,472.25
2017,12,1,10,0,389.0,148.0,0.2,12.0,307.0,509.09,407.15
2017,12,1,10,15,606.0,113.0,0.2,12.5,378.0,664.94,524.26
2017,12,1,10,30,823.0,78.0,0.2,13.0,449.0,817.45,626.36
2017,12,1,10,45,831.5,79.5,0.25,13.5,466.5,844.45,640.94
2017,12,1,11,0,840.0,81.0,0.3,14.0,484.0,868.54,655.71
2017,12,1,11,15,845.5,82.0,0.4,14.0,495.0,886.24,668.58
2017,12,1,11,30,851.0,83.0,0.5,14.0,506.0,900.65,679.58
2017,12,1,11,45,851.5,83.5,0.6,14.5,509.0,906.48,683.85
2017,12,1,12,0,852.0,84.0,0.7,15.0,512.0,908.83,686.05
2017,12,1,12,15,850.0,83.5,0.7,15.0,508.0,904.14,682.99
2017,12,1,12,30,848.0,83.0,0.7,15.0,504.0,895.99,677.9
2017,12,1,12,45,849.5,80.5,0.75,15.0,493.5,885.04,672.08
2017,12,1,13,0,851.0,78.0,0.8,15.0,483.0,870.65,664.04
2017,12,1,13,15,842.0,76.5,0.8,15.0,464.5,845.07,647.56
2017,12,1,13,30,833.0,75.0,0.8,15.0,446.0,816.6,629.19
2017,12,1,13,45,610.0,110.0,0.8,15.0,373.5,659.84,519.82
2017,12,1,14,0,387.0,145.0,0.8,15.0,301.0,500.44,401.24
2017,12,1,14,15,576.0,105.5,0.75,15.0,316.5,588.13,471.45
2017,12,1,14,30,765.0,66.0,0.7,15.0,332.0,650.87,517.12
2017,12,1,14,45,735.0,62.5,0.65,15.0,296.0,595.38,475.28
2017,12,1,15,0,705.0,59.0,0.6,15.0,260.0,540.03,432.42
2017,12,1,15,15,660.0,54.5,0.5,14.5,220.0,475.19,381.13
2017,12,1,15,30,615.0,50.0,0.4,14.0,180.0,416.87,332.96
2017,12,1,15,45,545.0,43.5,0.35,13.5,139.5,342.91,271.28
2017,12,1,16,0,475.0,37.0,0.3,13.0,99.0,275.06,212.26
2017,12,1,16,15,352.0,27.0,0.25,12.5,63.5,189.82,132.84
2017,12,1,16,30,229.0,17.0,0.2,12.0,28.0,106.86,0.0
2017,12,1,16,45,114.5,8.5,0.2,12.0,14.0,39.59,0.0
2017,12,1,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,7,15,60.5,10.5,0.6,7.0,13.5,27.17,0.0
2017,12,2,7,30,121.0,21.0,0.5,7.0,27.0,78.35,16.1
2017,12,2,7,45,192.0,35.0,0.45,7.5,56.5,138.47,103.89
2017,12,2,8,0,263.0,49.0,0.4,8.0,86.0,197.27,158.47
2017,12,2,8,15,302.5,63.0,0.4,8.0,119.0,247.52,203.55
2017,12,2,8,30,342.0,77.0,0.4,8.0,152.0,301.35,250.37
2017,12,2,8,45,368.5,89.0,0.45,8.5,184.0,348.06,289.81
2017,12,2,9,0,395.0,101.0,0.5,9.0,216.0,396.37,329.3
2017,12,2,9,15,428.0,106.0,0.5,9.0,245.0,441.97,366.04
2017,12,2,9,30,461.0,111.0,0.5,9.0,274.0,488.96,402.91
2017,12,2,9,45,452.0,128.0,0.55,9.5,299.0,519.57,425.16
2017,12,2,10,0,443.0,145.0,0.6,10.0,324.0,547.87,445.31
2017,12,2,10,15,520.0,133.0,0.6,10.0,356.0,610.04,492.84
2017,12,2,10,30,597.0,121.0,0.6,10.0,388.0,681.69,544.61
2017,12,2,10,45,613.5,122.0,0.6,10.5,406.0,710.84,563.01
2017,12,2,11,0,630.0,123.0,0.6,11.0,424.0,738.08,580.44
2017,12,2,11,15,475.5,164.0,0.6,11.0,394.0,649.45,514.71
2017,12,2,11,30,321.0,205.0,0.6,11.0,364.0,545.93,435.97
2017,12,2,11,45,335.5,204.0,0.6,11.5,371.0,559.65,446.84
2017,12,2,12,0,350.0,203.0,0.6,12.0,378.0,572.17,455.42
2017,12,2,12,15,501.5,162.5,0.55,12.0,411.5,678.56,535.62
2017,12,2,12,30,653.0,122.0,0.5,12.0,445.0,772.06,600.35
2017,12,2,12,45,655.0,118.0,0.45,12.0,435.5,761.85,591.28
2017,12,2,13,0,657.0,114.0,0.4,12.0,426.0,748.86,582.0
2017,12,2,13,15,630.5,119.5,0.35,12.0,409.0,719.7,561.49
2017,12,2,13,30,604.0,125.0,0.3,12.0,392.0,688.55,539.76
2017,12,2,13,45,484.0,137.0,0.3,12.0,343.0,582.21,462.72
2017,12,2,14,0,364.0,149.0,0.3,12.0,294.0,471.84,380.23
2017,12,2,14,15,436.0,125.0,0.3,12.0,285.5,500.27,404.42
2017,12,2,14,30,508.0,101.0,0.3,12.0,277.0,506.36,409.91
2017,12,2,14,45,471.5,97.0,0.3,12.0,246.5,456.47,370.84
2017,12,2,15,0,435.0,93.0,0.3,12.0,216.0,408.2,332.64
2017,12,2,15,15,401.5,82.0,0.35,11.5,182.5,355.18,290.55
2017,12,2,15,30,368.0,71.0,0.4,11.0,149.0,304.41,248.61
2017,12,2,15,45,322.5,58.0,0.5,11.0,115.0,247.84,200.17
2017,12,2,16,0,277.0,45.0,0.6,11.0,81.0,195.54,153.58
2017,12,2,16,15,138.5,33.5,0.7,10.5,51.5,105.78,73.97
2017,12,2,16,30,0.0,22.0,0.8,10.0,22.0,22.58,0.0
2017,12,2,16,45,0.0,11.0,0.9,10.0,11.0,10.01,0.0
2017,12,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,7,15,130.0,10.0,1.6,5.5,16.5,46.75,0.0
2017,12,3,7,30,260.0,20.0,1.7,6.0,33.0,125.18,13.85
2017,12,3,7,45,384.5,28.5,1.8,7.0,70.0,208.7,156.53
2017,12,3,8,0,509.0,37.0,1.9,8.0,107.0,295.94,238.61
2017,12,3,8,15,579.0,43.0,2.05,8.5,148.5,361.13,298.36
2017,12,3,8,30,649.0,49.0,2.2,9.0,190.0,436.76,364.67
2017,12,3,8,45,695.5,53.0,2.4,9.5,230.0,501.12,420.06
2017,12,3,9,0,742.0,57.0,2.6,10.0,270.0,567.72,475.46
2017,12,3,9,15,771.0,59.5,2.55,10.0,306.5,622.31,519.23
2017,12,3,9,30,800.0,62.0,2.5,10.0,343.0,676.77,560.33
2017,12,3,9,45,821.0,64.0,2.45,10.5,374.0,724.06,593.88
2017,12,3,10,0,842.0,66.0,2.4,11.0,405.0,769.95,625.6
2017,12,3,10,15,855.5,67.5,2.3,11.0,430.5,807.35,651.17
2017,12,3,10,30,869.0,69.0,2.2,11.0,456.0,834.26,668.75
2017,12,3,10,45,878.5,70.0,2.15,11.5,474.5,862.16,686.14
2017,12,3,11,0,888.0,71.0,2.1,12.0,493.0,887.11,701.22
2017,12,3,11,15,893.0,71.5,2.05,12.0,504.0,904.23,712.0
2017,12,3,11,30,898.0,72.0,2.0,12.0,515.0,917.98,720.53
2017,12,3,11,45,900.0,72.0,2.0,12.5,518.5,924.85,723.63
2017,12,3,12,0,902.0,72.0,2.0,13.0,522.0,928.16,724.46
2017,12,3,12,15,900.0,72.0,2.05,13.0,518.0,924.22,722.34
2017,12,3,12,30,898.0,72.0,2.1,13.0,514.0,916.73,717.95
2017,12,3,12,45,878.5,76.0,2.15,13.0,500.0,904.17,710.16
2017,12,3,13,0,859.0,80.0,2.2,13.0,486.0,879.37,693.82
2017,12,3,13,15,849.0,78.5,2.25,13.0,467.0,852.98,676.39
2017,12,3,13,30,839.0,77.0,2.3,13.0,448.0,823.71,656.78
2017,12,3,13,45,825.0,75.0,2.35,13.0,422.0,787.86,632.2
2017,12,3,14,0,811.0,73.0,2.4,13.0,396.0,749.76,605.66
2017,12,3,14,15,789.5,70.5,2.4,13.0,364.5,703.37,572.15
2017,12,3,14,30,768.0,68.0,2.4,13.0,333.0,655.75,537.13
2017,12,3,14,45,739.5,64.0,2.45,13.0,296.5,600.69,495.57
2017,12,3,15,0,711.0,60.0,2.5,13.0,260.0,545.63,451.3
2017,12,3,15,15,664.5,55.5,2.2,12.0,220.0,479.7,397.16
2017,12,3,15,30,618.0,51.0,1.9,11.0,180.0,420.69,346.59
2017,12,3,15,45,549.5,44.0,1.65,10.5,139.5,346.73,281.93
2017,12,3,16,0,481.0,37.0,1.4,10.0,99.0,278.71,220.21
2017,12,3,16,15,240.5,32.0,1.45,9.5,63.0,152.14,108.02
2017,12,3,16,30,0.0,27.0,1.5,9.0,27.0,30.6,0.0
2017,12,3,16,45,0.0,13.5,1.55,8.5,13.5,12.28,0.0
2017,12,3,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,7,15,187.0,8.5,3.75,3.5,17.5,61.6,0.0
2017,12,4,7,30,374.0,17.0,4.0,4.0,35.0,157.33,0.0
2017,12,4,7,45,494.0,24.5,4.3,4.5,75.0,242.77,182.55
2017,12,4,8,0,614.0,32.0,4.6,5.0,115.0,332.55,272.36
2017,12,4,8,15,679.5,37.0,4.8,5.5,158.0,403.97,340.03
2017,12,4,8,30,745.0,42.0,5.0,6.0,201.0,480.46,409.76
2017,12,4,8,45,786.5,45.0,5.2,7.0,242.5,544.64,466.43
2017,12,4,9,0,828.0,48.0,5.4,8.0,284.0,605.25,518.25
2017,12,4,9,15,854.5,50.5,5.6,8.5,321.5,660.75,563.68
2017,12,4,9,30,881.0,53.0,5.8,9.0,359.0,715.9,606.96
2017,12,4,9,45,895.5,56.0,6.0,9.5,391.0,761.85,642.13
2017,12,4,10,0,910.0,59.0,6.2,10.0,423.0,805.84,675.28
2017,12,4,10,15,922.5,60.5,6.3,10.5,449.0,843.93,703.01
2017,12,4,10,30,935.0,62.0,6.4,11.0,475.0,879.41,728.49
2017,12,4,10,45,942.0,63.0,6.55,11.5,494.0,906.61,747.69
2017,12,4,11,0,949.0,64.0,6.7,12.0,513.0,930.53,764.4
2017,12,4,11,15,953.5,64.5,6.8,12.0,524.0,948.12,777.56
2017,12,4,11,30,958.0,65.0,6.9,12.0,535.0,962.08,788.14
2017,12,4,11,45,956.5,66.0,7.05,12.5,538.5,967.53,791.2
2017,12,4,12,0,955.0,67.0,7.2,13.0,542.0,969.17,791.56
2017,12,4,12,15,953.0,67.0,7.2,13.0,537.5,965.21,788.66
2017,12,4,12,30,951.0,67.0,7.2,13.0,533.0,957.49,783.11
2017,12,4,12,45,941.5,67.5,7.25,13.5,520.0,940.01,769.06
2017,12,4,13,0,932.0,68.0,7.3,14.0,507.0,919.08,752.58
2017,12,4,13,15,923.0,67.0,7.25,14.0,487.5,893.32,733.5
2017,12,4,13,30,914.0,66.0,7.2,14.0,468.0,864.46,712.07
2017,12,4,13,45,897.5,65.5,7.2,14.5,441.5,827.22,682.99
2017,12,4,14,0,881.0,65.0,7.2,15.0,415.0,794.83,657.62
2017,12,4,14,15,861.0,62.5,7.05,14.5,382.5,747.51,622.28
2017,12,4,14,30,841.0,60.0,6.9,14.0,350.0,698.67,585.2
2017,12,4,14,45,811.0,57.0,6.75,14.0,312.0,641.2,539.41
2017,12,4,15,0,781.0,54.0,6.6,14.0,274.0,583.67,491.03
2017,12,4,15,15,737.0,50.0,6.35,13.5,232.5,516.96,434.04
2017,12,4,15,30,693.0,46.0,6.1,13.0,191.0,452.25,376.92
2017,12,4,15,45,626.0,40.0,5.9,12.5,148.5,376.41,308.99
2017,12,4,16,0,559.0,34.0,5.7,12.0,106.0,305.86,243.36
2017,12,4,16,15,429.0,25.5,5.65,11.5,68.0,214.58,152.76
2017,12,4,16,30,299.0,17.0,5.6,11.0,30.0,128.01,0.0
2017,12,4,16,45,149.5,8.5,5.55,10.5,15.0,49.86,0.0
2017,12,4,17,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,5,7,15,184.0,8.0,2.0,3.5,16.5,59.98,0.0
2017,12,5,7,30,368.0,16.0,2.2,4.0,33.0,153.17,0.0
2017,12,5,7,45,487.5,23.5,2.4,5.0,72.0,238.27,175.87
2017,12,5,8,0,607.0,31.0,2.6,6.0,111.0,327.14,264.65
2017,12,5,8,15,672.5,36.0,2.6,6.5,154.0,398.0,330.46
2017,12,5,8,30,738.0,41.0,2.6,7.0,197.0,473.99,397.86
2017,12,5,8,45,778.0,44.5,2.65,7.5,238.0,537.48,452.89
2017,12,5,9,0,818.0,48.0,2.7,8.0,279.0,597.39,503.12
2017,12,5,9,15,844.5,50.5,2.65,8.5,316.5,652.45,545.93
2017,12,5,9,30,871.0,53.0,2.6,9.0,354.0,707.2,586.18
2017,12,5,9,45,878.0,58.0,2.6,10.0,384.5,749.85,615.28
2017,12,5,10,0,885.0,63.0,2.6,11.0,415.0,790.04,641.87
2017,12,5,10,15,898.0,64.5,2.5,11.5,441.0,827.86,666.58
2017,12,5,10,30,911.0,66.0,2.4,12.0,467.0,863.18,688.96
2017,12,5,10,45,919.5,67.0,2.35,12.5,485.5,891.23,706.19
2017,12,5,11,0,928.0,68.0,2.3,13.0,504.0,916.14,721.09
2017,12,5,11,15,932.5,68.5,2.2,13.5,515.5,933.52,730.1
2017,12,5,11,30,937.0,69.0,2.1,14.0,527.0,947.37,736.68
2017,12,5,11,45,938.5,69.0,2.05,14.5,530.5,954.19,739.05
2017,12,5,12,0,940.0,69.0,2.0,15.0,534.0,957.31,739.06
2017,12,5,12,15,938.0,69.0,1.95,15.0,530.0,953.49,735.89
2017,12,5,12,30,936.0,69.0,1.9,15.0,526.0,945.98,730.42
2017,12,5,12,45,904.0,76.0,1.9,15.0,509.0,917.15,711.06
2017,12,5,13,0,872.0,83.0,1.9,15.0,492.0,893.86,695.76
2017,12,5,13,15,861.5,81.5,1.85,15.0,472.5,867.0,677.36
2017,12,5,13,30,851.0,80.0,1.8,15.0,453.0,837.22,656.91
2017,12,5,13,45,836.5,78.0,1.8,15.0,427.0,800.84,632.19
2017,12,5,14,0,822.0,76.0,1.8,15.0,401.0,762.17,605.58
2017,12,5,14,15,799.0,73.0,1.6,14.5,369.0,713.84,570.88
2017,12,5,14,30,776.0,70.0,1.4,14.0,337.0,664.33,534.78
2017,12,5,14,45,745.0,66.5,1.25,14.0,300.0,607.94,492.02
2017,12,5,15,0,714.0,63.0,1.1,14.0,263.0,551.64,446.93
2017,12,5,15,15,665.5,58.0,1.05,13.5,222.0,488.52,396.5
2017,12,5,15,30,617.0,53.0,1.0,13.0,181.0,423.61,342.87
2017,12,5,15,45,542.5,45.5,0.95,12.5,140.0,346.09,277.37
2017,12,5,16,0,468.0,38.0,0.9,12.0,99.0,275.09,214.81
2017,12,5,16,15,334.5,28.0,0.9,11.5,62.5,185.83,130.36
2017,12,5,16,30,201.0,18.0,0.9,11.0,26.0,99.21,0.0
2017,12,5,16,45,100.5,9.0,0.9,11.0,13.0,36.63,0.0
2017,12,5,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,7,15,98.5,8.5,1.4,3.5,13.0,35.79,0.0
2017,12,6,7,30,197.0,17.0,1.5,4.0,26.0,97.5,0.0
2017,12,6,7,45,323.0,28.0,1.65,5.0,61.5,181.93,132.25
2017,12,6,8,0,449.0,39.0,1.8,6.0,97.0,268.41,216.66
2017,12,6,8,15,523.5,46.5,2.0,6.5,137.5,338.57,280.98
2017,12,6,8,30,598.0,54.0,2.2,7.0,178.0,415.21,348.8
2017,12,6,8,45,647.0,59.0,2.4,7.5,218.0,479.55,404.8
2017,12,6,9,0,696.0,64.0,2.6,8.0,258.0,546.64,461.3
2017,12,6,9,15,728.0,67.5,2.6,8.5,295.0,598.15,503.09
2017,12,6,9,30,760.0,71.0,2.6,9.0,332.0,654.55,545.99
2017,12,6,9,45,806.0,68.5,2.6,9.5,367.5,714.2,589.83
2017,12,6,10,0,852.0,66.0,2.6,10.0,403.0,773.77,632.45
2017,12,6,10,15,866.0,67.5,2.55,10.5,428.5,811.99,657.95
2017,12,6,10,30,880.0,69.0,2.5,11.0,454.0,839.8,675.56
2017,12,6,10,45,891.0,69.5,2.5,11.5,473.5,868.74,694.28
2017,12,6,11,0,902.0,70.0,2.5,12.0,493.0,894.76,710.74
2017,12,6,11,15,907.5,70.5,2.5,12.5,504.5,912.76,721.43
2017,12,6,11,30,913.0,71.0,2.5,13.0,516.0,927.35,729.84
2017,12,6,11,45,915.5,71.0,2.5,13.5,520.0,935.04,733.51
2017,12,6,12,0,918.0,71.0,2.5,14.0,524.0,939.12,734.86
2017,12,6,12,15,916.5,71.0,2.5,14.0,520.0,935.92,732.65
2017,12,6,12,30,915.0,71.0,2.5,14.0,516.0,929.09,728.14
2017,12,6,12,45,912.0,70.0,2.55,14.0,505.0,916.02,719.87
2017,12,6,13,0,909.0,69.0,2.6,14.0,494.0,899.47,709.26
2017,12,6,13,15,900.5,68.0,2.55,14.0,475.5,874.79,692.09
2017,12,6,13,30,892.0,67.0,2.5,14.0,457.0,847.07,672.8
2017,12,6,13,45,878.0,65.5,2.5,14.0,431.0,811.33,648.04
2017,12,6,14,0,864.0,64.0,2.5,14.0,405.0,780.4,626.61
2017,12,6,14,15,844.5,62.0,2.3,14.0,373.5,734.87,592.72
2017,12,6,14,30,825.0,60.0,2.1,14.0,342.0,687.82,557.37
2017,12,6,14,45,794.0,57.0,1.95,14.0,305.0,630.46,513.95
2017,12,6,15,0,763.0,54.0,1.8,14.0,268.0,573.16,468.09
2017,12,6,15,15,719.0,50.0,1.6,13.0,227.0,507.37,415.15
2017,12,6,15,30,675.0,46.0,1.4,12.0,186.0,443.6,361.76
2017,12,6,15,45,599.0,40.5,1.2,11.5,144.0,364.71,293.85
2017,12,6,16,0,523.0,35.0,1.0,11.0,102.0,291.86,228.68
2017,12,6,16,15,399.5,25.5,1.0,10.5,65.0,204.05,143.52
2017,12,6,16,30,276.0,16.0,1.0,10.0,28.0,120.33,0.0
2017,12,6,16,45,138.0,8.0,1.05,9.5,14.0,46.52,0.0
2017,12,6,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,7,7,15,147.5,8.0,2.15,4.5,14.0,49.04,0.0
2017,12,7,7,30,295.0,16.0,2.2,5.0,28.0,125.87,0.0
2017,12,7,7,45,414.0,25.5,2.25,6.0,65.5,208.96,148.97
2017,12,7,8,0,533.0,35.0,2.3,7.0,103.0,295.37,237.04
2017,12,7,8,15,605.0,41.5,2.4,7.5,145.0,367.69,303.76
2017,12,7,8,30,677.0,48.0,2.5,8.0,187.0,445.76,372.78
2017,12,7,8,45,711.0,54.0,2.7,9.0,227.0,506.03,424.75
2017,12,7,9,0,745.0,60.0,2.9,10.0,267.0,567.5,475.65
2017,12,7,9,15,775.5,63.5,2.8,10.5,304.0,624.53,521.08
2017,12,7,9,30,806.0,67.0,2.7,11.0,341.0,681.57,563.17
2017,12,7,9,45,819.5,71.0,2.6,11.5,372.0,726.04,594.35
2017,12,7,10,0,833.0,75.0,2.5,12.0,403.0,768.66,623.37
2017,12,7,10,15,847.5,77.0,2.4,12.5,429.0,807.56,648.94
2017,12,7,10,30,862.0,79.0,2.3,13.0,455.0,844.13,672.26
2017,12,7,10,45,861.0,83.5,2.25,13.5,472.0,867.85,686.43
2017,12,7,11,0,860.0,88.0,2.2,14.0,489.0,888.17,698.19
2017,12,7,11,15,865.5,89.0,2.05,14.5,500.5,906.63,707.56
2017,12,7,11,30,871.0,90.0,1.9,15.0,512.0,921.74,714.45
2017,12,7,11,45,863.0,93.0,1.8,15.5,514.0,923.54,712.74
2017,12,7,12,0,855.0,96.0,1.7,16.0,516.0,921.69,708.78
2017,12,7,12,15,853.0,96.0,1.65,16.0,512.5,918.19,705.84
2017,12,7,12,30,851.0,96.0,1.6,16.0,509.0,911.19,700.68
2017,12,7,12,45,816.0,103.0,1.55,16.0,491.5,885.74,683.02
2017,12,7,13,0,781.0,110.0,1.5,16.0,474.0,851.97,659.86
2017,12,7,13,15,769.5,108.0,1.5,16.0,455.5,825.25,642.26
2017,12,7,13,30,758.0,106.0,1.5,16.0,437.0,795.94,622.66
2017,12,7,13,45,734.0,104.5,1.5,16.0,410.0,754.62,594.35
2017,12,7,14,0,710.0,103.0,1.5,16.0,383.0,711.76,564.67
2017,12,7,14,15,685.0,98.5,1.3,15.5,351.5,663.52,529.79
2017,12,7,14,30,660.0,94.0,1.1,15.0,320.0,614.56,493.32
2017,12,7,14,45,620.0,89.0,0.95,15.0,283.0,554.42,446.51
2017,12,7,15,0,580.0,84.0,0.8,15.0,246.0,495.38,399.54
2017,12,7,15,15,530.0,76.0,0.85,14.0,207.0,428.9,348.18
2017,12,7,15,30,480.0,68.0,0.9,13.0,168.0,365.4,296.87
2017,12,7,15,45,402.5,57.0,0.95,12.5,128.0,288.97,232.67
2017,12,7,16,0,325.0,46.0,1.0,12.0,88.0,220.37,172.85
2017,12,7,16,15,162.5,33.5,1.05,11.5,54.5,125.24,87.42
2017,12,7,16,30,0.0,21.0,1.1,11.0,21.0,21.33,0.0
2017,12,7,16,45,0.0,10.5,1.15,10.5,10.5,9.55,0.0
2017,12,7,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,7,15,83.5,8.0,1.4,5.5,11.0,30.78,0.0
2017,12,8,7,30,167.0,16.0,1.3,6.0,22.0,70.33,0.0
2017,12,8,7,45,302.0,27.5,1.25,6.5,57.5,171.2,119.22
2017,12,8,8,0,437.0,39.0,1.2,7.0,93.0,261.23,208.41
2017,12,8,8,15,513.0,47.0,1.55,7.5,134.0,331.87,273.07
2017,12,8,8,30,589.0,55.0,1.9,8.0,175.0,409.16,341.4
2017,12,8,8,45,418.5,81.5,2.25,9.0,175.5,364.98,307.39
2017,12,8,9,0,248.0,108.0,2.6,10.0,176.0,296.27,250.26
2017,12,8,9,15,269.0,118.5,2.7,10.5,201.5,332.76,281.46
2017,12,8,9,30,290.0,129.0,2.8,11.0,227.0,370.42,312.55
2017,12,8,9,45,522.0,98.0,2.95,11.5,294.5,538.11,451.28
2017,12,8,10,0,754.0,67.0,3.1,12.0,362.0,695.58,572.99
2017,12,8,10,15,685.0,89.0,3.1,12.0,370.0,693.79,569.69
2017,12,8,10,30,616.0,111.0,3.1,12.0,378.0,680.86,559.08
2017,12,8,10,45,651.0,107.0,3.1,12.5,400.0,720.4,587.54
2017,12,8,11,0,686.0,103.0,3.1,13.0,422.0,758.42,614.12
2017,12,8,11,15,537.0,144.5,3.1,13.0,397.5,677.66,552.5
2017,12,8,11,30,388.0,186.0,3.1,13.0,373.0,581.34,475.9
2017,12,8,11,45,440.5,176.0,3.15,13.5,390.5,637.34,519.49
2017,12,8,12,0,493.0,166.0,3.2,14.0,408.0,674.25,547.57
2017,12,8,12,15,554.5,147.5,3.15,14.0,417.5,706.64,572.64
2017,12,8,12,30,616.0,129.0,3.1,14.0,427.0,744.49,600.73
2017,12,8,12,45,635.0,120.5,3.1,14.5,422.0,745.15,600.15
2017,12,8,13,0,654.0,112.0,3.1,15.0,417.0,742.54,597.55
2017,12,8,13,15,629.0,113.5,3.05,15.0,397.5,710.65,574.08
2017,12,8,13,30,604.0,115.0,3.0,15.0,378.0,677.05,549.42
2017,12,8,13,45,609.5,106.5,2.95,15.0,359.0,655.54,533.82
2017,12,8,14,0,615.0,98.0,2.9,15.0,340.0,631.39,516.05
2017,12,8,14,15,688.5,85.5,2.65,14.5,336.5,651.17,531.94
2017,12,8,14,30,762.0,73.0,2.4,14.0,333.0,658.75,537.92
2017,12,8,14,45,736.5,68.0,2.15,14.0,297.0,605.13,495.68
2017,12,8,15,0,711.0,63.0,1.9,14.0,261.0,551.25,451.49
2017,12,8,15,15,664.0,58.0,1.7,13.0,221.0,489.39,401.33
2017,12,8,15,30,617.0,53.0,1.5,12.0,181.0,425.47,347.79
2017,12,8,15,45,551.0,45.5,1.3,11.0,140.5,352.18,284.91
2017,12,8,16,0,485.0,38.0,1.1,10.0,100.0,284.47,224.22
2017,12,8,16,15,358.5,27.5,1.15,9.5,63.5,196.27,138.94
2017,12,8,16,30,232.0,17.0,1.2,9.0,27.0,109.78,0.0
2017,12,8,16,45,116.0,8.5,1.25,8.5,13.5,41.03,0.0
2017,12,8,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.0,1.95,3.5,10.0,9.1,0.0
2017,12,9,7,30,0.0,20.0,2.2,4.0,20.0,18.19,0.0
2017,12,9,7,45,183.5,29.5,2.45,5.0,51.5,125.67,85.65
2017,12,9,8,0,367.0,39.0,2.7,6.0,83.0,229.47,184.5
2017,12,9,8,15,434.5,47.0,2.9,6.5,119.5,292.22,243.05
2017,12,9,8,30,502.0,55.0,3.1,7.0,156.0,360.92,304.91
2017,12,9,8,45,546.5,60.5,3.3,7.5,191.5,418.59,356.17
2017,12,9,9,0,591.0,66.0,3.5,8.0,227.0,478.86,408.08
2017,12,9,9,15,625.0,68.5,3.55,8.5,259.5,530.5,451.25
2017,12,9,9,30,659.0,71.0,3.6,9.0,292.0,582.9,493.52
2017,12,9,9,45,685.5,73.0,3.65,10.0,322.0,629.42,527.99
2017,12,9,10,0,712.0,75.0,3.7,11.0,352.0,671.42,558.11
2017,12,9,10,15,720.0,79.0,3.65,11.5,374.5,704.05,581.11
2017,12,9,10,30,728.0,83.0,3.6,12.0,397.0,734.48,602.14
2017,12,9,10,45,747.0,83.0,3.55,12.5,417.0,767.17,624.6
2017,12,9,11,0,766.0,83.0,3.5,13.0,437.0,797.66,645.15
2017,12,9,11,15,841.5,79.0,3.45,13.5,476.5,870.99,696.9
2017,12,9,11,30,917.0,75.0,3.4,14.0,516.0,933.62,739.47
2017,12,9,11,45,817.0,89.0,3.35,14.5,484.5,875.51,695.21
2017,12,9,12,0,717.0,103.0,3.3,15.0,453.0,809.41,645.94
2017,12,9,12,15,819.5,88.5,3.25,15.0,486.0,877.73,695.9
2017,12,9,12,30,922.0,74.0,3.2,15.0,519.0,938.03,738.33
2017,12,9,12,45,908.5,75.5,3.15,15.0,506.0,919.14,724.38
2017,12,9,13,0,895.0,77.0,3.1,15.0,493.0,905.6,715.07
2017,12,9,13,15,741.0,98.5,3.0,15.0,434.0,788.9,630.65
2017,12,9,13,30,587.0,120.0,2.9,15.0,375.0,668.47,541.96
2017,12,9,13,45,661.5,95.5,2.85,15.0,368.0,684.97,555.78
2017,12,9,14,0,736.0,71.0,2.8,15.0,361.0,689.2,559.36
2017,12,9,14,15,707.5,72.0,2.55,14.5,332.5,644.73,526.14
2017,12,9,14,30,679.0,73.0,2.3,14.0,304.0,604.06,495.69
2017,12,9,14,45,654.0,68.0,2.1,14.0,271.0,553.97,455.88
2017,12,9,15,0,629.0,63.0,1.9,14.0,238.0,503.93,414.7
2017,12,9,15,15,586.5,58.0,1.7,13.0,202.0,443.83,365.71
2017,12,9,15,30,544.0,53.0,1.5,12.0,166.0,386.04,316.86
2017,12,9,15,45,474.0,46.5,1.35,11.5,129.0,315.45,255.72
2017,12,9,16,0,404.0,40.0,1.2,11.0,92.0,250.77,197.64
2017,12,9,16,15,202.0,32.5,1.2,10.0,58.5,140.03,98.74
2017,12,9,16,30,0.0,25.0,1.2,9.0,25.0,27.53,0.0
2017,12,9,16,45,0.0,12.5,1.3,8.5,12.5,11.37,0.0
2017,12,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,7,15,132.5,7.0,2.65,3.5,11.5,6.37,0.0
2017,12,10,7,30,265.0,14.0,3.0,4.0,23.0,100.26,0.0
2017,12,10,7,45,399.5,23.0,3.4,4.5,59.5,196.78,132.04
2017,12,10,8,0,534.0,32.0,3.8,5.0,96.0,289.75,233.25
2017,12,10,8,15,608.0,38.0,3.8,5.5,137.5,361.95,301.69
2017,12,10,8,30,682.0,44.0,3.8,6.0,179.0,440.18,372.36
2017,12,10,8,45,726.0,48.0,3.85,7.0,220.0,504.03,428.35
2017,12,10,9,0,770.0,52.0,3.9,8.0,261.0,569.91,483.73
2017,12,10,9,15,800.0,55.0,3.85,8.5,298.5,626.75,530.23
2017,12,10,9,30,830.0,58.0,3.8,9.0,336.0,683.58,573.46
2017,12,10,9,45,850.0,60.5,3.8,10.0,368.0,731.9,607.96
2017,12,10,10,0,870.0,63.0,3.8,11.0,400.0,778.75,640.47
2017,12,10,10,15,884.0,64.5,3.65,11.5,426.0,810.11,661.05
2017,12,10,10,30,898.0,66.0,3.5,12.0,452.0,846.2,684.82
2017,12,10,10,45,904.0,68.0,3.4,12.5,471.0,873.5,701.95
2017,12,10,11,0,910.0,70.0,3.3,13.0,490.0,897.66,716.66
2017,12,10,11,15,915.5,71.0,3.25,13.5,502.0,916.78,727.99
2017,12,10,11,30,921.0,72.0,3.2,14.0,514.0,932.48,736.91
2017,12,10,11,45,919.5,73.0,3.15,14.5,517.5,938.32,738.91
2017,12,10,12,0,918.0,74.0,3.1,15.0,521.0,940.51,738.54
2017,12,10,12,15,916.5,74.0,3.05,15.0,517.5,937.75,736.24
2017,12,10,12,30,915.0,74.0,3.0,15.0,514.0,931.37,731.59
2017,12,10,12,45,909.5,73.5,3.0,15.5,503.0,917.18,720.63
2017,12,10,13,0,904.0,73.0,3.0,16.0,492.0,899.59,707.46
2017,12,10,13,15,895.0,72.0,2.95,16.0,473.5,883.37,696.36
2017,12,10,13,30,886.0,71.0,2.9,16.0,455.0,855.43,676.88
2017,12,10,13,45,871.0,69.5,2.85,16.0,429.5,819.04,651.32
2017,12,10,14,0,856.0,68.0,2.8,16.0,404.0,780.26,623.85
2017,12,10,14,15,836.0,65.5,2.55,15.5,372.5,734.32,590.69
2017,12,10,14,30,816.0,63.0,2.3,15.0,341.0,686.88,555.9
