Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,14,45,786.5,60.0,2.05,15.0,304.0,631.15,513.17
2017,12,10,15,0,757.0,57.0,1.8,15.0,267.0,575.28,467.97
2017,12,10,15,15,713.0,52.5,1.65,14.0,227.0,509.27,415.36
2017,12,10,15,30,669.0,48.0,1.5,13.0,187.0,445.22,362.22
2017,12,10,15,45,600.0,41.5,1.4,12.0,145.5,368.96,297.49
2017,12,10,16,0,531.0,35.0,1.3,11.0,104.0,298.13,234.48
2017,12,10,16,15,265.5,32.0,1.3,10.0,66.5,164.28,116.33
2017,12,10,16,30,0.0,29.0,1.3,9.0,29.0,34.4,0.0
2017,12,10,16,45,0.0,14.5,1.35,8.5,14.5,13.19,0.0
2017,12,10,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,2.6,4.0,7.5,6.82,0.0
2017,12,11,7,30,0.0,15.0,2.9,4.0,15.0,13.64,0.0
2017,12,11,7,45,152.5,28.0,3.2,4.5,45.5,109.9,70.45
2017,12,11,8,0,305.0,41.0,3.5,5.0,76.0,202.53,162.58
2017,12,11,8,15,373.0,53.0,3.55,5.5,114.0,265.47,221.44
2017,12,11,8,30,441.0,65.0,3.6,6.0,152.0,336.06,285.05
2017,12,11,8,45,493.5,72.5,3.65,7.0,189.5,398.37,339.73
2017,12,11,9,0,546.0,80.0,3.7,8.0,227.0,463.97,395.38
2017,12,11,9,15,630.0,70.5,3.65,8.5,262.5,534.22,454.38
2017,12,11,9,30,714.0,61.0,3.6,9.0,298.0,603.54,510.08
2017,12,11,9,45,769.5,67.5,3.55,9.5,344.5,679.24,567.76
2017,12,11,10,0,825.0,74.0,3.5,10.0,391.0,756.14,624.64
2017,12,11,10,15,840.5,76.0,3.5,10.5,417.5,795.82,652.19
2017,12,11,10,30,856.0,78.0,3.5,11.0,444.0,833.28,677.91
2017,12,11,10,45,866.5,79.0,3.5,11.5,463.5,862.76,697.41
2017,12,11,11,0,877.0,80.0,3.5,12.0,483.0,889.31,714.68
2017,12,11,11,15,883.0,81.0,3.45,12.5,495.0,908.77,726.4
2017,12,11,11,30,889.0,82.0,3.4,13.0,507.0,924.87,735.75
2017,12,11,11,45,890.5,82.0,3.35,13.5,511.5,932.15,738.86
2017,12,11,12,0,892.0,82.0,3.3,14.0,516.0,935.85,739.6
2017,12,11,12,15,890.5,82.0,3.25,14.0,512.5,933.2,737.37
2017,12,11,12,30,889.0,82.0,3.2,14.0,509.0,926.96,732.8
2017,12,11,12,45,874.0,84.0,3.15,14.5,496.0,907.6,717.68
2017,12,11,13,0,859.0,86.0,3.1,15.0,483.0,885.0,700.5
2017,12,11,13,15,849.0,84.5,3.0,15.0,464.5,859.46,682.27
2017,12,11,13,30,839.0,83.0,2.9,15.0,446.0,830.99,661.95
2017,12,11,13,45,825.0,80.5,2.8,15.0,421.0,795.33,636.33
2017,12,11,14,0,811.0,78.0,2.7,15.0,396.0,757.35,608.87
2017,12,11,14,15,789.0,75.5,2.3,14.5,364.5,711.24,574.35
2017,12,11,14,30,767.0,73.0,1.9,14.0,333.0,663.81,538.3
2017,12,11,14,45,737.0,68.5,1.55,14.0,297.0,607.71,494.15
2017,12,11,15,0,707.0,64.0,1.2,14.0,261.0,556.46,451.3
2017,12,11,15,15,660.5,59.0,1.2,13.0,221.0,490.57,399.83
2017,12,11,15,30,614.0,54.0,1.2,12.0,181.0,427.11,348.02
2017,12,11,15,45,545.5,46.0,1.2,11.5,140.5,352.09,284.24
2017,12,11,16,0,477.0,38.0,1.2,11.0,100.0,282.9,222.72
2017,12,11,16,15,238.5,32.5,1.2,10.5,63.5,155.22,109.88
2017,12,11,16,30,0.0,27.0,1.2,10.0,27.0,30.83,0.0
2017,12,11,16,45,0.0,13.5,1.25,9.5,13.5,12.28,0.0
2017,12,11,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,7,15,114.5,6.5,1.65,2.5,10.0,0.0,0.0
2017,12,12,7,30,229.0,13.0,1.9,3.0,20.0,86.62,0.0
2017,12,12,7,45,364.0,23.0,2.15,3.5,55.5,180.13,113.33
2017,12,12,8,0,499.0,33.0,2.4,4.0,91.0,272.91,218.41
2017,12,12,8,15,576.5,40.0,2.45,4.5,132.5,346.05,287.56
2017,12,12,8,30,654.0,47.0,2.5,5.0,174.0,425.64,359.0
2017,12,12,8,45,698.0,52.5,2.65,6.0,215.0,490.02,415.31
2017,12,12,9,0,742.0,58.0,2.8,7.0,256.0,556.53,471.19
2017,12,12,9,15,774.5,61.5,2.8,7.5,293.5,614.74,518.77
2017,12,12,9,30,807.0,65.0,2.8,8.0,331.0,673.16,563.51
2017,12,12,9,45,824.0,69.0,2.8,9.0,363.0,720.46,596.98
2017,12,12,10,0,841.0,73.0,2.8,10.0,395.0,766.18,628.37
2017,12,12,10,15,856.5,75.0,2.85,10.5,422.0,806.38,656.4
2017,12,12,10,30,872.0,77.0,2.9,11.0,449.0,844.31,682.39
2017,12,12,10,45,880.0,79.0,2.95,12.0,468.5,873.31,700.28
2017,12,12,11,0,888.0,81.0,3.0,13.0,488.0,899.26,715.86
2017,12,12,11,15,894.5,82.0,2.95,13.0,500.5,919.43,729.14
2017,12,12,11,30,901.0,83.0,2.9,13.0,513.0,936.2,740.07
2017,12,12,11,45,902.0,83.5,2.9,13.5,517.5,943.86,743.69
2017,12,12,12,0,903.0,84.0,2.9,14.0,522.0,947.87,744.96
2017,12,12,12,15,901.5,84.0,2.85,14.0,519.0,945.32,742.76
2017,12,12,12,30,900.0,84.0,2.8,14.0,516.0,939.12,738.2
2017,12,12,12,45,885.0,86.0,2.75,14.5,503.0,919.74,723.15
2017,12,12,13,0,870.0,88.0,2.7,15.0,490.0,897.06,706.02
2017,12,12,13,15,860.5,86.5,2.65,15.0,471.5,871.86,688.53
2017,12,12,13,30,851.0,85.0,2.6,15.0,453.0,843.66,668.89
2017,12,12,13,45,833.5,83.5,2.55,15.0,427.0,806.1,642.41
2017,12,12,14,0,816.0,82.0,2.5,15.0,401.0,766.32,614.13
2017,12,12,14,15,794.0,79.0,2.15,14.5,369.5,719.48,579.41
2017,12,12,14,30,772.0,76.0,1.8,14.0,338.0,676.5,547.03
2017,12,12,14,45,738.0,72.0,1.5,14.0,301.0,618.11,501.27
2017,12,12,15,0,704.0,68.0,1.2,14.0,264.0,560.13,453.86
2017,12,12,15,15,657.0,62.5,1.2,13.0,223.5,493.38,401.9
2017,12,12,15,30,610.0,57.0,1.2,12.0,183.0,429.07,349.52
2017,12,12,15,45,535.5,49.0,1.2,11.5,141.5,351.07,283.48
2017,12,12,16,0,461.0,41.0,1.2,11.0,100.0,279.36,220.12
2017,12,12,16,15,341.0,29.0,1.2,10.5,63.5,192.99,137.36
2017,12,12,16,30,221.0,17.0,1.2,10.0,27.0,107.83,0.0
2017,12,12,16,45,110.5,8.5,1.2,10.0,13.5,40.08,0.0
2017,12,12,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,7,15,74.0,6.0,1.7,1.5,8.0,0.0,0.0
2017,12,13,7,30,148.0,12.0,1.8,2.0,16.0,58.99,0.0
2017,12,13,7,45,283.0,24.0,1.95,3.0,49.5,153.71,92.81
2017,12,13,8,0,418.0,36.0,2.1,4.0,83.0,245.5,195.87
2017,12,13,8,15,497.5,45.0,2.1,4.5,123.5,317.1,263.12
2017,12,13,8,30,577.0,54.0,2.1,5.0,164.0,395.96,333.47
2017,12,13,8,45,633.0,59.5,2.15,5.5,205.5,463.69,392.78
2017,12,13,9,0,689.0,65.0,2.2,6.0,247.0,534.86,452.84
2017,12,13,9,15,722.5,69.0,2.1,6.5,284.0,592.09,499.02
2017,12,13,9,30,756.0,73.0,2.0,7.0,321.0,649.86,543.32
2017,12,13,9,45,775.0,77.5,1.9,8.0,353.0,692.57,572.44
2017,12,13,10,0,794.0,82.0,1.8,9.0,385.0,738.94,603.38
2017,12,13,10,15,809.5,84.0,1.9,9.5,411.0,778.02,630.87
2017,12,13,10,30,825.0,86.0,2.0,10.0,437.0,814.95,656.5
2017,12,13,10,45,839.0,86.5,2.1,11.0,457.0,846.43,676.71
2017,12,13,11,0,853.0,87.0,2.2,12.0,477.0,875.19,694.8
2017,12,13,11,15,857.5,88.0,2.25,12.5,488.5,893.21,705.98
2017,12,13,11,30,862.0,89.0,2.3,13.0,500.0,907.92,714.96
2017,12,13,11,45,867.0,88.0,2.4,13.5,504.5,917.22,720.75
2017,12,13,12,0,872.0,87.0,2.5,14.0,509.0,923.03,724.23
2017,12,13,12,15,869.0,87.0,2.55,14.0,505.5,919.28,722.03
2017,12,13,12,30,866.0,87.0,2.6,14.0,502.0,912.0,717.58
2017,12,13,12,45,732.0,107.0,2.65,14.0,452.5,814.79,648.66
2017,12,13,13,0,598.0,127.0,2.7,14.0,403.0,710.61,573.47
2017,12,13,13,15,702.5,107.5,2.6,14.0,420.0,767.14,616.26
2017,12,13,13,30,807.0,88.0,2.5,14.0,437.0,810.41,647.49
2017,12,13,13,45,796.0,84.5,2.4,14.5,413.0,776.98,621.57
2017,12,13,14,0,785.0,81.0,2.3,15.0,389.0,741.17,594.54
2017,12,13,14,15,762.0,78.0,1.95,14.5,358.0,694.66,559.82
2017,12,13,14,30,739.0,75.0,1.6,14.0,327.0,652.03,527.49
2017,12,13,14,45,711.5,70.0,1.3,14.0,291.5,598.18,484.98
2017,12,13,15,0,684.0,65.0,1.0,14.0,256.0,544.36,440.68
2017,12,13,15,15,636.5,60.0,0.95,13.5,216.5,478.9,388.72
2017,12,13,15,30,589.0,55.0,0.9,13.0,177.0,415.98,336.85
2017,12,13,15,45,521.0,47.0,0.85,12.5,137.0,342.35,274.67
2017,12,13,16,0,453.0,39.0,0.8,12.0,97.0,274.48,214.89
2017,12,13,16,15,334.5,28.0,0.75,11.5,62.0,189.99,134.74
2017,12,13,16,30,216.0,17.0,0.7,11.0,27.0,106.62,0.0
2017,12,13,16,45,108.0,8.5,0.65,11.0,13.5,39.51,0.0
2017,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,7,15,106.0,5.5,1.4,4.5,8.5,0.0,0.0
2017,12,14,7,30,212.0,11.0,1.5,5.0,17.0,78.46,0.0
2017,12,14,7,45,353.5,20.5,1.6,5.5,51.0,171.64,97.89
2017,12,14,8,0,495.0,30.0,1.7,6.0,85.0,266.61,209.84
2017,12,14,8,15,572.0,36.5,1.8,6.5,125.5,338.16,277.48
2017,12,14,8,30,649.0,43.0,1.9,7.0,166.0,416.29,347.08
2017,12,14,8,45,698.0,47.0,2.05,8.0,206.5,481.33,403.44
2017,12,14,9,0,747.0,51.0,2.2,9.0,247.0,548.95,459.73
2017,12,14,9,15,778.5,54.5,2.15,9.5,284.5,606.45,505.9
2017,12,14,9,30,810.0,58.0,2.1,10.0,322.0,664.18,548.96
2017,12,14,9,45,829.0,60.5,2.05,10.5,354.0,711.2,582.32
2017,12,14,10,0,848.0,63.0,2.0,11.0,386.0,756.79,613.77
2017,12,14,10,15,863.0,64.5,1.95,11.5,412.0,796.12,639.86
2017,12,14,10,30,878.0,66.0,1.9,12.0,438.0,825.31,658.14
2017,12,14,10,45,889.5,67.0,1.9,12.5,458.0,855.87,677.74
2017,12,14,11,0,901.0,68.0,1.9,13.0,478.0,883.6,695.11
2017,12,14,11,15,907.0,68.5,1.95,13.0,490.5,902.75,708.27
2017,12,14,11,30,913.0,69.0,2.0,13.0,503.0,918.57,719.26
2017,12,14,11,45,917.0,69.0,2.05,13.5,508.0,928.44,724.93
2017,12,14,12,0,921.0,69.0,2.1,14.0,513.0,934.75,728.3
2017,12,14,12,15,920.0,69.0,2.15,14.0,510.5,932.9,727.54
2017,12,14,12,30,919.0,69.0,2.2,14.0,508.0,927.42,724.48
2017,12,14,12,45,905.0,71.0,2.3,14.5,496.0,909.42,711.96
2017,12,14,13,0,891.0,73.0,2.4,15.0,484.0,896.81,703.41
2017,12,14,13,15,882.0,72.0,2.35,15.0,466.0,872.64,686.61
2017,12,14,13,30,873.0,71.0,2.3,15.0,448.0,845.43,667.75
2017,12,14,13,45,860.5,69.0,2.3,15.5,423.5,811.19,643.01
2017,12,14,14,0,848.0,67.0,2.3,16.0,399.0,774.47,616.37
2017,12,14,14,15,828.0,65.0,2.05,15.5,368.0,729.8,584.08
2017,12,14,14,30,808.0,63.0,1.8,15.0,337.0,683.61,550.2
2017,12,14,14,45,778.5,59.5,1.6,14.5,301.0,627.87,508.82
2017,12,14,15,0,749.0,56.0,1.4,14.0,265.0,572.03,465.04
2017,12,14,15,15,705.0,52.0,1.3,13.0,225.0,507.13,413.71
2017,12,14,15,30,661.0,48.0,1.2,12.0,185.0,444.13,361.78
2017,12,14,15,45,591.0,42.0,1.15,11.5,144.0,368.19,297.12
2017,12,14,16,0,521.0,36.0,1.1,11.0,103.0,297.59,234.35
2017,12,14,16,15,396.5,26.5,1.15,10.5,66.5,213.94,153.33
2017,12,14,16,30,272.0,17.0,1.2,10.0,30.0,126.74,0.0
2017,12,14,16,45,136.0,8.5,1.3,9.5,15.0,47.96,0.0
2017,12,14,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,6.0,1.25,3.5,6.0,0.0,0.0
2017,12,15,7,30,0.0,12.0,1.2,4.0,12.0,10.91,0.0
2017,12,15,7,45,135.5,24.5,1.2,4.5,39.0,95.55,50.41
2017,12,15,8,0,271.0,37.0,1.2,5.0,66.0,180.89,142.37
2017,12,15,8,15,323.0,49.5,1.3,5.5,99.5,234.58,193.32
2017,12,15,8,30,375.0,62.0,1.4,6.0,133.0,293.31,246.24
2017,12,15,8,45,409.5,72.5,1.5,7.0,166.0,343.83,290.51
2017,12,15,9,0,444.0,83.0,1.6,8.0,199.0,396.73,335.25
2017,12,15,9,15,465.5,93.0,1.5,8.5,230.0,442.31,372.47
2017,12,15,9,30,487.0,103.0,1.4,9.0,261.0,488.38,408.71
2017,12,15,9,45,514.5,105.5,1.3,9.5,287.0,529.76,440.33
2017,12,15,10,0,542.0,108.0,1.2,10.0,313.0,577.65,475.72
2017,12,15,10,15,460.0,133.0,1.2,10.0,315.0,552.91,454.52
2017,12,15,10,30,378.0,158.0,1.2,10.0,317.0,511.2,420.82
2017,12,15,10,45,367.0,168.0,1.25,10.5,328.0,522.63,428.88
2017,12,15,11,0,356.0,178.0,1.3,11.0,339.0,532.32,435.03
2017,12,15,11,15,459.5,160.0,1.3,11.0,374.0,624.8,506.82
2017,12,15,11,30,563.0,142.0,1.3,11.0,409.0,700.85,563.59
2017,12,15,11,45,545.5,152.0,1.3,11.5,412.5,701.5,561.96
2017,12,15,12,0,528.0,162.0,1.3,12.0,416.0,699.58,559.01
2017,12,15,12,15,520.5,163.0,1.15,12.0,412.5,693.49,552.92
2017,12,15,12,30,513.0,164.0,1.0,12.0,409.0,685.26,545.29
2017,12,15,12,45,523.0,154.0,0.85,12.0,399.5,677.3,538.51
2017,12,15,13,0,533.0,144.0,0.7,12.0,390.0,666.89,529.88
2017,12,15,13,15,414.0,160.0,0.6,11.5,347.0,574.36,459.76
2017,12,15,13,30,295.0,176.0,0.5,11.0,304.0,468.91,379.27
2017,12,15,13,45,299.0,165.0,0.4,11.0,288.5,451.55,366.89
2017,12,15,14,0,303.0,154.0,0.3,11.0,273.0,433.03,352.52
2017,12,15,14,15,284.0,146.0,0.35,11.0,251.0,399.8,327.2
2017,12,15,14,30,265.0,138.0,0.4,11.0,229.0,367.1,301.91
2017,12,15,14,45,254.0,124.0,0.5,11.0,203.5,332.79,275.23
2017,12,15,15,0,243.0,110.0,0.6,11.0,178.0,298.76,247.91
2017,12,15,15,15,223.0,95.0,0.7,10.5,150.5,258.4,214.79
2017,12,15,15,30,203.0,80.0,0.8,10.0,123.0,219.43,181.7
2017,12,15,15,45,173.0,64.0,0.9,10.0,95.0,175.55,143.18
2017,12,15,16,0,143.0,48.0,1.0,10.0,67.0,134.32,106.07
2017,12,15,16,15,71.5,33.0,1.0,9.5,42.5,73.12,50.8
2017,12,15,16,30,0.0,18.0,1.0,9.0,18.0,16.87,0.0
2017,12,15,16,45,0.0,9.0,1.05,9.0,9.0,8.19,0.0
2017,12,15,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,16,7,15,106.5,5.5,5.3,7.0,7.5,0.0,0.0
2017,12,16,7,30,213.0,11.0,5.6,7.0,15.0,78.01,0.0
2017,12,16,7,45,358.5,19.5,5.9,7.5,48.5,170.17,85.85
2017,12,16,8,0,504.0,28.0,6.2,8.0,82.0,266.62,209.04
2017,12,16,8,15,582.0,34.0,6.5,8.5,122.5,338.12,279.05
2017,12,16,8,30,660.0,40.0,6.8,9.0,163.0,416.37,351.12
2017,12,16,8,45,708.5,43.5,7.1,9.5,203.0,480.75,410.01
2017,12,16,9,0,757.0,47.0,7.4,10.0,243.0,547.72,469.33
2017,12,16,9,15,787.0,50.0,7.5,10.5,279.5,603.92,517.71
2017,12,16,9,30,817.0,53.0,7.6,11.0,316.0,660.25,563.06
2017,12,16,9,45,834.0,56.0,7.7,11.5,347.5,700.14,593.97
2017,12,16,10,0,851.0,59.0,7.8,12.0,379.0,744.6,628.03
2017,12,16,10,15,865.0,60.5,7.9,12.0,405.5,782.86,657.86
2017,12,16,10,30,879.0,62.0,8.0,12.0,432.0,818.89,685.73
2017,12,16,10,45,889.5,62.5,8.1,12.5,451.5,848.12,706.82
2017,12,16,11,0,900.0,63.0,8.2,13.0,471.0,874.49,725.59
2017,12,16,11,15,906.0,63.5,8.25,13.0,483.5,893.84,740.12
2017,12,16,11,30,912.0,64.0,8.3,13.0,496.0,909.86,752.18
2017,12,16,11,45,722.0,109.0,8.35,13.5,453.0,816.71,678.01
2017,12,16,12,0,532.0,154.0,8.4,14.0,410.0,693.31,579.32
2017,12,16,12,15,565.5,143.5,8.3,14.0,414.5,710.25,593.04
2017,12,16,12,30,599.0,133.0,8.2,14.0,419.0,732.47,610.61
2017,12,16,12,45,534.5,146.0,8.15,14.0,397.0,677.82,567.16
2017,12,16,13,0,470.0,159.0,8.1,14.0,375.0,629.88,527.62
2017,12,16,13,15,464.0,154.0,7.95,14.0,361.0,610.49,512.19
2017,12,16,13,30,458.0,149.0,7.8,14.0,347.0,589.49,495.35
2017,12,16,13,45,651.5,106.0,7.7,14.0,370.5,691.49,579.84
2017,12,16,14,0,845.0,63.0,7.6,14.0,394.0,768.1,640.97
2017,12,16,14,15,824.5,61.0,7.35,14.0,363.5,723.38,605.41
2017,12,16,14,30,804.0,59.0,7.1,14.0,333.0,677.22,568.73
2017,12,16,14,45,775.5,56.0,6.9,14.0,297.5,623.14,525.27
2017,12,16,15,0,747.0,53.0,6.7,14.0,262.0,568.88,479.71
2017,12,16,15,15,703.5,49.0,6.45,13.5,222.5,504.55,424.72
2017,12,16,15,30,660.0,45.0,6.2,13.0,183.0,442.15,369.69
2017,12,16,15,45,594.0,39.5,6.0,12.5,143.0,368.98,304.22
2017,12,16,16,0,528.0,34.0,5.8,12.0,103.0,300.85,241.06
2017,12,16,16,15,409.5,25.5,5.65,11.5,67.0,214.51,156.46
2017,12,16,16,30,291.0,17.0,5.5,11.0,31.0,131.88,0.0
2017,12,16,16,45,145.5,8.5,5.4,11.0,15.5,51.23,0.0
2017,12,16,17,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,17,7,15,113.0,5.0,2.7,4.5,7.0,0.0,0.0
2017,12,17,7,30,226.0,10.0,3.0,5.0,14.0,80.85,0.0
2017,12,17,7,45,367.5,18.0,3.3,5.5,47.0,171.06,80.51
2017,12,17,8,0,509.0,26.0,3.6,6.0,80.0,265.84,207.95
2017,12,17,8,15,585.0,31.5,3.55,6.5,119.5,335.69,276.4
2017,12,17,8,30,661.0,37.0,3.5,7.0,159.0,412.19,345.94
2017,12,17,8,45,707.5,40.5,3.5,7.5,198.5,475.23,402.35
2017,12,17,9,0,754.0,44.0,3.5,8.0,238.0,540.79,458.71
2017,12,17,9,15,784.0,46.5,3.65,8.5,274.5,590.47,500.77
2017,12,17,9,30,814.0,49.0,3.8,9.0,311.0,645.43,543.75
2017,12,17,9,45,823.5,54.0,3.95,10.0,341.5,688.56,575.36
2017,12,17,10,0,833.0,59.0,4.1,11.0,372.0,736.71,610.11
2017,12,17,10,15,847.5,60.5,4.05,11.5,398.0,767.87,631.6
2017,12,17,10,30,862.0,62.0,4.0,12.0,424.0,803.94,656.51
2017,12,17,10,45,871.0,63.0,3.95,12.5,443.0,832.27,675.25
2017,12,17,11,0,880.0,64.0,3.9,13.0,462.0,857.76,691.76
2017,12,17,11,15,885.5,65.0,3.75,13.0,474.5,877.14,704.44
2017,12,17,11,30,891.0,66.0,3.6,13.0,487.0,893.26,714.74
2017,12,17,11,45,891.5,66.5,3.45,13.5,491.5,900.82,717.55
2017,12,17,12,0,892.0,67.0,3.3,14.0,496.0,904.89,717.96
2017,12,17,12,15,891.0,67.0,3.1,14.0,493.5,903.42,715.49
2017,12,17,12,30,890.0,67.0,2.9,14.0,491.0,898.43,710.64
2017,12,17,12,45,887.0,65.5,2.75,14.5,481.0,886.18,699.8
2017,12,17,13,0,884.0,64.0,2.6,15.0,471.0,870.55,686.74
2017,12,17,13,15,876.0,63.5,2.5,15.0,454.0,848.65,671.03
2017,12,17,13,30,868.0,63.0,2.4,15.0,437.0,823.75,653.25
2017,12,17,13,45,852.0,62.0,2.35,15.0,413.0,788.81,628.56
2017,12,17,14,0,836.0,61.0,2.3,15.0,389.0,758.98,607.52
2017,12,17,14,15,817.0,59.5,2.05,14.5,359.5,716.45,576.51
2017,12,17,14,30,798.0,58.0,1.8,14.0,330.0,672.38,543.96
2017,12,17,14,45,768.0,55.5,1.55,14.0,294.5,618.21,502.22
2017,12,17,15,0,738.0,53.0,1.3,14.0,259.0,563.97,458.58
2017,12,17,15,15,695.5,49.0,1.15,13.5,220.5,500.66,407.5
2017,12,17,15,30,653.0,45.0,1.0,13.0,182.0,439.2,356.12
2017,12,17,15,45,582.5,39.5,0.9,12.5,142.0,364.04,292.43
2017,12,17,16,0,512.0,34.0,0.8,12.0,102.0,294.39,231.0
2017,12,17,16,15,395.0,25.5,0.7,12.0,66.5,209.36,150.67
2017,12,17,16,30,278.0,17.0,0.6,12.0,31.0,128.07,0.0
2017,12,17,16,45,139.0,8.5,0.55,12.0,15.5,49.51,0.0
2017,12,17,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,18,7,45,197.0,15.5,1.2,5.5,36.0,106.35,44.29
2017,12,18,8,0,394.0,31.0,1.2,6.0,72.0,226.12,175.25
2017,12,18,8,15,477.0,38.5,1.35,6.5,110.5,295.44,241.16
2017,12,18,8,30,560.0,46.0,1.5,7.0,149.0,372.59,309.83
2017,12,18,8,45,611.0,51.5,1.7,7.5,187.5,435.95,365.69
2017,12,18,9,0,662.0,57.0,1.9,8.0,226.0,502.59,422.5
2017,12,18,9,15,697.0,60.5,1.9,8.5,262.0,554.85,465.41
2017,12,18,9,30,732.0,64.0,1.9,9.0,298.0,612.07,509.99
2017,12,18,9,45,758.0,66.5,1.9,9.5,330.0,661.78,546.43
2017,12,18,10,0,784.0,69.0,1.9,10.0,362.0,710.74,581.43
2017,12,18,10,15,801.0,71.0,1.9,10.5,388.5,750.79,609.01
2017,12,18,10,30,818.0,73.0,1.9,11.0,415.0,788.92,634.76
2017,12,18,10,45,831.0,73.5,1.95,11.5,435.0,819.55,655.18
2017,12,18,11,0,844.0,74.0,2.0,12.0,455.0,847.56,673.62
2017,12,18,11,15,851.0,75.0,1.95,12.5,467.5,868.08,685.64
2017,12,18,11,30,858.0,76.0,1.9,13.0,480.0,885.43,695.44
2017,12,18,11,45,861.0,76.0,1.9,13.5,485.5,894.6,700.11
2017,12,18,12,0,864.0,76.0,1.9,14.0,491.0,900.34,702.59
2017,12,18,12,15,863.5,76.0,1.85,14.0,489.0,899.44,701.34
2017,12,18,12,30,863.0,76.0,1.8,14.0,487.0,895.06,697.89
2017,12,18,12,45,858.0,75.5,1.75,14.0,477.0,882.56,688.95
2017,12,18,13,0,853.0,75.0,1.7,14.0,467.0,866.76,677.91
2017,12,18,13,15,844.5,73.5,1.65,14.0,450.0,843.44,661.7
2017,12,18,13,30,836.0,72.0,1.6,14.0,433.0,817.19,643.51
2017,12,18,13,45,820.5,71.0,1.6,14.5,409.0,783.05,619.03
2017,12,18,14,0,805.0,70.0,1.6,15.0,385.0,746.67,592.84
2017,12,18,14,15,784.5,67.5,1.4,14.5,355.5,702.63,561.07
2017,12,18,14,30,764.0,65.0,1.2,14.0,326.0,657.22,527.84
2017,12,18,14,45,733.0,62.0,1.05,14.0,291.0,602.89,486.85
2017,12,18,15,0,702.0,59.0,0.9,14.0,256.0,548.61,443.74
2017,12,18,15,15,658.0,54.5,0.9,13.5,218.0,485.17,393.93
2017,12,18,15,30,614.0,50.0,0.9,13.0,180.0,428.23,347.06
2017,12,18,15,45,545.0,43.5,0.9,12.5,140.5,354.58,285.16
2017,12,18,16,0,476.0,37.0,0.9,12.0,101.0,286.69,225.62
2017,12,18,16,15,360.0,27.5,0.9,11.5,65.5,202.8,147.37
2017,12,18,16,30,244.0,18.0,0.9,11.0,30.0,120.74,0.0
2017,12,18,16,45,122.0,9.0,0.9,11.0,15.0,45.06,0.0
2017,12,18,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,7,45,154.5,16.5,0.8,5.5,32.0,91.42,33.54
2017,12,19,8,0,309.0,33.0,0.8,6.0,64.0,191.55,147.59
2017,12,19,8,15,375.0,43.5,1.0,6.5,99.0,251.7,205.17
2017,12,19,8,30,441.0,54.0,1.2,7.0,134.0,318.25,264.8
2017,12,19,8,45,492.5,61.0,1.4,7.5,170.5,378.4,317.84
2017,12,19,9,0,544.0,68.0,1.6,8.0,207.0,442.03,372.27
2017,12,19,9,15,572.0,75.0,1.6,8.5,240.0,493.2,414.25
2017,12,19,9,30,600.0,82.0,1.6,9.0,273.0,544.99,455.34
2017,12,19,9,45,637.5,80.5,1.65,10.0,302.0,593.85,492.29
2017,12,19,10,0,675.0,79.0,1.7,11.0,331.0,642.77,527.26
2017,12,19,10,15,428.5,129.5,1.7,11.0,294.0,521.45,430.71
2017,12,19,10,30,182.0,180.0,1.7,11.0,257.0,361.08,299.06
2017,12,19,10,45,187.0,189.0,1.75,11.5,270.5,379.9,314.42
2017,12,19,11,0,192.0,198.0,1.8,12.0,284.0,398.48,328.41
2017,12,19,11,15,197.0,203.0,1.8,12.0,294.0,411.49,338.47
2017,12,19,11,30,202.0,208.0,1.8,12.0,304.0,424.12,348.24
2017,12,19,11,45,339.0,187.0,1.85,12.5,349.5,539.24,440.62
2017,12,19,12,0,476.0,166.0,1.9,13.0,395.0,656.84,530.9
2017,12,19,12,15,481.5,164.0,1.95,13.0,394.5,659.22,532.1
2017,12,19,12,30,487.0,162.0,2.0,13.0,394.0,659.54,532.86
2017,12,19,12,45,476.5,163.0,2.15,13.0,386.0,647.08,524.33
2017,12,19,13,0,466.0,164.0,2.3,13.0,378.0,632.84,514.45
2017,12,19,13,15,462.5,158.0,2.4,13.0,364.5,614.67,501.6
2017,12,19,13,30,459.0,152.0,2.5,13.0,351.0,594.79,487.32
2017,12,19,13,45,451.5,144.5,2.65,13.0,331.5,568.22,467.84
2017,12,19,14,0,444.0,137.0,2.8,13.0,312.0,540.36,447.02
2017,12,19,14,15,434.0,127.5,2.6,12.5,287.5,507.07,421.31
2017,12,19,14,30,424.0,118.0,2.4,12.0,263.0,472.98,394.52
2017,12,19,14,45,407.5,107.0,2.2,12.0,235.0,431.97,360.89
2017,12,19,15,0,391.0,96.0,2.0,12.0,207.0,391.07,326.7
2017,12,19,15,15,362.0,85.0,1.9,11.5,175.5,342.94,286.45
2017,12,19,15,30,333.0,74.0,1.8,11.0,144.0,296.59,246.54
2017,12,19,15,45,298.5,60.0,1.7,10.5,113.0,245.77,201.85
2017,12,19,16,0,264.0,46.0,1.6,10.0,82.0,197.88,158.38
2017,12,19,16,15,132.0,35.5,1.65,9.5,53.5,109.53,79.86
2017,12,19,16,30,0.0,25.0,1.7,9.0,25.0,26.58,0.0
2017,12,19,16,45,0.0,12.5,1.75,8.5,12.5,11.37,0.0
2017,12,19,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,20,7,45,219.5,15.0,2.2,5.5,37.0,112.47,37.12
2017,12,20,8,0,439.0,30.0,2.4,6.0,74.0,242.44,186.99
2017,12,20,8,15,524.0,36.5,2.55,6.5,113.5,308.78,252.73
2017,12,20,8,30,609.0,43.0,2.7,7.0,153.0,388.24,324.47
2017,12,20,8,45,658.5,48.0,2.85,7.5,192.5,452.7,382.01
2017,12,20,9,0,708.0,53.0,3.0,8.0,232.0,519.98,439.95
2017,12,20,9,15,741.5,56.5,3.05,8.0,269.0,577.35,488.62
2017,12,20,9,30,775.0,60.0,3.1,8.0,306.0,635.23,535.38
2017,12,20,9,45,798.0,62.0,3.15,8.5,338.0,683.67,571.8
2017,12,20,10,0,821.0,64.0,3.2,9.0,370.0,731.05,606.62
2017,12,20,10,15,837.0,66.0,3.1,9.0,396.5,771.49,635.85
2017,12,20,10,30,853.0,68.0,3.0,9.0,423.0,809.86,663.06
2017,12,20,10,45,862.5,69.0,2.95,9.5,443.0,839.08,682.18
2017,12,20,11,0,872.0,70.0,2.9,10.0,463.0,865.46,699.05
2017,12,20,11,15,878.5,71.0,2.85,10.0,476.0,877.46,706.62
2017,12,20,11,30,885.0,72.0,2.8,10.0,489.0,894.7,718.22
2017,12,20,11,45,884.5,73.0,2.75,10.5,493.5,902.32,721.53
2017,12,20,12,0,884.0,74.0,2.7,11.0,498.0,906.45,722.55
2017,12,20,12,15,883.0,74.0,2.7,11.0,496.0,905.33,721.71
2017,12,20,12,30,882.0,74.0,2.7,11.0,494.0,900.73,718.58
2017,12,20,12,45,875.0,74.5,2.7,11.0,484.0,896.85,716.16
2017,12,20,13,0,868.0,75.0,2.7,11.0,474.0,880.61,704.94
2017,12,20,13,15,859.5,73.5,2.7,11.0,457.5,857.27,688.73
2017,12,20,13,30,851.0,72.0,2.7,11.0,441.0,830.92,670.37
2017,12,20,13,45,834.0,71.5,2.75,11.0,416.5,796.02,645.95
2017,12,20,14,0,817.0,71.0,2.8,11.0,392.0,758.88,619.61
2017,12,20,14,15,796.5,68.5,2.65,11.0,362.0,714.61,586.37
2017,12,20,14,30,776.0,66.0,2.5,11.0,332.0,668.91,551.67
2017,12,20,14,45,745.5,63.0,2.45,11.0,297.0,614.56,510.15
2017,12,20,15,0,715.0,60.0,2.4,11.0,262.0,560.15,466.33
2017,12,20,15,15,670.5,55.5,2.05,10.0,223.5,495.84,413.31
2017,12,20,15,30,626.0,51.0,1.7,9.0,185.0,438.12,363.7
2017,12,20,15,45,560.0,44.5,1.4,8.5,145.0,365.3,299.89
2017,12,20,16,0,494.0,38.0,1.1,8.0,105.0,297.86,238.72
2017,12,20,16,15,374.5,29.0,1.15,7.5,69.0,211.72,158.08
2017,12,20,16,30,255.0,20.0,1.2,7.0,33.0,128.26,16.51
2017,12,20,16,45,127.5,10.0,1.25,6.5,16.5,48.07,0.0
2017,12,20,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
