Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,21,7,45,248.5,14.0,3.0,2.5,38.5,119.25,34.46
2017,12,21,8,0,497.0,28.0,3.2,3.0,77.0,258.53,200.91
2017,12,21,8,15,579.5,34.5,3.2,3.5,118.0,331.99,274.6
2017,12,21,8,30,662.0,41.0,3.2,4.0,159.0,412.65,348.49
2017,12,21,8,45,713.0,45.0,3.2,5.0,200.5,479.19,407.73
2017,12,21,9,0,764.0,49.0,3.2,6.0,242.0,548.54,466.82
2017,12,21,9,15,797.0,52.0,3.3,6.5,280.0,607.21,516.16
2017,12,21,9,30,830.0,55.0,3.4,7.0,318.0,666.25,562.8
2017,12,21,9,45,851.0,57.5,3.55,8.0,351.0,715.8,599.37
2017,12,21,10,0,872.0,60.0,3.7,9.0,384.0,757.16,628.76
2017,12,21,10,15,887.0,62.0,3.75,9.0,411.5,797.9,659.06
2017,12,21,10,30,902.0,64.0,3.8,9.0,439.0,836.43,687.35
2017,12,21,10,45,912.0,65.0,3.85,9.5,459.5,866.91,708.1
2017,12,21,11,0,922.0,66.0,3.9,10.0,480.0,894.46,726.58
2017,12,21,11,15,927.5,66.5,3.95,10.0,493.5,914.25,740.64
2017,12,21,11,30,933.0,67.0,4.0,10.0,507.0,930.63,752.34
2017,12,21,11,45,935.0,67.5,4.05,10.5,512.5,940.33,757.91
2017,12,21,12,0,937.0,68.0,4.1,11.0,518.0,946.39,760.99
2017,12,21,12,15,936.5,68.0,4.0,11.0,516.0,945.83,759.94
2017,12,21,12,30,936.0,68.0,3.9,11.0,514.0,941.58,756.41
2017,12,21,12,45,916.0,72.0,3.85,11.5,501.5,921.56,740.51
2017,12,21,13,0,896.0,76.0,3.8,12.0,489.0,906.95,728.83
2017,12,21,13,15,887.0,75.0,3.65,12.0,472.0,883.48,711.49
2017,12,21,13,30,878.0,74.0,3.5,12.0,455.0,856.9,691.97
2017,12,21,13,45,866.0,72.0,3.35,12.0,431.0,823.65,667.52
2017,12,21,14,0,854.0,70.0,3.2,12.0,407.0,787.83,641.06
2017,12,21,14,15,834.0,68.0,2.85,11.5,376.0,743.53,608.04
2017,12,21,14,30,814.0,66.0,2.5,11.0,345.0,697.61,573.34
2017,12,21,14,45,785.0,62.5,2.15,11.0,309.5,642.35,529.84
2017,12,21,15,0,756.0,59.0,1.8,11.0,274.0,586.83,484.34
2017,12,21,15,15,712.0,55.0,1.6,10.0,234.0,521.67,431.75
2017,12,21,15,30,668.0,51.0,1.4,9.0,194.0,458.24,378.62
2017,12,21,15,45,598.0,45.0,1.2,8.5,152.5,386.49,316.15
2017,12,21,16,0,528.0,39.0,1.0,8.0,111.0,315.72,252.65
2017,12,21,16,15,406.0,30.0,1.0,8.0,73.5,226.51,169.41
2017,12,21,16,30,284.0,21.0,1.0,8.0,36.0,140.51,26.89
2017,12,21,16,45,142.0,10.5,1.05,8.0,18.0,53.2,0.0
2017,12,21,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,7,45,203.5,15.0,1.25,3.0,34.5,105.31,24.5
2017,12,22,8,0,407.0,30.0,1.4,3.0,69.0,227.52,175.31
2017,12,22,8,15,494.5,37.5,1.7,3.5,108.5,299.07,246.0
2017,12,22,8,30,582.0,45.0,2.0,4.0,148.0,378.97,318.6
2017,12,22,8,45,634.0,50.0,2.3,4.5,187.5,438.82,373.13
2017,12,22,9,0,686.0,55.0,2.6,5.0,227.0,506.61,432.43
2017,12,22,9,15,721.5,59.0,2.55,5.5,264.0,565.08,481.19
2017,12,22,9,30,757.0,63.0,2.5,6.0,301.0,624.3,528.17
2017,12,22,9,45,783.0,65.0,2.5,7.0,334.0,674.49,564.76
2017,12,22,10,0,809.0,67.0,2.5,8.0,367.0,723.87,599.68
2017,12,22,10,15,645.0,101.0,2.35,8.5,351.0,664.88,551.32
2017,12,22,10,30,481.0,135.0,2.2,9.0,335.0,582.07,483.96
2017,12,22,10,45,526.5,132.0,2.1,9.5,360.5,628.46,519.71
2017,12,22,11,0,572.0,129.0,2.0,10.0,386.0,681.7,557.92
2017,12,22,11,15,587.0,129.0,1.75,10.0,399.5,704.84,572.49
2017,12,22,11,30,602.0,129.0,1.5,10.0,413.0,725.86,585.28
2017,12,22,11,45,538.0,148.0,1.25,10.0,403.5,688.67,554.88
2017,12,22,12,0,474.0,167.0,1.0,10.0,394.0,656.12,527.16
2017,12,22,12,15,672.0,122.5,1.05,10.0,443.5,789.51,626.51
2017,12,22,12,30,870.0,78.0,1.1,10.0,493.0,904.51,706.34
2017,12,22,12,45,738.0,101.5,1.15,10.5,448.5,814.42,641.57
2017,12,22,13,0,606.0,125.0,1.2,11.0,404.0,717.17,572.8
2017,12,22,13,15,591.0,124.0,1.2,11.0,388.5,692.71,556.52
2017,12,22,13,30,576.0,123.0,1.2,11.0,373.0,666.29,537.85
2017,12,22,13,45,556.5,119.0,1.25,11.0,350.5,631.13,512.98
2017,12,22,14,0,537.0,115.0,1.3,11.0,328.0,588.68,482.06
2017,12,22,14,15,518.0,110.5,1.2,10.5,303.0,551.92,454.35
2017,12,22,14,30,499.0,106.0,1.1,10.0,278.0,514.67,425.63
2017,12,22,14,45,475.0,98.5,1.05,10.0,248.5,469.99,390.08
2017,12,22,15,0,451.0,91.0,1.0,10.0,219.0,425.81,354.1
2017,12,22,15,15,421.0,80.5,1.0,9.5,187.0,375.02,312.64
2017,12,22,15,30,391.0,70.0,1.0,9.0,155.0,325.91,271.13
2017,12,22,15,45,344.0,58.5,1.0,8.5,121.5,268.77,221.58
2017,12,22,16,0,297.0,47.0,1.0,8.0,88.0,215.83,174.06
2017,12,22,16,15,220.5,33.5,1.05,7.5,58.0,152.62,114.95
2017,12,22,16,30,144.0,20.0,1.1,7.0,28.0,88.3,20.45
2017,12,22,16,45,72.0,10.0,1.15,6.5,14.0,31.35,0.0
2017,12,22,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,23,7,45,98.5,16.5,1.35,3.5,26.0,65.96,9.95
2017,12,23,8,0,197.0,33.0,1.5,4.0,52.0,141.83,107.98
2017,12,23,8,15,240.0,47.5,1.65,4.5,82.0,189.37,155.27
2017,12,23,8,30,283.0,62.0,1.8,5.0,112.0,241.12,202.74
2017,12,23,8,45,313.5,74.5,1.95,5.5,142.5,287.1,244.3
2017,12,23,9,0,344.0,87.0,2.1,6.0,173.0,335.36,286.71
2017,12,23,9,15,360.5,99.0,2.05,6.5,201.5,375.78,321.01
2017,12,23,9,30,377.0,111.0,2.0,7.0,230.0,416.62,354.59
2017,12,23,9,45,394.5,119.0,2.0,7.5,255.0,453.56,384.32
2017,12,23,10,0,412.0,127.0,2.0,8.0,280.0,490.51,413.36
2017,12,23,10,15,372.5,144.5,1.95,8.0,290.0,493.26,413.97
2017,12,23,10,30,333.0,162.0,1.9,8.0,300.0,476.91,399.78
2017,12,23,10,45,417.0,154.0,1.85,8.5,335.5,562.31,467.41
2017,12,23,11,0,501.0,146.0,1.8,9.0,371.0,634.01,522.21
2017,12,23,11,15,286.5,174.5,1.75,9.0,304.0,470.34,389.79
2017,12,23,11,30,72.0,203.0,1.7,9.0,237.0,284.71,235.47
2017,12,23,11,45,183.0,202.5,1.65,9.5,290.0,400.82,332.84
2017,12,23,12,0,294.0,202.0,1.6,10.0,343.0,518.77,426.35
2017,12,23,12,15,294.0,201.0,1.5,10.0,342.0,517.54,423.95
2017,12,23,12,30,294.0,200.0,1.4,10.0,341.0,515.2,421.71
2017,12,23,12,45,219.5,203.0,1.35,10.5,307.0,433.13,355.56
2017,12,23,13,0,145.0,206.0,1.3,11.0,273.0,369.47,303.18
2017,12,23,13,15,142.0,199.5,1.25,11.0,263.5,357.01,293.74
2017,12,23,13,30,139.0,193.0,1.2,11.0,254.0,344.38,283.79
2017,12,23,13,45,97.5,178.0,1.2,11.0,220.0,273.78,226.35
2017,12,23,14,0,56.0,163.0,1.2,11.0,186.0,220.68,182.26
2017,12,23,14,15,53.0,151.5,1.15,11.0,172.0,204.18,168.93
2017,12,23,14,30,50.0,140.0,1.1,11.0,158.0,188.0,155.57
2017,12,23,14,45,46.5,126.5,1.05,11.0,141.5,169.16,139.84
2017,12,23,15,0,43.0,113.0,1.0,11.0,125.0,150.73,124.24
2017,12,23,15,15,37.0,97.5,0.95,10.5,107.0,128.47,105.33
2017,12,23,15,30,31.0,82.0,0.9,10.0,89.0,106.82,86.61
2017,12,23,15,45,22.0,65.5,0.9,9.5,70.0,82.78,65.53
2017,12,23,16,0,13.0,49.0,0.9,9.0,51.0,59.46,44.87
2017,12,23,16,15,6.5,32.5,0.95,8.5,33.5,34.24,22.17
2017,12,23,16,30,0.0,16.0,1.0,8.0,16.0,14.1,0.0
2017,12,23,16,45,0.0,8.0,1.05,7.5,8.0,7.28,0.0
2017,12,23,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,7,45,100.0,16.0,1.0,4.0,25.5,65.37,6.28
2017,12,24,8,0,200.0,32.0,1.1,4.0,51.0,141.35,107.05
2017,12,24,8,15,244.5,46.0,1.35,4.5,81.0,189.09,154.73
2017,12,24,8,30,289.0,60.0,1.6,5.0,111.0,241.22,202.58
2017,12,24,8,45,318.5,72.5,1.85,6.0,141.5,286.94,243.6
2017,12,24,9,0,348.0,85.0,2.1,7.0,172.0,334.84,285.28
2017,12,24,9,15,363.5,97.5,1.85,7.5,200.5,375.42,319.18
2017,12,24,9,30,379.0,110.0,1.6,8.0,229.0,416.32,351.99
2017,12,24,9,45,392.5,119.0,1.35,8.5,253.5,451.65,379.03
2017,12,24,10,0,406.0,128.0,1.1,9.0,278.0,486.71,404.68
2017,12,24,10,15,238.0,151.5,0.9,9.0,241.0,379.41,315.26
2017,12,24,10,30,70.0,175.0,0.7,9.0,204.0,247.19,204.13
2017,12,24,10,45,113.5,186.5,0.5,9.5,236.5,314.07,258.94
2017,12,24,11,0,157.0,198.0,0.3,10.0,269.0,367.83,300.18
2017,12,24,11,15,165.5,204.0,0.45,10.0,280.5,384.74,313.69
2017,12,24,11,30,174.0,210.0,0.6,10.0,292.0,401.49,327.45
2017,12,24,11,45,95.5,194.5,0.75,10.0,240.0,294.83,241.83
2017,12,24,12,0,17.0,179.0,0.9,10.0,188.0,189.42,154.47
2017,12,24,12,15,8.5,145.0,0.8,10.0,149.5,144.16,117.11
2017,12,24,12,30,0.0,111.0,0.7,10.0,111.0,101.07,80.81
2017,12,24,12,45,18.5,149.0,0.65,10.0,157.5,157.68,129.13
2017,12,24,13,0,37.0,187.0,0.6,10.0,204.0,233.14,191.41
2017,12,24,13,15,31.5,178.0,0.65,10.0,192.5,217.38,178.17
2017,12,24,13,30,26.0,169.0,0.7,10.0,181.0,187.76,154.05
2017,12,24,13,45,21.5,159.0,0.75,10.0,168.5,173.22,142.24
2017,12,24,14,0,17.0,149.0,0.8,10.0,156.0,159.05,130.57
2017,12,24,14,15,14.5,138.5,0.85,9.5,144.0,146.23,120.22
2017,12,24,14,30,12.0,128.0,0.9,9.0,132.0,133.73,110.0
2017,12,24,14,45,8.0,115.5,0.95,9.0,118.0,118.17,96.79
2017,12,24,15,0,4.0,103.0,1.0,9.0,104.0,103.06,83.83
2017,12,24,15,15,2.0,88.0,0.95,8.5,88.5,86.67,69.79
2017,12,24,15,30,0.0,73.0,0.9,8.0,73.0,70.53,55.75
2017,12,24,15,45,0.0,57.5,0.85,8.0,57.5,55.03,42.02
2017,12,24,16,0,0.0,42.0,0.8,8.0,42.0,39.44,28.09
2017,12,24,16,15,0.0,28.0,0.8,8.0,28.0,25.43,15.19
2017,12,24,16,30,0.0,14.0,0.8,8.0,14.0,12.32,0.0
2017,12,24,16,45,0.0,7.0,0.85,8.0,7.0,6.37,0.0
2017,12,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,7,45,94.0,16.0,1.15,5.5,24.5,62.9,2.36
2017,12,25,8,0,188.0,32.0,1.2,6.0,49.0,136.18,101.86
2017,12,25,8,15,227.0,46.5,1.3,6.5,78.0,181.3,147.04
2017,12,25,8,30,266.0,61.0,1.4,7.0,107.0,230.25,191.66
2017,12,25,8,45,290.5,74.5,1.55,7.5,136.5,273.24,230.26
2017,12,25,9,0,315.0,88.0,1.7,8.0,166.0,317.98,269.3
2017,12,25,9,15,328.0,101.0,1.6,8.0,193.5,356.07,301.75
2017,12,25,9,30,341.0,114.0,1.5,8.0,221.0,394.39,333.39
2017,12,25,9,45,347.5,126.0,1.45,8.5,245.0,426.78,358.83
2017,12,25,10,0,354.0,138.0,1.4,9.0,269.0,443.81,371.71
2017,12,25,10,15,361.5,147.0,1.45,9.5,289.0,471.37,392.88
2017,12,25,10,30,369.0,156.0,1.5,10.0,309.0,498.25,413.06
2017,12,25,10,45,353.5,167.0,1.6,10.5,319.5,507.46,418.96
2017,12,25,11,0,338.0,178.0,1.7,11.0,330.0,514.77,423.44
2017,12,25,11,15,389.0,174.0,1.7,11.0,353.5,576.96,471.8
2017,12,25,11,30,440.0,170.0,1.7,11.0,377.0,622.97,507.08
2017,12,25,11,45,383.5,183.5,1.75,11.0,366.0,574.53,469.04
2017,12,25,12,0,327.0,197.0,1.8,11.0,355.0,542.23,443.28
2017,12,25,12,15,239.0,206.0,1.8,11.0,321.0,474.18,388.49
2017,12,25,12,30,151.0,215.0,1.8,11.0,287.0,388.35,319.09
2017,12,25,12,45,151.5,211.0,1.85,11.5,282.5,382.85,314.94
2017,12,25,13,0,152.0,207.0,1.9,12.0,278.0,376.98,310.06
2017,12,25,13,15,76.0,164.0,1.8,12.0,199.5,238.33,196.58
2017,12,25,13,30,0.0,121.0,1.7,12.0,121.0,112.42,89.99
2017,12,25,13,45,0.0,114.5,1.65,12.0,114.5,106.12,85.04
2017,12,25,14,0,0.0,108.0,1.6,12.0,108.0,99.92,79.93
2017,12,25,14,15,0.0,100.0,1.35,12.0,100.0,92.24,73.52
2017,12,25,14,30,0.0,92.0,1.1,12.0,92.0,84.64,67.15
2017,12,25,14,45,0.0,83.0,0.85,12.0,83.0,76.07,59.92
2017,12,25,15,0,0.0,74.0,0.6,12.0,74.0,67.59,52.69
2017,12,25,15,15,0.0,63.5,0.6,11.5,63.5,57.57,44.16
2017,12,25,15,30,0.0,53.0,0.6,11.0,53.0,47.62,35.55
2017,12,25,15,45,0.0,42.0,0.6,11.0,42.0,37.16,26.32
2017,12,25,16,0,0.0,31.0,0.6,11.0,31.0,27.33,17.56
2017,12,25,16,15,0.0,20.5,0.6,10.5,20.5,18.05,9.09
2017,12,25,16,30,0.0,10.0,0.6,10.0,10.0,8.78,0.0
2017,12,25,16,45,0.0,5.0,0.6,10.0,5.0,4.55,0.0
2017,12,25,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,26,7,45,213.0,13.5,0.3,6.5,33.0,104.17,1.92
2017,12,26,8,0,426.0,27.0,0.2,7.0,66.0,223.9,165.54
2017,12,26,8,15,512.5,33.5,0.2,7.5,105.0,295.0,234.62
2017,12,26,8,30,599.0,40.0,0.2,8.0,144.0,373.92,302.92
2017,12,26,8,45,650.5,45.0,0.25,8.5,183.5,438.75,358.02
2017,12,26,9,0,702.0,50.0,0.3,9.0,223.0,506.75,413.5
2017,12,26,9,15,736.5,53.0,0.4,9.5,260.5,563.97,459.25
2017,12,26,9,30,771.0,56.0,0.5,10.0,298.0,621.87,503.36
2017,12,26,9,45,786.0,60.5,0.65,10.5,329.0,667.77,537.15
2017,12,26,10,0,801.0,65.0,0.8,11.0,360.0,712.23,569.38
2017,12,26,10,15,817.5,67.0,0.85,11.5,387.0,752.97,597.05
2017,12,26,10,30,834.0,69.0,0.9,12.0,414.0,791.78,622.92
2017,12,26,10,45,845.5,70.0,0.95,12.5,435.0,822.87,643.08
2017,12,26,11,0,857.0,71.0,1.0,13.0,456.0,851.29,661.31
2017,12,26,11,15,864.0,72.0,1.0,13.5,469.5,872.86,673.95
2017,12,26,11,30,871.0,73.0,1.0,14.0,483.0,891.26,684.49
2017,12,26,11,45,875.0,73.0,1.05,14.5,489.5,893.32,684.89
2017,12,26,12,0,879.0,73.0,1.1,15.0,496.0,900.87,689.37
2017,12,26,12,15,878.5,73.0,1.1,15.0,494.5,900.89,689.26
2017,12,26,12,30,878.0,73.0,1.1,15.0,493.0,897.45,687.06
2017,12,26,12,45,877.5,71.5,1.15,15.0,485.0,888.58,682.17
2017,12,26,13,0,877.0,70.0,1.2,15.0,477.0,876.29,675.09
2017,12,26,13,15,869.0,69.0,1.15,15.0,461.0,854.79,660.28
2017,12,26,13,30,861.0,68.0,1.1,15.0,445.0,838.45,649.2
2017,12,26,13,45,846.5,67.0,1.1,15.0,421.5,805.34,627.12
2017,12,26,14,0,832.0,66.0,1.1,15.0,398.0,769.81,603.32
2017,12,26,14,15,813.0,64.0,0.95,14.5,369.0,727.37,573.45
2017,12,26,14,30,794.0,62.0,0.8,14.0,340.0,683.31,542.01
2017,12,26,14,45,760.0,60.5,0.7,14.0,305.0,628.03,501.45
2017,12,26,15,0,726.0,59.0,0.6,14.0,270.0,572.8,459.36
2017,12,26,15,15,684.5,55.0,0.65,13.5,231.5,510.5,412.0
2017,12,26,15,30,643.0,51.0,0.7,13.0,193.0,449.79,363.68
2017,12,26,15,45,583.5,44.5,0.75,12.5,153.5,383.46,308.6
2017,12,26,16,0,524.0,38.0,0.8,12.0,114.0,317.5,251.52
2017,12,26,16,15,415.5,29.5,0.8,11.5,77.0,233.78,176.47
2017,12,26,16,30,307.0,21.0,0.8,11.0,40.0,154.36,68.34
2017,12,26,16,45,153.5,10.5,0.85,10.5,20.0,58.09,0.0
2017,12,26,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,7,45,194.5,14.0,0.75,5.5,32.0,97.8,0.0
2017,12,27,8,0,389.0,28.0,0.8,6.0,64.0,214.46,159.54
2017,12,27,8,15,476.0,35.0,0.7,6.0,102.0,283.49,228.37
2017,12,27,8,30,563.0,42.0,0.6,6.0,140.0,356.67,293.55
2017,12,27,8,45,606.5,48.5,0.5,6.5,178.0,421.24,348.53
2017,12,27,9,0,650.0,55.0,0.4,7.0,216.0,484.21,399.71
2017,12,27,9,15,685.5,59.0,0.4,7.5,252.0,537.12,441.9
2017,12,27,9,30,721.0,63.0,0.4,8.0,288.0,595.08,486.02
2017,12,27,9,45,660.5,78.0,0.45,8.5,301.5,601.71,489.61
2017,12,27,10,0,600.0,93.0,0.5,9.0,315.0,597.43,485.52
2017,12,27,10,15,585.0,105.0,0.6,9.5,334.0,619.25,501.6
2017,12,27,10,30,570.0,117.0,0.7,10.0,353.0,637.84,514.76
2017,12,27,10,45,696.5,96.0,0.85,10.5,398.5,734.37,585.36
2017,12,27,11,0,823.0,75.0,1.0,11.0,444.0,826.84,650.27
2017,12,27,11,15,830.0,75.5,1.15,11.5,457.5,847.36,663.85
2017,12,27,11,30,837.0,76.0,1.3,12.0,471.0,864.81,676.26
2017,12,27,11,45,846.5,74.5,1.5,12.5,478.0,878.72,686.91
2017,12,27,12,0,856.0,73.0,1.7,13.0,485.0,889.33,695.24
2017,12,27,12,15,856.0,72.5,1.8,13.0,484.0,880.16,689.84
2017,12,27,12,30,856.0,72.0,1.9,13.0,483.0,876.69,688.76
2017,12,27,12,45,853.0,71.5,2.0,13.5,474.5,876.09,688.45
2017,12,27,13,0,850.0,71.0,2.1,14.0,466.0,863.12,679.44
2017,12,27,13,15,842.5,70.0,2.1,14.0,450.5,842.31,665.32
2017,12,27,13,30,835.0,69.0,2.1,14.0,435.0,818.51,649.13
2017,12,27,13,45,823.5,67.5,2.15,14.5,413.0,787.89,627.24
2017,12,27,14,0,812.0,66.0,2.2,15.0,391.0,754.79,603.43
2017,12,27,14,15,794.0,64.0,2.05,14.5,363.0,713.78,574.3
2017,12,27,14,30,776.0,62.0,1.9,14.0,335.0,671.15,543.57
2017,12,27,14,45,750.0,59.0,1.75,14.0,301.5,620.33,505.1
2017,12,27,15,0,724.0,56.0,1.6,14.0,268.0,569.1,464.99
2017,12,27,15,15,684.5,52.0,1.45,13.5,230.5,508.23,416.04
2017,12,27,15,30,645.0,48.0,1.3,13.0,193.0,448.85,366.64
2017,12,27,15,45,585.0,42.5,1.15,12.5,153.5,378.88,307.15
2017,12,27,16,0,525.0,37.0,1.0,12.0,114.0,313.26,249.29
2017,12,27,16,15,419.5,29.0,1.0,11.5,77.5,235.64,179.01
2017,12,27,16,30,314.0,21.0,1.0,11.0,41.0,158.14,76.44
2017,12,27,16,45,157.0,10.5,1.05,10.5,20.5,59.48,0.0
2017,12,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,7,45,190.5,14.5,1.0,6.0,32.0,96.57,0.0
2017,12,28,8,0,381.0,29.0,1.1,6.0,64.0,211.58,157.1
2017,12,28,8,15,472.5,36.5,1.1,6.5,103.0,282.9,228.15
2017,12,28,8,30,564.0,44.0,1.1,7.0,142.0,363.16,299.31
2017,12,28,8,45,632.0,48.0,1.1,7.5,183.0,429.92,357.47
2017,12,28,9,0,700.0,52.0,1.1,8.0,224.0,506.07,420.8
2017,12,28,9,15,735.5,55.0,1.2,8.5,261.5,564.04,468.19
2017,12,28,9,30,771.0,58.0,1.3,9.0,299.0,622.76,514.12
2017,12,28,9,45,791.0,61.5,1.4,9.5,331.5,671.21,549.82
2017,12,28,10,0,811.0,65.0,1.5,10.0,364.0,718.55,583.99
2017,12,28,10,15,828.0,67.0,1.55,10.5,391.5,760.19,612.84
2017,12,28,10,30,845.0,69.0,1.6,11.0,419.0,799.89,639.85
2017,12,28,10,45,855.0,71.0,1.7,11.5,440.0,831.48,661.25
2017,12,28,11,0,865.0,73.0,1.8,12.0,461.0,860.32,680.62
2017,12,28,11,15,872.0,73.5,1.85,12.5,475.0,881.61,694.05
2017,12,28,11,30,879.0,74.0,1.9,13.0,489.0,899.7,705.32
2017,12,28,11,45,882.5,74.5,1.95,13.5,495.5,911.28,712.14
2017,12,28,12,0,886.0,75.0,2.0,14.0,502.0,910.29,710.36
2017,12,28,12,15,885.5,75.0,2.0,14.0,501.5,910.54,710.52
2017,12,28,12,30,885.0,75.0,2.0,14.0,501.0,916.36,714.7
2017,12,28,12,45,861.5,80.5,2.05,14.5,488.5,895.97,699.9
2017,12,28,13,0,838.0,86.0,2.1,15.0,476.0,872.26,683.11
2017,12,28,13,15,829.5,84.5,2.1,15.0,460.5,850.16,668.28
2017,12,28,13,30,821.0,83.0,2.1,15.0,445.0,825.09,651.31
2017,12,28,13,45,662.5,104.0,2.1,15.0,386.5,705.59,565.37
2017,12,28,14,0,504.0,125.0,2.1,15.0,328.0,578.26,470.46
2017,12,28,14,15,477.0,123.0,1.95,14.5,304.0,539.51,441.58
2017,12,28,14,30,450.0,121.0,1.8,14.0,280.0,500.79,411.53
2017,12,28,14,45,432.5,111.0,1.65,14.0,251.5,459.49,378.52
2017,12,28,15,0,415.0,101.0,1.5,14.0,223.0,418.25,344.89
2017,12,28,15,15,387.0,90.0,1.35,13.0,191.5,369.58,305.62
2017,12,28,15,30,359.0,79.0,1.2,12.0,160.0,322.44,266.37
2017,12,28,15,45,316.5,66.0,1.1,11.5,127.0,267.05,218.78
2017,12,28,16,0,274.0,53.0,1.0,11.0,94.0,215.33,173.08
2017,12,28,16,15,203.0,39.0,1.0,10.5,64.0,154.3,118.16
2017,12,28,16,30,132.0,25.0,1.0,10.0,34.0,94.7,48.14
2017,12,28,16,45,66.0,12.5,1.05,10.0,17.0,32.48,0.0
2017,12,28,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,7,45,176.0,15.5,1.6,5.5,31.5,92.27,0.0
2017,12,29,8,0,352.0,31.0,1.6,6.0,63.0,201.04,149.07
2017,12,29,8,15,447.0,39.5,1.6,6.0,102.0,273.76,221.85
2017,12,29,8,30,542.0,48.0,1.6,6.0,141.0,355.75,295.55
2017,12,29,8,45,600.0,53.5,1.6,6.5,181.0,422.1,354.01
2017,12,29,9,0,658.0,59.0,1.6,7.0,221.0,492.41,413.59
2017,12,29,9,15,696.5,63.0,1.65,7.5,259.0,551.71,462.49
2017,12,29,9,30,735.0,67.0,1.7,8.0,297.0,607.83,507.4
2017,12,29,9,45,776.0,67.0,1.8,8.5,332.5,666.36,551.42
2017,12,29,10,0,817.0,67.0,1.9,9.0,368.0,725.02,594.42
2017,12,29,10,15,680.0,95.0,1.95,9.5,358.0,681.92,559.87
2017,12,29,10,30,543.0,123.0,2.0,10.0,348.0,615.71,508.27
2017,12,29,10,45,591.5,117.5,2.05,10.5,373.5,670.95,549.79
2017,12,29,11,0,640.0,112.0,2.1,11.0,399.0,719.46,584.5
2017,12,29,11,15,641.0,115.5,2.1,11.5,410.5,735.81,594.6
2017,12,29,11,30,642.0,119.0,2.1,12.0,422.0,749.57,603.09
2017,12,29,11,45,668.5,113.5,2.15,12.5,433.0,772.9,619.06
2017,12,29,12,0,695.0,108.0,2.2,13.0,444.0,793.58,632.98
2017,12,29,12,15,676.5,113.0,2.15,13.0,439.5,783.66,625.13
2017,12,29,12,30,658.0,118.0,2.1,13.0,435.0,770.82,615.58
2017,12,29,12,45,668.0,113.0,2.1,13.5,430.0,768.88,613.4
2017,12,29,13,0,678.0,108.0,2.1,14.0,425.0,763.94,609.07
2017,12,29,13,15,672.0,105.0,2.05,14.0,410.5,744.49,595.01
2017,12,29,13,30,666.0,102.0,2.0,14.0,396.0,722.56,579.31
2017,12,29,13,45,579.0,115.0,1.95,14.0,361.5,649.82,525.7
2017,12,29,14,0,492.0,128.0,1.9,14.0,327.0,572.92,467.28
2017,12,29,14,15,475.0,123.0,1.75,14.0,303.5,538.6,440.78
2017,12,29,14,30,458.0,118.0,1.6,14.0,280.0,503.72,413.14
2017,12,29,14,45,445.5,107.5,1.45,14.0,252.5,465.04,382.31
2017,12,29,15,0,433.0,97.0,1.3,14.0,225.0,425.98,350.55
2017,12,29,15,15,409.5,86.0,1.2,13.0,194.0,379.28,313.2
2017,12,29,15,30,386.0,75.0,1.1,12.0,163.0,333.65,275.44
2017,12,29,15,45,345.0,63.5,1.05,11.5,130.5,279.49,229.01
2017,12,29,16,0,304.0,52.0,1.0,11.0,98.0,228.84,184.18
2017,12,29,16,15,241.0,38.0,1.0,10.5,67.5,169.39,130.37
2017,12,29,16,30,178.0,24.0,1.0,10.0,37.0,111.17,60.76
2017,12,29,16,45,89.0,12.0,1.05,10.0,18.5,39.55,0.0
2017,12,29,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,7,45,141.5,15.0,1.2,5.5,28.0,79.16,0.0
2017,12,30,8,0,283.0,30.0,1.4,6.0,56.0,171.72,126.73
2017,12,30,8,15,347.5,42.0,1.4,6.0,90.5,230.15,186.48
2017,12,30,8,30,412.0,54.0,1.4,6.0,125.0,295.23,245.79
2017,12,30,8,45,464.5,61.5,1.4,6.5,160.5,354.9,298.64
2017,12,30,9,0,517.0,69.0,1.4,7.0,196.0,418.28,352.84
2017,12,30,9,15,545.5,76.0,1.4,7.5,229.0,468.91,394.85
2017,12,30,9,30,574.0,83.0,1.4,8.0,262.0,520.34,436.08
2017,12,30,9,45,607.5,84.0,1.45,8.5,292.0,568.86,474.27
2017,12,30,10,0,641.0,85.0,1.5,9.0,322.0,617.55,510.71
2017,12,30,10,15,607.5,100.5,1.5,9.5,338.5,630.73,518.71
2017,12,30,10,30,574.0,116.0,1.5,10.0,355.0,639.13,523.34
2017,12,30,10,45,555.5,127.5,1.55,10.5,368.0,645.1,526.55
2017,12,30,11,0,537.0,139.0,1.6,11.0,381.0,655.18,532.91
2017,12,30,11,15,538.5,144.0,1.65,11.5,392.5,672.01,544.33
2017,12,30,11,30,540.0,149.0,1.7,12.0,404.0,686.74,554.12
2017,12,30,11,45,646.0,121.5,1.75,12.5,431.0,762.35,608.63
2017,12,30,12,0,752.0,94.0,1.8,13.0,458.0,822.29,650.18
2017,12,30,12,15,822.5,84.5,1.8,13.0,482.5,875.52,687.22
2017,12,30,12,30,893.0,75.0,1.8,13.0,507.0,915.62,714.78
2017,12,30,12,45,649.0,126.0,1.85,13.5,437.0,767.72,608.93
2017,12,30,13,0,405.0,177.0,1.9,14.0,367.0,597.35,481.03
2017,12,30,13,15,398.0,173.0,1.85,14.0,355.0,580.04,469.3
2017,12,30,13,30,391.0,169.0,1.8,14.0,343.0,561.32,455.19
2017,12,30,13,45,390.0,158.5,1.8,14.0,324.5,538.72,438.6
2017,12,30,14,0,389.0,148.0,1.8,14.0,306.0,514.65,420.72
2017,12,30,14,15,376.5,140.0,1.65,13.5,284.0,483.23,396.74
2017,12,30,14,30,364.0,132.0,1.5,13.0,262.0,451.29,372.0
2017,12,30,14,45,353.5,120.0,1.35,13.0,236.0,415.73,343.43
2017,12,30,15,0,343.0,108.0,1.2,13.0,210.0,379.91,314.11
2017,12,30,15,15,324.5,95.0,1.1,12.5,181.5,337.8,279.68
2017,12,30,15,30,306.0,82.0,1.0,12.0,153.0,296.52,244.96
2017,12,30,15,45,274.0,68.5,0.95,11.5,122.5,248.51,203.73
2017,12,30,16,0,242.0,55.0,0.9,11.0,92.0,203.22,163.66
2017,12,30,16,15,191.0,40.0,0.9,10.5,63.5,150.84,116.32
2017,12,30,16,30,140.0,25.0,0.9,10.0,35.0,99.04,56.68
2017,12,30,16,45,70.0,12.5,0.95,10.0,17.5,34.02,0.0
2017,12,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,7,45,17.0,15.5,0.65,6.5,17.0,24.11,0.0
2017,12,31,8,0,34.0,31.0,0.8,7.0,34.0,54.27,37.03
2017,12,31,8,15,55.5,48.0,0.9,7.0,56.0,85.76,67.13
2017,12,31,8,30,77.0,65.0,1.0,7.0,78.0,118.84,97.09
2017,12,31,8,45,90.0,82.0,1.1,7.5,101.0,149.08,124.08
2017,12,31,9,0,103.0,99.0,1.2,8.0,124.0,180.41,151.51
2017,12,31,9,15,110.0,115.0,1.35,8.0,145.5,207.53,175.13
2017,12,31,9,30,117.0,131.0,1.5,8.0,167.0,235.15,198.78
2017,12,31,9,45,124.5,144.0,1.65,8.5,186.5,259.53,219.04
2017,12,31,10,0,132.0,157.0,1.8,9.0,206.0,284.35,239.34
2017,12,31,10,15,129.5,169.0,1.85,9.5,220.0,300.26,251.64
2017,12,31,10,30,127.0,181.0,1.9,10.0,234.0,315.83,263.52
2017,12,31,10,45,66.5,169.0,1.95,10.5,196.5,235.76,195.64
2017,12,31,11,0,6.0,157.0,2.0,11.0,159.0,156.08,127.12
2017,12,31,11,15,173.0,174.5,1.9,11.0,256.0,352.6,294.16
2017,12,31,11,30,340.0,192.0,1.8,11.0,353.0,543.13,446.26
2017,12,31,11,45,382.5,186.5,1.7,11.5,370.0,577.42,470.56
2017,12,31,12,0,425.0,181.0,1.6,12.0,387.0,629.01,508.12
2017,12,31,12,15,486.0,166.0,1.35,12.0,401.5,667.15,535.56
2017,12,31,12,30,547.0,151.0,1.1,12.0,416.0,702.73,559.94
2017,12,31,12,45,429.0,173.0,0.9,12.0,378.5,619.31,494.15
2017,12,31,13,0,311.0,195.0,0.7,12.0,341.0,519.65,416.73
2017,12,31,13,15,415.0,168.0,0.7,12.0,356.5,589.42,472.48
2017,12,31,13,30,519.0,141.0,0.7,12.0,372.0,637.75,509.95
2017,12,31,13,45,259.5,132.0,0.75,12.5,247.5,380.35,310.84
2017,12,31,14,0,0.0,123.0,0.8,13.0,123.0,115.6,91.78
2017,12,31,14,15,10.0,129.5,0.85,13.0,133.0,131.72,106.53
2017,12,31,14,30,20.0,136.0,0.9,13.0,143.0,148.14,120.61
2017,12,31,14,45,17.0,123.5,1.0,13.0,129.0,132.95,107.93
2017,12,31,15,0,14.0,111.0,1.1,13.0,115.0,118.13,95.51
2017,12,31,15,15,9.0,97.0,1.1,13.0,99.5,100.65,80.59
2017,12,31,15,30,4.0,83.0,1.1,13.0,84.0,83.72,65.99
2017,12,31,15,45,253.5,63.0,0.9,10.5,103.0,230.96,191.36
2017,12,31,16,0,503.0,43.0,0.7,8.0,122.0,318.1,258.29
2017,12,31,16,15,401.5,34.5,0.8,7.5,85.0,237.25,185.42
2017,12,31,16,30,300.0,26.0,0.9,7.0,48.0,162.95,100.48
2017,12,31,16,45,150.0,13.0,1.0,6.5,24.0,60.65,0.0
2017,12,31,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
